Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.1
512619,Teilo St Pontcanna,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.18
512619,Teilo St Pontcanna,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.56
512619,Teilo St Pontcanna,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.06
512619,Teilo St Pontcanna,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
512619,Teilo St Pontcanna,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.49
512619,Teilo St Pontcanna,2023-06-05T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
512619,Teilo St Pontcanna,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
512619,Teilo St Pontcanna,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
512619,Teilo St Pontcanna,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.9
512619,Teilo St Pontcanna,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
512619,Teilo St Pontcanna,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
512619,Teilo St Pontcanna,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.9
512619,Teilo St Pontcanna,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.26
512619,Teilo St Pontcanna,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
512619,Teilo St Pontcanna,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.67
512619,Teilo St Pontcanna,2023-06-05T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
512619,Teilo St Pontcanna,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
512619,Teilo St Pontcanna,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
512619,Teilo St Pontcanna,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
512619,Teilo St Pontcanna,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
512619,Teilo St Pontcanna,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
512619,Teilo St Pontcanna,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
512619,Teilo St Pontcanna,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
512619,Teilo St Pontcanna,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
512619,Teilo St Pontcanna,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
512619,Teilo St Pontcanna,2023-06-05T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
512619,Teilo St Pontcanna,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
512619,Teilo St Pontcanna,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
512619,Teilo St Pontcanna,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
512619,Teilo St Pontcanna,2023-06-05T22:00:00.000+00:00,transformer,,Temperature,C,22.8
512619,Teilo St Pontcanna,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
512619,Teilo St Pontcanna,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
512619,Teilo St Pontcanna,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
512619,Teilo St Pontcanna,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
512619,Teilo St Pontcanna,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
512619,Teilo St Pontcanna,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
512619,Teilo St Pontcanna,2023-06-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
512619,Teilo St Pontcanna,2023-06-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
512619,Teilo St Pontcanna,2023-06-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
512619,Teilo St Pontcanna,2023-06-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.66
512619,Teilo St Pontcanna,2023-06-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.42
512619,Teilo St Pontcanna,2023-06-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.19
512619,Teilo St Pontcanna,2023-06-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
512619,Teilo St Pontcanna,2023-06-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
512619,Teilo St Pontcanna,2023-06-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
512619,Teilo St Pontcanna,2023-06-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
512619,Teilo St Pontcanna,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
512619,Teilo St Pontcanna,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
512619,Teilo St Pontcanna,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.46
512619,Teilo St Pontcanna,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.5
512619,Teilo St Pontcanna,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.01
512619,Teilo St Pontcanna,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.07
512619,Teilo St Pontcanna,2023-06-05T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
512619,Teilo St Pontcanna,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
512619,Teilo St Pontcanna,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
512619,Teilo St Pontcanna,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.1
512619,Teilo St Pontcanna,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
512619,Teilo St Pontcanna,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
512619,Teilo St Pontcanna,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
512619,Teilo St Pontcanna,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.86
512619,Teilo St Pontcanna,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
512619,Teilo St Pontcanna,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.84
512619,Teilo St Pontcanna,2023-06-05T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
512619,Teilo St Pontcanna,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
512619,Teilo St Pontcanna,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
512619,Teilo St Pontcanna,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
512619,Teilo St Pontcanna,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
512619,Teilo St Pontcanna,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
512619,Teilo St Pontcanna,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
512619,Teilo St Pontcanna,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
512619,Teilo St Pontcanna,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
512619,Teilo St Pontcanna,2023-06-05T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
512619,Teilo St Pontcanna,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
512619,Teilo St Pontcanna,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
512619,Teilo St Pontcanna,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
512619,Teilo St Pontcanna,2023-06-05T21:50:00.000+00:00,transformer,,Temperature,C,22.9
512619,Teilo St Pontcanna,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
512619,Teilo St Pontcanna,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
512619,Teilo St Pontcanna,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
512619,Teilo St Pontcanna,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
512619,Teilo St Pontcanna,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
512619,Teilo St Pontcanna,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
512619,Teilo St Pontcanna,2023-06-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
512619,Teilo St Pontcanna,2023-06-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
512619,Teilo St Pontcanna,2023-06-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
512619,Teilo St Pontcanna,2023-06-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.82
512619,Teilo St Pontcanna,2023-06-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.61
512619,Teilo St Pontcanna,2023-06-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.01
512619,Teilo St Pontcanna,2023-06-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
512619,Teilo St Pontcanna,2023-06-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
512619,Teilo St Pontcanna,2023-06-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
512619,Teilo St Pontcanna,2023-06-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
512619,Teilo St Pontcanna,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
512619,Teilo St Pontcanna,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
512619,Teilo St Pontcanna,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.78
512619,Teilo St Pontcanna,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.54
512619,Teilo St Pontcanna,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.03
512619,Teilo St Pontcanna,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.8
512619,Teilo St Pontcanna,2023-06-05T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
512619,Teilo St Pontcanna,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.3
512619,Teilo St Pontcanna,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
512619,Teilo St Pontcanna,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.5
512619,Teilo St Pontcanna,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
512619,Teilo St Pontcanna,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
512619,Teilo St Pontcanna,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.52
512619,Teilo St Pontcanna,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.12
512619,Teilo St Pontcanna,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.45
512619,Teilo St Pontcanna,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.9
512619,Teilo St Pontcanna,2023-06-05T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
512619,Teilo St Pontcanna,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
512619,Teilo St Pontcanna,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
512619,Teilo St Pontcanna,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
512619,Teilo St Pontcanna,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
512619,Teilo St Pontcanna,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
512619,Teilo St Pontcanna,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
512619,Teilo St Pontcanna,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.95
512619,Teilo St Pontcanna,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
512619,Teilo St Pontcanna,2023-06-05T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
512619,Teilo St Pontcanna,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
512619,Teilo St Pontcanna,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
512619,Teilo St Pontcanna,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
512619,Teilo St Pontcanna,2023-06-05T21:40:00.000+00:00,transformer,,Temperature,C,23.1
512619,Teilo St Pontcanna,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
512619,Teilo St Pontcanna,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
512619,Teilo St Pontcanna,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
512619,Teilo St Pontcanna,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.96
512619,Teilo St Pontcanna,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
512619,Teilo St Pontcanna,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
512619,Teilo St Pontcanna,2023-06-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
512619,Teilo St Pontcanna,2023-06-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
512619,Teilo St Pontcanna,2023-06-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
512619,Teilo St Pontcanna,2023-06-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.36
512619,Teilo St Pontcanna,2023-06-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.44
512619,Teilo St Pontcanna,2023-06-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,18.21
512619,Teilo St Pontcanna,2023-06-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
512619,Teilo St Pontcanna,2023-06-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
512619,Teilo St Pontcanna,2023-06-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
512619,Teilo St Pontcanna,2023-06-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
512619,Teilo St Pontcanna,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.11
512619,Teilo St Pontcanna,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
512619,Teilo St Pontcanna,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.64
512619,Teilo St Pontcanna,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.13
512619,Teilo St Pontcanna,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
512619,Teilo St Pontcanna,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.06
512619,Teilo St Pontcanna,2023-06-05T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
512619,Teilo St Pontcanna,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
512619,Teilo St Pontcanna,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
512619,Teilo St Pontcanna,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.4
512619,Teilo St Pontcanna,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
512619,Teilo St Pontcanna,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
512619,Teilo St Pontcanna,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
512619,Teilo St Pontcanna,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.41
512619,Teilo St Pontcanna,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.61
512619,Teilo St Pontcanna,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.68
512619,Teilo St Pontcanna,2023-06-05T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
512619,Teilo St Pontcanna,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
512619,Teilo St Pontcanna,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
512619,Teilo St Pontcanna,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
512619,Teilo St Pontcanna,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
512619,Teilo St Pontcanna,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.54
512619,Teilo St Pontcanna,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.67
512619,Teilo St Pontcanna,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
512619,Teilo St Pontcanna,2023-06-05T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
512619,Teilo St Pontcanna,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
512619,Teilo St Pontcanna,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
512619,Teilo St Pontcanna,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
512619,Teilo St Pontcanna,2023-06-05T21:30:00.000+00:00,transformer,,Temperature,C,23.2
512619,Teilo St Pontcanna,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
512619,Teilo St Pontcanna,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
512619,Teilo St Pontcanna,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
512619,Teilo St Pontcanna,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.74
512619,Teilo St Pontcanna,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
512619,Teilo St Pontcanna,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
512619,Teilo St Pontcanna,2023-06-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
512619,Teilo St Pontcanna,2023-06-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
512619,Teilo St Pontcanna,2023-06-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
512619,Teilo St Pontcanna,2023-06-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.08
512619,Teilo St Pontcanna,2023-06-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.76
512619,Teilo St Pontcanna,2023-06-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,22.03
512619,Teilo St Pontcanna,2023-06-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
512619,Teilo St Pontcanna,2023-06-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
512619,Teilo St Pontcanna,2023-06-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
512619,Teilo St Pontcanna,2023-06-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
512619,Teilo St Pontcanna,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.17
512619,Teilo St Pontcanna,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
512619,Teilo St Pontcanna,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.35
512619,Teilo St Pontcanna,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.5
512619,Teilo St Pontcanna,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.87
512619,Teilo St Pontcanna,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.66
512619,Teilo St Pontcanna,2023-06-05T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
512619,Teilo St Pontcanna,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.1
512619,Teilo St Pontcanna,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
512619,Teilo St Pontcanna,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.2
512619,Teilo St Pontcanna,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
512619,Teilo St Pontcanna,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
512619,Teilo St Pontcanna,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.62
512619,Teilo St Pontcanna,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.94
512619,Teilo St Pontcanna,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.79
512619,Teilo St Pontcanna,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.34
512619,Teilo St Pontcanna,2023-06-05T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
512619,Teilo St Pontcanna,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
512619,Teilo St Pontcanna,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
512619,Teilo St Pontcanna,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
512619,Teilo St Pontcanna,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
512619,Teilo St Pontcanna,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
512619,Teilo St Pontcanna,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
512619,Teilo St Pontcanna,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.87
512619,Teilo St Pontcanna,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
512619,Teilo St Pontcanna,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
512619,Teilo St Pontcanna,2023-06-05T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
512619,Teilo St Pontcanna,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
512619,Teilo St Pontcanna,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
512619,Teilo St Pontcanna,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
512619,Teilo St Pontcanna,2023-06-05T21:20:00.000+00:00,transformer,,Temperature,C,23.4
512619,Teilo St Pontcanna,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
512619,Teilo St Pontcanna,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
512619,Teilo St Pontcanna,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
512619,Teilo St Pontcanna,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
512619,Teilo St Pontcanna,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
512619,Teilo St Pontcanna,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
512619,Teilo St Pontcanna,2023-06-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
512619,Teilo St Pontcanna,2023-06-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
512619,Teilo St Pontcanna,2023-06-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
512619,Teilo St Pontcanna,2023-06-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.31
512619,Teilo St Pontcanna,2023-06-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.58
512619,Teilo St Pontcanna,2023-06-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,22.83
512619,Teilo St Pontcanna,2023-06-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
512619,Teilo St Pontcanna,2023-06-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
512619,Teilo St Pontcanna,2023-06-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
512619,Teilo St Pontcanna,2023-06-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
512619,Teilo St Pontcanna,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.05
512619,Teilo St Pontcanna,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
512619,Teilo St Pontcanna,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.45
512619,Teilo St Pontcanna,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.58
512619,Teilo St Pontcanna,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.27
512619,Teilo St Pontcanna,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.2
512619,Teilo St Pontcanna,2023-06-05T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
512619,Teilo St Pontcanna,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
512619,Teilo St Pontcanna,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
512619,Teilo St Pontcanna,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.7
512619,Teilo St Pontcanna,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
512619,Teilo St Pontcanna,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
512619,Teilo St Pontcanna,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.76
512619,Teilo St Pontcanna,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.24
512619,Teilo St Pontcanna,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.23
512619,Teilo St Pontcanna,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.62
512619,Teilo St Pontcanna,2023-06-05T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
512619,Teilo St Pontcanna,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
512619,Teilo St Pontcanna,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
512619,Teilo St Pontcanna,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
512619,Teilo St Pontcanna,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
512619,Teilo St Pontcanna,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.12
512619,Teilo St Pontcanna,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.55
512619,Teilo St Pontcanna,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.22
512619,Teilo St Pontcanna,2023-06-05T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
512619,Teilo St Pontcanna,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
512619,Teilo St Pontcanna,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
512619,Teilo St Pontcanna,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
512619,Teilo St Pontcanna,2023-06-05T21:10:00.000+00:00,transformer,,Temperature,C,23.5
512619,Teilo St Pontcanna,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
512619,Teilo St Pontcanna,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
512619,Teilo St Pontcanna,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
512619,Teilo St Pontcanna,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
512619,Teilo St Pontcanna,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
512619,Teilo St Pontcanna,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
512619,Teilo St Pontcanna,2023-06-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
512619,Teilo St Pontcanna,2023-06-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
512619,Teilo St Pontcanna,2023-06-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
512619,Teilo St Pontcanna,2023-06-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,18.95
512619,Teilo St Pontcanna,2023-06-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,13.05
512619,Teilo St Pontcanna,2023-06-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,25.04
512619,Teilo St Pontcanna,2023-06-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
512619,Teilo St Pontcanna,2023-06-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
512619,Teilo St Pontcanna,2023-06-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
512619,Teilo St Pontcanna,2023-06-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
512619,Teilo St Pontcanna,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.15
512619,Teilo St Pontcanna,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
512619,Teilo St Pontcanna,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.73
512619,Teilo St Pontcanna,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.93
512619,Teilo St Pontcanna,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
512619,Teilo St Pontcanna,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.48
512619,Teilo St Pontcanna,2023-06-05T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
512619,Teilo St Pontcanna,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
512619,Teilo St Pontcanna,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
512619,Teilo St Pontcanna,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.4
512619,Teilo St Pontcanna,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
512619,Teilo St Pontcanna,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
512619,Teilo St Pontcanna,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
512619,Teilo St Pontcanna,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.38
512619,Teilo St Pontcanna,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.49
512619,Teilo St Pontcanna,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.28
512619,Teilo St Pontcanna,2023-06-05T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
512619,Teilo St Pontcanna,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
512619,Teilo St Pontcanna,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
512619,Teilo St Pontcanna,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
512619,Teilo St Pontcanna,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
512619,Teilo St Pontcanna,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
512619,Teilo St Pontcanna,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.72
512619,Teilo St Pontcanna,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.78
512619,Teilo St Pontcanna,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
512619,Teilo St Pontcanna,2023-06-05T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
512619,Teilo St Pontcanna,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
512619,Teilo St Pontcanna,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
512619,Teilo St Pontcanna,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
512619,Teilo St Pontcanna,2023-06-05T21:00:00.000+00:00,transformer,,Temperature,C,23.5
512619,Teilo St Pontcanna,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
512619,Teilo St Pontcanna,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
512619,Teilo St Pontcanna,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
512619,Teilo St Pontcanna,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
512619,Teilo St Pontcanna,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
512619,Teilo St Pontcanna,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
512619,Teilo St Pontcanna,2023-06-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
512619,Teilo St Pontcanna,2023-06-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
512619,Teilo St Pontcanna,2023-06-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
512619,Teilo St Pontcanna,2023-06-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.03
512619,Teilo St Pontcanna,2023-06-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,13.45
512619,Teilo St Pontcanna,2023-06-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,22.17
512619,Teilo St Pontcanna,2023-06-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
512619,Teilo St Pontcanna,2023-06-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
512619,Teilo St Pontcanna,2023-06-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
512619,Teilo St Pontcanna,2023-06-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
512619,Teilo St Pontcanna,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.14
512619,Teilo St Pontcanna,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
512619,Teilo St Pontcanna,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.14
512619,Teilo St Pontcanna,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.28
512619,Teilo St Pontcanna,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.51
512619,Teilo St Pontcanna,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.9
512619,Teilo St Pontcanna,2023-06-05T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
512619,Teilo St Pontcanna,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
512619,Teilo St Pontcanna,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
512619,Teilo St Pontcanna,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.4
512619,Teilo St Pontcanna,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
512619,Teilo St Pontcanna,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
512619,Teilo St Pontcanna,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
512619,Teilo St Pontcanna,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.35
512619,Teilo St Pontcanna,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.49
512619,Teilo St Pontcanna,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.18
512619,Teilo St Pontcanna,2023-06-05T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
512619,Teilo St Pontcanna,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
512619,Teilo St Pontcanna,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
512619,Teilo St Pontcanna,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
512619,Teilo St Pontcanna,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
512619,Teilo St Pontcanna,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
512619,Teilo St Pontcanna,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.36
512619,Teilo St Pontcanna,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
512619,Teilo St Pontcanna,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.99
512619,Teilo St Pontcanna,2023-06-05T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
512619,Teilo St Pontcanna,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
512619,Teilo St Pontcanna,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
512619,Teilo St Pontcanna,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
512619,Teilo St Pontcanna,2023-06-05T20:50:00.000+00:00,transformer,,Temperature,C,23.6
512619,Teilo St Pontcanna,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
512619,Teilo St Pontcanna,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
512619,Teilo St Pontcanna,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
512619,Teilo St Pontcanna,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
512619,Teilo St Pontcanna,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
512619,Teilo St Pontcanna,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
512619,Teilo St Pontcanna,2023-06-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
512619,Teilo St Pontcanna,2023-06-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
512619,Teilo St Pontcanna,2023-06-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
512619,Teilo St Pontcanna,2023-06-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,17.99
512619,Teilo St Pontcanna,2023-06-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.38
512619,Teilo St Pontcanna,2023-06-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.06
512619,Teilo St Pontcanna,2023-06-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
512619,Teilo St Pontcanna,2023-06-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
512619,Teilo St Pontcanna,2023-06-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
512619,Teilo St Pontcanna,2023-06-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
512619,Teilo St Pontcanna,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
512619,Teilo St Pontcanna,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
512619,Teilo St Pontcanna,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.96
512619,Teilo St Pontcanna,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.99
512619,Teilo St Pontcanna,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.79
512619,Teilo St Pontcanna,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.39
512619,Teilo St Pontcanna,2023-06-05T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.7
512619,Teilo St Pontcanna,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.4
512619,Teilo St Pontcanna,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
512619,Teilo St Pontcanna,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.0
512619,Teilo St Pontcanna,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
512619,Teilo St Pontcanna,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
512619,Teilo St Pontcanna,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.69
512619,Teilo St Pontcanna,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.61
512619,Teilo St Pontcanna,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.89
512619,Teilo St Pontcanna,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.78
512619,Teilo St Pontcanna,2023-06-05T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
512619,Teilo St Pontcanna,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
512619,Teilo St Pontcanna,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
512619,Teilo St Pontcanna,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.6
512619,Teilo St Pontcanna,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
512619,Teilo St Pontcanna,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
512619,Teilo St Pontcanna,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
512619,Teilo St Pontcanna,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.97
512619,Teilo St Pontcanna,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.28
512619,Teilo St Pontcanna,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
512619,Teilo St Pontcanna,2023-06-05T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
512619,Teilo St Pontcanna,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
512619,Teilo St Pontcanna,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
512619,Teilo St Pontcanna,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
512619,Teilo St Pontcanna,2023-06-05T20:40:00.000+00:00,transformer,,Temperature,C,23.8
512619,Teilo St Pontcanna,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
512619,Teilo St Pontcanna,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
512619,Teilo St Pontcanna,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
512619,Teilo St Pontcanna,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
512619,Teilo St Pontcanna,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
512619,Teilo St Pontcanna,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
512619,Teilo St Pontcanna,2023-06-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
512619,Teilo St Pontcanna,2023-06-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
512619,Teilo St Pontcanna,2023-06-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
512619,Teilo St Pontcanna,2023-06-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.57
512619,Teilo St Pontcanna,2023-06-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.96
512619,Teilo St Pontcanna,2023-06-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,31.34
512619,Teilo St Pontcanna,2023-06-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
512619,Teilo St Pontcanna,2023-06-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
512619,Teilo St Pontcanna,2023-06-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
512619,Teilo St Pontcanna,2023-06-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
512619,Teilo St Pontcanna,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
512619,Teilo St Pontcanna,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
512619,Teilo St Pontcanna,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.88
512619,Teilo St Pontcanna,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.43
512619,Teilo St Pontcanna,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.28
512619,Teilo St Pontcanna,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.4
512619,Teilo St Pontcanna,2023-06-05T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
512619,Teilo St Pontcanna,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.1
512619,Teilo St Pontcanna,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
512619,Teilo St Pontcanna,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.6
512619,Teilo St Pontcanna,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
512619,Teilo St Pontcanna,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
512619,Teilo St Pontcanna,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.74
512619,Teilo St Pontcanna,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.5
512619,Teilo St Pontcanna,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.29
512619,Teilo St Pontcanna,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.68
512619,Teilo St Pontcanna,2023-06-05T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
512619,Teilo St Pontcanna,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
512619,Teilo St Pontcanna,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
512619,Teilo St Pontcanna,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.8
512619,Teilo St Pontcanna,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
512619,Teilo St Pontcanna,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
512619,Teilo St Pontcanna,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
512619,Teilo St Pontcanna,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.83
512619,Teilo St Pontcanna,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
512619,Teilo St Pontcanna,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
512619,Teilo St Pontcanna,2023-06-05T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
512619,Teilo St Pontcanna,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
512619,Teilo St Pontcanna,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
512619,Teilo St Pontcanna,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
512619,Teilo St Pontcanna,2023-06-05T20:30:00.000+00:00,transformer,,Temperature,C,23.9
512619,Teilo St Pontcanna,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
512619,Teilo St Pontcanna,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
512619,Teilo St Pontcanna,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
512619,Teilo St Pontcanna,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
512619,Teilo St Pontcanna,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
512619,Teilo St Pontcanna,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
512619,Teilo St Pontcanna,2023-06-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
512619,Teilo St Pontcanna,2023-06-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
512619,Teilo St Pontcanna,2023-06-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
512619,Teilo St Pontcanna,2023-06-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,29.76
512619,Teilo St Pontcanna,2023-06-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.08
512619,Teilo St Pontcanna,2023-06-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,27.62
512619,Teilo St Pontcanna,2023-06-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,63.7
512619,Teilo St Pontcanna,2023-06-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
512619,Teilo St Pontcanna,2023-06-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
512619,Teilo St Pontcanna,2023-06-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
512619,Teilo St Pontcanna,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
512619,Teilo St Pontcanna,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
512619,Teilo St Pontcanna,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.75
512619,Teilo St Pontcanna,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.29
512619,Teilo St Pontcanna,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.07
512619,Teilo St Pontcanna,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.56
512619,Teilo St Pontcanna,2023-06-05T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.3
512619,Teilo St Pontcanna,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.9
512619,Teilo St Pontcanna,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
512619,Teilo St Pontcanna,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.7
512619,Teilo St Pontcanna,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
512619,Teilo St Pontcanna,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
512619,Teilo St Pontcanna,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.19
512619,Teilo St Pontcanna,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.32
512619,Teilo St Pontcanna,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
512619,Teilo St Pontcanna,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.81
512619,Teilo St Pontcanna,2023-06-05T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
512619,Teilo St Pontcanna,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
512619,Teilo St Pontcanna,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
512619,Teilo St Pontcanna,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.2
512619,Teilo St Pontcanna,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
512619,Teilo St Pontcanna,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
512619,Teilo St Pontcanna,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
512619,Teilo St Pontcanna,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.87
512619,Teilo St Pontcanna,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.89
512619,Teilo St Pontcanna,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.63
512619,Teilo St Pontcanna,2023-06-05T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
512619,Teilo St Pontcanna,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
512619,Teilo St Pontcanna,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
512619,Teilo St Pontcanna,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
512619,Teilo St Pontcanna,2023-06-05T20:20:00.000+00:00,transformer,,Temperature,C,23.9
512619,Teilo St Pontcanna,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
512619,Teilo St Pontcanna,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
512619,Teilo St Pontcanna,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
512619,Teilo St Pontcanna,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.01
512619,Teilo St Pontcanna,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
512619,Teilo St Pontcanna,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
512619,Teilo St Pontcanna,2023-06-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
512619,Teilo St Pontcanna,2023-06-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
512619,Teilo St Pontcanna,2023-06-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
512619,Teilo St Pontcanna,2023-06-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.49
512619,Teilo St Pontcanna,2023-06-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
512619,Teilo St Pontcanna,2023-06-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
512619,Teilo St Pontcanna,2023-06-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,72.9
512619,Teilo St Pontcanna,2023-06-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
512619,Teilo St Pontcanna,2023-06-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
512619,Teilo St Pontcanna,2023-06-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
