Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
512619,Teilo St Pontcanna,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
512619,Teilo St Pontcanna,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.85
512619,Teilo St Pontcanna,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.43
512619,Teilo St Pontcanna,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.13
512619,Teilo St Pontcanna,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.05
512619,Teilo St Pontcanna,2023-06-05T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
512619,Teilo St Pontcanna,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.0
512619,Teilo St Pontcanna,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
512619,Teilo St Pontcanna,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.1
512619,Teilo St Pontcanna,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
512619,Teilo St Pontcanna,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
512619,Teilo St Pontcanna,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.76
512619,Teilo St Pontcanna,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.34
512619,Teilo St Pontcanna,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.14
512619,Teilo St Pontcanna,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.42
512619,Teilo St Pontcanna,2023-06-05T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
512619,Teilo St Pontcanna,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
512619,Teilo St Pontcanna,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
512619,Teilo St Pontcanna,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.6
512619,Teilo St Pontcanna,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
512619,Teilo St Pontcanna,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
512619,Teilo St Pontcanna,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.95
512619,Teilo St Pontcanna,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.36
512619,Teilo St Pontcanna,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.76
512619,Teilo St Pontcanna,2023-06-05T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
512619,Teilo St Pontcanna,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
512619,Teilo St Pontcanna,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
512619,Teilo St Pontcanna,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
512619,Teilo St Pontcanna,2023-06-05T20:10:00.000+00:00,transformer,,Temperature,C,24.0
512619,Teilo St Pontcanna,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
512619,Teilo St Pontcanna,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
512619,Teilo St Pontcanna,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
512619,Teilo St Pontcanna,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
512619,Teilo St Pontcanna,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
512619,Teilo St Pontcanna,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
512619,Teilo St Pontcanna,2023-06-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
512619,Teilo St Pontcanna,2023-06-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
512619,Teilo St Pontcanna,2023-06-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
512619,Teilo St Pontcanna,2023-06-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.73
512619,Teilo St Pontcanna,2023-06-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,15.63
512619,Teilo St Pontcanna,2023-06-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,30.24
512619,Teilo St Pontcanna,2023-06-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
512619,Teilo St Pontcanna,2023-06-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
512619,Teilo St Pontcanna,2023-06-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
512619,Teilo St Pontcanna,2023-06-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
512619,Teilo St Pontcanna,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
512619,Teilo St Pontcanna,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
512619,Teilo St Pontcanna,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.44
512619,Teilo St Pontcanna,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.74
512619,Teilo St Pontcanna,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.79
512619,Teilo St Pontcanna,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.78
512619,Teilo St Pontcanna,2023-06-05T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
512619,Teilo St Pontcanna,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.3
512619,Teilo St Pontcanna,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.9
512619,Teilo St Pontcanna,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.0
512619,Teilo St Pontcanna,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
512619,Teilo St Pontcanna,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
512619,Teilo St Pontcanna,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.08
512619,Teilo St Pontcanna,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.88
512619,Teilo St Pontcanna,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
512619,Teilo St Pontcanna,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.2
512619,Teilo St Pontcanna,2023-06-05T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
512619,Teilo St Pontcanna,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
512619,Teilo St Pontcanna,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
512619,Teilo St Pontcanna,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.4
512619,Teilo St Pontcanna,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
512619,Teilo St Pontcanna,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
512619,Teilo St Pontcanna,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
512619,Teilo St Pontcanna,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.62
512619,Teilo St Pontcanna,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.82
512619,Teilo St Pontcanna,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.34
512619,Teilo St Pontcanna,2023-06-05T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
512619,Teilo St Pontcanna,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
512619,Teilo St Pontcanna,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
512619,Teilo St Pontcanna,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
512619,Teilo St Pontcanna,2023-06-05T20:00:00.000+00:00,transformer,,Temperature,C,24.1
512619,Teilo St Pontcanna,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
512619,Teilo St Pontcanna,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
512619,Teilo St Pontcanna,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
512619,Teilo St Pontcanna,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
512619,Teilo St Pontcanna,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
512619,Teilo St Pontcanna,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
512619,Teilo St Pontcanna,2023-06-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
512619,Teilo St Pontcanna,2023-06-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
512619,Teilo St Pontcanna,2023-06-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
512619,Teilo St Pontcanna,2023-06-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,23.24
512619,Teilo St Pontcanna,2023-06-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.94
512619,Teilo St Pontcanna,2023-06-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,31.32
512619,Teilo St Pontcanna,2023-06-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
512619,Teilo St Pontcanna,2023-06-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
512619,Teilo St Pontcanna,2023-06-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
512619,Teilo St Pontcanna,2023-06-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
512619,Teilo St Pontcanna,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
512619,Teilo St Pontcanna,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
512619,Teilo St Pontcanna,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.72
512619,Teilo St Pontcanna,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.03
512619,Teilo St Pontcanna,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.06
512619,Teilo St Pontcanna,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.73
512619,Teilo St Pontcanna,2023-06-05T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
512619,Teilo St Pontcanna,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.3
512619,Teilo St Pontcanna,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.0
512619,Teilo St Pontcanna,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.6
512619,Teilo St Pontcanna,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
512619,Teilo St Pontcanna,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
512619,Teilo St Pontcanna,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.11
512619,Teilo St Pontcanna,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.21
512619,Teilo St Pontcanna,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.5
512619,Teilo St Pontcanna,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.99
512619,Teilo St Pontcanna,2023-06-05T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
512619,Teilo St Pontcanna,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
512619,Teilo St Pontcanna,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
512619,Teilo St Pontcanna,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.4
512619,Teilo St Pontcanna,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
512619,Teilo St Pontcanna,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
512619,Teilo St Pontcanna,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
512619,Teilo St Pontcanna,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
512619,Teilo St Pontcanna,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.49
512619,Teilo St Pontcanna,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.24
512619,Teilo St Pontcanna,2023-06-05T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
512619,Teilo St Pontcanna,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
512619,Teilo St Pontcanna,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
512619,Teilo St Pontcanna,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
512619,Teilo St Pontcanna,2023-06-05T19:50:00.000+00:00,transformer,,Temperature,C,24.2
512619,Teilo St Pontcanna,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
512619,Teilo St Pontcanna,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
512619,Teilo St Pontcanna,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
512619,Teilo St Pontcanna,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.71
512619,Teilo St Pontcanna,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
512619,Teilo St Pontcanna,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
512619,Teilo St Pontcanna,2023-06-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
512619,Teilo St Pontcanna,2023-06-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
512619,Teilo St Pontcanna,2023-06-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
512619,Teilo St Pontcanna,2023-06-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
512619,Teilo St Pontcanna,2023-06-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.04
512619,Teilo St Pontcanna,2023-06-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,28.96
512619,Teilo St Pontcanna,2023-06-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
512619,Teilo St Pontcanna,2023-06-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
512619,Teilo St Pontcanna,2023-06-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
512619,Teilo St Pontcanna,2023-06-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
512619,Teilo St Pontcanna,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.23
512619,Teilo St Pontcanna,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
512619,Teilo St Pontcanna,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.92
512619,Teilo St Pontcanna,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.78
512619,Teilo St Pontcanna,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.84
512619,Teilo St Pontcanna,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.62
512619,Teilo St Pontcanna,2023-06-05T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,55.6
512619,Teilo St Pontcanna,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
512619,Teilo St Pontcanna,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
512619,Teilo St Pontcanna,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,95.8
512619,Teilo St Pontcanna,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
512619,Teilo St Pontcanna,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
512619,Teilo St Pontcanna,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.94
512619,Teilo St Pontcanna,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.25
512619,Teilo St Pontcanna,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.65
512619,Teilo St Pontcanna,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.48
512619,Teilo St Pontcanna,2023-06-05T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
512619,Teilo St Pontcanna,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
512619,Teilo St Pontcanna,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
512619,Teilo St Pontcanna,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.1
512619,Teilo St Pontcanna,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
512619,Teilo St Pontcanna,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
512619,Teilo St Pontcanna,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.62
512619,Teilo St Pontcanna,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
512619,Teilo St Pontcanna,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
512619,Teilo St Pontcanna,2023-06-05T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
512619,Teilo St Pontcanna,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
512619,Teilo St Pontcanna,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
512619,Teilo St Pontcanna,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
512619,Teilo St Pontcanna,2023-06-05T19:40:00.000+00:00,transformer,,Temperature,C,24.1
512619,Teilo St Pontcanna,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
512619,Teilo St Pontcanna,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
512619,Teilo St Pontcanna,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
512619,Teilo St Pontcanna,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.81
512619,Teilo St Pontcanna,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
512619,Teilo St Pontcanna,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.37
512619,Teilo St Pontcanna,2023-06-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
512619,Teilo St Pontcanna,2023-06-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
512619,Teilo St Pontcanna,2023-06-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
512619,Teilo St Pontcanna,2023-06-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,13.65
512619,Teilo St Pontcanna,2023-06-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,17.4
512619,Teilo St Pontcanna,2023-06-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,37.92
512619,Teilo St Pontcanna,2023-06-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,91.2
512619,Teilo St Pontcanna,2023-06-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
512619,Teilo St Pontcanna,2023-06-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
512619,Teilo St Pontcanna,2023-06-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
512619,Teilo St Pontcanna,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.36
512619,Teilo St Pontcanna,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
512619,Teilo St Pontcanna,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.43
512619,Teilo St Pontcanna,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.8
512619,Teilo St Pontcanna,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.43
512619,Teilo St Pontcanna,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.92
512619,Teilo St Pontcanna,2023-06-05T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
512619,Teilo St Pontcanna,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
512619,Teilo St Pontcanna,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.6
512619,Teilo St Pontcanna,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.2
512619,Teilo St Pontcanna,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
512619,Teilo St Pontcanna,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
512619,Teilo St Pontcanna,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.69
512619,Teilo St Pontcanna,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.61
512619,Teilo St Pontcanna,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.98
512619,Teilo St Pontcanna,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.16
512619,Teilo St Pontcanna,2023-06-05T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
512619,Teilo St Pontcanna,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
512619,Teilo St Pontcanna,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
512619,Teilo St Pontcanna,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.6
512619,Teilo St Pontcanna,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
512619,Teilo St Pontcanna,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
512619,Teilo St Pontcanna,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
512619,Teilo St Pontcanna,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.14
512619,Teilo St Pontcanna,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.98
512619,Teilo St Pontcanna,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
512619,Teilo St Pontcanna,2023-06-05T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
512619,Teilo St Pontcanna,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
512619,Teilo St Pontcanna,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
512619,Teilo St Pontcanna,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
512619,Teilo St Pontcanna,2023-06-05T19:30:00.000+00:00,transformer,,Temperature,C,24.1
512619,Teilo St Pontcanna,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
512619,Teilo St Pontcanna,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
512619,Teilo St Pontcanna,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
512619,Teilo St Pontcanna,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.25
512619,Teilo St Pontcanna,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
512619,Teilo St Pontcanna,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.0
512619,Teilo St Pontcanna,2023-06-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
512619,Teilo St Pontcanna,2023-06-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
512619,Teilo St Pontcanna,2023-06-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
512619,Teilo St Pontcanna,2023-06-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,14.55
512619,Teilo St Pontcanna,2023-06-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,21.39
512619,Teilo St Pontcanna,2023-06-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,29.23
512619,Teilo St Pontcanna,2023-06-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
512619,Teilo St Pontcanna,2023-06-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
512619,Teilo St Pontcanna,2023-06-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
512619,Teilo St Pontcanna,2023-06-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
512619,Teilo St Pontcanna,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
512619,Teilo St Pontcanna,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
512619,Teilo St Pontcanna,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.9
512619,Teilo St Pontcanna,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.45
512619,Teilo St Pontcanna,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.98
512619,Teilo St Pontcanna,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.8
512619,Teilo St Pontcanna,2023-06-05T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
512619,Teilo St Pontcanna,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.0
512619,Teilo St Pontcanna,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
512619,Teilo St Pontcanna,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.7
512619,Teilo St Pontcanna,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
512619,Teilo St Pontcanna,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
512619,Teilo St Pontcanna,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.28
512619,Teilo St Pontcanna,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.22
512619,Teilo St Pontcanna,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.1
512619,Teilo St Pontcanna,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.02
512619,Teilo St Pontcanna,2023-06-05T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
512619,Teilo St Pontcanna,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
512619,Teilo St Pontcanna,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
512619,Teilo St Pontcanna,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.1
512619,Teilo St Pontcanna,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
512619,Teilo St Pontcanna,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
512619,Teilo St Pontcanna,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
512619,Teilo St Pontcanna,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
512619,Teilo St Pontcanna,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.86
512619,Teilo St Pontcanna,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
512619,Teilo St Pontcanna,2023-06-05T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
512619,Teilo St Pontcanna,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
512619,Teilo St Pontcanna,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
512619,Teilo St Pontcanna,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
512619,Teilo St Pontcanna,2023-06-05T19:20:00.000+00:00,transformer,,Temperature,C,24.1
512619,Teilo St Pontcanna,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
512619,Teilo St Pontcanna,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
512619,Teilo St Pontcanna,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
512619,Teilo St Pontcanna,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
512619,Teilo St Pontcanna,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
512619,Teilo St Pontcanna,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
512619,Teilo St Pontcanna,2023-06-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
512619,Teilo St Pontcanna,2023-06-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
512619,Teilo St Pontcanna,2023-06-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
512619,Teilo St Pontcanna,2023-06-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.37
512619,Teilo St Pontcanna,2023-06-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,15.95
512619,Teilo St Pontcanna,2023-06-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,29.86
512619,Teilo St Pontcanna,2023-06-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
512619,Teilo St Pontcanna,2023-06-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
512619,Teilo St Pontcanna,2023-06-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
512619,Teilo St Pontcanna,2023-06-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
512619,Teilo St Pontcanna,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
512619,Teilo St Pontcanna,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.57
512619,Teilo St Pontcanna,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.62
512619,Teilo St Pontcanna,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.88
512619,Teilo St Pontcanna,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.96
512619,Teilo St Pontcanna,2023-06-05T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
512619,Teilo St Pontcanna,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
512619,Teilo St Pontcanna,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.4
512619,Teilo St Pontcanna,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.1
512619,Teilo St Pontcanna,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
512619,Teilo St Pontcanna,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
512619,Teilo St Pontcanna,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
512619,Teilo St Pontcanna,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.16
512619,Teilo St Pontcanna,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.33
512619,Teilo St Pontcanna,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.19
512619,Teilo St Pontcanna,2023-06-05T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
512619,Teilo St Pontcanna,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
512619,Teilo St Pontcanna,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
512619,Teilo St Pontcanna,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
512619,Teilo St Pontcanna,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
512619,Teilo St Pontcanna,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
512619,Teilo St Pontcanna,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
512619,Teilo St Pontcanna,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.43
512619,Teilo St Pontcanna,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
512619,Teilo St Pontcanna,2023-06-05T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
512619,Teilo St Pontcanna,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
512619,Teilo St Pontcanna,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
512619,Teilo St Pontcanna,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
512619,Teilo St Pontcanna,2023-06-05T19:10:00.000+00:00,transformer,,Temperature,C,24.0
512619,Teilo St Pontcanna,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
512619,Teilo St Pontcanna,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
512619,Teilo St Pontcanna,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
512619,Teilo St Pontcanna,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
512619,Teilo St Pontcanna,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
512619,Teilo St Pontcanna,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
512619,Teilo St Pontcanna,2023-06-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
512619,Teilo St Pontcanna,2023-06-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
512619,Teilo St Pontcanna,2023-06-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
512619,Teilo St Pontcanna,2023-06-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,18.21
512619,Teilo St Pontcanna,2023-06-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,20.65
512619,Teilo St Pontcanna,2023-06-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
512619,Teilo St Pontcanna,2023-06-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,50.7
512619,Teilo St Pontcanna,2023-06-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
512619,Teilo St Pontcanna,2023-06-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
512619,Teilo St Pontcanna,2023-06-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
512619,Teilo St Pontcanna,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
512619,Teilo St Pontcanna,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.18
512619,Teilo St Pontcanna,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.98
512619,Teilo St Pontcanna,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.77
512619,Teilo St Pontcanna,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.24
512619,Teilo St Pontcanna,2023-06-05T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
512619,Teilo St Pontcanna,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.9
512619,Teilo St Pontcanna,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.4
512619,Teilo St Pontcanna,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.1
512619,Teilo St Pontcanna,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
512619,Teilo St Pontcanna,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
512619,Teilo St Pontcanna,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
512619,Teilo St Pontcanna,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.42
512619,Teilo St Pontcanna,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.74
512619,Teilo St Pontcanna,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.18
512619,Teilo St Pontcanna,2023-06-05T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
512619,Teilo St Pontcanna,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
512619,Teilo St Pontcanna,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
512619,Teilo St Pontcanna,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.0
512619,Teilo St Pontcanna,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
512619,Teilo St Pontcanna,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
512619,Teilo St Pontcanna,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
512619,Teilo St Pontcanna,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.49
512619,Teilo St Pontcanna,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.56
512619,Teilo St Pontcanna,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
512619,Teilo St Pontcanna,2023-06-05T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
512619,Teilo St Pontcanna,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
512619,Teilo St Pontcanna,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
512619,Teilo St Pontcanna,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
512619,Teilo St Pontcanna,2023-06-05T19:00:00.000+00:00,transformer,,Temperature,C,24.0
512619,Teilo St Pontcanna,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
512619,Teilo St Pontcanna,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
512619,Teilo St Pontcanna,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
512619,Teilo St Pontcanna,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
512619,Teilo St Pontcanna,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
512619,Teilo St Pontcanna,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
512619,Teilo St Pontcanna,2023-06-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
512619,Teilo St Pontcanna,2023-06-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
512619,Teilo St Pontcanna,2023-06-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
512619,Teilo St Pontcanna,2023-06-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,21.9
512619,Teilo St Pontcanna,2023-06-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,18.07
512619,Teilo St Pontcanna,2023-06-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,27.1
512619,Teilo St Pontcanna,2023-06-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
512619,Teilo St Pontcanna,2023-06-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
512619,Teilo St Pontcanna,2023-06-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
512619,Teilo St Pontcanna,2023-06-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
512619,Teilo St Pontcanna,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
512619,Teilo St Pontcanna,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.1
512619,Teilo St Pontcanna,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.88
512619,Teilo St Pontcanna,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.59
512619,Teilo St Pontcanna,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.2
512619,Teilo St Pontcanna,2023-06-05T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
512619,Teilo St Pontcanna,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.7
512619,Teilo St Pontcanna,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.5
512619,Teilo St Pontcanna,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.8
512619,Teilo St Pontcanna,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
512619,Teilo St Pontcanna,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
512619,Teilo St Pontcanna,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.89
512619,Teilo St Pontcanna,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.69
512619,Teilo St Pontcanna,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.54
512619,Teilo St Pontcanna,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.27
512619,Teilo St Pontcanna,2023-06-05T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
512619,Teilo St Pontcanna,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
512619,Teilo St Pontcanna,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
512619,Teilo St Pontcanna,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.9
512619,Teilo St Pontcanna,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
512619,Teilo St Pontcanna,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
512619,Teilo St Pontcanna,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.98
512619,Teilo St Pontcanna,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
512619,Teilo St Pontcanna,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.22
512619,Teilo St Pontcanna,2023-06-05T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
512619,Teilo St Pontcanna,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
512619,Teilo St Pontcanna,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
512619,Teilo St Pontcanna,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
512619,Teilo St Pontcanna,2023-06-05T18:50:00.000+00:00,transformer,,Temperature,C,24.0
512619,Teilo St Pontcanna,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
512619,Teilo St Pontcanna,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
512619,Teilo St Pontcanna,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
512619,Teilo St Pontcanna,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
512619,Teilo St Pontcanna,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
512619,Teilo St Pontcanna,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
512619,Teilo St Pontcanna,2023-06-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
512619,Teilo St Pontcanna,2023-06-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
512619,Teilo St Pontcanna,2023-06-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
512619,Teilo St Pontcanna,2023-06-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,24.55
512619,Teilo St Pontcanna,2023-06-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,17.27
512619,Teilo St Pontcanna,2023-06-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,28.69
512619,Teilo St Pontcanna,2023-06-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
512619,Teilo St Pontcanna,2023-06-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
512619,Teilo St Pontcanna,2023-06-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
512619,Teilo St Pontcanna,2023-06-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
512619,Teilo St Pontcanna,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
512619,Teilo St Pontcanna,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.15
512619,Teilo St Pontcanna,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.11
512619,Teilo St Pontcanna,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.48
512619,Teilo St Pontcanna,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.8
512619,Teilo St Pontcanna,2023-06-05T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.3
512619,Teilo St Pontcanna,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.4
512619,Teilo St Pontcanna,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
512619,Teilo St Pontcanna,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.6
512619,Teilo St Pontcanna,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
512619,Teilo St Pontcanna,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
512619,Teilo St Pontcanna,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
512619,Teilo St Pontcanna,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.03
512619,Teilo St Pontcanna,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.36
512619,Teilo St Pontcanna,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.18
512619,Teilo St Pontcanna,2023-06-05T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
512619,Teilo St Pontcanna,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
512619,Teilo St Pontcanna,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
512619,Teilo St Pontcanna,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.0
512619,Teilo St Pontcanna,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
512619,Teilo St Pontcanna,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
512619,Teilo St Pontcanna,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
512619,Teilo St Pontcanna,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.79
512619,Teilo St Pontcanna,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.92
512619,Teilo St Pontcanna,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.25
512619,Teilo St Pontcanna,2023-06-05T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
512619,Teilo St Pontcanna,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
512619,Teilo St Pontcanna,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
512619,Teilo St Pontcanna,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
512619,Teilo St Pontcanna,2023-06-05T18:40:00.000+00:00,transformer,,Temperature,C,24.0
512619,Teilo St Pontcanna,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
512619,Teilo St Pontcanna,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
512619,Teilo St Pontcanna,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
512619,Teilo St Pontcanna,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
512619,Teilo St Pontcanna,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
512619,Teilo St Pontcanna,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
512619,Teilo St Pontcanna,2023-06-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
512619,Teilo St Pontcanna,2023-06-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
512619,Teilo St Pontcanna,2023-06-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
512619,Teilo St Pontcanna,2023-06-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.93
512619,Teilo St Pontcanna,2023-06-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,17.77
512619,Teilo St Pontcanna,2023-06-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,31.23
512619,Teilo St Pontcanna,2023-06-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
512619,Teilo St Pontcanna,2023-06-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
512619,Teilo St Pontcanna,2023-06-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
512619,Teilo St Pontcanna,2023-06-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
512619,Teilo St Pontcanna,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
512619,Teilo St Pontcanna,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
512619,Teilo St Pontcanna,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.27
512619,Teilo St Pontcanna,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.01
512619,Teilo St Pontcanna,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.49
512619,Teilo St Pontcanna,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.46
512619,Teilo St Pontcanna,2023-06-05T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,54.2
512619,Teilo St Pontcanna,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
512619,Teilo St Pontcanna,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
512619,Teilo St Pontcanna,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.3
512619,Teilo St Pontcanna,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
512619,Teilo St Pontcanna,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
512619,Teilo St Pontcanna,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
512619,Teilo St Pontcanna,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.17
512619,Teilo St Pontcanna,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.66
512619,Teilo St Pontcanna,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.61
512619,Teilo St Pontcanna,2023-06-05T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
512619,Teilo St Pontcanna,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
512619,Teilo St Pontcanna,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
512619,Teilo St Pontcanna,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.0
512619,Teilo St Pontcanna,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
512619,Teilo St Pontcanna,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
512619,Teilo St Pontcanna,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
512619,Teilo St Pontcanna,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.14
512619,Teilo St Pontcanna,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.57
512619,Teilo St Pontcanna,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
512619,Teilo St Pontcanna,2023-06-05T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
512619,Teilo St Pontcanna,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
512619,Teilo St Pontcanna,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
512619,Teilo St Pontcanna,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
512619,Teilo St Pontcanna,2023-06-05T18:30:00.000+00:00,transformer,,Temperature,C,24.0
512619,Teilo St Pontcanna,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
512619,Teilo St Pontcanna,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
512619,Teilo St Pontcanna,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
512619,Teilo St Pontcanna,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
512619,Teilo St Pontcanna,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
512619,Teilo St Pontcanna,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
512619,Teilo St Pontcanna,2023-06-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
512619,Teilo St Pontcanna,2023-06-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
512619,Teilo St Pontcanna,2023-06-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
512619,Teilo St Pontcanna,2023-06-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,17.33
512619,Teilo St Pontcanna,2023-06-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,17.71
512619,Teilo St Pontcanna,2023-06-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,33.56
512619,Teilo St Pontcanna,2023-06-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,70.3
512619,Teilo St Pontcanna,2023-06-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
512619,Teilo St Pontcanna,2023-06-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
512619,Teilo St Pontcanna,2023-06-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
