Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
512619,Teilo St Pontcanna,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
512619,Teilo St Pontcanna,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.51
512619,Teilo St Pontcanna,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.82
512619,Teilo St Pontcanna,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.31
512619,Teilo St Pontcanna,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.96
512619,Teilo St Pontcanna,2023-06-05T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,62.8
512619,Teilo St Pontcanna,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
512619,Teilo St Pontcanna,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
512619,Teilo St Pontcanna,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,99.5
512619,Teilo St Pontcanna,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
512619,Teilo St Pontcanna,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
512619,Teilo St Pontcanna,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
512619,Teilo St Pontcanna,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.76
512619,Teilo St Pontcanna,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
512619,Teilo St Pontcanna,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.77
512619,Teilo St Pontcanna,2023-06-05T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
512619,Teilo St Pontcanna,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
512619,Teilo St Pontcanna,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
512619,Teilo St Pontcanna,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.6
512619,Teilo St Pontcanna,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
512619,Teilo St Pontcanna,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
512619,Teilo St Pontcanna,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
512619,Teilo St Pontcanna,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.01
512619,Teilo St Pontcanna,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
512619,Teilo St Pontcanna,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
512619,Teilo St Pontcanna,2023-06-05T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
512619,Teilo St Pontcanna,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
512619,Teilo St Pontcanna,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
512619,Teilo St Pontcanna,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
512619,Teilo St Pontcanna,2023-06-05T18:20:00.000+00:00,transformer,,Temperature,C,24.0
512619,Teilo St Pontcanna,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
512619,Teilo St Pontcanna,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
512619,Teilo St Pontcanna,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
512619,Teilo St Pontcanna,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
512619,Teilo St Pontcanna,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
512619,Teilo St Pontcanna,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
512619,Teilo St Pontcanna,2023-06-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
512619,Teilo St Pontcanna,2023-06-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
512619,Teilo St Pontcanna,2023-06-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
512619,Teilo St Pontcanna,2023-06-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,16.59
512619,Teilo St Pontcanna,2023-06-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,15.28
512619,Teilo St Pontcanna,2023-06-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,37.75
512619,Teilo St Pontcanna,2023-06-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,86.5
512619,Teilo St Pontcanna,2023-06-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
512619,Teilo St Pontcanna,2023-06-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
512619,Teilo St Pontcanna,2023-06-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
512619,Teilo St Pontcanna,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
512619,Teilo St Pontcanna,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.24
512619,Teilo St Pontcanna,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.49
512619,Teilo St Pontcanna,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.24
512619,Teilo St Pontcanna,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.12
512619,Teilo St Pontcanna,2023-06-05T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,53.9
512619,Teilo St Pontcanna,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
512619,Teilo St Pontcanna,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
512619,Teilo St Pontcanna,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,95.6
512619,Teilo St Pontcanna,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
512619,Teilo St Pontcanna,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
512619,Teilo St Pontcanna,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
512619,Teilo St Pontcanna,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.97
512619,Teilo St Pontcanna,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.46
512619,Teilo St Pontcanna,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.89
512619,Teilo St Pontcanna,2023-06-05T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
512619,Teilo St Pontcanna,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
512619,Teilo St Pontcanna,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
512619,Teilo St Pontcanna,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.0
512619,Teilo St Pontcanna,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
512619,Teilo St Pontcanna,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
512619,Teilo St Pontcanna,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
512619,Teilo St Pontcanna,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.51
512619,Teilo St Pontcanna,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.17
512619,Teilo St Pontcanna,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.4
512619,Teilo St Pontcanna,2023-06-05T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
512619,Teilo St Pontcanna,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
512619,Teilo St Pontcanna,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
512619,Teilo St Pontcanna,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
512619,Teilo St Pontcanna,2023-06-05T18:10:00.000+00:00,transformer,,Temperature,C,23.9
512619,Teilo St Pontcanna,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
512619,Teilo St Pontcanna,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
512619,Teilo St Pontcanna,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
512619,Teilo St Pontcanna,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
512619,Teilo St Pontcanna,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
512619,Teilo St Pontcanna,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
512619,Teilo St Pontcanna,2023-06-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
512619,Teilo St Pontcanna,2023-06-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
512619,Teilo St Pontcanna,2023-06-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
512619,Teilo St Pontcanna,2023-06-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,20.97
512619,Teilo St Pontcanna,2023-06-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,19.87
512619,Teilo St Pontcanna,2023-06-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,40.4
512619,Teilo St Pontcanna,2023-06-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,82.7
512619,Teilo St Pontcanna,2023-06-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
512619,Teilo St Pontcanna,2023-06-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
512619,Teilo St Pontcanna,2023-06-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
512619,Teilo St Pontcanna,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
512619,Teilo St Pontcanna,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
512619,Teilo St Pontcanna,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.33
512619,Teilo St Pontcanna,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.1
512619,Teilo St Pontcanna,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.11
512619,Teilo St Pontcanna,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.62
512619,Teilo St Pontcanna,2023-06-05T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.5
512619,Teilo St Pontcanna,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
512619,Teilo St Pontcanna,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.8
512619,Teilo St Pontcanna,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.4
512619,Teilo St Pontcanna,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
512619,Teilo St Pontcanna,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
512619,Teilo St Pontcanna,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.07
512619,Teilo St Pontcanna,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.3
512619,Teilo St Pontcanna,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.85
512619,Teilo St Pontcanna,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.58
512619,Teilo St Pontcanna,2023-06-05T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
512619,Teilo St Pontcanna,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
512619,Teilo St Pontcanna,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
512619,Teilo St Pontcanna,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.4
512619,Teilo St Pontcanna,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
512619,Teilo St Pontcanna,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
512619,Teilo St Pontcanna,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
512619,Teilo St Pontcanna,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.16
512619,Teilo St Pontcanna,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
512619,Teilo St Pontcanna,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
512619,Teilo St Pontcanna,2023-06-05T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
512619,Teilo St Pontcanna,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
512619,Teilo St Pontcanna,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
512619,Teilo St Pontcanna,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
512619,Teilo St Pontcanna,2023-06-05T18:00:00.000+00:00,transformer,,Temperature,C,23.8
512619,Teilo St Pontcanna,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
512619,Teilo St Pontcanna,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
512619,Teilo St Pontcanna,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
512619,Teilo St Pontcanna,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
512619,Teilo St Pontcanna,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
512619,Teilo St Pontcanna,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
512619,Teilo St Pontcanna,2023-06-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
512619,Teilo St Pontcanna,2023-06-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
512619,Teilo St Pontcanna,2023-06-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
512619,Teilo St Pontcanna,2023-06-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,19.57
512619,Teilo St Pontcanna,2023-06-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,18.74
512619,Teilo St Pontcanna,2023-06-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,37.64
512619,Teilo St Pontcanna,2023-06-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,80.4
512619,Teilo St Pontcanna,2023-06-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
512619,Teilo St Pontcanna,2023-06-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
512619,Teilo St Pontcanna,2023-06-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
512619,Teilo St Pontcanna,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
512619,Teilo St Pontcanna,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
512619,Teilo St Pontcanna,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.18
512619,Teilo St Pontcanna,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.61
512619,Teilo St Pontcanna,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.53
512619,Teilo St Pontcanna,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.08
512619,Teilo St Pontcanna,2023-06-05T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.6
512619,Teilo St Pontcanna,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
512619,Teilo St Pontcanna,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.5
512619,Teilo St Pontcanna,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.2
512619,Teilo St Pontcanna,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
512619,Teilo St Pontcanna,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
512619,Teilo St Pontcanna,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.62
512619,Teilo St Pontcanna,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.79
512619,Teilo St Pontcanna,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.82
512619,Teilo St Pontcanna,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.9
512619,Teilo St Pontcanna,2023-06-05T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
512619,Teilo St Pontcanna,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
512619,Teilo St Pontcanna,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
512619,Teilo St Pontcanna,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.7
512619,Teilo St Pontcanna,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
512619,Teilo St Pontcanna,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
512619,Teilo St Pontcanna,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
512619,Teilo St Pontcanna,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.03
512619,Teilo St Pontcanna,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.07
512619,Teilo St Pontcanna,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.08
512619,Teilo St Pontcanna,2023-06-05T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
512619,Teilo St Pontcanna,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
512619,Teilo St Pontcanna,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
512619,Teilo St Pontcanna,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
512619,Teilo St Pontcanna,2023-06-05T17:50:00.000+00:00,transformer,,Temperature,C,23.7
512619,Teilo St Pontcanna,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
512619,Teilo St Pontcanna,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
512619,Teilo St Pontcanna,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
512619,Teilo St Pontcanna,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.75
512619,Teilo St Pontcanna,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
512619,Teilo St Pontcanna,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.75
512619,Teilo St Pontcanna,2023-06-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
512619,Teilo St Pontcanna,2023-06-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
512619,Teilo St Pontcanna,2023-06-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,20.42
512619,Teilo St Pontcanna,2023-06-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.42
512619,Teilo St Pontcanna,2023-06-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,39.07
512619,Teilo St Pontcanna,2023-06-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,77.7
512619,Teilo St Pontcanna,2023-06-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
512619,Teilo St Pontcanna,2023-06-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
512619,Teilo St Pontcanna,2023-06-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
512619,Teilo St Pontcanna,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
512619,Teilo St Pontcanna,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
512619,Teilo St Pontcanna,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.64
512619,Teilo St Pontcanna,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.06
512619,Teilo St Pontcanna,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.86
512619,Teilo St Pontcanna,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.29
512619,Teilo St Pontcanna,2023-06-05T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
512619,Teilo St Pontcanna,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
512619,Teilo St Pontcanna,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.3
512619,Teilo St Pontcanna,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.7
512619,Teilo St Pontcanna,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
512619,Teilo St Pontcanna,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
512619,Teilo St Pontcanna,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.58
512619,Teilo St Pontcanna,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.69
512619,Teilo St Pontcanna,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.01
512619,Teilo St Pontcanna,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.09
512619,Teilo St Pontcanna,2023-06-05T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.5
512619,Teilo St Pontcanna,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
512619,Teilo St Pontcanna,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
512619,Teilo St Pontcanna,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.0
512619,Teilo St Pontcanna,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
512619,Teilo St Pontcanna,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
512619,Teilo St Pontcanna,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
512619,Teilo St Pontcanna,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.27
512619,Teilo St Pontcanna,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.03
512619,Teilo St Pontcanna,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.08
512619,Teilo St Pontcanna,2023-06-05T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
512619,Teilo St Pontcanna,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
512619,Teilo St Pontcanna,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
512619,Teilo St Pontcanna,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
512619,Teilo St Pontcanna,2023-06-05T17:40:00.000+00:00,transformer,,Temperature,C,23.6
512619,Teilo St Pontcanna,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
512619,Teilo St Pontcanna,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
512619,Teilo St Pontcanna,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
512619,Teilo St Pontcanna,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.56
512619,Teilo St Pontcanna,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
512619,Teilo St Pontcanna,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.77
512619,Teilo St Pontcanna,2023-06-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
512619,Teilo St Pontcanna,2023-06-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
512619,Teilo St Pontcanna,2023-06-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
512619,Teilo St Pontcanna,2023-06-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,16.02
512619,Teilo St Pontcanna,2023-06-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.91
512619,Teilo St Pontcanna,2023-06-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,32.46
512619,Teilo St Pontcanna,2023-06-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
512619,Teilo St Pontcanna,2023-06-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
512619,Teilo St Pontcanna,2023-06-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
512619,Teilo St Pontcanna,2023-06-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
512619,Teilo St Pontcanna,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
512619,Teilo St Pontcanna,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
512619,Teilo St Pontcanna,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.54
512619,Teilo St Pontcanna,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.72
512619,Teilo St Pontcanna,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.54
512619,Teilo St Pontcanna,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.49
512619,Teilo St Pontcanna,2023-06-05T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
512619,Teilo St Pontcanna,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.9
512619,Teilo St Pontcanna,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.2
512619,Teilo St Pontcanna,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.0
512619,Teilo St Pontcanna,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
512619,Teilo St Pontcanna,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
512619,Teilo St Pontcanna,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.24
512619,Teilo St Pontcanna,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.97
512619,Teilo St Pontcanna,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.71
512619,Teilo St Pontcanna,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.3
512619,Teilo St Pontcanna,2023-06-05T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,50.4
512619,Teilo St Pontcanna,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
512619,Teilo St Pontcanna,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
512619,Teilo St Pontcanna,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.6
512619,Teilo St Pontcanna,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
512619,Teilo St Pontcanna,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
512619,Teilo St Pontcanna,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.82
512619,Teilo St Pontcanna,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.24
512619,Teilo St Pontcanna,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
512619,Teilo St Pontcanna,2023-06-05T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
512619,Teilo St Pontcanna,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
512619,Teilo St Pontcanna,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
512619,Teilo St Pontcanna,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
512619,Teilo St Pontcanna,2023-06-05T17:30:00.000+00:00,transformer,,Temperature,C,23.5
512619,Teilo St Pontcanna,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
512619,Teilo St Pontcanna,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
512619,Teilo St Pontcanna,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
512619,Teilo St Pontcanna,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
512619,Teilo St Pontcanna,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
512619,Teilo St Pontcanna,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
512619,Teilo St Pontcanna,2023-06-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
512619,Teilo St Pontcanna,2023-06-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
512619,Teilo St Pontcanna,2023-06-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
512619,Teilo St Pontcanna,2023-06-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,19.51
512619,Teilo St Pontcanna,2023-06-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.48
512619,Teilo St Pontcanna,2023-06-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,33.93
512619,Teilo St Pontcanna,2023-06-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
512619,Teilo St Pontcanna,2023-06-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
512619,Teilo St Pontcanna,2023-06-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
512619,Teilo St Pontcanna,2023-06-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
512619,Teilo St Pontcanna,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
512619,Teilo St Pontcanna,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
512619,Teilo St Pontcanna,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.54
512619,Teilo St Pontcanna,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.87
512619,Teilo St Pontcanna,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.46
512619,Teilo St Pontcanna,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.67
512619,Teilo St Pontcanna,2023-06-05T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
512619,Teilo St Pontcanna,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.4
512619,Teilo St Pontcanna,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.6
512619,Teilo St Pontcanna,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.0
512619,Teilo St Pontcanna,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
512619,Teilo St Pontcanna,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
512619,Teilo St Pontcanna,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.48
512619,Teilo St Pontcanna,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.01
512619,Teilo St Pontcanna,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.99
512619,Teilo St Pontcanna,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.52
512619,Teilo St Pontcanna,2023-06-05T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.1
512619,Teilo St Pontcanna,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
512619,Teilo St Pontcanna,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
512619,Teilo St Pontcanna,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.6
512619,Teilo St Pontcanna,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.02
512619,Teilo St Pontcanna,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
512619,Teilo St Pontcanna,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.54
512619,Teilo St Pontcanna,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.66
512619,Teilo St Pontcanna,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
512619,Teilo St Pontcanna,2023-06-05T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
512619,Teilo St Pontcanna,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
512619,Teilo St Pontcanna,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
512619,Teilo St Pontcanna,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
512619,Teilo St Pontcanna,2023-06-05T17:20:00.000+00:00,transformer,,Temperature,C,23.3
512619,Teilo St Pontcanna,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
512619,Teilo St Pontcanna,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
512619,Teilo St Pontcanna,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
512619,Teilo St Pontcanna,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
512619,Teilo St Pontcanna,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
512619,Teilo St Pontcanna,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
512619,Teilo St Pontcanna,2023-06-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
512619,Teilo St Pontcanna,2023-06-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
512619,Teilo St Pontcanna,2023-06-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
512619,Teilo St Pontcanna,2023-06-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,25.42
512619,Teilo St Pontcanna,2023-06-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,21.1
512619,Teilo St Pontcanna,2023-06-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,33.23
512619,Teilo St Pontcanna,2023-06-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
512619,Teilo St Pontcanna,2023-06-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
512619,Teilo St Pontcanna,2023-06-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
512619,Teilo St Pontcanna,2023-06-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
512619,Teilo St Pontcanna,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
512619,Teilo St Pontcanna,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
512619,Teilo St Pontcanna,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.92
512619,Teilo St Pontcanna,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.12
512619,Teilo St Pontcanna,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.0
512619,Teilo St Pontcanna,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.79
512619,Teilo St Pontcanna,2023-06-05T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
512619,Teilo St Pontcanna,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.4
512619,Teilo St Pontcanna,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.8
512619,Teilo St Pontcanna,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.6
512619,Teilo St Pontcanna,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
512619,Teilo St Pontcanna,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
512619,Teilo St Pontcanna,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.25
512619,Teilo St Pontcanna,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.07
512619,Teilo St Pontcanna,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.27
512619,Teilo St Pontcanna,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.52
512619,Teilo St Pontcanna,2023-06-05T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
512619,Teilo St Pontcanna,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
512619,Teilo St Pontcanna,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
512619,Teilo St Pontcanna,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.6
512619,Teilo St Pontcanna,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
512619,Teilo St Pontcanna,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
512619,Teilo St Pontcanna,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
512619,Teilo St Pontcanna,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.6
512619,Teilo St Pontcanna,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
512619,Teilo St Pontcanna,2023-06-05T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
512619,Teilo St Pontcanna,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
512619,Teilo St Pontcanna,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
512619,Teilo St Pontcanna,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
512619,Teilo St Pontcanna,2023-06-05T17:10:00.000+00:00,transformer,,Temperature,C,23.3
512619,Teilo St Pontcanna,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
512619,Teilo St Pontcanna,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
512619,Teilo St Pontcanna,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
512619,Teilo St Pontcanna,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.15
512619,Teilo St Pontcanna,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
512619,Teilo St Pontcanna,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
512619,Teilo St Pontcanna,2023-06-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
512619,Teilo St Pontcanna,2023-06-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
512619,Teilo St Pontcanna,2023-06-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
512619,Teilo St Pontcanna,2023-06-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,20.69
512619,Teilo St Pontcanna,2023-06-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,18.87
512619,Teilo St Pontcanna,2023-06-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,29.97
512619,Teilo St Pontcanna,2023-06-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,56.9
512619,Teilo St Pontcanna,2023-06-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
512619,Teilo St Pontcanna,2023-06-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
512619,Teilo St Pontcanna,2023-06-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
512619,Teilo St Pontcanna,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
512619,Teilo St Pontcanna,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
512619,Teilo St Pontcanna,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.21
512619,Teilo St Pontcanna,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.46
512619,Teilo St Pontcanna,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.91
512619,Teilo St Pontcanna,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.15
512619,Teilo St Pontcanna,2023-06-05T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
512619,Teilo St Pontcanna,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.1
512619,Teilo St Pontcanna,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.9
512619,Teilo St Pontcanna,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.4
512619,Teilo St Pontcanna,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
512619,Teilo St Pontcanna,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
512619,Teilo St Pontcanna,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.48
512619,Teilo St Pontcanna,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.71
512619,Teilo St Pontcanna,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.79
512619,Teilo St Pontcanna,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.55
512619,Teilo St Pontcanna,2023-06-05T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,48.7
512619,Teilo St Pontcanna,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
512619,Teilo St Pontcanna,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
512619,Teilo St Pontcanna,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.0
512619,Teilo St Pontcanna,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
512619,Teilo St Pontcanna,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
512619,Teilo St Pontcanna,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
512619,Teilo St Pontcanna,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.59
512619,Teilo St Pontcanna,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
512619,Teilo St Pontcanna,2023-06-05T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
512619,Teilo St Pontcanna,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
512619,Teilo St Pontcanna,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
512619,Teilo St Pontcanna,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
512619,Teilo St Pontcanna,2023-06-05T17:00:00.000+00:00,transformer,,Temperature,C,23.3
512619,Teilo St Pontcanna,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
512619,Teilo St Pontcanna,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
512619,Teilo St Pontcanna,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
512619,Teilo St Pontcanna,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
512619,Teilo St Pontcanna,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
512619,Teilo St Pontcanna,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
512619,Teilo St Pontcanna,2023-06-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
512619,Teilo St Pontcanna,2023-06-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
512619,Teilo St Pontcanna,2023-06-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
512619,Teilo St Pontcanna,2023-06-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,19.96
512619,Teilo St Pontcanna,2023-06-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.29
512619,Teilo St Pontcanna,2023-06-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,35.88
512619,Teilo St Pontcanna,2023-06-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,69.3
512619,Teilo St Pontcanna,2023-06-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
512619,Teilo St Pontcanna,2023-06-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
512619,Teilo St Pontcanna,2023-06-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
512619,Teilo St Pontcanna,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
512619,Teilo St Pontcanna,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
512619,Teilo St Pontcanna,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.15
512619,Teilo St Pontcanna,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.49
512619,Teilo St Pontcanna,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.21
512619,Teilo St Pontcanna,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.49
512619,Teilo St Pontcanna,2023-06-05T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
512619,Teilo St Pontcanna,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
512619,Teilo St Pontcanna,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
512619,Teilo St Pontcanna,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.0
512619,Teilo St Pontcanna,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
512619,Teilo St Pontcanna,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
512619,Teilo St Pontcanna,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.75
512619,Teilo St Pontcanna,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.67
512619,Teilo St Pontcanna,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.1
512619,Teilo St Pontcanna,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.61
512619,Teilo St Pontcanna,2023-06-05T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,49.8
512619,Teilo St Pontcanna,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
512619,Teilo St Pontcanna,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
512619,Teilo St Pontcanna,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.0
512619,Teilo St Pontcanna,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
512619,Teilo St Pontcanna,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
512619,Teilo St Pontcanna,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
512619,Teilo St Pontcanna,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.88
512619,Teilo St Pontcanna,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
512619,Teilo St Pontcanna,2023-06-05T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
512619,Teilo St Pontcanna,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
512619,Teilo St Pontcanna,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
512619,Teilo St Pontcanna,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
512619,Teilo St Pontcanna,2023-06-05T16:50:00.000+00:00,transformer,,Temperature,C,23.2
512619,Teilo St Pontcanna,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
512619,Teilo St Pontcanna,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
512619,Teilo St Pontcanna,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
512619,Teilo St Pontcanna,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
512619,Teilo St Pontcanna,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
512619,Teilo St Pontcanna,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
512619,Teilo St Pontcanna,2023-06-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
512619,Teilo St Pontcanna,2023-06-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
512619,Teilo St Pontcanna,2023-06-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
512619,Teilo St Pontcanna,2023-06-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,15.33
512619,Teilo St Pontcanna,2023-06-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.19
512619,Teilo St Pontcanna,2023-06-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,31.99
512619,Teilo St Pontcanna,2023-06-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
512619,Teilo St Pontcanna,2023-06-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
512619,Teilo St Pontcanna,2023-06-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
512619,Teilo St Pontcanna,2023-06-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
512619,Teilo St Pontcanna,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
512619,Teilo St Pontcanna,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
512619,Teilo St Pontcanna,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
512619,Teilo St Pontcanna,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.96
512619,Teilo St Pontcanna,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.49
512619,Teilo St Pontcanna,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.54
512619,Teilo St Pontcanna,2023-06-05T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
512619,Teilo St Pontcanna,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
512619,Teilo St Pontcanna,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.4
512619,Teilo St Pontcanna,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.6
512619,Teilo St Pontcanna,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
512619,Teilo St Pontcanna,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
512619,Teilo St Pontcanna,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.31
512619,Teilo St Pontcanna,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.73
512619,Teilo St Pontcanna,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.08
512619,Teilo St Pontcanna,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.16
512619,Teilo St Pontcanna,2023-06-05T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
512619,Teilo St Pontcanna,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
512619,Teilo St Pontcanna,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
512619,Teilo St Pontcanna,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.9
512619,Teilo St Pontcanna,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
512619,Teilo St Pontcanna,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
512619,Teilo St Pontcanna,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
512619,Teilo St Pontcanna,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.86
512619,Teilo St Pontcanna,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
512619,Teilo St Pontcanna,2023-06-05T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
512619,Teilo St Pontcanna,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
512619,Teilo St Pontcanna,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
512619,Teilo St Pontcanna,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
512619,Teilo St Pontcanna,2023-06-05T16:40:00.000+00:00,transformer,,Temperature,C,23.1
512619,Teilo St Pontcanna,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
512619,Teilo St Pontcanna,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
512619,Teilo St Pontcanna,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
512619,Teilo St Pontcanna,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
512619,Teilo St Pontcanna,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
512619,Teilo St Pontcanna,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
512619,Teilo St Pontcanna,2023-06-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
512619,Teilo St Pontcanna,2023-06-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
512619,Teilo St Pontcanna,2023-06-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
512619,Teilo St Pontcanna,2023-06-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.89
512619,Teilo St Pontcanna,2023-06-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.43
512619,Teilo St Pontcanna,2023-06-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,33.9
512619,Teilo St Pontcanna,2023-06-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,65.5
512619,Teilo St Pontcanna,2023-06-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
512619,Teilo St Pontcanna,2023-06-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
512619,Teilo St Pontcanna,2023-06-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
