Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
512619,Teilo St Pontcanna,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
512619,Teilo St Pontcanna,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.09
512619,Teilo St Pontcanna,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.94
512619,Teilo St Pontcanna,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.07
512619,Teilo St Pontcanna,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.63
512619,Teilo St Pontcanna,2023-06-05T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,57.5
512619,Teilo St Pontcanna,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
512619,Teilo St Pontcanna,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.2
512619,Teilo St Pontcanna,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,94.4
512619,Teilo St Pontcanna,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
512619,Teilo St Pontcanna,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
512619,Teilo St Pontcanna,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.02
512619,Teilo St Pontcanna,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.83
512619,Teilo St Pontcanna,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
512619,Teilo St Pontcanna,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.5
512619,Teilo St Pontcanna,2023-06-05T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.3
512619,Teilo St Pontcanna,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
512619,Teilo St Pontcanna,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
512619,Teilo St Pontcanna,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.4
512619,Teilo St Pontcanna,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
512619,Teilo St Pontcanna,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
512619,Teilo St Pontcanna,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
512619,Teilo St Pontcanna,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.9
512619,Teilo St Pontcanna,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.01
512619,Teilo St Pontcanna,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
512619,Teilo St Pontcanna,2023-06-05T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
512619,Teilo St Pontcanna,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
512619,Teilo St Pontcanna,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
512619,Teilo St Pontcanna,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
512619,Teilo St Pontcanna,2023-06-05T16:30:00.000+00:00,transformer,,Temperature,C,23.3
512619,Teilo St Pontcanna,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
512619,Teilo St Pontcanna,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
512619,Teilo St Pontcanna,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
512619,Teilo St Pontcanna,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
512619,Teilo St Pontcanna,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
512619,Teilo St Pontcanna,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
512619,Teilo St Pontcanna,2023-06-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
512619,Teilo St Pontcanna,2023-06-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
512619,Teilo St Pontcanna,2023-06-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
512619,Teilo St Pontcanna,2023-06-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,14.67
512619,Teilo St Pontcanna,2023-06-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.74
512619,Teilo St Pontcanna,2023-06-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,41.64
512619,Teilo St Pontcanna,2023-06-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,102.4
512619,Teilo St Pontcanna,2023-06-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
512619,Teilo St Pontcanna,2023-06-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
512619,Teilo St Pontcanna,2023-06-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
512619,Teilo St Pontcanna,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
512619,Teilo St Pontcanna,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
512619,Teilo St Pontcanna,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.63
512619,Teilo St Pontcanna,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.04
512619,Teilo St Pontcanna,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.47
512619,Teilo St Pontcanna,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.77
512619,Teilo St Pontcanna,2023-06-05T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,46.5
512619,Teilo St Pontcanna,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
512619,Teilo St Pontcanna,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
512619,Teilo St Pontcanna,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.1
512619,Teilo St Pontcanna,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
512619,Teilo St Pontcanna,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
512619,Teilo St Pontcanna,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.58
512619,Teilo St Pontcanna,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.07
512619,Teilo St Pontcanna,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
512619,Teilo St Pontcanna,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.66
512619,Teilo St Pontcanna,2023-06-05T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
512619,Teilo St Pontcanna,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
512619,Teilo St Pontcanna,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
512619,Teilo St Pontcanna,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.9
512619,Teilo St Pontcanna,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
512619,Teilo St Pontcanna,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
512619,Teilo St Pontcanna,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
512619,Teilo St Pontcanna,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.45
512619,Teilo St Pontcanna,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
512619,Teilo St Pontcanna,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
512619,Teilo St Pontcanna,2023-06-05T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
512619,Teilo St Pontcanna,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
512619,Teilo St Pontcanna,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
512619,Teilo St Pontcanna,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
512619,Teilo St Pontcanna,2023-06-05T16:20:00.000+00:00,transformer,,Temperature,C,23.1
512619,Teilo St Pontcanna,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
512619,Teilo St Pontcanna,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
512619,Teilo St Pontcanna,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
512619,Teilo St Pontcanna,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
512619,Teilo St Pontcanna,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
512619,Teilo St Pontcanna,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
512619,Teilo St Pontcanna,2023-06-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
512619,Teilo St Pontcanna,2023-06-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
512619,Teilo St Pontcanna,2023-06-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
512619,Teilo St Pontcanna,2023-06-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,14.56
512619,Teilo St Pontcanna,2023-06-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.62
512619,Teilo St Pontcanna,2023-06-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,33.11
512619,Teilo St Pontcanna,2023-06-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,78.7
512619,Teilo St Pontcanna,2023-06-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
512619,Teilo St Pontcanna,2023-06-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
512619,Teilo St Pontcanna,2023-06-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
512619,Teilo St Pontcanna,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
512619,Teilo St Pontcanna,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.32
512619,Teilo St Pontcanna,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.15
512619,Teilo St Pontcanna,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
512619,Teilo St Pontcanna,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.26
512619,Teilo St Pontcanna,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.29
512619,Teilo St Pontcanna,2023-06-05T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,49.1
512619,Teilo St Pontcanna,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
512619,Teilo St Pontcanna,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
512619,Teilo St Pontcanna,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.5
512619,Teilo St Pontcanna,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
512619,Teilo St Pontcanna,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
512619,Teilo St Pontcanna,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.39
512619,Teilo St Pontcanna,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.13
512619,Teilo St Pontcanna,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
512619,Teilo St Pontcanna,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.98
512619,Teilo St Pontcanna,2023-06-05T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.6
512619,Teilo St Pontcanna,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
512619,Teilo St Pontcanna,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
512619,Teilo St Pontcanna,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.7
512619,Teilo St Pontcanna,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
512619,Teilo St Pontcanna,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
512619,Teilo St Pontcanna,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
512619,Teilo St Pontcanna,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
512619,Teilo St Pontcanna,2023-06-05T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
512619,Teilo St Pontcanna,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
512619,Teilo St Pontcanna,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
512619,Teilo St Pontcanna,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
512619,Teilo St Pontcanna,2023-06-05T16:10:00.000+00:00,transformer,,Temperature,C,23.1
512619,Teilo St Pontcanna,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
512619,Teilo St Pontcanna,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
512619,Teilo St Pontcanna,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
512619,Teilo St Pontcanna,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
512619,Teilo St Pontcanna,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
512619,Teilo St Pontcanna,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
512619,Teilo St Pontcanna,2023-06-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
512619,Teilo St Pontcanna,2023-06-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
512619,Teilo St Pontcanna,2023-06-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
512619,Teilo St Pontcanna,2023-06-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,11.89
512619,Teilo St Pontcanna,2023-06-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.76
512619,Teilo St Pontcanna,2023-06-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,34.06
512619,Teilo St Pontcanna,2023-06-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,86.1
512619,Teilo St Pontcanna,2023-06-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
512619,Teilo St Pontcanna,2023-06-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
512619,Teilo St Pontcanna,2023-06-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
512619,Teilo St Pontcanna,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
512619,Teilo St Pontcanna,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.25
512619,Teilo St Pontcanna,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.11
512619,Teilo St Pontcanna,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.64
512619,Teilo St Pontcanna,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.85
512619,Teilo St Pontcanna,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.67
512619,Teilo St Pontcanna,2023-06-05T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,51.6
512619,Teilo St Pontcanna,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
512619,Teilo St Pontcanna,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.5
512619,Teilo St Pontcanna,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.9
512619,Teilo St Pontcanna,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
512619,Teilo St Pontcanna,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
512619,Teilo St Pontcanna,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.61
512619,Teilo St Pontcanna,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.49
512619,Teilo St Pontcanna,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
512619,Teilo St Pontcanna,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.56
512619,Teilo St Pontcanna,2023-06-05T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.1
512619,Teilo St Pontcanna,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
512619,Teilo St Pontcanna,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
512619,Teilo St Pontcanna,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.9
512619,Teilo St Pontcanna,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
512619,Teilo St Pontcanna,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
512619,Teilo St Pontcanna,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.88
512619,Teilo St Pontcanna,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.62
512619,Teilo St Pontcanna,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
512619,Teilo St Pontcanna,2023-06-05T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
512619,Teilo St Pontcanna,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
512619,Teilo St Pontcanna,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
512619,Teilo St Pontcanna,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
512619,Teilo St Pontcanna,2023-06-05T16:00:00.000+00:00,transformer,,Temperature,C,23.1
512619,Teilo St Pontcanna,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
512619,Teilo St Pontcanna,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
512619,Teilo St Pontcanna,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
512619,Teilo St Pontcanna,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
512619,Teilo St Pontcanna,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
512619,Teilo St Pontcanna,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
512619,Teilo St Pontcanna,2023-06-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
512619,Teilo St Pontcanna,2023-06-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
512619,Teilo St Pontcanna,2023-06-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
512619,Teilo St Pontcanna,2023-06-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,12.01
512619,Teilo St Pontcanna,2023-06-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.28
512619,Teilo St Pontcanna,2023-06-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,36.19
512619,Teilo St Pontcanna,2023-06-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,93.7
512619,Teilo St Pontcanna,2023-06-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
512619,Teilo St Pontcanna,2023-06-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
512619,Teilo St Pontcanna,2023-06-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
512619,Teilo St Pontcanna,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
512619,Teilo St Pontcanna,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
512619,Teilo St Pontcanna,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.51
512619,Teilo St Pontcanna,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
512619,Teilo St Pontcanna,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.25
512619,Teilo St Pontcanna,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.1
512619,Teilo St Pontcanna,2023-06-05T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
512619,Teilo St Pontcanna,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
512619,Teilo St Pontcanna,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.9
512619,Teilo St Pontcanna,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.7
512619,Teilo St Pontcanna,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
512619,Teilo St Pontcanna,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
512619,Teilo St Pontcanna,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.36
512619,Teilo St Pontcanna,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.13
512619,Teilo St Pontcanna,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.22
512619,Teilo St Pontcanna,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.94
512619,Teilo St Pontcanna,2023-06-05T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.8
512619,Teilo St Pontcanna,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
512619,Teilo St Pontcanna,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
512619,Teilo St Pontcanna,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.6
512619,Teilo St Pontcanna,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
512619,Teilo St Pontcanna,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
512619,Teilo St Pontcanna,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
512619,Teilo St Pontcanna,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.24
512619,Teilo St Pontcanna,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.31
512619,Teilo St Pontcanna,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
512619,Teilo St Pontcanna,2023-06-05T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
512619,Teilo St Pontcanna,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
512619,Teilo St Pontcanna,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
512619,Teilo St Pontcanna,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
512619,Teilo St Pontcanna,2023-06-05T15:50:00.000+00:00,transformer,,Temperature,C,23.1
512619,Teilo St Pontcanna,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
512619,Teilo St Pontcanna,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
512619,Teilo St Pontcanna,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
512619,Teilo St Pontcanna,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
512619,Teilo St Pontcanna,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
512619,Teilo St Pontcanna,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
512619,Teilo St Pontcanna,2023-06-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
512619,Teilo St Pontcanna,2023-06-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
512619,Teilo St Pontcanna,2023-06-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
512619,Teilo St Pontcanna,2023-06-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,12.36
512619,Teilo St Pontcanna,2023-06-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.78
512619,Teilo St Pontcanna,2023-06-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,28.43
512619,Teilo St Pontcanna,2023-06-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,70.9
512619,Teilo St Pontcanna,2023-06-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
512619,Teilo St Pontcanna,2023-06-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
512619,Teilo St Pontcanna,2023-06-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
512619,Teilo St Pontcanna,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
512619,Teilo St Pontcanna,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.17
512619,Teilo St Pontcanna,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.67
512619,Teilo St Pontcanna,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
512619,Teilo St Pontcanna,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.84
512619,Teilo St Pontcanna,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.14
512619,Teilo St Pontcanna,2023-06-05T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
512619,Teilo St Pontcanna,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
512619,Teilo St Pontcanna,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
512619,Teilo St Pontcanna,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.9
512619,Teilo St Pontcanna,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
512619,Teilo St Pontcanna,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
512619,Teilo St Pontcanna,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.23
512619,Teilo St Pontcanna,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.94
512619,Teilo St Pontcanna,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.26
512619,Teilo St Pontcanna,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.43
512619,Teilo St Pontcanna,2023-06-05T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.6
512619,Teilo St Pontcanna,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
512619,Teilo St Pontcanna,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
512619,Teilo St Pontcanna,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.1
512619,Teilo St Pontcanna,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
512619,Teilo St Pontcanna,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
512619,Teilo St Pontcanna,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
512619,Teilo St Pontcanna,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
512619,Teilo St Pontcanna,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
512619,Teilo St Pontcanna,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
512619,Teilo St Pontcanna,2023-06-05T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
512619,Teilo St Pontcanna,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
512619,Teilo St Pontcanna,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
512619,Teilo St Pontcanna,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
512619,Teilo St Pontcanna,2023-06-05T15:40:00.000+00:00,transformer,,Temperature,C,23.0
512619,Teilo St Pontcanna,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
512619,Teilo St Pontcanna,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
512619,Teilo St Pontcanna,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
512619,Teilo St Pontcanna,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
512619,Teilo St Pontcanna,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
512619,Teilo St Pontcanna,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
512619,Teilo St Pontcanna,2023-06-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
512619,Teilo St Pontcanna,2023-06-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
512619,Teilo St Pontcanna,2023-06-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
512619,Teilo St Pontcanna,2023-06-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.43
512619,Teilo St Pontcanna,2023-06-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.15
512619,Teilo St Pontcanna,2023-06-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,28.81
512619,Teilo St Pontcanna,2023-06-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
512619,Teilo St Pontcanna,2023-06-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
512619,Teilo St Pontcanna,2023-06-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
512619,Teilo St Pontcanna,2023-06-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
512619,Teilo St Pontcanna,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
512619,Teilo St Pontcanna,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.16
512619,Teilo St Pontcanna,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.62
512619,Teilo St Pontcanna,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
512619,Teilo St Pontcanna,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.86
512619,Teilo St Pontcanna,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.08
512619,Teilo St Pontcanna,2023-06-05T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.7
512619,Teilo St Pontcanna,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
512619,Teilo St Pontcanna,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
512619,Teilo St Pontcanna,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.1
512619,Teilo St Pontcanna,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
512619,Teilo St Pontcanna,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
512619,Teilo St Pontcanna,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.54
512619,Teilo St Pontcanna,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.79
512619,Teilo St Pontcanna,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
512619,Teilo St Pontcanna,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.86
512619,Teilo St Pontcanna,2023-06-05T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.4
512619,Teilo St Pontcanna,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
512619,Teilo St Pontcanna,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
512619,Teilo St Pontcanna,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.8
512619,Teilo St Pontcanna,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
512619,Teilo St Pontcanna,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
512619,Teilo St Pontcanna,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
512619,Teilo St Pontcanna,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
512619,Teilo St Pontcanna,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
512619,Teilo St Pontcanna,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
512619,Teilo St Pontcanna,2023-06-05T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
512619,Teilo St Pontcanna,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
512619,Teilo St Pontcanna,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
512619,Teilo St Pontcanna,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
512619,Teilo St Pontcanna,2023-06-05T15:30:00.000+00:00,transformer,,Temperature,C,23.0
512619,Teilo St Pontcanna,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
512619,Teilo St Pontcanna,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
512619,Teilo St Pontcanna,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
512619,Teilo St Pontcanna,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
512619,Teilo St Pontcanna,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
512619,Teilo St Pontcanna,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
512619,Teilo St Pontcanna,2023-06-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
512619,Teilo St Pontcanna,2023-06-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
512619,Teilo St Pontcanna,2023-06-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
512619,Teilo St Pontcanna,2023-06-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.78
512619,Teilo St Pontcanna,2023-06-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.39
512619,Teilo St Pontcanna,2023-06-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
512619,Teilo St Pontcanna,2023-06-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,81.8
512619,Teilo St Pontcanna,2023-06-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
512619,Teilo St Pontcanna,2023-06-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
512619,Teilo St Pontcanna,2023-06-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
512619,Teilo St Pontcanna,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
512619,Teilo St Pontcanna,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.12
512619,Teilo St Pontcanna,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.74
512619,Teilo St Pontcanna,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.98
512619,Teilo St Pontcanna,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.78
512619,Teilo St Pontcanna,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.49
512619,Teilo St Pontcanna,2023-06-05T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.9
512619,Teilo St Pontcanna,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
512619,Teilo St Pontcanna,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
512619,Teilo St Pontcanna,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.8
512619,Teilo St Pontcanna,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
512619,Teilo St Pontcanna,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
512619,Teilo St Pontcanna,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.87
512619,Teilo St Pontcanna,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.32
512619,Teilo St Pontcanna,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
512619,Teilo St Pontcanna,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.17
512619,Teilo St Pontcanna,2023-06-05T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.4
512619,Teilo St Pontcanna,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.9
512619,Teilo St Pontcanna,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
512619,Teilo St Pontcanna,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.6
512619,Teilo St Pontcanna,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
512619,Teilo St Pontcanna,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
512619,Teilo St Pontcanna,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
512619,Teilo St Pontcanna,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
512619,Teilo St Pontcanna,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
512619,Teilo St Pontcanna,2023-06-05T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
512619,Teilo St Pontcanna,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
512619,Teilo St Pontcanna,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
512619,Teilo St Pontcanna,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
512619,Teilo St Pontcanna,2023-06-05T15:20:00.000+00:00,transformer,,Temperature,C,23.0
512619,Teilo St Pontcanna,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
512619,Teilo St Pontcanna,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
512619,Teilo St Pontcanna,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
512619,Teilo St Pontcanna,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
512619,Teilo St Pontcanna,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
512619,Teilo St Pontcanna,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
512619,Teilo St Pontcanna,2023-06-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
512619,Teilo St Pontcanna,2023-06-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
512619,Teilo St Pontcanna,2023-06-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
512619,Teilo St Pontcanna,2023-06-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.89
512619,Teilo St Pontcanna,2023-06-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.59
512619,Teilo St Pontcanna,2023-06-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,29.6
512619,Teilo St Pontcanna,2023-06-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,75.6
512619,Teilo St Pontcanna,2023-06-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
512619,Teilo St Pontcanna,2023-06-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
512619,Teilo St Pontcanna,2023-06-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
512619,Teilo St Pontcanna,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
512619,Teilo St Pontcanna,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.11
512619,Teilo St Pontcanna,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.56
512619,Teilo St Pontcanna,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
512619,Teilo St Pontcanna,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.05
512619,Teilo St Pontcanna,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.51
512619,Teilo St Pontcanna,2023-06-05T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.1
512619,Teilo St Pontcanna,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
512619,Teilo St Pontcanna,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
512619,Teilo St Pontcanna,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.1
512619,Teilo St Pontcanna,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
512619,Teilo St Pontcanna,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
512619,Teilo St Pontcanna,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.34
512619,Teilo St Pontcanna,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.82
512619,Teilo St Pontcanna,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.02
512619,Teilo St Pontcanna,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.79
512619,Teilo St Pontcanna,2023-06-05T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
512619,Teilo St Pontcanna,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
512619,Teilo St Pontcanna,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.1
512619,Teilo St Pontcanna,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.0
512619,Teilo St Pontcanna,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
512619,Teilo St Pontcanna,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
512619,Teilo St Pontcanna,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.87
512619,Teilo St Pontcanna,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
512619,Teilo St Pontcanna,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
512619,Teilo St Pontcanna,2023-06-05T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
512619,Teilo St Pontcanna,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
512619,Teilo St Pontcanna,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
512619,Teilo St Pontcanna,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
512619,Teilo St Pontcanna,2023-06-05T15:10:00.000+00:00,transformer,,Temperature,C,22.9
512619,Teilo St Pontcanna,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
512619,Teilo St Pontcanna,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
512619,Teilo St Pontcanna,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
512619,Teilo St Pontcanna,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
512619,Teilo St Pontcanna,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
512619,Teilo St Pontcanna,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
512619,Teilo St Pontcanna,2023-06-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
512619,Teilo St Pontcanna,2023-06-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
512619,Teilo St Pontcanna,2023-06-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
512619,Teilo St Pontcanna,2023-06-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.36
512619,Teilo St Pontcanna,2023-06-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.7
512619,Teilo St Pontcanna,2023-06-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.83
512619,Teilo St Pontcanna,2023-06-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
512619,Teilo St Pontcanna,2023-06-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
512619,Teilo St Pontcanna,2023-06-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
512619,Teilo St Pontcanna,2023-06-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
512619,Teilo St Pontcanna,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
512619,Teilo St Pontcanna,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.12
512619,Teilo St Pontcanna,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.98
512619,Teilo St Pontcanna,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
512619,Teilo St Pontcanna,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.76
512619,Teilo St Pontcanna,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.63
512619,Teilo St Pontcanna,2023-06-05T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.1
512619,Teilo St Pontcanna,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
512619,Teilo St Pontcanna,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
512619,Teilo St Pontcanna,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.5
512619,Teilo St Pontcanna,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
512619,Teilo St Pontcanna,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
512619,Teilo St Pontcanna,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
512619,Teilo St Pontcanna,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.28
512619,Teilo St Pontcanna,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
512619,Teilo St Pontcanna,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.86
512619,Teilo St Pontcanna,2023-06-05T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
512619,Teilo St Pontcanna,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
512619,Teilo St Pontcanna,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
512619,Teilo St Pontcanna,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.7
512619,Teilo St Pontcanna,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
512619,Teilo St Pontcanna,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
512619,Teilo St Pontcanna,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
512619,Teilo St Pontcanna,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.05
512619,Teilo St Pontcanna,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.36
512619,Teilo St Pontcanna,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
512619,Teilo St Pontcanna,2023-06-05T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
512619,Teilo St Pontcanna,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
512619,Teilo St Pontcanna,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
512619,Teilo St Pontcanna,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
512619,Teilo St Pontcanna,2023-06-05T15:00:00.000+00:00,transformer,,Temperature,C,22.8
512619,Teilo St Pontcanna,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
512619,Teilo St Pontcanna,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
512619,Teilo St Pontcanna,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
512619,Teilo St Pontcanna,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
512619,Teilo St Pontcanna,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
512619,Teilo St Pontcanna,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
512619,Teilo St Pontcanna,2023-06-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
512619,Teilo St Pontcanna,2023-06-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
512619,Teilo St Pontcanna,2023-06-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
512619,Teilo St Pontcanna,2023-06-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,12.07
512619,Teilo St Pontcanna,2023-06-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.47
512619,Teilo St Pontcanna,2023-06-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,30.86
512619,Teilo St Pontcanna,2023-06-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,79.2
512619,Teilo St Pontcanna,2023-06-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
512619,Teilo St Pontcanna,2023-06-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
512619,Teilo St Pontcanna,2023-06-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
512619,Teilo St Pontcanna,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
512619,Teilo St Pontcanna,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
512619,Teilo St Pontcanna,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.59
512619,Teilo St Pontcanna,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.28
512619,Teilo St Pontcanna,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.46
512619,Teilo St Pontcanna,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.9
512619,Teilo St Pontcanna,2023-06-05T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
512619,Teilo St Pontcanna,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
512619,Teilo St Pontcanna,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
512619,Teilo St Pontcanna,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.0
512619,Teilo St Pontcanna,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
512619,Teilo St Pontcanna,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
512619,Teilo St Pontcanna,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.11
512619,Teilo St Pontcanna,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.13
512619,Teilo St Pontcanna,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
512619,Teilo St Pontcanna,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.3
512619,Teilo St Pontcanna,2023-06-05T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
512619,Teilo St Pontcanna,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
512619,Teilo St Pontcanna,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
512619,Teilo St Pontcanna,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.1
512619,Teilo St Pontcanna,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
512619,Teilo St Pontcanna,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
512619,Teilo St Pontcanna,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
512619,Teilo St Pontcanna,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
512619,Teilo St Pontcanna,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
512619,Teilo St Pontcanna,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
512619,Teilo St Pontcanna,2023-06-05T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
512619,Teilo St Pontcanna,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
512619,Teilo St Pontcanna,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
512619,Teilo St Pontcanna,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
512619,Teilo St Pontcanna,2023-06-05T14:50:00.000+00:00,transformer,,Temperature,C,22.8
512619,Teilo St Pontcanna,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
512619,Teilo St Pontcanna,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
512619,Teilo St Pontcanna,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
512619,Teilo St Pontcanna,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
512619,Teilo St Pontcanna,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
512619,Teilo St Pontcanna,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
512619,Teilo St Pontcanna,2023-06-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
512619,Teilo St Pontcanna,2023-06-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
512619,Teilo St Pontcanna,2023-06-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,11.6
512619,Teilo St Pontcanna,2023-06-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.56
512619,Teilo St Pontcanna,2023-06-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,28.95
512619,Teilo St Pontcanna,2023-06-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,76.0
512619,Teilo St Pontcanna,2023-06-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
512619,Teilo St Pontcanna,2023-06-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
512619,Teilo St Pontcanna,2023-06-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
