Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
512619,Teilo St Pontcanna,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
512619,Teilo St Pontcanna,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.04
512619,Teilo St Pontcanna,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.96
512619,Teilo St Pontcanna,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.79
512619,Teilo St Pontcanna,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.74
512619,Teilo St Pontcanna,2023-06-05T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.5
512619,Teilo St Pontcanna,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
512619,Teilo St Pontcanna,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
512619,Teilo St Pontcanna,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.9
512619,Teilo St Pontcanna,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
512619,Teilo St Pontcanna,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
512619,Teilo St Pontcanna,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.5
512619,Teilo St Pontcanna,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.0
512619,Teilo St Pontcanna,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
512619,Teilo St Pontcanna,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.23
512619,Teilo St Pontcanna,2023-06-05T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
512619,Teilo St Pontcanna,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
512619,Teilo St Pontcanna,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
512619,Teilo St Pontcanna,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.9
512619,Teilo St Pontcanna,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
512619,Teilo St Pontcanna,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
512619,Teilo St Pontcanna,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
512619,Teilo St Pontcanna,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.87
512619,Teilo St Pontcanna,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
512619,Teilo St Pontcanna,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
512619,Teilo St Pontcanna,2023-06-05T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
512619,Teilo St Pontcanna,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
512619,Teilo St Pontcanna,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
512619,Teilo St Pontcanna,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
512619,Teilo St Pontcanna,2023-06-05T14:40:00.000+00:00,transformer,,Temperature,C,23.0
512619,Teilo St Pontcanna,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
512619,Teilo St Pontcanna,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
512619,Teilo St Pontcanna,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
512619,Teilo St Pontcanna,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
512619,Teilo St Pontcanna,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
512619,Teilo St Pontcanna,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
512619,Teilo St Pontcanna,2023-06-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
512619,Teilo St Pontcanna,2023-06-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
512619,Teilo St Pontcanna,2023-06-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
512619,Teilo St Pontcanna,2023-06-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.82
512619,Teilo St Pontcanna,2023-06-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.4
512619,Teilo St Pontcanna,2023-06-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,29.57
512619,Teilo St Pontcanna,2023-06-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,74.1
512619,Teilo St Pontcanna,2023-06-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
512619,Teilo St Pontcanna,2023-06-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
512619,Teilo St Pontcanna,2023-06-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
512619,Teilo St Pontcanna,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
512619,Teilo St Pontcanna,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
512619,Teilo St Pontcanna,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.2
512619,Teilo St Pontcanna,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.75
512619,Teilo St Pontcanna,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
512619,Teilo St Pontcanna,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.72
512619,Teilo St Pontcanna,2023-06-05T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.7
512619,Teilo St Pontcanna,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
512619,Teilo St Pontcanna,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
512619,Teilo St Pontcanna,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.8
512619,Teilo St Pontcanna,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
512619,Teilo St Pontcanna,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
512619,Teilo St Pontcanna,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.9
512619,Teilo St Pontcanna,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.67
512619,Teilo St Pontcanna,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
512619,Teilo St Pontcanna,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.97
512619,Teilo St Pontcanna,2023-06-05T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
512619,Teilo St Pontcanna,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.1
512619,Teilo St Pontcanna,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
512619,Teilo St Pontcanna,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.6
512619,Teilo St Pontcanna,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
512619,Teilo St Pontcanna,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
512619,Teilo St Pontcanna,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
512619,Teilo St Pontcanna,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.02
512619,Teilo St Pontcanna,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
512619,Teilo St Pontcanna,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
512619,Teilo St Pontcanna,2023-06-05T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
512619,Teilo St Pontcanna,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
512619,Teilo St Pontcanna,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
512619,Teilo St Pontcanna,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
512619,Teilo St Pontcanna,2023-06-05T14:30:00.000+00:00,transformer,,Temperature,C,23.0
512619,Teilo St Pontcanna,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
512619,Teilo St Pontcanna,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
512619,Teilo St Pontcanna,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
512619,Teilo St Pontcanna,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
512619,Teilo St Pontcanna,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
512619,Teilo St Pontcanna,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
512619,Teilo St Pontcanna,2023-06-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
512619,Teilo St Pontcanna,2023-06-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
512619,Teilo St Pontcanna,2023-06-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
512619,Teilo St Pontcanna,2023-06-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.44
512619,Teilo St Pontcanna,2023-06-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.99
512619,Teilo St Pontcanna,2023-06-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,30.14
512619,Teilo St Pontcanna,2023-06-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,72.1
512619,Teilo St Pontcanna,2023-06-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
512619,Teilo St Pontcanna,2023-06-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
512619,Teilo St Pontcanna,2023-06-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
512619,Teilo St Pontcanna,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
512619,Teilo St Pontcanna,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.43
512619,Teilo St Pontcanna,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
512619,Teilo St Pontcanna,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
512619,Teilo St Pontcanna,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.33
512619,Teilo St Pontcanna,2023-06-05T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
512619,Teilo St Pontcanna,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
512619,Teilo St Pontcanna,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
512619,Teilo St Pontcanna,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.4
512619,Teilo St Pontcanna,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
512619,Teilo St Pontcanna,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
512619,Teilo St Pontcanna,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.76
512619,Teilo St Pontcanna,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.69
512619,Teilo St Pontcanna,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.23
512619,Teilo St Pontcanna,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.01
512619,Teilo St Pontcanna,2023-06-05T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.9
512619,Teilo St Pontcanna,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
512619,Teilo St Pontcanna,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
512619,Teilo St Pontcanna,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.3
512619,Teilo St Pontcanna,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
512619,Teilo St Pontcanna,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
512619,Teilo St Pontcanna,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
512619,Teilo St Pontcanna,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.64
512619,Teilo St Pontcanna,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
512619,Teilo St Pontcanna,2023-06-05T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
512619,Teilo St Pontcanna,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
512619,Teilo St Pontcanna,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
512619,Teilo St Pontcanna,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
512619,Teilo St Pontcanna,2023-06-05T14:20:00.000+00:00,transformer,,Temperature,C,23.0
512619,Teilo St Pontcanna,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
512619,Teilo St Pontcanna,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
512619,Teilo St Pontcanna,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
512619,Teilo St Pontcanna,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
512619,Teilo St Pontcanna,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
512619,Teilo St Pontcanna,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
512619,Teilo St Pontcanna,2023-06-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
512619,Teilo St Pontcanna,2023-06-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
512619,Teilo St Pontcanna,2023-06-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
512619,Teilo St Pontcanna,2023-06-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.95
512619,Teilo St Pontcanna,2023-06-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.63
512619,Teilo St Pontcanna,2023-06-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,31.25
512619,Teilo St Pontcanna,2023-06-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,84.2
512619,Teilo St Pontcanna,2023-06-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
512619,Teilo St Pontcanna,2023-06-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
512619,Teilo St Pontcanna,2023-06-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
512619,Teilo St Pontcanna,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
512619,Teilo St Pontcanna,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.55
512619,Teilo St Pontcanna,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
512619,Teilo St Pontcanna,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.07
512619,Teilo St Pontcanna,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.42
512619,Teilo St Pontcanna,2023-06-05T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
512619,Teilo St Pontcanna,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
512619,Teilo St Pontcanna,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
512619,Teilo St Pontcanna,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.3
512619,Teilo St Pontcanna,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
512619,Teilo St Pontcanna,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
512619,Teilo St Pontcanna,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.29
512619,Teilo St Pontcanna,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.06
512619,Teilo St Pontcanna,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.11
512619,Teilo St Pontcanna,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.07
512619,Teilo St Pontcanna,2023-06-05T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
512619,Teilo St Pontcanna,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
512619,Teilo St Pontcanna,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
512619,Teilo St Pontcanna,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.8
512619,Teilo St Pontcanna,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
512619,Teilo St Pontcanna,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
512619,Teilo St Pontcanna,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
512619,Teilo St Pontcanna,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
512619,Teilo St Pontcanna,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
512619,Teilo St Pontcanna,2023-06-05T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
512619,Teilo St Pontcanna,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
512619,Teilo St Pontcanna,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
512619,Teilo St Pontcanna,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
512619,Teilo St Pontcanna,2023-06-05T14:10:00.000+00:00,transformer,,Temperature,C,23.1
512619,Teilo St Pontcanna,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
512619,Teilo St Pontcanna,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
512619,Teilo St Pontcanna,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
512619,Teilo St Pontcanna,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
512619,Teilo St Pontcanna,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
512619,Teilo St Pontcanna,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
512619,Teilo St Pontcanna,2023-06-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
512619,Teilo St Pontcanna,2023-06-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
512619,Teilo St Pontcanna,2023-06-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
512619,Teilo St Pontcanna,2023-06-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.09
512619,Teilo St Pontcanna,2023-06-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.69
512619,Teilo St Pontcanna,2023-06-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,28.83
512619,Teilo St Pontcanna,2023-06-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,77.6
512619,Teilo St Pontcanna,2023-06-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
512619,Teilo St Pontcanna,2023-06-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
512619,Teilo St Pontcanna,2023-06-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
512619,Teilo St Pontcanna,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
512619,Teilo St Pontcanna,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
512619,Teilo St Pontcanna,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.17
512619,Teilo St Pontcanna,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
512619,Teilo St Pontcanna,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.5
512619,Teilo St Pontcanna,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.98
512619,Teilo St Pontcanna,2023-06-05T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.7
512619,Teilo St Pontcanna,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
512619,Teilo St Pontcanna,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.1
512619,Teilo St Pontcanna,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.8
512619,Teilo St Pontcanna,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
512619,Teilo St Pontcanna,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
512619,Teilo St Pontcanna,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.17
512619,Teilo St Pontcanna,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.68
512619,Teilo St Pontcanna,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
512619,Teilo St Pontcanna,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.58
512619,Teilo St Pontcanna,2023-06-05T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
512619,Teilo St Pontcanna,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
512619,Teilo St Pontcanna,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
512619,Teilo St Pontcanna,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.8
512619,Teilo St Pontcanna,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
512619,Teilo St Pontcanna,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
512619,Teilo St Pontcanna,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
512619,Teilo St Pontcanna,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.77
512619,Teilo St Pontcanna,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.58
512619,Teilo St Pontcanna,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
512619,Teilo St Pontcanna,2023-06-05T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
512619,Teilo St Pontcanna,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
512619,Teilo St Pontcanna,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
512619,Teilo St Pontcanna,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
512619,Teilo St Pontcanna,2023-06-05T14:00:00.000+00:00,transformer,,Temperature,C,23.3
512619,Teilo St Pontcanna,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
512619,Teilo St Pontcanna,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
512619,Teilo St Pontcanna,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
512619,Teilo St Pontcanna,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
512619,Teilo St Pontcanna,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
512619,Teilo St Pontcanna,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
512619,Teilo St Pontcanna,2023-06-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
512619,Teilo St Pontcanna,2023-06-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
512619,Teilo St Pontcanna,2023-06-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
512619,Teilo St Pontcanna,2023-06-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.37
512619,Teilo St Pontcanna,2023-06-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.2
512619,Teilo St Pontcanna,2023-06-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,29.84
512619,Teilo St Pontcanna,2023-06-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,74.8
512619,Teilo St Pontcanna,2023-06-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
512619,Teilo St Pontcanna,2023-06-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
512619,Teilo St Pontcanna,2023-06-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
512619,Teilo St Pontcanna,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.14
512619,Teilo St Pontcanna,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
512619,Teilo St Pontcanna,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.04
512619,Teilo St Pontcanna,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
512619,Teilo St Pontcanna,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.09
512619,Teilo St Pontcanna,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.82
512619,Teilo St Pontcanna,2023-06-05T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.2
512619,Teilo St Pontcanna,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
512619,Teilo St Pontcanna,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.8
512619,Teilo St Pontcanna,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.9
512619,Teilo St Pontcanna,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
512619,Teilo St Pontcanna,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
512619,Teilo St Pontcanna,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.33
512619,Teilo St Pontcanna,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.23
512619,Teilo St Pontcanna,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.01
512619,Teilo St Pontcanna,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.19
512619,Teilo St Pontcanna,2023-06-05T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
512619,Teilo St Pontcanna,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
512619,Teilo St Pontcanna,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
512619,Teilo St Pontcanna,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.2
512619,Teilo St Pontcanna,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
512619,Teilo St Pontcanna,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
512619,Teilo St Pontcanna,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
512619,Teilo St Pontcanna,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.16
512619,Teilo St Pontcanna,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
512619,Teilo St Pontcanna,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
512619,Teilo St Pontcanna,2023-06-05T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
512619,Teilo St Pontcanna,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
512619,Teilo St Pontcanna,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
512619,Teilo St Pontcanna,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
512619,Teilo St Pontcanna,2023-06-05T13:50:00.000+00:00,transformer,,Temperature,C,23.2
512619,Teilo St Pontcanna,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
512619,Teilo St Pontcanna,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
512619,Teilo St Pontcanna,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
512619,Teilo St Pontcanna,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
512619,Teilo St Pontcanna,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
512619,Teilo St Pontcanna,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
512619,Teilo St Pontcanna,2023-06-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
512619,Teilo St Pontcanna,2023-06-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
512619,Teilo St Pontcanna,2023-06-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
512619,Teilo St Pontcanna,2023-06-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.6
512619,Teilo St Pontcanna,2023-06-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,21.19
512619,Teilo St Pontcanna,2023-06-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,30.37
512619,Teilo St Pontcanna,2023-06-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,73.0
512619,Teilo St Pontcanna,2023-06-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
512619,Teilo St Pontcanna,2023-06-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
512619,Teilo St Pontcanna,2023-06-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
512619,Teilo St Pontcanna,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.1
512619,Teilo St Pontcanna,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
512619,Teilo St Pontcanna,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.8
512619,Teilo St Pontcanna,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
512619,Teilo St Pontcanna,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.36
512619,Teilo St Pontcanna,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.69
512619,Teilo St Pontcanna,2023-06-05T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
512619,Teilo St Pontcanna,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
512619,Teilo St Pontcanna,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.7
512619,Teilo St Pontcanna,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.9
512619,Teilo St Pontcanna,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
512619,Teilo St Pontcanna,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
512619,Teilo St Pontcanna,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.94
512619,Teilo St Pontcanna,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.64
512619,Teilo St Pontcanna,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.45
512619,Teilo St Pontcanna,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.31
512619,Teilo St Pontcanna,2023-06-05T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
512619,Teilo St Pontcanna,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
512619,Teilo St Pontcanna,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
512619,Teilo St Pontcanna,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.5
512619,Teilo St Pontcanna,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
512619,Teilo St Pontcanna,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
512619,Teilo St Pontcanna,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
512619,Teilo St Pontcanna,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
512619,Teilo St Pontcanna,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.89
512619,Teilo St Pontcanna,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
512619,Teilo St Pontcanna,2023-06-05T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
512619,Teilo St Pontcanna,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
512619,Teilo St Pontcanna,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
512619,Teilo St Pontcanna,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
512619,Teilo St Pontcanna,2023-06-05T13:40:00.000+00:00,transformer,,Temperature,C,23.4
512619,Teilo St Pontcanna,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
512619,Teilo St Pontcanna,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
512619,Teilo St Pontcanna,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
512619,Teilo St Pontcanna,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
512619,Teilo St Pontcanna,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
512619,Teilo St Pontcanna,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
512619,Teilo St Pontcanna,2023-06-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
512619,Teilo St Pontcanna,2023-06-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
512619,Teilo St Pontcanna,2023-06-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
512619,Teilo St Pontcanna,2023-06-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.15
512619,Teilo St Pontcanna,2023-06-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.7
512619,Teilo St Pontcanna,2023-06-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,25.71
512619,Teilo St Pontcanna,2023-06-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
512619,Teilo St Pontcanna,2023-06-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
512619,Teilo St Pontcanna,2023-06-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
512619,Teilo St Pontcanna,2023-06-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
512619,Teilo St Pontcanna,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
512619,Teilo St Pontcanna,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
512619,Teilo St Pontcanna,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.03
512619,Teilo St Pontcanna,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
512619,Teilo St Pontcanna,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.39
512619,Teilo St Pontcanna,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.9
512619,Teilo St Pontcanna,2023-06-05T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
512619,Teilo St Pontcanna,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
512619,Teilo St Pontcanna,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
512619,Teilo St Pontcanna,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.5
512619,Teilo St Pontcanna,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
512619,Teilo St Pontcanna,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
512619,Teilo St Pontcanna,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.27
512619,Teilo St Pontcanna,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.44
512619,Teilo St Pontcanna,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.93
512619,Teilo St Pontcanna,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.9
512619,Teilo St Pontcanna,2023-06-05T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
512619,Teilo St Pontcanna,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
512619,Teilo St Pontcanna,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
512619,Teilo St Pontcanna,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.8
512619,Teilo St Pontcanna,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
512619,Teilo St Pontcanna,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
512619,Teilo St Pontcanna,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
512619,Teilo St Pontcanna,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.25
512619,Teilo St Pontcanna,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.4
512619,Teilo St Pontcanna,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
512619,Teilo St Pontcanna,2023-06-05T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
512619,Teilo St Pontcanna,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
512619,Teilo St Pontcanna,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
512619,Teilo St Pontcanna,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
512619,Teilo St Pontcanna,2023-06-05T13:30:00.000+00:00,transformer,,Temperature,C,23.1
512619,Teilo St Pontcanna,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
512619,Teilo St Pontcanna,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
512619,Teilo St Pontcanna,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
512619,Teilo St Pontcanna,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
512619,Teilo St Pontcanna,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
512619,Teilo St Pontcanna,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
512619,Teilo St Pontcanna,2023-06-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
512619,Teilo St Pontcanna,2023-06-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
512619,Teilo St Pontcanna,2023-06-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
512619,Teilo St Pontcanna,2023-06-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.84
512619,Teilo St Pontcanna,2023-06-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.72
512619,Teilo St Pontcanna,2023-06-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,24.3
512619,Teilo St Pontcanna,2023-06-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
512619,Teilo St Pontcanna,2023-06-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
512619,Teilo St Pontcanna,2023-06-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
512619,Teilo St Pontcanna,2023-06-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
512619,Teilo St Pontcanna,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
512619,Teilo St Pontcanna,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
512619,Teilo St Pontcanna,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.97
512619,Teilo St Pontcanna,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
512619,Teilo St Pontcanna,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
512619,Teilo St Pontcanna,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.72
512619,Teilo St Pontcanna,2023-06-05T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
512619,Teilo St Pontcanna,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
512619,Teilo St Pontcanna,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
512619,Teilo St Pontcanna,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
512619,Teilo St Pontcanna,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
512619,Teilo St Pontcanna,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
512619,Teilo St Pontcanna,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.67
512619,Teilo St Pontcanna,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.5
512619,Teilo St Pontcanna,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.44
512619,Teilo St Pontcanna,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.96
512619,Teilo St Pontcanna,2023-06-05T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
512619,Teilo St Pontcanna,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
512619,Teilo St Pontcanna,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
512619,Teilo St Pontcanna,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.8
512619,Teilo St Pontcanna,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
512619,Teilo St Pontcanna,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
512619,Teilo St Pontcanna,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
512619,Teilo St Pontcanna,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.13
512619,Teilo St Pontcanna,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.07
512619,Teilo St Pontcanna,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
512619,Teilo St Pontcanna,2023-06-05T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
512619,Teilo St Pontcanna,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
512619,Teilo St Pontcanna,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
512619,Teilo St Pontcanna,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
512619,Teilo St Pontcanna,2023-06-05T13:20:00.000+00:00,transformer,,Temperature,C,23.0
512619,Teilo St Pontcanna,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
512619,Teilo St Pontcanna,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
512619,Teilo St Pontcanna,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
512619,Teilo St Pontcanna,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
512619,Teilo St Pontcanna,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
512619,Teilo St Pontcanna,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
512619,Teilo St Pontcanna,2023-06-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
512619,Teilo St Pontcanna,2023-06-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
512619,Teilo St Pontcanna,2023-06-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
512619,Teilo St Pontcanna,2023-06-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,15.25
512619,Teilo St Pontcanna,2023-06-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.38
512619,Teilo St Pontcanna,2023-06-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,20.41
512619,Teilo St Pontcanna,2023-06-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
512619,Teilo St Pontcanna,2023-06-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
512619,Teilo St Pontcanna,2023-06-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
512619,Teilo St Pontcanna,2023-06-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
512619,Teilo St Pontcanna,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
512619,Teilo St Pontcanna,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
512619,Teilo St Pontcanna,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.74
512619,Teilo St Pontcanna,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.05
512619,Teilo St Pontcanna,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.08
512619,Teilo St Pontcanna,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.16
512619,Teilo St Pontcanna,2023-06-05T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
512619,Teilo St Pontcanna,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
512619,Teilo St Pontcanna,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
512619,Teilo St Pontcanna,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.5
512619,Teilo St Pontcanna,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
512619,Teilo St Pontcanna,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
512619,Teilo St Pontcanna,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.9
512619,Teilo St Pontcanna,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
512619,Teilo St Pontcanna,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.9
512619,Teilo St Pontcanna,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.24
512619,Teilo St Pontcanna,2023-06-05T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
512619,Teilo St Pontcanna,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
512619,Teilo St Pontcanna,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
512619,Teilo St Pontcanna,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.0
512619,Teilo St Pontcanna,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
512619,Teilo St Pontcanna,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
512619,Teilo St Pontcanna,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
512619,Teilo St Pontcanna,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
512619,Teilo St Pontcanna,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
512619,Teilo St Pontcanna,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
512619,Teilo St Pontcanna,2023-06-05T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
512619,Teilo St Pontcanna,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
512619,Teilo St Pontcanna,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
512619,Teilo St Pontcanna,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
512619,Teilo St Pontcanna,2023-06-05T13:10:00.000+00:00,transformer,,Temperature,C,22.9
512619,Teilo St Pontcanna,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
512619,Teilo St Pontcanna,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
512619,Teilo St Pontcanna,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
512619,Teilo St Pontcanna,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
512619,Teilo St Pontcanna,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
512619,Teilo St Pontcanna,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
512619,Teilo St Pontcanna,2023-06-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
512619,Teilo St Pontcanna,2023-06-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
512619,Teilo St Pontcanna,2023-06-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
512619,Teilo St Pontcanna,2023-06-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.93
512619,Teilo St Pontcanna,2023-06-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.39
512619,Teilo St Pontcanna,2023-06-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,23.71
512619,Teilo St Pontcanna,2023-06-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
512619,Teilo St Pontcanna,2023-06-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
512619,Teilo St Pontcanna,2023-06-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
512619,Teilo St Pontcanna,2023-06-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
512619,Teilo St Pontcanna,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
512619,Teilo St Pontcanna,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.13
512619,Teilo St Pontcanna,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.29
512619,Teilo St Pontcanna,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.11
512619,Teilo St Pontcanna,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.05
512619,Teilo St Pontcanna,2023-06-05T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
512619,Teilo St Pontcanna,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
512619,Teilo St Pontcanna,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
512619,Teilo St Pontcanna,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.5
512619,Teilo St Pontcanna,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
512619,Teilo St Pontcanna,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
512619,Teilo St Pontcanna,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.79
512619,Teilo St Pontcanna,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.48
512619,Teilo St Pontcanna,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.77
512619,Teilo St Pontcanna,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.21
512619,Teilo St Pontcanna,2023-06-05T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
512619,Teilo St Pontcanna,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
512619,Teilo St Pontcanna,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
512619,Teilo St Pontcanna,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.4
512619,Teilo St Pontcanna,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
512619,Teilo St Pontcanna,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
512619,Teilo St Pontcanna,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
512619,Teilo St Pontcanna,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.01
512619,Teilo St Pontcanna,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
512619,Teilo St Pontcanna,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
512619,Teilo St Pontcanna,2023-06-05T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
512619,Teilo St Pontcanna,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
512619,Teilo St Pontcanna,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
512619,Teilo St Pontcanna,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
512619,Teilo St Pontcanna,2023-06-05T13:00:00.000+00:00,transformer,,Temperature,C,23.0
512619,Teilo St Pontcanna,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
512619,Teilo St Pontcanna,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
512619,Teilo St Pontcanna,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
512619,Teilo St Pontcanna,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
512619,Teilo St Pontcanna,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
512619,Teilo St Pontcanna,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
512619,Teilo St Pontcanna,2023-06-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
512619,Teilo St Pontcanna,2023-06-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
512619,Teilo St Pontcanna,2023-06-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
512619,Teilo St Pontcanna,2023-06-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.79
512619,Teilo St Pontcanna,2023-06-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.41
512619,Teilo St Pontcanna,2023-06-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,26.64
512619,Teilo St Pontcanna,2023-06-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,58.7
512619,Teilo St Pontcanna,2023-06-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
512619,Teilo St Pontcanna,2023-06-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
512619,Teilo St Pontcanna,2023-06-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
