Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
512619,Teilo St Pontcanna,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
512619,Teilo St Pontcanna,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.31
512619,Teilo St Pontcanna,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
512619,Teilo St Pontcanna,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.96
512619,Teilo St Pontcanna,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.35
512619,Teilo St Pontcanna,2023-06-05T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
512619,Teilo St Pontcanna,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
512619,Teilo St Pontcanna,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
512619,Teilo St Pontcanna,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.0
512619,Teilo St Pontcanna,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
512619,Teilo St Pontcanna,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
512619,Teilo St Pontcanna,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.5
512619,Teilo St Pontcanna,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.95
512619,Teilo St Pontcanna,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.49
512619,Teilo St Pontcanna,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.42
512619,Teilo St Pontcanna,2023-06-05T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.3
512619,Teilo St Pontcanna,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
512619,Teilo St Pontcanna,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
512619,Teilo St Pontcanna,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.4
512619,Teilo St Pontcanna,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
512619,Teilo St Pontcanna,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
512619,Teilo St Pontcanna,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
512619,Teilo St Pontcanna,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.64
512619,Teilo St Pontcanna,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.07
512619,Teilo St Pontcanna,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
512619,Teilo St Pontcanna,2023-06-05T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
512619,Teilo St Pontcanna,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
512619,Teilo St Pontcanna,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
512619,Teilo St Pontcanna,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
512619,Teilo St Pontcanna,2023-06-05T12:50:00.000+00:00,transformer,,Temperature,C,22.8
512619,Teilo St Pontcanna,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
512619,Teilo St Pontcanna,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
512619,Teilo St Pontcanna,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
512619,Teilo St Pontcanna,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
512619,Teilo St Pontcanna,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
512619,Teilo St Pontcanna,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
512619,Teilo St Pontcanna,2023-06-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
512619,Teilo St Pontcanna,2023-06-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
512619,Teilo St Pontcanna,2023-06-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
512619,Teilo St Pontcanna,2023-06-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.97
512619,Teilo St Pontcanna,2023-06-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.52
512619,Teilo St Pontcanna,2023-06-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,31.99
512619,Teilo St Pontcanna,2023-06-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,79.7
512619,Teilo St Pontcanna,2023-06-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
512619,Teilo St Pontcanna,2023-06-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
512619,Teilo St Pontcanna,2023-06-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
512619,Teilo St Pontcanna,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
512619,Teilo St Pontcanna,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
512619,Teilo St Pontcanna,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.52
512619,Teilo St Pontcanna,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
512619,Teilo St Pontcanna,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.97
512619,Teilo St Pontcanna,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.34
512619,Teilo St Pontcanna,2023-06-05T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
512619,Teilo St Pontcanna,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
512619,Teilo St Pontcanna,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
512619,Teilo St Pontcanna,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.3
512619,Teilo St Pontcanna,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
512619,Teilo St Pontcanna,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
512619,Teilo St Pontcanna,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.13
512619,Teilo St Pontcanna,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.62
512619,Teilo St Pontcanna,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.22
512619,Teilo St Pontcanna,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.27
512619,Teilo St Pontcanna,2023-06-05T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
512619,Teilo St Pontcanna,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
512619,Teilo St Pontcanna,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
512619,Teilo St Pontcanna,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.9
512619,Teilo St Pontcanna,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
512619,Teilo St Pontcanna,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
512619,Teilo St Pontcanna,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
512619,Teilo St Pontcanna,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.9
512619,Teilo St Pontcanna,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
512619,Teilo St Pontcanna,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
512619,Teilo St Pontcanna,2023-06-05T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
512619,Teilo St Pontcanna,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
512619,Teilo St Pontcanna,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
512619,Teilo St Pontcanna,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
512619,Teilo St Pontcanna,2023-06-05T12:40:00.000+00:00,transformer,,Temperature,C,22.3
512619,Teilo St Pontcanna,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
512619,Teilo St Pontcanna,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
512619,Teilo St Pontcanna,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
512619,Teilo St Pontcanna,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
512619,Teilo St Pontcanna,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
512619,Teilo St Pontcanna,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
512619,Teilo St Pontcanna,2023-06-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
512619,Teilo St Pontcanna,2023-06-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
512619,Teilo St Pontcanna,2023-06-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
512619,Teilo St Pontcanna,2023-06-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.53
512619,Teilo St Pontcanna,2023-06-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.54
512619,Teilo St Pontcanna,2023-06-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,28.03
512619,Teilo St Pontcanna,2023-06-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
512619,Teilo St Pontcanna,2023-06-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
512619,Teilo St Pontcanna,2023-06-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
512619,Teilo St Pontcanna,2023-06-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
512619,Teilo St Pontcanna,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
512619,Teilo St Pontcanna,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
512619,Teilo St Pontcanna,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.76
512619,Teilo St Pontcanna,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
512619,Teilo St Pontcanna,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.08
512619,Teilo St Pontcanna,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.31
512619,Teilo St Pontcanna,2023-06-05T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
512619,Teilo St Pontcanna,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
512619,Teilo St Pontcanna,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
512619,Teilo St Pontcanna,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.2
512619,Teilo St Pontcanna,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
512619,Teilo St Pontcanna,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
512619,Teilo St Pontcanna,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
512619,Teilo St Pontcanna,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.59
512619,Teilo St Pontcanna,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
512619,Teilo St Pontcanna,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.26
512619,Teilo St Pontcanna,2023-06-05T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.2
512619,Teilo St Pontcanna,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
512619,Teilo St Pontcanna,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
512619,Teilo St Pontcanna,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.5
512619,Teilo St Pontcanna,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
512619,Teilo St Pontcanna,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
512619,Teilo St Pontcanna,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
512619,Teilo St Pontcanna,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
512619,Teilo St Pontcanna,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
512619,Teilo St Pontcanna,2023-06-05T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
512619,Teilo St Pontcanna,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
512619,Teilo St Pontcanna,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
512619,Teilo St Pontcanna,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
512619,Teilo St Pontcanna,2023-06-05T12:30:00.000+00:00,transformer,,Temperature,C,21.3
512619,Teilo St Pontcanna,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
512619,Teilo St Pontcanna,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
512619,Teilo St Pontcanna,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
512619,Teilo St Pontcanna,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
512619,Teilo St Pontcanna,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
512619,Teilo St Pontcanna,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
512619,Teilo St Pontcanna,2023-06-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
512619,Teilo St Pontcanna,2023-06-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
512619,Teilo St Pontcanna,2023-06-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
512619,Teilo St Pontcanna,2023-06-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,11.37
512619,Teilo St Pontcanna,2023-06-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.9
512619,Teilo St Pontcanna,2023-06-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,26.68
512619,Teilo St Pontcanna,2023-06-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,66.3
512619,Teilo St Pontcanna,2023-06-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
512619,Teilo St Pontcanna,2023-06-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
512619,Teilo St Pontcanna,2023-06-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
512619,Teilo St Pontcanna,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
512619,Teilo St Pontcanna,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
512619,Teilo St Pontcanna,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.43
512619,Teilo St Pontcanna,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.14
512619,Teilo St Pontcanna,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.1
512619,Teilo St Pontcanna,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.71
512619,Teilo St Pontcanna,2023-06-05T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
512619,Teilo St Pontcanna,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
512619,Teilo St Pontcanna,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
512619,Teilo St Pontcanna,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.3
512619,Teilo St Pontcanna,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
512619,Teilo St Pontcanna,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
512619,Teilo St Pontcanna,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.47
512619,Teilo St Pontcanna,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.54
512619,Teilo St Pontcanna,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.79
512619,Teilo St Pontcanna,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.81
512619,Teilo St Pontcanna,2023-06-05T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,49.4
512619,Teilo St Pontcanna,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
512619,Teilo St Pontcanna,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
512619,Teilo St Pontcanna,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.0
512619,Teilo St Pontcanna,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
512619,Teilo St Pontcanna,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
512619,Teilo St Pontcanna,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
512619,Teilo St Pontcanna,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.33
512619,Teilo St Pontcanna,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.23
512619,Teilo St Pontcanna,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
512619,Teilo St Pontcanna,2023-06-05T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
512619,Teilo St Pontcanna,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
512619,Teilo St Pontcanna,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
512619,Teilo St Pontcanna,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
512619,Teilo St Pontcanna,2023-06-05T12:20:00.000+00:00,transformer,,Temperature,C,20.4
512619,Teilo St Pontcanna,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
512619,Teilo St Pontcanna,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
512619,Teilo St Pontcanna,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
512619,Teilo St Pontcanna,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
512619,Teilo St Pontcanna,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
512619,Teilo St Pontcanna,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
512619,Teilo St Pontcanna,2023-06-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
512619,Teilo St Pontcanna,2023-06-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
512619,Teilo St Pontcanna,2023-06-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
512619,Teilo St Pontcanna,2023-06-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.01
512619,Teilo St Pontcanna,2023-06-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.12
512619,Teilo St Pontcanna,2023-06-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,29.57
512619,Teilo St Pontcanna,2023-06-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
512619,Teilo St Pontcanna,2023-06-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
512619,Teilo St Pontcanna,2023-06-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
512619,Teilo St Pontcanna,2023-06-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
512619,Teilo St Pontcanna,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
512619,Teilo St Pontcanna,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.08
512619,Teilo St Pontcanna,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
512619,Teilo St Pontcanna,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.25
512619,Teilo St Pontcanna,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.28
512619,Teilo St Pontcanna,2023-06-05T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
512619,Teilo St Pontcanna,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
512619,Teilo St Pontcanna,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
512619,Teilo St Pontcanna,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.7
512619,Teilo St Pontcanna,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
512619,Teilo St Pontcanna,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
512619,Teilo St Pontcanna,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.27
512619,Teilo St Pontcanna,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.23
512619,Teilo St Pontcanna,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
512619,Teilo St Pontcanna,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.22
512619,Teilo St Pontcanna,2023-06-05T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,49.2
512619,Teilo St Pontcanna,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
512619,Teilo St Pontcanna,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
512619,Teilo St Pontcanna,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.7
512619,Teilo St Pontcanna,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
512619,Teilo St Pontcanna,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
512619,Teilo St Pontcanna,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
512619,Teilo St Pontcanna,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
512619,Teilo St Pontcanna,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
512619,Teilo St Pontcanna,2023-06-05T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
512619,Teilo St Pontcanna,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
512619,Teilo St Pontcanna,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
512619,Teilo St Pontcanna,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
512619,Teilo St Pontcanna,2023-06-05T12:10:00.000+00:00,transformer,,Temperature,C,20.0
512619,Teilo St Pontcanna,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
512619,Teilo St Pontcanna,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
512619,Teilo St Pontcanna,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
512619,Teilo St Pontcanna,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
512619,Teilo St Pontcanna,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
512619,Teilo St Pontcanna,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
512619,Teilo St Pontcanna,2023-06-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
512619,Teilo St Pontcanna,2023-06-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
512619,Teilo St Pontcanna,2023-06-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
512619,Teilo St Pontcanna,2023-06-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.94
512619,Teilo St Pontcanna,2023-06-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.57
512619,Teilo St Pontcanna,2023-06-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,32.72
512619,Teilo St Pontcanna,2023-06-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,77.8
512619,Teilo St Pontcanna,2023-06-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
512619,Teilo St Pontcanna,2023-06-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
512619,Teilo St Pontcanna,2023-06-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
512619,Teilo St Pontcanna,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
512619,Teilo St Pontcanna,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
512619,Teilo St Pontcanna,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.49
512619,Teilo St Pontcanna,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
512619,Teilo St Pontcanna,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.45
512619,Teilo St Pontcanna,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.72
512619,Teilo St Pontcanna,2023-06-05T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
512619,Teilo St Pontcanna,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
512619,Teilo St Pontcanna,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
512619,Teilo St Pontcanna,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.2
512619,Teilo St Pontcanna,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
512619,Teilo St Pontcanna,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
512619,Teilo St Pontcanna,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
512619,Teilo St Pontcanna,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.72
512619,Teilo St Pontcanna,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.43
512619,Teilo St Pontcanna,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.83
512619,Teilo St Pontcanna,2023-06-05T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,49.3
512619,Teilo St Pontcanna,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
512619,Teilo St Pontcanna,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
512619,Teilo St Pontcanna,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.9
512619,Teilo St Pontcanna,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
512619,Teilo St Pontcanna,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
512619,Teilo St Pontcanna,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
512619,Teilo St Pontcanna,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.07
512619,Teilo St Pontcanna,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.07
512619,Teilo St Pontcanna,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
512619,Teilo St Pontcanna,2023-06-05T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
512619,Teilo St Pontcanna,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
512619,Teilo St Pontcanna,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
512619,Teilo St Pontcanna,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
512619,Teilo St Pontcanna,2023-06-05T12:00:00.000+00:00,transformer,,Temperature,C,19.5
512619,Teilo St Pontcanna,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
512619,Teilo St Pontcanna,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
512619,Teilo St Pontcanna,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
512619,Teilo St Pontcanna,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
512619,Teilo St Pontcanna,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
512619,Teilo St Pontcanna,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
512619,Teilo St Pontcanna,2023-06-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
512619,Teilo St Pontcanna,2023-06-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
512619,Teilo St Pontcanna,2023-06-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
512619,Teilo St Pontcanna,2023-06-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.73
512619,Teilo St Pontcanna,2023-06-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.95
512619,Teilo St Pontcanna,2023-06-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,32.45
512619,Teilo St Pontcanna,2023-06-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,77.7
512619,Teilo St Pontcanna,2023-06-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
512619,Teilo St Pontcanna,2023-06-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
512619,Teilo St Pontcanna,2023-06-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
512619,Teilo St Pontcanna,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
512619,Teilo St Pontcanna,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.3
512619,Teilo St Pontcanna,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
512619,Teilo St Pontcanna,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.03
512619,Teilo St Pontcanna,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.62
512619,Teilo St Pontcanna,2023-06-05T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
512619,Teilo St Pontcanna,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
512619,Teilo St Pontcanna,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
512619,Teilo St Pontcanna,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.7
512619,Teilo St Pontcanna,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
512619,Teilo St Pontcanna,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
512619,Teilo St Pontcanna,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
512619,Teilo St Pontcanna,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.56
512619,Teilo St Pontcanna,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
512619,Teilo St Pontcanna,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.64
512619,Teilo St Pontcanna,2023-06-05T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
512619,Teilo St Pontcanna,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
512619,Teilo St Pontcanna,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
512619,Teilo St Pontcanna,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.8
512619,Teilo St Pontcanna,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
512619,Teilo St Pontcanna,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
512619,Teilo St Pontcanna,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
512619,Teilo St Pontcanna,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.55
512619,Teilo St Pontcanna,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.48
512619,Teilo St Pontcanna,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
512619,Teilo St Pontcanna,2023-06-05T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
512619,Teilo St Pontcanna,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
512619,Teilo St Pontcanna,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
512619,Teilo St Pontcanna,2023-06-05T11:50:00.000+00:00,transformer,,Temperature,C,19.2
512619,Teilo St Pontcanna,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
512619,Teilo St Pontcanna,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
512619,Teilo St Pontcanna,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
512619,Teilo St Pontcanna,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
512619,Teilo St Pontcanna,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
512619,Teilo St Pontcanna,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
512619,Teilo St Pontcanna,2023-06-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
512619,Teilo St Pontcanna,2023-06-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
512619,Teilo St Pontcanna,2023-06-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
512619,Teilo St Pontcanna,2023-06-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,9.74
512619,Teilo St Pontcanna,2023-06-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.76
512619,Teilo St Pontcanna,2023-06-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,26.92
512619,Teilo St Pontcanna,2023-06-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,69.9
512619,Teilo St Pontcanna,2023-06-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
512619,Teilo St Pontcanna,2023-06-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
512619,Teilo St Pontcanna,2023-06-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
512619,Teilo St Pontcanna,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
512619,Teilo St Pontcanna,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
512619,Teilo St Pontcanna,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.9
512619,Teilo St Pontcanna,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.02
512619,Teilo St Pontcanna,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.85
512619,Teilo St Pontcanna,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.16
512619,Teilo St Pontcanna,2023-06-05T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
512619,Teilo St Pontcanna,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
512619,Teilo St Pontcanna,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
512619,Teilo St Pontcanna,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
512619,Teilo St Pontcanna,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
512619,Teilo St Pontcanna,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
512619,Teilo St Pontcanna,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.8
512619,Teilo St Pontcanna,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.58
512619,Teilo St Pontcanna,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.89
512619,Teilo St Pontcanna,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.04
512619,Teilo St Pontcanna,2023-06-05T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
512619,Teilo St Pontcanna,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
512619,Teilo St Pontcanna,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
512619,Teilo St Pontcanna,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.7
512619,Teilo St Pontcanna,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
512619,Teilo St Pontcanna,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
512619,Teilo St Pontcanna,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.67
512619,Teilo St Pontcanna,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.42
512619,Teilo St Pontcanna,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
512619,Teilo St Pontcanna,2023-06-05T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
512619,Teilo St Pontcanna,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
512619,Teilo St Pontcanna,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
512619,Teilo St Pontcanna,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
512619,Teilo St Pontcanna,2023-06-05T11:40:00.000+00:00,transformer,,Temperature,C,19.2
512619,Teilo St Pontcanna,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
512619,Teilo St Pontcanna,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
512619,Teilo St Pontcanna,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
512619,Teilo St Pontcanna,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
512619,Teilo St Pontcanna,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
512619,Teilo St Pontcanna,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
512619,Teilo St Pontcanna,2023-06-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
512619,Teilo St Pontcanna,2023-06-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
512619,Teilo St Pontcanna,2023-06-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
512619,Teilo St Pontcanna,2023-06-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,9.27
512619,Teilo St Pontcanna,2023-06-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,18.16
512619,Teilo St Pontcanna,2023-06-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.32
512619,Teilo St Pontcanna,2023-06-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
512619,Teilo St Pontcanna,2023-06-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
512619,Teilo St Pontcanna,2023-06-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
512619,Teilo St Pontcanna,2023-06-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
512619,Teilo St Pontcanna,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
512619,Teilo St Pontcanna,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
512619,Teilo St Pontcanna,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.85
512619,Teilo St Pontcanna,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.83
512619,Teilo St Pontcanna,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.55
512619,Teilo St Pontcanna,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.84
512619,Teilo St Pontcanna,2023-06-05T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
512619,Teilo St Pontcanna,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
512619,Teilo St Pontcanna,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
512619,Teilo St Pontcanna,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.3
512619,Teilo St Pontcanna,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
512619,Teilo St Pontcanna,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
512619,Teilo St Pontcanna,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.19
512619,Teilo St Pontcanna,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.12
512619,Teilo St Pontcanna,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.87
512619,Teilo St Pontcanna,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.53
512619,Teilo St Pontcanna,2023-06-05T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.4
512619,Teilo St Pontcanna,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
512619,Teilo St Pontcanna,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
512619,Teilo St Pontcanna,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.7
512619,Teilo St Pontcanna,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
512619,Teilo St Pontcanna,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
512619,Teilo St Pontcanna,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
512619,Teilo St Pontcanna,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.45
512619,Teilo St Pontcanna,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
512619,Teilo St Pontcanna,2023-06-05T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
512619,Teilo St Pontcanna,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
512619,Teilo St Pontcanna,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
512619,Teilo St Pontcanna,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
512619,Teilo St Pontcanna,2023-06-05T11:30:00.000+00:00,transformer,,Temperature,C,19.0
512619,Teilo St Pontcanna,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
512619,Teilo St Pontcanna,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
512619,Teilo St Pontcanna,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
512619,Teilo St Pontcanna,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
512619,Teilo St Pontcanna,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
512619,Teilo St Pontcanna,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
512619,Teilo St Pontcanna,2023-06-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
512619,Teilo St Pontcanna,2023-06-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
512619,Teilo St Pontcanna,2023-06-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
512619,Teilo St Pontcanna,2023-06-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,8.06
512619,Teilo St Pontcanna,2023-06-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.87
512619,Teilo St Pontcanna,2023-06-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,26.3
512619,Teilo St Pontcanna,2023-06-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
512619,Teilo St Pontcanna,2023-06-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
512619,Teilo St Pontcanna,2023-06-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
512619,Teilo St Pontcanna,2023-06-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
512619,Teilo St Pontcanna,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
512619,Teilo St Pontcanna,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.33
512619,Teilo St Pontcanna,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
512619,Teilo St Pontcanna,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.29
512619,Teilo St Pontcanna,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.83
512619,Teilo St Pontcanna,2023-06-05T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
512619,Teilo St Pontcanna,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
512619,Teilo St Pontcanna,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.7
512619,Teilo St Pontcanna,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.7
512619,Teilo St Pontcanna,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
512619,Teilo St Pontcanna,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
512619,Teilo St Pontcanna,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.21
512619,Teilo St Pontcanna,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.65
512619,Teilo St Pontcanna,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.5
512619,Teilo St Pontcanna,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.06
512619,Teilo St Pontcanna,2023-06-05T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,49.4
512619,Teilo St Pontcanna,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
512619,Teilo St Pontcanna,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
512619,Teilo St Pontcanna,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.0
512619,Teilo St Pontcanna,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
512619,Teilo St Pontcanna,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
512619,Teilo St Pontcanna,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
512619,Teilo St Pontcanna,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.67
512619,Teilo St Pontcanna,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.32
512619,Teilo St Pontcanna,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
512619,Teilo St Pontcanna,2023-06-05T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
512619,Teilo St Pontcanna,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
512619,Teilo St Pontcanna,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
512619,Teilo St Pontcanna,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
512619,Teilo St Pontcanna,2023-06-05T11:20:00.000+00:00,transformer,,Temperature,C,18.7
512619,Teilo St Pontcanna,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
512619,Teilo St Pontcanna,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
512619,Teilo St Pontcanna,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
512619,Teilo St Pontcanna,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
512619,Teilo St Pontcanna,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
512619,Teilo St Pontcanna,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
512619,Teilo St Pontcanna,2023-06-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
512619,Teilo St Pontcanna,2023-06-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
512619,Teilo St Pontcanna,2023-06-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
512619,Teilo St Pontcanna,2023-06-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
512619,Teilo St Pontcanna,2023-06-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,21.11
512619,Teilo St Pontcanna,2023-06-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,27.84
512619,Teilo St Pontcanna,2023-06-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,70.9
512619,Teilo St Pontcanna,2023-06-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
512619,Teilo St Pontcanna,2023-06-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
512619,Teilo St Pontcanna,2023-06-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
512619,Teilo St Pontcanna,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
512619,Teilo St Pontcanna,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
512619,Teilo St Pontcanna,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.24
512619,Teilo St Pontcanna,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.46
512619,Teilo St Pontcanna,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.48
512619,Teilo St Pontcanna,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.41
512619,Teilo St Pontcanna,2023-06-05T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
512619,Teilo St Pontcanna,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
512619,Teilo St Pontcanna,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.9
512619,Teilo St Pontcanna,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.0
512619,Teilo St Pontcanna,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
512619,Teilo St Pontcanna,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
512619,Teilo St Pontcanna,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.32
512619,Teilo St Pontcanna,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.3
512619,Teilo St Pontcanna,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
512619,Teilo St Pontcanna,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.81
512619,Teilo St Pontcanna,2023-06-05T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
512619,Teilo St Pontcanna,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
512619,Teilo St Pontcanna,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
512619,Teilo St Pontcanna,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.2
512619,Teilo St Pontcanna,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
512619,Teilo St Pontcanna,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
512619,Teilo St Pontcanna,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
512619,Teilo St Pontcanna,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.12
512619,Teilo St Pontcanna,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
512619,Teilo St Pontcanna,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
512619,Teilo St Pontcanna,2023-06-05T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
512619,Teilo St Pontcanna,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
512619,Teilo St Pontcanna,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
512619,Teilo St Pontcanna,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
512619,Teilo St Pontcanna,2023-06-05T11:10:00.000+00:00,transformer,,Temperature,C,18.6
512619,Teilo St Pontcanna,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
512619,Teilo St Pontcanna,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
512619,Teilo St Pontcanna,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
512619,Teilo St Pontcanna,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
512619,Teilo St Pontcanna,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
512619,Teilo St Pontcanna,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
512619,Teilo St Pontcanna,2023-06-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
512619,Teilo St Pontcanna,2023-06-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
512619,Teilo St Pontcanna,2023-06-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
512619,Teilo St Pontcanna,2023-06-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.88
512619,Teilo St Pontcanna,2023-06-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,18.54
512619,Teilo St Pontcanna,2023-06-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,25.13
512619,Teilo St Pontcanna,2023-06-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
512619,Teilo St Pontcanna,2023-06-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
512619,Teilo St Pontcanna,2023-06-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
512619,Teilo St Pontcanna,2023-06-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
