Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
512619,Teilo St Pontcanna,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
512619,Teilo St Pontcanna,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.31
512619,Teilo St Pontcanna,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
512619,Teilo St Pontcanna,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.07
512619,Teilo St Pontcanna,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.02
512619,Teilo St Pontcanna,2023-06-05T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
512619,Teilo St Pontcanna,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
512619,Teilo St Pontcanna,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.9
512619,Teilo St Pontcanna,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.7
512619,Teilo St Pontcanna,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
512619,Teilo St Pontcanna,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
512619,Teilo St Pontcanna,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.23
512619,Teilo St Pontcanna,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.31
512619,Teilo St Pontcanna,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.08
512619,Teilo St Pontcanna,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.96
512619,Teilo St Pontcanna,2023-06-05T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.4
512619,Teilo St Pontcanna,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
512619,Teilo St Pontcanna,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
512619,Teilo St Pontcanna,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.6
512619,Teilo St Pontcanna,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
512619,Teilo St Pontcanna,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
512619,Teilo St Pontcanna,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
512619,Teilo St Pontcanna,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.54
512619,Teilo St Pontcanna,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.44
512619,Teilo St Pontcanna,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
512619,Teilo St Pontcanna,2023-06-05T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
512619,Teilo St Pontcanna,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
512619,Teilo St Pontcanna,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
512619,Teilo St Pontcanna,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
512619,Teilo St Pontcanna,2023-06-05T11:00:00.000+00:00,transformer,,Temperature,C,18.6
512619,Teilo St Pontcanna,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
512619,Teilo St Pontcanna,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
512619,Teilo St Pontcanna,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
512619,Teilo St Pontcanna,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
512619,Teilo St Pontcanna,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
512619,Teilo St Pontcanna,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
512619,Teilo St Pontcanna,2023-06-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
512619,Teilo St Pontcanna,2023-06-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
512619,Teilo St Pontcanna,2023-06-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
512619,Teilo St Pontcanna,2023-06-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.51
512619,Teilo St Pontcanna,2023-06-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.59
512619,Teilo St Pontcanna,2023-06-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,30.13
512619,Teilo St Pontcanna,2023-06-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,74.7
512619,Teilo St Pontcanna,2023-06-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
512619,Teilo St Pontcanna,2023-06-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
512619,Teilo St Pontcanna,2023-06-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
512619,Teilo St Pontcanna,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
512619,Teilo St Pontcanna,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
512619,Teilo St Pontcanna,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.88
512619,Teilo St Pontcanna,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.98
512619,Teilo St Pontcanna,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.04
512619,Teilo St Pontcanna,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.24
512619,Teilo St Pontcanna,2023-06-05T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
512619,Teilo St Pontcanna,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
512619,Teilo St Pontcanna,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.6
512619,Teilo St Pontcanna,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.6
512619,Teilo St Pontcanna,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
512619,Teilo St Pontcanna,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
512619,Teilo St Pontcanna,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.57
512619,Teilo St Pontcanna,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.44
512619,Teilo St Pontcanna,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.96
512619,Teilo St Pontcanna,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.47
512619,Teilo St Pontcanna,2023-06-05T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.4
512619,Teilo St Pontcanna,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
512619,Teilo St Pontcanna,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
512619,Teilo St Pontcanna,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.1
512619,Teilo St Pontcanna,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
512619,Teilo St Pontcanna,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
512619,Teilo St Pontcanna,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
512619,Teilo St Pontcanna,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
512619,Teilo St Pontcanna,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.01
512619,Teilo St Pontcanna,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
512619,Teilo St Pontcanna,2023-06-05T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
512619,Teilo St Pontcanna,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
512619,Teilo St Pontcanna,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
512619,Teilo St Pontcanna,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
512619,Teilo St Pontcanna,2023-06-05T10:50:00.000+00:00,transformer,,Temperature,C,18.3
512619,Teilo St Pontcanna,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
512619,Teilo St Pontcanna,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
512619,Teilo St Pontcanna,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
512619,Teilo St Pontcanna,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
512619,Teilo St Pontcanna,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
512619,Teilo St Pontcanna,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
512619,Teilo St Pontcanna,2023-06-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
512619,Teilo St Pontcanna,2023-06-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
512619,Teilo St Pontcanna,2023-06-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
512619,Teilo St Pontcanna,2023-06-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.37
512619,Teilo St Pontcanna,2023-06-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.02
512619,Teilo St Pontcanna,2023-06-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,30.2
512619,Teilo St Pontcanna,2023-06-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
512619,Teilo St Pontcanna,2023-06-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
512619,Teilo St Pontcanna,2023-06-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
512619,Teilo St Pontcanna,2023-06-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
512619,Teilo St Pontcanna,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.08
512619,Teilo St Pontcanna,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
512619,Teilo St Pontcanna,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.69
512619,Teilo St Pontcanna,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.01
512619,Teilo St Pontcanna,2023-06-05T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
512619,Teilo St Pontcanna,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
512619,Teilo St Pontcanna,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
512619,Teilo St Pontcanna,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.0
512619,Teilo St Pontcanna,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
512619,Teilo St Pontcanna,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
512619,Teilo St Pontcanna,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.74
512619,Teilo St Pontcanna,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.25
512619,Teilo St Pontcanna,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.75
512619,Teilo St Pontcanna,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.49
512619,Teilo St Pontcanna,2023-06-05T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,53.2
512619,Teilo St Pontcanna,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
512619,Teilo St Pontcanna,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
512619,Teilo St Pontcanna,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.2
512619,Teilo St Pontcanna,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
512619,Teilo St Pontcanna,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
512619,Teilo St Pontcanna,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
512619,Teilo St Pontcanna,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.32
512619,Teilo St Pontcanna,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
512619,Teilo St Pontcanna,2023-06-05T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
512619,Teilo St Pontcanna,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
512619,Teilo St Pontcanna,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
512619,Teilo St Pontcanna,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
512619,Teilo St Pontcanna,2023-06-05T10:40:00.000+00:00,transformer,,Temperature,C,18.3
512619,Teilo St Pontcanna,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
512619,Teilo St Pontcanna,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
512619,Teilo St Pontcanna,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
512619,Teilo St Pontcanna,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
512619,Teilo St Pontcanna,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
512619,Teilo St Pontcanna,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
512619,Teilo St Pontcanna,2023-06-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
512619,Teilo St Pontcanna,2023-06-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
512619,Teilo St Pontcanna,2023-06-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
512619,Teilo St Pontcanna,2023-06-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.19
512619,Teilo St Pontcanna,2023-06-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.77
512619,Teilo St Pontcanna,2023-06-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,34.21
512619,Teilo St Pontcanna,2023-06-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,84.6
512619,Teilo St Pontcanna,2023-06-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
512619,Teilo St Pontcanna,2023-06-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
512619,Teilo St Pontcanna,2023-06-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
512619,Teilo St Pontcanna,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
512619,Teilo St Pontcanna,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.51
512619,Teilo St Pontcanna,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.69
512619,Teilo St Pontcanna,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.93
512619,Teilo St Pontcanna,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.44
512619,Teilo St Pontcanna,2023-06-05T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.1
512619,Teilo St Pontcanna,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
512619,Teilo St Pontcanna,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
512619,Teilo St Pontcanna,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.0
512619,Teilo St Pontcanna,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
512619,Teilo St Pontcanna,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
512619,Teilo St Pontcanna,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.16
512619,Teilo St Pontcanna,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.62
512619,Teilo St Pontcanna,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.05
512619,Teilo St Pontcanna,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.19
512619,Teilo St Pontcanna,2023-06-05T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,55.0
512619,Teilo St Pontcanna,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
512619,Teilo St Pontcanna,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
512619,Teilo St Pontcanna,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.0
512619,Teilo St Pontcanna,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
512619,Teilo St Pontcanna,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
512619,Teilo St Pontcanna,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
512619,Teilo St Pontcanna,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
512619,Teilo St Pontcanna,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
512619,Teilo St Pontcanna,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
512619,Teilo St Pontcanna,2023-06-05T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
512619,Teilo St Pontcanna,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
512619,Teilo St Pontcanna,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
512619,Teilo St Pontcanna,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
512619,Teilo St Pontcanna,2023-06-05T10:30:00.000+00:00,transformer,,Temperature,C,18.2
512619,Teilo St Pontcanna,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
512619,Teilo St Pontcanna,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
512619,Teilo St Pontcanna,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
512619,Teilo St Pontcanna,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
512619,Teilo St Pontcanna,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
512619,Teilo St Pontcanna,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
512619,Teilo St Pontcanna,2023-06-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
512619,Teilo St Pontcanna,2023-06-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
512619,Teilo St Pontcanna,2023-06-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
512619,Teilo St Pontcanna,2023-06-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.47
512619,Teilo St Pontcanna,2023-06-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.8
512619,Teilo St Pontcanna,2023-06-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,34.68
512619,Teilo St Pontcanna,2023-06-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,91.0
512619,Teilo St Pontcanna,2023-06-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
512619,Teilo St Pontcanna,2023-06-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
512619,Teilo St Pontcanna,2023-06-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
512619,Teilo St Pontcanna,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
512619,Teilo St Pontcanna,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
512619,Teilo St Pontcanna,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.13
512619,Teilo St Pontcanna,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
512619,Teilo St Pontcanna,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.04
512619,Teilo St Pontcanna,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.5
512619,Teilo St Pontcanna,2023-06-05T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
512619,Teilo St Pontcanna,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
512619,Teilo St Pontcanna,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.9
512619,Teilo St Pontcanna,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.2
512619,Teilo St Pontcanna,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
512619,Teilo St Pontcanna,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
512619,Teilo St Pontcanna,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.66
512619,Teilo St Pontcanna,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.53
512619,Teilo St Pontcanna,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
512619,Teilo St Pontcanna,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.69
512619,Teilo St Pontcanna,2023-06-05T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,49.9
512619,Teilo St Pontcanna,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
512619,Teilo St Pontcanna,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
512619,Teilo St Pontcanna,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.3
512619,Teilo St Pontcanna,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
512619,Teilo St Pontcanna,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
512619,Teilo St Pontcanna,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
512619,Teilo St Pontcanna,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.7
512619,Teilo St Pontcanna,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.23
512619,Teilo St Pontcanna,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
512619,Teilo St Pontcanna,2023-06-05T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
512619,Teilo St Pontcanna,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
512619,Teilo St Pontcanna,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
512619,Teilo St Pontcanna,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
512619,Teilo St Pontcanna,2023-06-05T10:20:00.000+00:00,transformer,,Temperature,C,18.0
512619,Teilo St Pontcanna,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
512619,Teilo St Pontcanna,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
512619,Teilo St Pontcanna,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
512619,Teilo St Pontcanna,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
512619,Teilo St Pontcanna,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
512619,Teilo St Pontcanna,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
512619,Teilo St Pontcanna,2023-06-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
512619,Teilo St Pontcanna,2023-06-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
512619,Teilo St Pontcanna,2023-06-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
512619,Teilo St Pontcanna,2023-06-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.48
512619,Teilo St Pontcanna,2023-06-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.58
512619,Teilo St Pontcanna,2023-06-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,29.94
512619,Teilo St Pontcanna,2023-06-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
512619,Teilo St Pontcanna,2023-06-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
512619,Teilo St Pontcanna,2023-06-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
512619,Teilo St Pontcanna,2023-06-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
512619,Teilo St Pontcanna,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
512619,Teilo St Pontcanna,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
512619,Teilo St Pontcanna,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.36
512619,Teilo St Pontcanna,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
512619,Teilo St Pontcanna,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.06
512619,Teilo St Pontcanna,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.14
512619,Teilo St Pontcanna,2023-06-05T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
512619,Teilo St Pontcanna,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
512619,Teilo St Pontcanna,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.6
512619,Teilo St Pontcanna,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.9
512619,Teilo St Pontcanna,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
512619,Teilo St Pontcanna,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
512619,Teilo St Pontcanna,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.04
512619,Teilo St Pontcanna,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.03
512619,Teilo St Pontcanna,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.22
512619,Teilo St Pontcanna,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.21
512619,Teilo St Pontcanna,2023-06-05T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,52.2
512619,Teilo St Pontcanna,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
512619,Teilo St Pontcanna,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
512619,Teilo St Pontcanna,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.0
512619,Teilo St Pontcanna,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
512619,Teilo St Pontcanna,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
512619,Teilo St Pontcanna,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
512619,Teilo St Pontcanna,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
512619,Teilo St Pontcanna,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
512619,Teilo St Pontcanna,2023-06-05T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
512619,Teilo St Pontcanna,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
512619,Teilo St Pontcanna,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
512619,Teilo St Pontcanna,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
512619,Teilo St Pontcanna,2023-06-05T10:10:00.000+00:00,transformer,,Temperature,C,18.0
512619,Teilo St Pontcanna,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
512619,Teilo St Pontcanna,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
512619,Teilo St Pontcanna,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
512619,Teilo St Pontcanna,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
512619,Teilo St Pontcanna,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
512619,Teilo St Pontcanna,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
512619,Teilo St Pontcanna,2023-06-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
512619,Teilo St Pontcanna,2023-06-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
512619,Teilo St Pontcanna,2023-06-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
512619,Teilo St Pontcanna,2023-06-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.76
512619,Teilo St Pontcanna,2023-06-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.77
512619,Teilo St Pontcanna,2023-06-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,31.03
512619,Teilo St Pontcanna,2023-06-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,73.8
512619,Teilo St Pontcanna,2023-06-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
512619,Teilo St Pontcanna,2023-06-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
512619,Teilo St Pontcanna,2023-06-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
512619,Teilo St Pontcanna,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
512619,Teilo St Pontcanna,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
512619,Teilo St Pontcanna,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.57
512619,Teilo St Pontcanna,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.43
512619,Teilo St Pontcanna,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.09
512619,Teilo St Pontcanna,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.03
512619,Teilo St Pontcanna,2023-06-05T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
512619,Teilo St Pontcanna,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
512619,Teilo St Pontcanna,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
512619,Teilo St Pontcanna,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.3
512619,Teilo St Pontcanna,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
512619,Teilo St Pontcanna,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
512619,Teilo St Pontcanna,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.43
512619,Teilo St Pontcanna,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.59
512619,Teilo St Pontcanna,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
512619,Teilo St Pontcanna,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.79
512619,Teilo St Pontcanna,2023-06-05T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,55.4
512619,Teilo St Pontcanna,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
512619,Teilo St Pontcanna,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
512619,Teilo St Pontcanna,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.6
512619,Teilo St Pontcanna,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
512619,Teilo St Pontcanna,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
512619,Teilo St Pontcanna,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
512619,Teilo St Pontcanna,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.26
512619,Teilo St Pontcanna,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.04
512619,Teilo St Pontcanna,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
512619,Teilo St Pontcanna,2023-06-05T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
512619,Teilo St Pontcanna,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
512619,Teilo St Pontcanna,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
512619,Teilo St Pontcanna,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
512619,Teilo St Pontcanna,2023-06-05T10:00:00.000+00:00,transformer,,Temperature,C,17.9
512619,Teilo St Pontcanna,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
512619,Teilo St Pontcanna,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
512619,Teilo St Pontcanna,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
512619,Teilo St Pontcanna,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
512619,Teilo St Pontcanna,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
512619,Teilo St Pontcanna,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
512619,Teilo St Pontcanna,2023-06-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
512619,Teilo St Pontcanna,2023-06-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
512619,Teilo St Pontcanna,2023-06-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
512619,Teilo St Pontcanna,2023-06-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.29
512619,Teilo St Pontcanna,2023-06-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.07
512619,Teilo St Pontcanna,2023-06-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,30.88
512619,Teilo St Pontcanna,2023-06-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
512619,Teilo St Pontcanna,2023-06-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
512619,Teilo St Pontcanna,2023-06-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
512619,Teilo St Pontcanna,2023-06-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
512619,Teilo St Pontcanna,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
512619,Teilo St Pontcanna,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
512619,Teilo St Pontcanna,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.9
512619,Teilo St Pontcanna,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.56
512619,Teilo St Pontcanna,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.98
512619,Teilo St Pontcanna,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.77
512619,Teilo St Pontcanna,2023-06-05T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
512619,Teilo St Pontcanna,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
512619,Teilo St Pontcanna,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
512619,Teilo St Pontcanna,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.8
512619,Teilo St Pontcanna,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
512619,Teilo St Pontcanna,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
512619,Teilo St Pontcanna,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.31
512619,Teilo St Pontcanna,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.4
512619,Teilo St Pontcanna,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.36
512619,Teilo St Pontcanna,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.63
512619,Teilo St Pontcanna,2023-06-05T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.4
512619,Teilo St Pontcanna,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
512619,Teilo St Pontcanna,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
512619,Teilo St Pontcanna,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.0
512619,Teilo St Pontcanna,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
512619,Teilo St Pontcanna,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
512619,Teilo St Pontcanna,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.99
512619,Teilo St Pontcanna,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.38
512619,Teilo St Pontcanna,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
512619,Teilo St Pontcanna,2023-06-05T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
512619,Teilo St Pontcanna,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
512619,Teilo St Pontcanna,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
512619,Teilo St Pontcanna,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
512619,Teilo St Pontcanna,2023-06-05T09:50:00.000+00:00,transformer,,Temperature,C,17.8
512619,Teilo St Pontcanna,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
512619,Teilo St Pontcanna,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
512619,Teilo St Pontcanna,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
512619,Teilo St Pontcanna,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
512619,Teilo St Pontcanna,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
512619,Teilo St Pontcanna,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
512619,Teilo St Pontcanna,2023-06-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
512619,Teilo St Pontcanna,2023-06-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
512619,Teilo St Pontcanna,2023-06-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
512619,Teilo St Pontcanna,2023-06-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.95
512619,Teilo St Pontcanna,2023-06-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.72
512619,Teilo St Pontcanna,2023-06-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,29.84
512619,Teilo St Pontcanna,2023-06-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
512619,Teilo St Pontcanna,2023-06-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
512619,Teilo St Pontcanna,2023-06-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
512619,Teilo St Pontcanna,2023-06-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
512619,Teilo St Pontcanna,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.14
512619,Teilo St Pontcanna,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
512619,Teilo St Pontcanna,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.5
512619,Teilo St Pontcanna,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.86
512619,Teilo St Pontcanna,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.24
512619,Teilo St Pontcanna,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.72
512619,Teilo St Pontcanna,2023-06-05T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
512619,Teilo St Pontcanna,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
512619,Teilo St Pontcanna,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
512619,Teilo St Pontcanna,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.0
512619,Teilo St Pontcanna,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
512619,Teilo St Pontcanna,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
512619,Teilo St Pontcanna,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.34
512619,Teilo St Pontcanna,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.43
512619,Teilo St Pontcanna,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.61
512619,Teilo St Pontcanna,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.23
512619,Teilo St Pontcanna,2023-06-05T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
512619,Teilo St Pontcanna,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
512619,Teilo St Pontcanna,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
512619,Teilo St Pontcanna,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.5
512619,Teilo St Pontcanna,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
512619,Teilo St Pontcanna,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
512619,Teilo St Pontcanna,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
512619,Teilo St Pontcanna,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.46
512619,Teilo St Pontcanna,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.7
512619,Teilo St Pontcanna,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
512619,Teilo St Pontcanna,2023-06-05T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
512619,Teilo St Pontcanna,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
512619,Teilo St Pontcanna,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
512619,Teilo St Pontcanna,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
512619,Teilo St Pontcanna,2023-06-05T09:40:00.000+00:00,transformer,,Temperature,C,17.8
512619,Teilo St Pontcanna,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
512619,Teilo St Pontcanna,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
512619,Teilo St Pontcanna,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
512619,Teilo St Pontcanna,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
512619,Teilo St Pontcanna,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
512619,Teilo St Pontcanna,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
512619,Teilo St Pontcanna,2023-06-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
512619,Teilo St Pontcanna,2023-06-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
512619,Teilo St Pontcanna,2023-06-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
512619,Teilo St Pontcanna,2023-06-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.76
512619,Teilo St Pontcanna,2023-06-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.55
512619,Teilo St Pontcanna,2023-06-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,29.12
512619,Teilo St Pontcanna,2023-06-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
512619,Teilo St Pontcanna,2023-06-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
512619,Teilo St Pontcanna,2023-06-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
512619,Teilo St Pontcanna,2023-06-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
512619,Teilo St Pontcanna,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
512619,Teilo St Pontcanna,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
512619,Teilo St Pontcanna,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.45
512619,Teilo St Pontcanna,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
512619,Teilo St Pontcanna,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.66
512619,Teilo St Pontcanna,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.84
512619,Teilo St Pontcanna,2023-06-05T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
512619,Teilo St Pontcanna,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
512619,Teilo St Pontcanna,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
512619,Teilo St Pontcanna,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.2
512619,Teilo St Pontcanna,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
512619,Teilo St Pontcanna,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
512619,Teilo St Pontcanna,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.07
512619,Teilo St Pontcanna,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.43
512619,Teilo St Pontcanna,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.42
512619,Teilo St Pontcanna,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.94
512619,Teilo St Pontcanna,2023-06-05T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
512619,Teilo St Pontcanna,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
512619,Teilo St Pontcanna,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
512619,Teilo St Pontcanna,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.9
512619,Teilo St Pontcanna,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
512619,Teilo St Pontcanna,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
512619,Teilo St Pontcanna,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
512619,Teilo St Pontcanna,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
512619,Teilo St Pontcanna,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.94
512619,Teilo St Pontcanna,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
512619,Teilo St Pontcanna,2023-06-05T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
512619,Teilo St Pontcanna,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
512619,Teilo St Pontcanna,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
512619,Teilo St Pontcanna,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
512619,Teilo St Pontcanna,2023-06-05T09:30:00.000+00:00,transformer,,Temperature,C,17.5
512619,Teilo St Pontcanna,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
512619,Teilo St Pontcanna,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
512619,Teilo St Pontcanna,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
512619,Teilo St Pontcanna,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
512619,Teilo St Pontcanna,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
512619,Teilo St Pontcanna,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
512619,Teilo St Pontcanna,2023-06-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
512619,Teilo St Pontcanna,2023-06-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
512619,Teilo St Pontcanna,2023-06-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
512619,Teilo St Pontcanna,2023-06-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.69
512619,Teilo St Pontcanna,2023-06-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.02
512619,Teilo St Pontcanna,2023-06-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,28.71
512619,Teilo St Pontcanna,2023-06-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
512619,Teilo St Pontcanna,2023-06-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
512619,Teilo St Pontcanna,2023-06-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
512619,Teilo St Pontcanna,2023-06-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
512619,Teilo St Pontcanna,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
512619,Teilo St Pontcanna,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.09
512619,Teilo St Pontcanna,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.02
512619,Teilo St Pontcanna,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.11
512619,Teilo St Pontcanna,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.72
512619,Teilo St Pontcanna,2023-06-05T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
512619,Teilo St Pontcanna,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
512619,Teilo St Pontcanna,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.8
512619,Teilo St Pontcanna,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.6
512619,Teilo St Pontcanna,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
512619,Teilo St Pontcanna,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
512619,Teilo St Pontcanna,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.52
512619,Teilo St Pontcanna,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.83
512619,Teilo St Pontcanna,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.53
512619,Teilo St Pontcanna,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.39
512619,Teilo St Pontcanna,2023-06-05T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
512619,Teilo St Pontcanna,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
512619,Teilo St Pontcanna,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.7
512619,Teilo St Pontcanna,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.7
512619,Teilo St Pontcanna,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
512619,Teilo St Pontcanna,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
512619,Teilo St Pontcanna,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
512619,Teilo St Pontcanna,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
512619,Teilo St Pontcanna,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
512619,Teilo St Pontcanna,2023-06-05T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
512619,Teilo St Pontcanna,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
512619,Teilo St Pontcanna,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
512619,Teilo St Pontcanna,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
512619,Teilo St Pontcanna,2023-06-05T09:20:00.000+00:00,transformer,,Temperature,C,17.4
512619,Teilo St Pontcanna,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
512619,Teilo St Pontcanna,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
512619,Teilo St Pontcanna,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
512619,Teilo St Pontcanna,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
512619,Teilo St Pontcanna,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
512619,Teilo St Pontcanna,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
512619,Teilo St Pontcanna,2023-06-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
512619,Teilo St Pontcanna,2023-06-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
512619,Teilo St Pontcanna,2023-06-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
512619,Teilo St Pontcanna,2023-06-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.44
512619,Teilo St Pontcanna,2023-06-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,21.77
512619,Teilo St Pontcanna,2023-06-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,25.06
512619,Teilo St Pontcanna,2023-06-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
512619,Teilo St Pontcanna,2023-06-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
512619,Teilo St Pontcanna,2023-06-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
512619,Teilo St Pontcanna,2023-06-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
