Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
512619,Teilo St Pontcanna,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.25
512619,Teilo St Pontcanna,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.79
512619,Teilo St Pontcanna,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
512619,Teilo St Pontcanna,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
512619,Teilo St Pontcanna,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.04
512619,Teilo St Pontcanna,2023-06-05T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.9
512619,Teilo St Pontcanna,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
512619,Teilo St Pontcanna,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
512619,Teilo St Pontcanna,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.5
512619,Teilo St Pontcanna,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
512619,Teilo St Pontcanna,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
512619,Teilo St Pontcanna,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.92
512619,Teilo St Pontcanna,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.73
512619,Teilo St Pontcanna,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.39
512619,Teilo St Pontcanna,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.49
512619,Teilo St Pontcanna,2023-06-05T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.2
512619,Teilo St Pontcanna,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
512619,Teilo St Pontcanna,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
512619,Teilo St Pontcanna,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.7
512619,Teilo St Pontcanna,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
512619,Teilo St Pontcanna,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
512619,Teilo St Pontcanna,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
512619,Teilo St Pontcanna,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
512619,Teilo St Pontcanna,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
512619,Teilo St Pontcanna,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
512619,Teilo St Pontcanna,2023-06-05T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
512619,Teilo St Pontcanna,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
512619,Teilo St Pontcanna,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
512619,Teilo St Pontcanna,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
512619,Teilo St Pontcanna,2023-06-05T09:10:00.000+00:00,transformer,,Temperature,C,17.6
512619,Teilo St Pontcanna,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
512619,Teilo St Pontcanna,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
512619,Teilo St Pontcanna,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
512619,Teilo St Pontcanna,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
512619,Teilo St Pontcanna,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
512619,Teilo St Pontcanna,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
512619,Teilo St Pontcanna,2023-06-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
512619,Teilo St Pontcanna,2023-06-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
512619,Teilo St Pontcanna,2023-06-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
512619,Teilo St Pontcanna,2023-06-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,11.79
512619,Teilo St Pontcanna,2023-06-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.21
512619,Teilo St Pontcanna,2023-06-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,31.1
512619,Teilo St Pontcanna,2023-06-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,82.0
512619,Teilo St Pontcanna,2023-06-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
512619,Teilo St Pontcanna,2023-06-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
512619,Teilo St Pontcanna,2023-06-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
512619,Teilo St Pontcanna,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.2
512619,Teilo St Pontcanna,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.79
512619,Teilo St Pontcanna,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
512619,Teilo St Pontcanna,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.13
512619,Teilo St Pontcanna,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.33
512619,Teilo St Pontcanna,2023-06-05T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.6
512619,Teilo St Pontcanna,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
512619,Teilo St Pontcanna,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
512619,Teilo St Pontcanna,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.8
512619,Teilo St Pontcanna,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
512619,Teilo St Pontcanna,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
512619,Teilo St Pontcanna,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.28
512619,Teilo St Pontcanna,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.68
512619,Teilo St Pontcanna,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.38
512619,Teilo St Pontcanna,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.11
512619,Teilo St Pontcanna,2023-06-05T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.0
512619,Teilo St Pontcanna,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
512619,Teilo St Pontcanna,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
512619,Teilo St Pontcanna,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.6
512619,Teilo St Pontcanna,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
512619,Teilo St Pontcanna,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
512619,Teilo St Pontcanna,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
512619,Teilo St Pontcanna,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
512619,Teilo St Pontcanna,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
512619,Teilo St Pontcanna,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
512619,Teilo St Pontcanna,2023-06-05T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
512619,Teilo St Pontcanna,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
512619,Teilo St Pontcanna,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
512619,Teilo St Pontcanna,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
512619,Teilo St Pontcanna,2023-06-05T09:00:00.000+00:00,transformer,,Temperature,C,17.4
512619,Teilo St Pontcanna,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
512619,Teilo St Pontcanna,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
512619,Teilo St Pontcanna,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
512619,Teilo St Pontcanna,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
512619,Teilo St Pontcanna,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
512619,Teilo St Pontcanna,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
512619,Teilo St Pontcanna,2023-06-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
512619,Teilo St Pontcanna,2023-06-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
512619,Teilo St Pontcanna,2023-06-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
512619,Teilo St Pontcanna,2023-06-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.62
512619,Teilo St Pontcanna,2023-06-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.39
512619,Teilo St Pontcanna,2023-06-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,33.42
512619,Teilo St Pontcanna,2023-06-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,87.0
512619,Teilo St Pontcanna,2023-06-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
512619,Teilo St Pontcanna,2023-06-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
512619,Teilo St Pontcanna,2023-06-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
512619,Teilo St Pontcanna,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
512619,Teilo St Pontcanna,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.31
512619,Teilo St Pontcanna,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.83
512619,Teilo St Pontcanna,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
512619,Teilo St Pontcanna,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.72
512619,Teilo St Pontcanna,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.18
512619,Teilo St Pontcanna,2023-06-05T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,45.9
512619,Teilo St Pontcanna,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
512619,Teilo St Pontcanna,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
512619,Teilo St Pontcanna,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.8
512619,Teilo St Pontcanna,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
512619,Teilo St Pontcanna,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
512619,Teilo St Pontcanna,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
512619,Teilo St Pontcanna,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.01
512619,Teilo St Pontcanna,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.66
512619,Teilo St Pontcanna,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.23
512619,Teilo St Pontcanna,2023-06-05T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
512619,Teilo St Pontcanna,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
512619,Teilo St Pontcanna,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
512619,Teilo St Pontcanna,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.0
512619,Teilo St Pontcanna,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
512619,Teilo St Pontcanna,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.02
512619,Teilo St Pontcanna,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
512619,Teilo St Pontcanna,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.63
512619,Teilo St Pontcanna,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
512619,Teilo St Pontcanna,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.15
512619,Teilo St Pontcanna,2023-06-05T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
512619,Teilo St Pontcanna,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
512619,Teilo St Pontcanna,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
512619,Teilo St Pontcanna,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
512619,Teilo St Pontcanna,2023-06-05T08:50:00.000+00:00,transformer,,Temperature,C,17.4
512619,Teilo St Pontcanna,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
512619,Teilo St Pontcanna,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
512619,Teilo St Pontcanna,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
512619,Teilo St Pontcanna,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
512619,Teilo St Pontcanna,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
512619,Teilo St Pontcanna,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
512619,Teilo St Pontcanna,2023-06-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
512619,Teilo St Pontcanna,2023-06-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
512619,Teilo St Pontcanna,2023-06-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
512619,Teilo St Pontcanna,2023-06-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.85
512619,Teilo St Pontcanna,2023-06-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.1
512619,Teilo St Pontcanna,2023-06-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,30.56
512619,Teilo St Pontcanna,2023-06-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,73.1
512619,Teilo St Pontcanna,2023-06-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
512619,Teilo St Pontcanna,2023-06-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
512619,Teilo St Pontcanna,2023-06-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
512619,Teilo St Pontcanna,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
512619,Teilo St Pontcanna,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.27
512619,Teilo St Pontcanna,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.77
512619,Teilo St Pontcanna,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.29
512619,Teilo St Pontcanna,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
512619,Teilo St Pontcanna,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.79
512619,Teilo St Pontcanna,2023-06-05T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,54.3
512619,Teilo St Pontcanna,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
512619,Teilo St Pontcanna,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
512619,Teilo St Pontcanna,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.4
512619,Teilo St Pontcanna,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
512619,Teilo St Pontcanna,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
512619,Teilo St Pontcanna,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
512619,Teilo St Pontcanna,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.8
512619,Teilo St Pontcanna,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.95
512619,Teilo St Pontcanna,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.92
512619,Teilo St Pontcanna,2023-06-05T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.3
512619,Teilo St Pontcanna,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
512619,Teilo St Pontcanna,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
512619,Teilo St Pontcanna,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.2
512619,Teilo St Pontcanna,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
512619,Teilo St Pontcanna,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
512619,Teilo St Pontcanna,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
512619,Teilo St Pontcanna,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.81
512619,Teilo St Pontcanna,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
512619,Teilo St Pontcanna,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
512619,Teilo St Pontcanna,2023-06-05T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
512619,Teilo St Pontcanna,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
512619,Teilo St Pontcanna,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
512619,Teilo St Pontcanna,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
512619,Teilo St Pontcanna,2023-06-05T08:40:00.000+00:00,transformer,,Temperature,C,17.2
512619,Teilo St Pontcanna,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
512619,Teilo St Pontcanna,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
512619,Teilo St Pontcanna,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
512619,Teilo St Pontcanna,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
512619,Teilo St Pontcanna,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
512619,Teilo St Pontcanna,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
512619,Teilo St Pontcanna,2023-06-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
512619,Teilo St Pontcanna,2023-06-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
512619,Teilo St Pontcanna,2023-06-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
512619,Teilo St Pontcanna,2023-06-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.9
512619,Teilo St Pontcanna,2023-06-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.53
512619,Teilo St Pontcanna,2023-06-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,35.3
512619,Teilo St Pontcanna,2023-06-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,87.0
512619,Teilo St Pontcanna,2023-06-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
512619,Teilo St Pontcanna,2023-06-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
512619,Teilo St Pontcanna,2023-06-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
512619,Teilo St Pontcanna,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
512619,Teilo St Pontcanna,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.23
512619,Teilo St Pontcanna,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.53
512619,Teilo St Pontcanna,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
512619,Teilo St Pontcanna,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
512619,Teilo St Pontcanna,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.98
512619,Teilo St Pontcanna,2023-06-05T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,55.3
512619,Teilo St Pontcanna,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
512619,Teilo St Pontcanna,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
512619,Teilo St Pontcanna,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.6
512619,Teilo St Pontcanna,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
512619,Teilo St Pontcanna,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
512619,Teilo St Pontcanna,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
512619,Teilo St Pontcanna,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.4
512619,Teilo St Pontcanna,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.27
512619,Teilo St Pontcanna,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.78
512619,Teilo St Pontcanna,2023-06-05T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.6
512619,Teilo St Pontcanna,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
512619,Teilo St Pontcanna,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
512619,Teilo St Pontcanna,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.6
512619,Teilo St Pontcanna,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
512619,Teilo St Pontcanna,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
512619,Teilo St Pontcanna,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
512619,Teilo St Pontcanna,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.99
512619,Teilo St Pontcanna,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
512619,Teilo St Pontcanna,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.32
512619,Teilo St Pontcanna,2023-06-05T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
512619,Teilo St Pontcanna,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
512619,Teilo St Pontcanna,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
512619,Teilo St Pontcanna,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
512619,Teilo St Pontcanna,2023-06-05T08:30:00.000+00:00,transformer,,Temperature,C,17.1
512619,Teilo St Pontcanna,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
512619,Teilo St Pontcanna,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
512619,Teilo St Pontcanna,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
512619,Teilo St Pontcanna,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
512619,Teilo St Pontcanna,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
512619,Teilo St Pontcanna,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
512619,Teilo St Pontcanna,2023-06-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
512619,Teilo St Pontcanna,2023-06-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
512619,Teilo St Pontcanna,2023-06-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
512619,Teilo St Pontcanna,2023-06-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.9
512619,Teilo St Pontcanna,2023-06-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.23
512619,Teilo St Pontcanna,2023-06-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,40.09
512619,Teilo St Pontcanna,2023-06-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,105.0
512619,Teilo St Pontcanna,2023-06-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
512619,Teilo St Pontcanna,2023-06-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
512619,Teilo St Pontcanna,2023-06-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
512619,Teilo St Pontcanna,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
512619,Teilo St Pontcanna,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
512619,Teilo St Pontcanna,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.51
512619,Teilo St Pontcanna,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.93
512619,Teilo St Pontcanna,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
512619,Teilo St Pontcanna,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.6
512619,Teilo St Pontcanna,2023-06-05T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.4
512619,Teilo St Pontcanna,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
512619,Teilo St Pontcanna,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
512619,Teilo St Pontcanna,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.3
512619,Teilo St Pontcanna,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
512619,Teilo St Pontcanna,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
512619,Teilo St Pontcanna,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.83
512619,Teilo St Pontcanna,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.41
512619,Teilo St Pontcanna,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.87
512619,Teilo St Pontcanna,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.67
512619,Teilo St Pontcanna,2023-06-05T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
512619,Teilo St Pontcanna,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
512619,Teilo St Pontcanna,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
512619,Teilo St Pontcanna,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.1
512619,Teilo St Pontcanna,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
512619,Teilo St Pontcanna,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
512619,Teilo St Pontcanna,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
512619,Teilo St Pontcanna,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.02
512619,Teilo St Pontcanna,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.36
512619,Teilo St Pontcanna,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
512619,Teilo St Pontcanna,2023-06-05T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
512619,Teilo St Pontcanna,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
512619,Teilo St Pontcanna,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
512619,Teilo St Pontcanna,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
512619,Teilo St Pontcanna,2023-06-05T08:20:00.000+00:00,transformer,,Temperature,C,17.1
512619,Teilo St Pontcanna,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
512619,Teilo St Pontcanna,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
512619,Teilo St Pontcanna,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
512619,Teilo St Pontcanna,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
512619,Teilo St Pontcanna,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
512619,Teilo St Pontcanna,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
512619,Teilo St Pontcanna,2023-06-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
512619,Teilo St Pontcanna,2023-06-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
512619,Teilo St Pontcanna,2023-06-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
512619,Teilo St Pontcanna,2023-06-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.37
512619,Teilo St Pontcanna,2023-06-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.15
512619,Teilo St Pontcanna,2023-06-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,28.54
512619,Teilo St Pontcanna,2023-06-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,68.9
512619,Teilo St Pontcanna,2023-06-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
512619,Teilo St Pontcanna,2023-06-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
512619,Teilo St Pontcanna,2023-06-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
512619,Teilo St Pontcanna,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
512619,Teilo St Pontcanna,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.47
512619,Teilo St Pontcanna,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.71
512619,Teilo St Pontcanna,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
512619,Teilo St Pontcanna,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.05
512619,Teilo St Pontcanna,2023-06-05T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.9
512619,Teilo St Pontcanna,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
512619,Teilo St Pontcanna,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
512619,Teilo St Pontcanna,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.9
512619,Teilo St Pontcanna,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
512619,Teilo St Pontcanna,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
512619,Teilo St Pontcanna,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
512619,Teilo St Pontcanna,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.89
512619,Teilo St Pontcanna,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.85
512619,Teilo St Pontcanna,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.27
512619,Teilo St Pontcanna,2023-06-05T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
512619,Teilo St Pontcanna,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
512619,Teilo St Pontcanna,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
512619,Teilo St Pontcanna,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.7
512619,Teilo St Pontcanna,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
512619,Teilo St Pontcanna,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
512619,Teilo St Pontcanna,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
512619,Teilo St Pontcanna,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.09
512619,Teilo St Pontcanna,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
512619,Teilo St Pontcanna,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
512619,Teilo St Pontcanna,2023-06-05T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
512619,Teilo St Pontcanna,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
512619,Teilo St Pontcanna,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
512619,Teilo St Pontcanna,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
512619,Teilo St Pontcanna,2023-06-05T08:10:00.000+00:00,transformer,,Temperature,C,17.0
512619,Teilo St Pontcanna,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
512619,Teilo St Pontcanna,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
512619,Teilo St Pontcanna,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
512619,Teilo St Pontcanna,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
512619,Teilo St Pontcanna,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
512619,Teilo St Pontcanna,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
512619,Teilo St Pontcanna,2023-06-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
512619,Teilo St Pontcanna,2023-06-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
512619,Teilo St Pontcanna,2023-06-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
512619,Teilo St Pontcanna,2023-06-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,17.69
512619,Teilo St Pontcanna,2023-06-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.46
512619,Teilo St Pontcanna,2023-06-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,27.16
512619,Teilo St Pontcanna,2023-06-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
512619,Teilo St Pontcanna,2023-06-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
512619,Teilo St Pontcanna,2023-06-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
512619,Teilo St Pontcanna,2023-06-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
512619,Teilo St Pontcanna,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
512619,Teilo St Pontcanna,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
512619,Teilo St Pontcanna,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.59
512619,Teilo St Pontcanna,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.14
512619,Teilo St Pontcanna,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.66
512619,Teilo St Pontcanna,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.24
512619,Teilo St Pontcanna,2023-06-05T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
512619,Teilo St Pontcanna,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
512619,Teilo St Pontcanna,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
512619,Teilo St Pontcanna,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.6
512619,Teilo St Pontcanna,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
512619,Teilo St Pontcanna,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
512619,Teilo St Pontcanna,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
512619,Teilo St Pontcanna,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.34
512619,Teilo St Pontcanna,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.82
512619,Teilo St Pontcanna,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.65
512619,Teilo St Pontcanna,2023-06-05T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
512619,Teilo St Pontcanna,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
512619,Teilo St Pontcanna,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
512619,Teilo St Pontcanna,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.4
512619,Teilo St Pontcanna,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
512619,Teilo St Pontcanna,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
512619,Teilo St Pontcanna,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
512619,Teilo St Pontcanna,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.62
512619,Teilo St Pontcanna,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
512619,Teilo St Pontcanna,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
512619,Teilo St Pontcanna,2023-06-05T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
512619,Teilo St Pontcanna,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
512619,Teilo St Pontcanna,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
512619,Teilo St Pontcanna,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
512619,Teilo St Pontcanna,2023-06-05T08:00:00.000+00:00,transformer,,Temperature,C,17.0
512619,Teilo St Pontcanna,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
512619,Teilo St Pontcanna,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
512619,Teilo St Pontcanna,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
512619,Teilo St Pontcanna,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
512619,Teilo St Pontcanna,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
512619,Teilo St Pontcanna,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
512619,Teilo St Pontcanna,2023-06-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
512619,Teilo St Pontcanna,2023-06-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
512619,Teilo St Pontcanna,2023-06-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
512619,Teilo St Pontcanna,2023-06-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.11
512619,Teilo St Pontcanna,2023-06-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.48
512619,Teilo St Pontcanna,2023-06-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,24.03
512619,Teilo St Pontcanna,2023-06-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
512619,Teilo St Pontcanna,2023-06-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
512619,Teilo St Pontcanna,2023-06-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
512619,Teilo St Pontcanna,2023-06-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
512619,Teilo St Pontcanna,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
512619,Teilo St Pontcanna,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
512619,Teilo St Pontcanna,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.68
512619,Teilo St Pontcanna,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.86
512619,Teilo St Pontcanna,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.43
512619,Teilo St Pontcanna,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.33
512619,Teilo St Pontcanna,2023-06-05T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
512619,Teilo St Pontcanna,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
512619,Teilo St Pontcanna,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
512619,Teilo St Pontcanna,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.3
512619,Teilo St Pontcanna,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
512619,Teilo St Pontcanna,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
512619,Teilo St Pontcanna,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.81
512619,Teilo St Pontcanna,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.81
512619,Teilo St Pontcanna,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.48
512619,Teilo St Pontcanna,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.93
512619,Teilo St Pontcanna,2023-06-05T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
512619,Teilo St Pontcanna,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
512619,Teilo St Pontcanna,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
512619,Teilo St Pontcanna,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.4
512619,Teilo St Pontcanna,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
512619,Teilo St Pontcanna,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
512619,Teilo St Pontcanna,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
512619,Teilo St Pontcanna,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.22
512619,Teilo St Pontcanna,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
512619,Teilo St Pontcanna,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
512619,Teilo St Pontcanna,2023-06-05T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
512619,Teilo St Pontcanna,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
512619,Teilo St Pontcanna,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
512619,Teilo St Pontcanna,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
512619,Teilo St Pontcanna,2023-06-05T07:50:00.000+00:00,transformer,,Temperature,C,17.1
512619,Teilo St Pontcanna,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
512619,Teilo St Pontcanna,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
512619,Teilo St Pontcanna,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
512619,Teilo St Pontcanna,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
512619,Teilo St Pontcanna,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
512619,Teilo St Pontcanna,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
512619,Teilo St Pontcanna,2023-06-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
512619,Teilo St Pontcanna,2023-06-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
512619,Teilo St Pontcanna,2023-06-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
512619,Teilo St Pontcanna,2023-06-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.89
512619,Teilo St Pontcanna,2023-06-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.68
512619,Teilo St Pontcanna,2023-06-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,25.22
512619,Teilo St Pontcanna,2023-06-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
512619,Teilo St Pontcanna,2023-06-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
512619,Teilo St Pontcanna,2023-06-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
512619,Teilo St Pontcanna,2023-06-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
512619,Teilo St Pontcanna,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
512619,Teilo St Pontcanna,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.67
512619,Teilo St Pontcanna,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.89
512619,Teilo St Pontcanna,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.1
512619,Teilo St Pontcanna,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.35
512619,Teilo St Pontcanna,2023-06-05T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
512619,Teilo St Pontcanna,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
512619,Teilo St Pontcanna,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
512619,Teilo St Pontcanna,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.5
512619,Teilo St Pontcanna,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.87
512619,Teilo St Pontcanna,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
512619,Teilo St Pontcanna,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.9
512619,Teilo St Pontcanna,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.96
512619,Teilo St Pontcanna,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.17
512619,Teilo St Pontcanna,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.43
512619,Teilo St Pontcanna,2023-06-05T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
512619,Teilo St Pontcanna,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
512619,Teilo St Pontcanna,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
512619,Teilo St Pontcanna,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.6
512619,Teilo St Pontcanna,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
512619,Teilo St Pontcanna,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
512619,Teilo St Pontcanna,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
512619,Teilo St Pontcanna,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.38
512619,Teilo St Pontcanna,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
512619,Teilo St Pontcanna,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
512619,Teilo St Pontcanna,2023-06-05T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
512619,Teilo St Pontcanna,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.8
512619,Teilo St Pontcanna,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
512619,Teilo St Pontcanna,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
512619,Teilo St Pontcanna,2023-06-05T07:40:00.000+00:00,transformer,,Temperature,C,17.3
512619,Teilo St Pontcanna,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
512619,Teilo St Pontcanna,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
512619,Teilo St Pontcanna,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
512619,Teilo St Pontcanna,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
512619,Teilo St Pontcanna,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
512619,Teilo St Pontcanna,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.97
512619,Teilo St Pontcanna,2023-06-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
512619,Teilo St Pontcanna,2023-06-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
512619,Teilo St Pontcanna,2023-06-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
512619,Teilo St Pontcanna,2023-06-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.23
512619,Teilo St Pontcanna,2023-06-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.05
512619,Teilo St Pontcanna,2023-06-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,26.81
512619,Teilo St Pontcanna,2023-06-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
512619,Teilo St Pontcanna,2023-06-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
512619,Teilo St Pontcanna,2023-06-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
512619,Teilo St Pontcanna,2023-06-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
512619,Teilo St Pontcanna,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
512619,Teilo St Pontcanna,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
512619,Teilo St Pontcanna,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.6
512619,Teilo St Pontcanna,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.32
512619,Teilo St Pontcanna,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.96
512619,Teilo St Pontcanna,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.66
512619,Teilo St Pontcanna,2023-06-05T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
512619,Teilo St Pontcanna,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
512619,Teilo St Pontcanna,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
512619,Teilo St Pontcanna,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.5
512619,Teilo St Pontcanna,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.41
512619,Teilo St Pontcanna,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
512619,Teilo St Pontcanna,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.2
512619,Teilo St Pontcanna,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.58
512619,Teilo St Pontcanna,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.48
512619,Teilo St Pontcanna,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.16
512619,Teilo St Pontcanna,2023-06-05T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
512619,Teilo St Pontcanna,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
512619,Teilo St Pontcanna,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
512619,Teilo St Pontcanna,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.0
512619,Teilo St Pontcanna,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
512619,Teilo St Pontcanna,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
512619,Teilo St Pontcanna,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
512619,Teilo St Pontcanna,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.71
512619,Teilo St Pontcanna,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
512619,Teilo St Pontcanna,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
512619,Teilo St Pontcanna,2023-06-05T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
512619,Teilo St Pontcanna,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
512619,Teilo St Pontcanna,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
512619,Teilo St Pontcanna,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
512619,Teilo St Pontcanna,2023-06-05T07:30:00.000+00:00,transformer,,Temperature,C,17.1
512619,Teilo St Pontcanna,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
512619,Teilo St Pontcanna,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
512619,Teilo St Pontcanna,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
512619,Teilo St Pontcanna,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
512619,Teilo St Pontcanna,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
512619,Teilo St Pontcanna,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
512619,Teilo St Pontcanna,2023-06-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
512619,Teilo St Pontcanna,2023-06-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
512619,Teilo St Pontcanna,2023-06-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
512619,Teilo St Pontcanna,2023-06-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.61
512619,Teilo St Pontcanna,2023-06-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.63
512619,Teilo St Pontcanna,2023-06-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.7
512619,Teilo St Pontcanna,2023-06-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
512619,Teilo St Pontcanna,2023-06-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
512619,Teilo St Pontcanna,2023-06-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
512619,Teilo St Pontcanna,2023-06-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
