Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.08
512619,Teilo St Pontcanna,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
512619,Teilo St Pontcanna,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.24
512619,Teilo St Pontcanna,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
512619,Teilo St Pontcanna,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.98
512619,Teilo St Pontcanna,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.53
512619,Teilo St Pontcanna,2023-06-05T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
512619,Teilo St Pontcanna,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
512619,Teilo St Pontcanna,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
512619,Teilo St Pontcanna,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.2
512619,Teilo St Pontcanna,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.09
512619,Teilo St Pontcanna,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
512619,Teilo St Pontcanna,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
512619,Teilo St Pontcanna,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.48
512619,Teilo St Pontcanna,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
512619,Teilo St Pontcanna,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.25
512619,Teilo St Pontcanna,2023-06-05T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
512619,Teilo St Pontcanna,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
512619,Teilo St Pontcanna,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
512619,Teilo St Pontcanna,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.4
512619,Teilo St Pontcanna,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
512619,Teilo St Pontcanna,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
512619,Teilo St Pontcanna,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.44
512619,Teilo St Pontcanna,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
512619,Teilo St Pontcanna,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
512619,Teilo St Pontcanna,2023-06-05T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
512619,Teilo St Pontcanna,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
512619,Teilo St Pontcanna,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
512619,Teilo St Pontcanna,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
512619,Teilo St Pontcanna,2023-06-05T07:20:00.000+00:00,transformer,,Temperature,C,17.2
512619,Teilo St Pontcanna,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
512619,Teilo St Pontcanna,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
512619,Teilo St Pontcanna,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
512619,Teilo St Pontcanna,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
512619,Teilo St Pontcanna,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
512619,Teilo St Pontcanna,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
512619,Teilo St Pontcanna,2023-06-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
512619,Teilo St Pontcanna,2023-06-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
512619,Teilo St Pontcanna,2023-06-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
512619,Teilo St Pontcanna,2023-06-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.52
512619,Teilo St Pontcanna,2023-06-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.07
512619,Teilo St Pontcanna,2023-06-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,23.23
512619,Teilo St Pontcanna,2023-06-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
512619,Teilo St Pontcanna,2023-06-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
512619,Teilo St Pontcanna,2023-06-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
512619,Teilo St Pontcanna,2023-06-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
512619,Teilo St Pontcanna,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
512619,Teilo St Pontcanna,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
512619,Teilo St Pontcanna,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.31
512619,Teilo St Pontcanna,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
512619,Teilo St Pontcanna,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.36
512619,Teilo St Pontcanna,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.13
512619,Teilo St Pontcanna,2023-06-05T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
512619,Teilo St Pontcanna,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
512619,Teilo St Pontcanna,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
512619,Teilo St Pontcanna,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.3
512619,Teilo St Pontcanna,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.78
512619,Teilo St Pontcanna,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
512619,Teilo St Pontcanna,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.69
512619,Teilo St Pontcanna,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.41
512619,Teilo St Pontcanna,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
512619,Teilo St Pontcanna,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.88
512619,Teilo St Pontcanna,2023-06-05T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.3
512619,Teilo St Pontcanna,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
512619,Teilo St Pontcanna,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
512619,Teilo St Pontcanna,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.5
512619,Teilo St Pontcanna,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
512619,Teilo St Pontcanna,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
512619,Teilo St Pontcanna,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
512619,Teilo St Pontcanna,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.95
512619,Teilo St Pontcanna,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
512619,Teilo St Pontcanna,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
512619,Teilo St Pontcanna,2023-06-05T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
512619,Teilo St Pontcanna,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
512619,Teilo St Pontcanna,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
512619,Teilo St Pontcanna,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
512619,Teilo St Pontcanna,2023-06-05T07:10:00.000+00:00,transformer,,Temperature,C,17.3
512619,Teilo St Pontcanna,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
512619,Teilo St Pontcanna,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
512619,Teilo St Pontcanna,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
512619,Teilo St Pontcanna,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
512619,Teilo St Pontcanna,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
512619,Teilo St Pontcanna,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
512619,Teilo St Pontcanna,2023-06-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
512619,Teilo St Pontcanna,2023-06-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
512619,Teilo St Pontcanna,2023-06-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
512619,Teilo St Pontcanna,2023-06-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.04
512619,Teilo St Pontcanna,2023-06-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.95
512619,Teilo St Pontcanna,2023-06-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,28.23
512619,Teilo St Pontcanna,2023-06-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,74.8
512619,Teilo St Pontcanna,2023-06-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
512619,Teilo St Pontcanna,2023-06-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
512619,Teilo St Pontcanna,2023-06-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
512619,Teilo St Pontcanna,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
512619,Teilo St Pontcanna,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
512619,Teilo St Pontcanna,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.45
512619,Teilo St Pontcanna,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.58
512619,Teilo St Pontcanna,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.47
512619,Teilo St Pontcanna,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.15
512619,Teilo St Pontcanna,2023-06-05T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
512619,Teilo St Pontcanna,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
512619,Teilo St Pontcanna,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
512619,Teilo St Pontcanna,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.5
512619,Teilo St Pontcanna,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
512619,Teilo St Pontcanna,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
512619,Teilo St Pontcanna,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
512619,Teilo St Pontcanna,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.15
512619,Teilo St Pontcanna,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.29
512619,Teilo St Pontcanna,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.24
512619,Teilo St Pontcanna,2023-06-05T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
512619,Teilo St Pontcanna,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
512619,Teilo St Pontcanna,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
512619,Teilo St Pontcanna,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.3
512619,Teilo St Pontcanna,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
512619,Teilo St Pontcanna,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
512619,Teilo St Pontcanna,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
512619,Teilo St Pontcanna,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.63
512619,Teilo St Pontcanna,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.79
512619,Teilo St Pontcanna,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
512619,Teilo St Pontcanna,2023-06-05T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
512619,Teilo St Pontcanna,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
512619,Teilo St Pontcanna,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
512619,Teilo St Pontcanna,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
512619,Teilo St Pontcanna,2023-06-05T07:00:00.000+00:00,transformer,,Temperature,C,17.2
512619,Teilo St Pontcanna,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
512619,Teilo St Pontcanna,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
512619,Teilo St Pontcanna,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
512619,Teilo St Pontcanna,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
512619,Teilo St Pontcanna,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
512619,Teilo St Pontcanna,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
512619,Teilo St Pontcanna,2023-06-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
512619,Teilo St Pontcanna,2023-06-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
512619,Teilo St Pontcanna,2023-06-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
512619,Teilo St Pontcanna,2023-06-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.36
512619,Teilo St Pontcanna,2023-06-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.55
512619,Teilo St Pontcanna,2023-06-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.45
512619,Teilo St Pontcanna,2023-06-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
512619,Teilo St Pontcanna,2023-06-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
512619,Teilo St Pontcanna,2023-06-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
512619,Teilo St Pontcanna,2023-06-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
512619,Teilo St Pontcanna,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
512619,Teilo St Pontcanna,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
512619,Teilo St Pontcanna,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.54
512619,Teilo St Pontcanna,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
512619,Teilo St Pontcanna,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.05
512619,Teilo St Pontcanna,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.41
512619,Teilo St Pontcanna,2023-06-05T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
512619,Teilo St Pontcanna,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
512619,Teilo St Pontcanna,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
512619,Teilo St Pontcanna,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.8
512619,Teilo St Pontcanna,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
512619,Teilo St Pontcanna,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
512619,Teilo St Pontcanna,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
512619,Teilo St Pontcanna,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.67
512619,Teilo St Pontcanna,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.64
512619,Teilo St Pontcanna,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.84
512619,Teilo St Pontcanna,2023-06-05T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
512619,Teilo St Pontcanna,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
512619,Teilo St Pontcanna,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
512619,Teilo St Pontcanna,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.3
512619,Teilo St Pontcanna,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
512619,Teilo St Pontcanna,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
512619,Teilo St Pontcanna,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
512619,Teilo St Pontcanna,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.81
512619,Teilo St Pontcanna,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
512619,Teilo St Pontcanna,2023-06-05T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
512619,Teilo St Pontcanna,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
512619,Teilo St Pontcanna,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
512619,Teilo St Pontcanna,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
512619,Teilo St Pontcanna,2023-06-05T06:50:00.000+00:00,transformer,,Temperature,C,17.4
512619,Teilo St Pontcanna,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
512619,Teilo St Pontcanna,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
512619,Teilo St Pontcanna,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
512619,Teilo St Pontcanna,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
512619,Teilo St Pontcanna,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
512619,Teilo St Pontcanna,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
512619,Teilo St Pontcanna,2023-06-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
512619,Teilo St Pontcanna,2023-06-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
512619,Teilo St Pontcanna,2023-06-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
512619,Teilo St Pontcanna,2023-06-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.07
512619,Teilo St Pontcanna,2023-06-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.51
512619,Teilo St Pontcanna,2023-06-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.93
512619,Teilo St Pontcanna,2023-06-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,59.7
512619,Teilo St Pontcanna,2023-06-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
512619,Teilo St Pontcanna,2023-06-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
512619,Teilo St Pontcanna,2023-06-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
512619,Teilo St Pontcanna,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
512619,Teilo St Pontcanna,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
512619,Teilo St Pontcanna,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.54
512619,Teilo St Pontcanna,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
512619,Teilo St Pontcanna,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
512619,Teilo St Pontcanna,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.11
512619,Teilo St Pontcanna,2023-06-05T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
512619,Teilo St Pontcanna,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
512619,Teilo St Pontcanna,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
512619,Teilo St Pontcanna,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.5
512619,Teilo St Pontcanna,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
512619,Teilo St Pontcanna,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
512619,Teilo St Pontcanna,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.35
512619,Teilo St Pontcanna,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.88
512619,Teilo St Pontcanna,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
512619,Teilo St Pontcanna,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.78
512619,Teilo St Pontcanna,2023-06-05T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
512619,Teilo St Pontcanna,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
512619,Teilo St Pontcanna,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
512619,Teilo St Pontcanna,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.2
512619,Teilo St Pontcanna,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
512619,Teilo St Pontcanna,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
512619,Teilo St Pontcanna,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
512619,Teilo St Pontcanna,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
512619,Teilo St Pontcanna,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
512619,Teilo St Pontcanna,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.82
512619,Teilo St Pontcanna,2023-06-05T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
512619,Teilo St Pontcanna,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
512619,Teilo St Pontcanna,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
512619,Teilo St Pontcanna,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
512619,Teilo St Pontcanna,2023-06-05T06:40:00.000+00:00,transformer,,Temperature,C,17.4
512619,Teilo St Pontcanna,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
512619,Teilo St Pontcanna,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
512619,Teilo St Pontcanna,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
512619,Teilo St Pontcanna,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
512619,Teilo St Pontcanna,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
512619,Teilo St Pontcanna,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
512619,Teilo St Pontcanna,2023-06-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
512619,Teilo St Pontcanna,2023-06-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
512619,Teilo St Pontcanna,2023-06-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
512619,Teilo St Pontcanna,2023-06-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.07
512619,Teilo St Pontcanna,2023-06-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.01
512619,Teilo St Pontcanna,2023-06-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,27.72
512619,Teilo St Pontcanna,2023-06-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
512619,Teilo St Pontcanna,2023-06-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
512619,Teilo St Pontcanna,2023-06-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
512619,Teilo St Pontcanna,2023-06-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
512619,Teilo St Pontcanna,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.19
512619,Teilo St Pontcanna,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
512619,Teilo St Pontcanna,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.51
512619,Teilo St Pontcanna,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
512619,Teilo St Pontcanna,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.46
512619,Teilo St Pontcanna,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.38
512619,Teilo St Pontcanna,2023-06-05T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
512619,Teilo St Pontcanna,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
512619,Teilo St Pontcanna,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
512619,Teilo St Pontcanna,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.2
512619,Teilo St Pontcanna,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
512619,Teilo St Pontcanna,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
512619,Teilo St Pontcanna,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.8
512619,Teilo St Pontcanna,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.28
512619,Teilo St Pontcanna,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
512619,Teilo St Pontcanna,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.49
512619,Teilo St Pontcanna,2023-06-05T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
512619,Teilo St Pontcanna,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
512619,Teilo St Pontcanna,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
512619,Teilo St Pontcanna,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
512619,Teilo St Pontcanna,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
512619,Teilo St Pontcanna,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
512619,Teilo St Pontcanna,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
512619,Teilo St Pontcanna,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
512619,Teilo St Pontcanna,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
512619,Teilo St Pontcanna,2023-06-05T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
512619,Teilo St Pontcanna,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
512619,Teilo St Pontcanna,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
512619,Teilo St Pontcanna,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
512619,Teilo St Pontcanna,2023-06-05T06:30:00.000+00:00,transformer,,Temperature,C,17.4
512619,Teilo St Pontcanna,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
512619,Teilo St Pontcanna,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
512619,Teilo St Pontcanna,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
512619,Teilo St Pontcanna,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
512619,Teilo St Pontcanna,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
512619,Teilo St Pontcanna,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
512619,Teilo St Pontcanna,2023-06-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
512619,Teilo St Pontcanna,2023-06-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
512619,Teilo St Pontcanna,2023-06-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
512619,Teilo St Pontcanna,2023-06-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.74
512619,Teilo St Pontcanna,2023-06-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.27
512619,Teilo St Pontcanna,2023-06-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.79
512619,Teilo St Pontcanna,2023-06-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
512619,Teilo St Pontcanna,2023-06-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
512619,Teilo St Pontcanna,2023-06-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
512619,Teilo St Pontcanna,2023-06-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
512619,Teilo St Pontcanna,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.14
512619,Teilo St Pontcanna,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.22
512619,Teilo St Pontcanna,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.66
512619,Teilo St Pontcanna,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.32
512619,Teilo St Pontcanna,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.44
512619,Teilo St Pontcanna,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.39
512619,Teilo St Pontcanna,2023-06-05T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.5
512619,Teilo St Pontcanna,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
512619,Teilo St Pontcanna,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
512619,Teilo St Pontcanna,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.5
512619,Teilo St Pontcanna,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
512619,Teilo St Pontcanna,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
512619,Teilo St Pontcanna,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.93
512619,Teilo St Pontcanna,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.81
512619,Teilo St Pontcanna,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.86
512619,Teilo St Pontcanna,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.09
512619,Teilo St Pontcanna,2023-06-05T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
512619,Teilo St Pontcanna,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
512619,Teilo St Pontcanna,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
512619,Teilo St Pontcanna,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.1
512619,Teilo St Pontcanna,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
512619,Teilo St Pontcanna,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
512619,Teilo St Pontcanna,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
512619,Teilo St Pontcanna,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
512619,Teilo St Pontcanna,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
512619,Teilo St Pontcanna,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.48
512619,Teilo St Pontcanna,2023-06-05T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
512619,Teilo St Pontcanna,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
512619,Teilo St Pontcanna,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
512619,Teilo St Pontcanna,2023-06-05T06:20:00.000+00:00,transformer,,Temperature,C,17.4
512619,Teilo St Pontcanna,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
512619,Teilo St Pontcanna,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
512619,Teilo St Pontcanna,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
512619,Teilo St Pontcanna,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
512619,Teilo St Pontcanna,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
512619,Teilo St Pontcanna,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
512619,Teilo St Pontcanna,2023-06-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
512619,Teilo St Pontcanna,2023-06-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
512619,Teilo St Pontcanna,2023-06-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
512619,Teilo St Pontcanna,2023-06-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.21
512619,Teilo St Pontcanna,2023-06-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.06
512619,Teilo St Pontcanna,2023-06-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,25.96
512619,Teilo St Pontcanna,2023-06-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
512619,Teilo St Pontcanna,2023-06-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
512619,Teilo St Pontcanna,2023-06-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
512619,Teilo St Pontcanna,2023-06-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
512619,Teilo St Pontcanna,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.19
512619,Teilo St Pontcanna,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
512619,Teilo St Pontcanna,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.53
512619,Teilo St Pontcanna,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.65
512619,Teilo St Pontcanna,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
512619,Teilo St Pontcanna,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.51
512619,Teilo St Pontcanna,2023-06-05T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
512619,Teilo St Pontcanna,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
512619,Teilo St Pontcanna,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
512619,Teilo St Pontcanna,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.9
512619,Teilo St Pontcanna,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
512619,Teilo St Pontcanna,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
512619,Teilo St Pontcanna,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.54
512619,Teilo St Pontcanna,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.49
512619,Teilo St Pontcanna,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
512619,Teilo St Pontcanna,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.59
512619,Teilo St Pontcanna,2023-06-05T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
512619,Teilo St Pontcanna,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.0
512619,Teilo St Pontcanna,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.9
512619,Teilo St Pontcanna,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
512619,Teilo St Pontcanna,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
512619,Teilo St Pontcanna,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.84
512619,Teilo St Pontcanna,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
512619,Teilo St Pontcanna,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.16
512619,Teilo St Pontcanna,2023-06-05T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
512619,Teilo St Pontcanna,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
512619,Teilo St Pontcanna,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
512619,Teilo St Pontcanna,2023-06-05T06:10:00.000+00:00,transformer,,Temperature,C,17.4
512619,Teilo St Pontcanna,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
512619,Teilo St Pontcanna,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
512619,Teilo St Pontcanna,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
512619,Teilo St Pontcanna,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
512619,Teilo St Pontcanna,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
512619,Teilo St Pontcanna,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.57
512619,Teilo St Pontcanna,2023-06-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
512619,Teilo St Pontcanna,2023-06-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
512619,Teilo St Pontcanna,2023-06-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
512619,Teilo St Pontcanna,2023-06-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.99
512619,Teilo St Pontcanna,2023-06-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.34
512619,Teilo St Pontcanna,2023-06-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,25.27
512619,Teilo St Pontcanna,2023-06-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
512619,Teilo St Pontcanna,2023-06-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
512619,Teilo St Pontcanna,2023-06-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
512619,Teilo St Pontcanna,2023-06-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
512619,Teilo St Pontcanna,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.18
512619,Teilo St Pontcanna,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.4
512619,Teilo St Pontcanna,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
512619,Teilo St Pontcanna,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.72
512619,Teilo St Pontcanna,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.03
512619,Teilo St Pontcanna,2023-06-05T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
512619,Teilo St Pontcanna,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
512619,Teilo St Pontcanna,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
512619,Teilo St Pontcanna,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.6
512619,Teilo St Pontcanna,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
512619,Teilo St Pontcanna,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
512619,Teilo St Pontcanna,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.21
512619,Teilo St Pontcanna,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.15
512619,Teilo St Pontcanna,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
512619,Teilo St Pontcanna,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.5
512619,Teilo St Pontcanna,2023-06-05T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,49.1
512619,Teilo St Pontcanna,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
512619,Teilo St Pontcanna,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
512619,Teilo St Pontcanna,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.2
512619,Teilo St Pontcanna,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
512619,Teilo St Pontcanna,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
512619,Teilo St Pontcanna,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
512619,Teilo St Pontcanna,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.14
512619,Teilo St Pontcanna,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
512619,Teilo St Pontcanna,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.97
512619,Teilo St Pontcanna,2023-06-05T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
512619,Teilo St Pontcanna,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
512619,Teilo St Pontcanna,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
512619,Teilo St Pontcanna,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
512619,Teilo St Pontcanna,2023-06-05T06:00:00.000+00:00,transformer,,Temperature,C,17.4
512619,Teilo St Pontcanna,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
512619,Teilo St Pontcanna,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
512619,Teilo St Pontcanna,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
512619,Teilo St Pontcanna,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
512619,Teilo St Pontcanna,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
512619,Teilo St Pontcanna,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
512619,Teilo St Pontcanna,2023-06-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
512619,Teilo St Pontcanna,2023-06-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
512619,Teilo St Pontcanna,2023-06-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
512619,Teilo St Pontcanna,2023-06-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.02
512619,Teilo St Pontcanna,2023-06-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.78
512619,Teilo St Pontcanna,2023-06-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,31.5
512619,Teilo St Pontcanna,2023-06-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
512619,Teilo St Pontcanna,2023-06-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
512619,Teilo St Pontcanna,2023-06-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
512619,Teilo St Pontcanna,2023-06-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
512619,Teilo St Pontcanna,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
512619,Teilo St Pontcanna,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
512619,Teilo St Pontcanna,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.46
512619,Teilo St Pontcanna,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
512619,Teilo St Pontcanna,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.35
512619,Teilo St Pontcanna,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.47
512619,Teilo St Pontcanna,2023-06-05T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
512619,Teilo St Pontcanna,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
512619,Teilo St Pontcanna,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
512619,Teilo St Pontcanna,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
512619,Teilo St Pontcanna,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
512619,Teilo St Pontcanna,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
512619,Teilo St Pontcanna,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
512619,Teilo St Pontcanna,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.7
512619,Teilo St Pontcanna,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
512619,Teilo St Pontcanna,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.82
512619,Teilo St Pontcanna,2023-06-05T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,48.9
512619,Teilo St Pontcanna,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
512619,Teilo St Pontcanna,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
512619,Teilo St Pontcanna,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.2
512619,Teilo St Pontcanna,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
512619,Teilo St Pontcanna,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
512619,Teilo St Pontcanna,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
512619,Teilo St Pontcanna,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.83
512619,Teilo St Pontcanna,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
512619,Teilo St Pontcanna,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.05
512619,Teilo St Pontcanna,2023-06-05T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
512619,Teilo St Pontcanna,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.6
512619,Teilo St Pontcanna,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
512619,Teilo St Pontcanna,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
512619,Teilo St Pontcanna,2023-06-05T05:50:00.000+00:00,transformer,,Temperature,C,17.6
512619,Teilo St Pontcanna,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
512619,Teilo St Pontcanna,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
512619,Teilo St Pontcanna,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
512619,Teilo St Pontcanna,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
512619,Teilo St Pontcanna,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
512619,Teilo St Pontcanna,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
512619,Teilo St Pontcanna,2023-06-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
512619,Teilo St Pontcanna,2023-06-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
512619,Teilo St Pontcanna,2023-06-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
512619,Teilo St Pontcanna,2023-06-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,21.72
512619,Teilo St Pontcanna,2023-06-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.7
512619,Teilo St Pontcanna,2023-06-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,31.33
512619,Teilo St Pontcanna,2023-06-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
512619,Teilo St Pontcanna,2023-06-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
512619,Teilo St Pontcanna,2023-06-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
512619,Teilo St Pontcanna,2023-06-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
512619,Teilo St Pontcanna,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
512619,Teilo St Pontcanna,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.2
512619,Teilo St Pontcanna,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.11
512619,Teilo St Pontcanna,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
512619,Teilo St Pontcanna,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.63
512619,Teilo St Pontcanna,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.44
512619,Teilo St Pontcanna,2023-06-05T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
512619,Teilo St Pontcanna,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
512619,Teilo St Pontcanna,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.0
512619,Teilo St Pontcanna,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.8
512619,Teilo St Pontcanna,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
512619,Teilo St Pontcanna,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
512619,Teilo St Pontcanna,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.98
512619,Teilo St Pontcanna,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.23
512619,Teilo St Pontcanna,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.61
512619,Teilo St Pontcanna,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.21
512619,Teilo St Pontcanna,2023-06-05T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
512619,Teilo St Pontcanna,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.8
512619,Teilo St Pontcanna,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
512619,Teilo St Pontcanna,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.9
512619,Teilo St Pontcanna,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
512619,Teilo St Pontcanna,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
512619,Teilo St Pontcanna,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.91
512619,Teilo St Pontcanna,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
512619,Teilo St Pontcanna,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.74
512619,Teilo St Pontcanna,2023-06-05T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
512619,Teilo St Pontcanna,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
512619,Teilo St Pontcanna,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
512619,Teilo St Pontcanna,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
512619,Teilo St Pontcanna,2023-06-05T05:40:00.000+00:00,transformer,,Temperature,C,17.6
512619,Teilo St Pontcanna,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
512619,Teilo St Pontcanna,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
512619,Teilo St Pontcanna,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
512619,Teilo St Pontcanna,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.83
512619,Teilo St Pontcanna,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
512619,Teilo St Pontcanna,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.49
512619,Teilo St Pontcanna,2023-06-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
512619,Teilo St Pontcanna,2023-06-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
512619,Teilo St Pontcanna,2023-06-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
512619,Teilo St Pontcanna,2023-06-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,24.93
512619,Teilo St Pontcanna,2023-06-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.85
512619,Teilo St Pontcanna,2023-06-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,34.39
512619,Teilo St Pontcanna,2023-06-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
512619,Teilo St Pontcanna,2023-06-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
512619,Teilo St Pontcanna,2023-06-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
512619,Teilo St Pontcanna,2023-06-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
