Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
512619,Teilo St Pontcanna,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.15
512619,Teilo St Pontcanna,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.14
512619,Teilo St Pontcanna,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
512619,Teilo St Pontcanna,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.25
512619,Teilo St Pontcanna,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.03
512619,Teilo St Pontcanna,2023-06-05T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
512619,Teilo St Pontcanna,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
512619,Teilo St Pontcanna,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
512619,Teilo St Pontcanna,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.3
512619,Teilo St Pontcanna,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
512619,Teilo St Pontcanna,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
512619,Teilo St Pontcanna,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
512619,Teilo St Pontcanna,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.75
512619,Teilo St Pontcanna,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
512619,Teilo St Pontcanna,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.94
512619,Teilo St Pontcanna,2023-06-05T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
512619,Teilo St Pontcanna,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
512619,Teilo St Pontcanna,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
512619,Teilo St Pontcanna,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
512619,Teilo St Pontcanna,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
512619,Teilo St Pontcanna,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
512619,Teilo St Pontcanna,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
512619,Teilo St Pontcanna,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
512619,Teilo St Pontcanna,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
512619,Teilo St Pontcanna,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.8
512619,Teilo St Pontcanna,2023-06-05T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
512619,Teilo St Pontcanna,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
512619,Teilo St Pontcanna,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
512619,Teilo St Pontcanna,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
512619,Teilo St Pontcanna,2023-06-05T05:30:00.000+00:00,transformer,,Temperature,C,17.5
512619,Teilo St Pontcanna,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
512619,Teilo St Pontcanna,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
512619,Teilo St Pontcanna,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
512619,Teilo St Pontcanna,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
512619,Teilo St Pontcanna,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
512619,Teilo St Pontcanna,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
512619,Teilo St Pontcanna,2023-06-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
512619,Teilo St Pontcanna,2023-06-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
512619,Teilo St Pontcanna,2023-06-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
512619,Teilo St Pontcanna,2023-06-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.06
512619,Teilo St Pontcanna,2023-06-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.9
512619,Teilo St Pontcanna,2023-06-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,23.78
512619,Teilo St Pontcanna,2023-06-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
512619,Teilo St Pontcanna,2023-06-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
512619,Teilo St Pontcanna,2023-06-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
512619,Teilo St Pontcanna,2023-06-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
512619,Teilo St Pontcanna,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
512619,Teilo St Pontcanna,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.09
512619,Teilo St Pontcanna,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.47
512619,Teilo St Pontcanna,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
512619,Teilo St Pontcanna,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.49
512619,Teilo St Pontcanna,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.0
512619,Teilo St Pontcanna,2023-06-05T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
512619,Teilo St Pontcanna,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
512619,Teilo St Pontcanna,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
512619,Teilo St Pontcanna,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
512619,Teilo St Pontcanna,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
512619,Teilo St Pontcanna,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
512619,Teilo St Pontcanna,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
512619,Teilo St Pontcanna,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.91
512619,Teilo St Pontcanna,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
512619,Teilo St Pontcanna,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.66
512619,Teilo St Pontcanna,2023-06-05T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
512619,Teilo St Pontcanna,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
512619,Teilo St Pontcanna,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
512619,Teilo St Pontcanna,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.2
512619,Teilo St Pontcanna,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
512619,Teilo St Pontcanna,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
512619,Teilo St Pontcanna,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
512619,Teilo St Pontcanna,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
512619,Teilo St Pontcanna,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
512619,Teilo St Pontcanna,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.65
512619,Teilo St Pontcanna,2023-06-05T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
512619,Teilo St Pontcanna,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
512619,Teilo St Pontcanna,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
512619,Teilo St Pontcanna,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.2
512619,Teilo St Pontcanna,2023-06-05T05:20:00.000+00:00,transformer,,Temperature,C,17.8
512619,Teilo St Pontcanna,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
512619,Teilo St Pontcanna,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
512619,Teilo St Pontcanna,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
512619,Teilo St Pontcanna,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
512619,Teilo St Pontcanna,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
512619,Teilo St Pontcanna,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
512619,Teilo St Pontcanna,2023-06-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
512619,Teilo St Pontcanna,2023-06-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
512619,Teilo St Pontcanna,2023-06-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
512619,Teilo St Pontcanna,2023-06-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.92
512619,Teilo St Pontcanna,2023-06-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.78
512619,Teilo St Pontcanna,2023-06-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,28.31
512619,Teilo St Pontcanna,2023-06-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,80.8
512619,Teilo St Pontcanna,2023-06-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
512619,Teilo St Pontcanna,2023-06-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
512619,Teilo St Pontcanna,2023-06-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
512619,Teilo St Pontcanna,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
512619,Teilo St Pontcanna,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.28
512619,Teilo St Pontcanna,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
512619,Teilo St Pontcanna,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.33
512619,Teilo St Pontcanna,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.04
512619,Teilo St Pontcanna,2023-06-05T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
512619,Teilo St Pontcanna,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
512619,Teilo St Pontcanna,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.9
512619,Teilo St Pontcanna,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
512619,Teilo St Pontcanna,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
512619,Teilo St Pontcanna,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
512619,Teilo St Pontcanna,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
512619,Teilo St Pontcanna,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.9
512619,Teilo St Pontcanna,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
512619,Teilo St Pontcanna,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.07
512619,Teilo St Pontcanna,2023-06-05T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
512619,Teilo St Pontcanna,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
512619,Teilo St Pontcanna,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
512619,Teilo St Pontcanna,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
512619,Teilo St Pontcanna,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
512619,Teilo St Pontcanna,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
512619,Teilo St Pontcanna,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
512619,Teilo St Pontcanna,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
512619,Teilo St Pontcanna,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
512619,Teilo St Pontcanna,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.03
512619,Teilo St Pontcanna,2023-06-05T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
512619,Teilo St Pontcanna,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
512619,Teilo St Pontcanna,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
512619,Teilo St Pontcanna,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
512619,Teilo St Pontcanna,2023-06-05T05:10:00.000+00:00,transformer,,Temperature,C,17.9
512619,Teilo St Pontcanna,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
512619,Teilo St Pontcanna,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.08
512619,Teilo St Pontcanna,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
512619,Teilo St Pontcanna,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.42
512619,Teilo St Pontcanna,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
512619,Teilo St Pontcanna,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.56
512619,Teilo St Pontcanna,2023-06-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
512619,Teilo St Pontcanna,2023-06-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
512619,Teilo St Pontcanna,2023-06-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
512619,Teilo St Pontcanna,2023-06-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.84
512619,Teilo St Pontcanna,2023-06-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.76
512619,Teilo St Pontcanna,2023-06-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.14
512619,Teilo St Pontcanna,2023-06-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
512619,Teilo St Pontcanna,2023-06-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
512619,Teilo St Pontcanna,2023-06-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
512619,Teilo St Pontcanna,2023-06-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
512619,Teilo St Pontcanna,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
512619,Teilo St Pontcanna,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
512619,Teilo St Pontcanna,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.53
512619,Teilo St Pontcanna,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
512619,Teilo St Pontcanna,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
512619,Teilo St Pontcanna,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.6
512619,Teilo St Pontcanna,2023-06-05T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
512619,Teilo St Pontcanna,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
512619,Teilo St Pontcanna,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
512619,Teilo St Pontcanna,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
512619,Teilo St Pontcanna,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
512619,Teilo St Pontcanna,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
512619,Teilo St Pontcanna,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
512619,Teilo St Pontcanna,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.29
512619,Teilo St Pontcanna,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
512619,Teilo St Pontcanna,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.12
512619,Teilo St Pontcanna,2023-06-05T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
512619,Teilo St Pontcanna,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
512619,Teilo St Pontcanna,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
512619,Teilo St Pontcanna,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
512619,Teilo St Pontcanna,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
512619,Teilo St Pontcanna,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
512619,Teilo St Pontcanna,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
512619,Teilo St Pontcanna,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
512619,Teilo St Pontcanna,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
512619,Teilo St Pontcanna,2023-06-05T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
512619,Teilo St Pontcanna,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
512619,Teilo St Pontcanna,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
512619,Teilo St Pontcanna,2023-06-05T05:00:00.000+00:00,transformer,,Temperature,C,17.9
512619,Teilo St Pontcanna,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
512619,Teilo St Pontcanna,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
512619,Teilo St Pontcanna,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
512619,Teilo St Pontcanna,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.76
512619,Teilo St Pontcanna,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
512619,Teilo St Pontcanna,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.69
512619,Teilo St Pontcanna,2023-06-05T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
512619,Teilo St Pontcanna,2023-06-05T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
512619,Teilo St Pontcanna,2023-06-05T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
512619,Teilo St Pontcanna,2023-06-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.61
512619,Teilo St Pontcanna,2023-06-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.34
512619,Teilo St Pontcanna,2023-06-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.16
512619,Teilo St Pontcanna,2023-06-05T05:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
512619,Teilo St Pontcanna,2023-06-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
512619,Teilo St Pontcanna,2023-06-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
512619,Teilo St Pontcanna,2023-06-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
512619,Teilo St Pontcanna,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.93
512619,Teilo St Pontcanna,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
512619,Teilo St Pontcanna,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.58
512619,Teilo St Pontcanna,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.41
512619,Teilo St Pontcanna,2023-06-05T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
512619,Teilo St Pontcanna,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
512619,Teilo St Pontcanna,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
512619,Teilo St Pontcanna,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
512619,Teilo St Pontcanna,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
512619,Teilo St Pontcanna,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
512619,Teilo St Pontcanna,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
512619,Teilo St Pontcanna,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.1
512619,Teilo St Pontcanna,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
512619,Teilo St Pontcanna,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.46
512619,Teilo St Pontcanna,2023-06-05T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
512619,Teilo St Pontcanna,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
512619,Teilo St Pontcanna,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
512619,Teilo St Pontcanna,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
512619,Teilo St Pontcanna,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
512619,Teilo St Pontcanna,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
512619,Teilo St Pontcanna,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
512619,Teilo St Pontcanna,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
512619,Teilo St Pontcanna,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
512619,Teilo St Pontcanna,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
512619,Teilo St Pontcanna,2023-06-05T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
512619,Teilo St Pontcanna,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
512619,Teilo St Pontcanna,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
512619,Teilo St Pontcanna,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
512619,Teilo St Pontcanna,2023-06-05T04:50:00.000+00:00,transformer,,Temperature,C,17.9
512619,Teilo St Pontcanna,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
512619,Teilo St Pontcanna,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
512619,Teilo St Pontcanna,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
512619,Teilo St Pontcanna,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
512619,Teilo St Pontcanna,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
512619,Teilo St Pontcanna,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
512619,Teilo St Pontcanna,2023-06-05T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
512619,Teilo St Pontcanna,2023-06-05T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
512619,Teilo St Pontcanna,2023-06-05T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
512619,Teilo St Pontcanna,2023-06-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.58
512619,Teilo St Pontcanna,2023-06-05T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.82
512619,Teilo St Pontcanna,2023-06-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.43
512619,Teilo St Pontcanna,2023-06-05T04:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
512619,Teilo St Pontcanna,2023-06-05T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
512619,Teilo St Pontcanna,2023-06-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
512619,Teilo St Pontcanna,2023-06-05T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
512619,Teilo St Pontcanna,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
512619,Teilo St Pontcanna,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
512619,Teilo St Pontcanna,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.17
512619,Teilo St Pontcanna,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
512619,Teilo St Pontcanna,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
512619,Teilo St Pontcanna,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.58
512619,Teilo St Pontcanna,2023-06-05T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
512619,Teilo St Pontcanna,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
512619,Teilo St Pontcanna,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.1
512619,Teilo St Pontcanna,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
512619,Teilo St Pontcanna,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
512619,Teilo St Pontcanna,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
512619,Teilo St Pontcanna,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.87
512619,Teilo St Pontcanna,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
512619,Teilo St Pontcanna,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.93
512619,Teilo St Pontcanna,2023-06-05T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
512619,Teilo St Pontcanna,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
512619,Teilo St Pontcanna,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
512619,Teilo St Pontcanna,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
512619,Teilo St Pontcanna,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
512619,Teilo St Pontcanna,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
512619,Teilo St Pontcanna,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
512619,Teilo St Pontcanna,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.49
512619,Teilo St Pontcanna,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
512619,Teilo St Pontcanna,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
512619,Teilo St Pontcanna,2023-06-05T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
512619,Teilo St Pontcanna,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
512619,Teilo St Pontcanna,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
512619,Teilo St Pontcanna,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
512619,Teilo St Pontcanna,2023-06-05T04:40:00.000+00:00,transformer,,Temperature,C,18.2
512619,Teilo St Pontcanna,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
512619,Teilo St Pontcanna,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
512619,Teilo St Pontcanna,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
512619,Teilo St Pontcanna,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
512619,Teilo St Pontcanna,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
512619,Teilo St Pontcanna,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
512619,Teilo St Pontcanna,2023-06-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
512619,Teilo St Pontcanna,2023-06-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
512619,Teilo St Pontcanna,2023-06-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
512619,Teilo St Pontcanna,2023-06-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.83
512619,Teilo St Pontcanna,2023-06-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.99
512619,Teilo St Pontcanna,2023-06-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.52
512619,Teilo St Pontcanna,2023-06-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
512619,Teilo St Pontcanna,2023-06-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
512619,Teilo St Pontcanna,2023-06-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
512619,Teilo St Pontcanna,2023-06-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
512619,Teilo St Pontcanna,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
512619,Teilo St Pontcanna,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
512619,Teilo St Pontcanna,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.64
512619,Teilo St Pontcanna,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
512619,Teilo St Pontcanna,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
512619,Teilo St Pontcanna,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.41
512619,Teilo St Pontcanna,2023-06-05T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
512619,Teilo St Pontcanna,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
512619,Teilo St Pontcanna,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
512619,Teilo St Pontcanna,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
512619,Teilo St Pontcanna,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
512619,Teilo St Pontcanna,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
512619,Teilo St Pontcanna,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
512619,Teilo St Pontcanna,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.04
512619,Teilo St Pontcanna,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
512619,Teilo St Pontcanna,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.64
512619,Teilo St Pontcanna,2023-06-05T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
512619,Teilo St Pontcanna,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
512619,Teilo St Pontcanna,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
512619,Teilo St Pontcanna,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
512619,Teilo St Pontcanna,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
512619,Teilo St Pontcanna,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
512619,Teilo St Pontcanna,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
512619,Teilo St Pontcanna,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
512619,Teilo St Pontcanna,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
512619,Teilo St Pontcanna,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
512619,Teilo St Pontcanna,2023-06-05T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
512619,Teilo St Pontcanna,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
512619,Teilo St Pontcanna,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
512619,Teilo St Pontcanna,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
512619,Teilo St Pontcanna,2023-06-05T04:30:00.000+00:00,transformer,,Temperature,C,18.4
512619,Teilo St Pontcanna,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
512619,Teilo St Pontcanna,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
512619,Teilo St Pontcanna,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
512619,Teilo St Pontcanna,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
512619,Teilo St Pontcanna,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
512619,Teilo St Pontcanna,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
512619,Teilo St Pontcanna,2023-06-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
512619,Teilo St Pontcanna,2023-06-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
512619,Teilo St Pontcanna,2023-06-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
512619,Teilo St Pontcanna,2023-06-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.55
512619,Teilo St Pontcanna,2023-06-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.03
512619,Teilo St Pontcanna,2023-06-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.16
512619,Teilo St Pontcanna,2023-06-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
512619,Teilo St Pontcanna,2023-06-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
512619,Teilo St Pontcanna,2023-06-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
512619,Teilo St Pontcanna,2023-06-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
512619,Teilo St Pontcanna,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
512619,Teilo St Pontcanna,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.16
512619,Teilo St Pontcanna,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.48
512619,Teilo St Pontcanna,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
512619,Teilo St Pontcanna,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
512619,Teilo St Pontcanna,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.06
512619,Teilo St Pontcanna,2023-06-05T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
512619,Teilo St Pontcanna,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
512619,Teilo St Pontcanna,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
512619,Teilo St Pontcanna,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
512619,Teilo St Pontcanna,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
512619,Teilo St Pontcanna,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
512619,Teilo St Pontcanna,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
512619,Teilo St Pontcanna,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
512619,Teilo St Pontcanna,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.35
512619,Teilo St Pontcanna,2023-06-05T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
512619,Teilo St Pontcanna,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
512619,Teilo St Pontcanna,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
512619,Teilo St Pontcanna,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
512619,Teilo St Pontcanna,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
512619,Teilo St Pontcanna,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
512619,Teilo St Pontcanna,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
512619,Teilo St Pontcanna,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
512619,Teilo St Pontcanna,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
512619,Teilo St Pontcanna,2023-06-05T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
512619,Teilo St Pontcanna,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
512619,Teilo St Pontcanna,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
512619,Teilo St Pontcanna,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
512619,Teilo St Pontcanna,2023-06-05T04:20:00.000+00:00,transformer,,Temperature,C,18.6
512619,Teilo St Pontcanna,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
512619,Teilo St Pontcanna,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
512619,Teilo St Pontcanna,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
512619,Teilo St Pontcanna,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
512619,Teilo St Pontcanna,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
512619,Teilo St Pontcanna,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.87
512619,Teilo St Pontcanna,2023-06-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
512619,Teilo St Pontcanna,2023-06-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
512619,Teilo St Pontcanna,2023-06-05T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
512619,Teilo St Pontcanna,2023-06-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.7
512619,Teilo St Pontcanna,2023-06-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.87
512619,Teilo St Pontcanna,2023-06-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.41
512619,Teilo St Pontcanna,2023-06-05T04:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
512619,Teilo St Pontcanna,2023-06-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
512619,Teilo St Pontcanna,2023-06-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
512619,Teilo St Pontcanna,2023-06-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
512619,Teilo St Pontcanna,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
512619,Teilo St Pontcanna,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.08
512619,Teilo St Pontcanna,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.11
512619,Teilo St Pontcanna,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.33
512619,Teilo St Pontcanna,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
512619,Teilo St Pontcanna,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.16
512619,Teilo St Pontcanna,2023-06-05T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
512619,Teilo St Pontcanna,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
512619,Teilo St Pontcanna,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
512619,Teilo St Pontcanna,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
512619,Teilo St Pontcanna,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
512619,Teilo St Pontcanna,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
512619,Teilo St Pontcanna,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.18
512619,Teilo St Pontcanna,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
512619,Teilo St Pontcanna,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.58
512619,Teilo St Pontcanna,2023-06-05T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
512619,Teilo St Pontcanna,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
512619,Teilo St Pontcanna,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
512619,Teilo St Pontcanna,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
512619,Teilo St Pontcanna,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
512619,Teilo St Pontcanna,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
512619,Teilo St Pontcanna,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
512619,Teilo St Pontcanna,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
512619,Teilo St Pontcanna,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
512619,Teilo St Pontcanna,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
512619,Teilo St Pontcanna,2023-06-05T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
512619,Teilo St Pontcanna,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
512619,Teilo St Pontcanna,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
512619,Teilo St Pontcanna,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
512619,Teilo St Pontcanna,2023-06-05T04:10:00.000+00:00,transformer,,Temperature,C,18.7
512619,Teilo St Pontcanna,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
512619,Teilo St Pontcanna,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
512619,Teilo St Pontcanna,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
512619,Teilo St Pontcanna,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
512619,Teilo St Pontcanna,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
512619,Teilo St Pontcanna,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.54
512619,Teilo St Pontcanna,2023-06-05T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
512619,Teilo St Pontcanna,2023-06-05T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
512619,Teilo St Pontcanna,2023-06-05T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
512619,Teilo St Pontcanna,2023-06-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.95
512619,Teilo St Pontcanna,2023-06-05T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.13
512619,Teilo St Pontcanna,2023-06-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.52
512619,Teilo St Pontcanna,2023-06-05T04:10:00.000+00:00,busbar,,N Current (RMS),A,33.1
512619,Teilo St Pontcanna,2023-06-05T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
512619,Teilo St Pontcanna,2023-06-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
512619,Teilo St Pontcanna,2023-06-05T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
512619,Teilo St Pontcanna,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
512619,Teilo St Pontcanna,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.15
512619,Teilo St Pontcanna,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.28
512619,Teilo St Pontcanna,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
512619,Teilo St Pontcanna,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.52
512619,Teilo St Pontcanna,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.13
512619,Teilo St Pontcanna,2023-06-05T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
512619,Teilo St Pontcanna,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
512619,Teilo St Pontcanna,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
512619,Teilo St Pontcanna,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
512619,Teilo St Pontcanna,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
512619,Teilo St Pontcanna,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
512619,Teilo St Pontcanna,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
512619,Teilo St Pontcanna,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.14
512619,Teilo St Pontcanna,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
512619,Teilo St Pontcanna,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.49
512619,Teilo St Pontcanna,2023-06-05T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
512619,Teilo St Pontcanna,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
512619,Teilo St Pontcanna,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
512619,Teilo St Pontcanna,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
512619,Teilo St Pontcanna,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
512619,Teilo St Pontcanna,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
512619,Teilo St Pontcanna,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
512619,Teilo St Pontcanna,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.96
512619,Teilo St Pontcanna,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
512619,Teilo St Pontcanna,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
512619,Teilo St Pontcanna,2023-06-05T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
512619,Teilo St Pontcanna,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
512619,Teilo St Pontcanna,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
512619,Teilo St Pontcanna,2023-06-05T04:00:00.000+00:00,transformer,,Temperature,C,18.9
512619,Teilo St Pontcanna,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
512619,Teilo St Pontcanna,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
512619,Teilo St Pontcanna,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
512619,Teilo St Pontcanna,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
512619,Teilo St Pontcanna,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
512619,Teilo St Pontcanna,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
512619,Teilo St Pontcanna,2023-06-05T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
512619,Teilo St Pontcanna,2023-06-05T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
512619,Teilo St Pontcanna,2023-06-05T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
512619,Teilo St Pontcanna,2023-06-05T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.55
512619,Teilo St Pontcanna,2023-06-05T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.58
512619,Teilo St Pontcanna,2023-06-05T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.85
512619,Teilo St Pontcanna,2023-06-05T04:00:00.000+00:00,busbar,,N Current (RMS),A,33.9
512619,Teilo St Pontcanna,2023-06-05T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
512619,Teilo St Pontcanna,2023-06-05T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
512619,Teilo St Pontcanna,2023-06-05T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
512619,Teilo St Pontcanna,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
512619,Teilo St Pontcanna,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.09
512619,Teilo St Pontcanna,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.03
512619,Teilo St Pontcanna,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
512619,Teilo St Pontcanna,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
512619,Teilo St Pontcanna,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.3
512619,Teilo St Pontcanna,2023-06-05T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
512619,Teilo St Pontcanna,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
512619,Teilo St Pontcanna,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
512619,Teilo St Pontcanna,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
512619,Teilo St Pontcanna,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
512619,Teilo St Pontcanna,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
512619,Teilo St Pontcanna,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
512619,Teilo St Pontcanna,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
512619,Teilo St Pontcanna,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
512619,Teilo St Pontcanna,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.99
512619,Teilo St Pontcanna,2023-06-05T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
512619,Teilo St Pontcanna,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
512619,Teilo St Pontcanna,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
512619,Teilo St Pontcanna,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
512619,Teilo St Pontcanna,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
512619,Teilo St Pontcanna,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
512619,Teilo St Pontcanna,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
512619,Teilo St Pontcanna,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.95
512619,Teilo St Pontcanna,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
512619,Teilo St Pontcanna,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
512619,Teilo St Pontcanna,2023-06-05T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
512619,Teilo St Pontcanna,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
512619,Teilo St Pontcanna,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
512619,Teilo St Pontcanna,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
512619,Teilo St Pontcanna,2023-06-05T03:50:00.000+00:00,transformer,,Temperature,C,19.1
512619,Teilo St Pontcanna,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
512619,Teilo St Pontcanna,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
512619,Teilo St Pontcanna,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
512619,Teilo St Pontcanna,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
512619,Teilo St Pontcanna,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
512619,Teilo St Pontcanna,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
512619,Teilo St Pontcanna,2023-06-05T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
512619,Teilo St Pontcanna,2023-06-05T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
512619,Teilo St Pontcanna,2023-06-05T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
512619,Teilo St Pontcanna,2023-06-05T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.83
512619,Teilo St Pontcanna,2023-06-05T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.87
512619,Teilo St Pontcanna,2023-06-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.05
512619,Teilo St Pontcanna,2023-06-05T03:50:00.000+00:00,busbar,,N Current (RMS),A,32.7
512619,Teilo St Pontcanna,2023-06-05T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
512619,Teilo St Pontcanna,2023-06-05T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
512619,Teilo St Pontcanna,2023-06-05T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
