Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
512619,Teilo St Pontcanna,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
512619,Teilo St Pontcanna,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.76
512619,Teilo St Pontcanna,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.52
512619,Teilo St Pontcanna,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
512619,Teilo St Pontcanna,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.72
512619,Teilo St Pontcanna,2023-06-05T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
512619,Teilo St Pontcanna,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
512619,Teilo St Pontcanna,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
512619,Teilo St Pontcanna,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
512619,Teilo St Pontcanna,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
512619,Teilo St Pontcanna,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
512619,Teilo St Pontcanna,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
512619,Teilo St Pontcanna,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
512619,Teilo St Pontcanna,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
512619,Teilo St Pontcanna,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.63
512619,Teilo St Pontcanna,2023-06-05T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
512619,Teilo St Pontcanna,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
512619,Teilo St Pontcanna,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
512619,Teilo St Pontcanna,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
512619,Teilo St Pontcanna,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
512619,Teilo St Pontcanna,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
512619,Teilo St Pontcanna,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.88
512619,Teilo St Pontcanna,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
512619,Teilo St Pontcanna,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
512619,Teilo St Pontcanna,2023-06-05T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
512619,Teilo St Pontcanna,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
512619,Teilo St Pontcanna,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
512619,Teilo St Pontcanna,2023-06-05T03:40:00.000+00:00,transformer,,Temperature,C,19.4
512619,Teilo St Pontcanna,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
512619,Teilo St Pontcanna,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
512619,Teilo St Pontcanna,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
512619,Teilo St Pontcanna,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
512619,Teilo St Pontcanna,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
512619,Teilo St Pontcanna,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
512619,Teilo St Pontcanna,2023-06-05T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
512619,Teilo St Pontcanna,2023-06-05T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
512619,Teilo St Pontcanna,2023-06-05T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
512619,Teilo St Pontcanna,2023-06-05T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.71
512619,Teilo St Pontcanna,2023-06-05T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.68
512619,Teilo St Pontcanna,2023-06-05T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.07
512619,Teilo St Pontcanna,2023-06-05T03:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
512619,Teilo St Pontcanna,2023-06-05T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
512619,Teilo St Pontcanna,2023-06-05T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
512619,Teilo St Pontcanna,2023-06-05T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
512619,Teilo St Pontcanna,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
512619,Teilo St Pontcanna,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
512619,Teilo St Pontcanna,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.66
512619,Teilo St Pontcanna,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
512619,Teilo St Pontcanna,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
512619,Teilo St Pontcanna,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.31
512619,Teilo St Pontcanna,2023-06-05T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
512619,Teilo St Pontcanna,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
512619,Teilo St Pontcanna,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
512619,Teilo St Pontcanna,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
512619,Teilo St Pontcanna,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
512619,Teilo St Pontcanna,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
512619,Teilo St Pontcanna,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
512619,Teilo St Pontcanna,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.23
512619,Teilo St Pontcanna,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.64
512619,Teilo St Pontcanna,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.94
512619,Teilo St Pontcanna,2023-06-05T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
512619,Teilo St Pontcanna,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
512619,Teilo St Pontcanna,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
512619,Teilo St Pontcanna,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
512619,Teilo St Pontcanna,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
512619,Teilo St Pontcanna,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
512619,Teilo St Pontcanna,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
512619,Teilo St Pontcanna,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
512619,Teilo St Pontcanna,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
512619,Teilo St Pontcanna,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
512619,Teilo St Pontcanna,2023-06-05T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
512619,Teilo St Pontcanna,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
512619,Teilo St Pontcanna,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
512619,Teilo St Pontcanna,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
512619,Teilo St Pontcanna,2023-06-05T03:30:00.000+00:00,transformer,,Temperature,C,19.5
512619,Teilo St Pontcanna,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
512619,Teilo St Pontcanna,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
512619,Teilo St Pontcanna,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
512619,Teilo St Pontcanna,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
512619,Teilo St Pontcanna,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
512619,Teilo St Pontcanna,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
512619,Teilo St Pontcanna,2023-06-05T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
512619,Teilo St Pontcanna,2023-06-05T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
512619,Teilo St Pontcanna,2023-06-05T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
512619,Teilo St Pontcanna,2023-06-05T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.78
512619,Teilo St Pontcanna,2023-06-05T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.55
512619,Teilo St Pontcanna,2023-06-05T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.55
512619,Teilo St Pontcanna,2023-06-05T03:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
512619,Teilo St Pontcanna,2023-06-05T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
512619,Teilo St Pontcanna,2023-06-05T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
512619,Teilo St Pontcanna,2023-06-05T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
512619,Teilo St Pontcanna,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
512619,Teilo St Pontcanna,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.16
512619,Teilo St Pontcanna,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
512619,Teilo St Pontcanna,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
512619,Teilo St Pontcanna,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.31
512619,Teilo St Pontcanna,2023-06-05T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
512619,Teilo St Pontcanna,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
512619,Teilo St Pontcanna,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.7
512619,Teilo St Pontcanna,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
512619,Teilo St Pontcanna,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
512619,Teilo St Pontcanna,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
512619,Teilo St Pontcanna,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.23
512619,Teilo St Pontcanna,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
512619,Teilo St Pontcanna,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
512619,Teilo St Pontcanna,2023-06-05T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
512619,Teilo St Pontcanna,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
512619,Teilo St Pontcanna,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
512619,Teilo St Pontcanna,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
512619,Teilo St Pontcanna,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
512619,Teilo St Pontcanna,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
512619,Teilo St Pontcanna,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
512619,Teilo St Pontcanna,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
512619,Teilo St Pontcanna,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
512619,Teilo St Pontcanna,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
512619,Teilo St Pontcanna,2023-06-05T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
512619,Teilo St Pontcanna,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
512619,Teilo St Pontcanna,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
512619,Teilo St Pontcanna,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
512619,Teilo St Pontcanna,2023-06-05T03:20:00.000+00:00,transformer,,Temperature,C,19.8
512619,Teilo St Pontcanna,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
512619,Teilo St Pontcanna,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
512619,Teilo St Pontcanna,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
512619,Teilo St Pontcanna,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
512619,Teilo St Pontcanna,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
512619,Teilo St Pontcanna,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
512619,Teilo St Pontcanna,2023-06-05T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
512619,Teilo St Pontcanna,2023-06-05T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
512619,Teilo St Pontcanna,2023-06-05T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
512619,Teilo St Pontcanna,2023-06-05T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.17
512619,Teilo St Pontcanna,2023-06-05T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.82
512619,Teilo St Pontcanna,2023-06-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.46
512619,Teilo St Pontcanna,2023-06-05T03:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
512619,Teilo St Pontcanna,2023-06-05T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
512619,Teilo St Pontcanna,2023-06-05T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
512619,Teilo St Pontcanna,2023-06-05T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
512619,Teilo St Pontcanna,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
512619,Teilo St Pontcanna,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
512619,Teilo St Pontcanna,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.58
512619,Teilo St Pontcanna,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
512619,Teilo St Pontcanna,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
512619,Teilo St Pontcanna,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.37
512619,Teilo St Pontcanna,2023-06-05T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
512619,Teilo St Pontcanna,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
512619,Teilo St Pontcanna,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
512619,Teilo St Pontcanna,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
512619,Teilo St Pontcanna,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
512619,Teilo St Pontcanna,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
512619,Teilo St Pontcanna,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
512619,Teilo St Pontcanna,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
512619,Teilo St Pontcanna,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
512619,Teilo St Pontcanna,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.82
512619,Teilo St Pontcanna,2023-06-05T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
512619,Teilo St Pontcanna,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
512619,Teilo St Pontcanna,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
512619,Teilo St Pontcanna,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
512619,Teilo St Pontcanna,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
512619,Teilo St Pontcanna,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
512619,Teilo St Pontcanna,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
512619,Teilo St Pontcanna,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
512619,Teilo St Pontcanna,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
512619,Teilo St Pontcanna,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
512619,Teilo St Pontcanna,2023-06-05T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
512619,Teilo St Pontcanna,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
512619,Teilo St Pontcanna,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
512619,Teilo St Pontcanna,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
512619,Teilo St Pontcanna,2023-06-05T03:10:00.000+00:00,transformer,,Temperature,C,19.9
512619,Teilo St Pontcanna,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
512619,Teilo St Pontcanna,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
512619,Teilo St Pontcanna,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
512619,Teilo St Pontcanna,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
512619,Teilo St Pontcanna,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
512619,Teilo St Pontcanna,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
512619,Teilo St Pontcanna,2023-06-05T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
512619,Teilo St Pontcanna,2023-06-05T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
512619,Teilo St Pontcanna,2023-06-05T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
512619,Teilo St Pontcanna,2023-06-05T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.27
512619,Teilo St Pontcanna,2023-06-05T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.69
512619,Teilo St Pontcanna,2023-06-05T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.82
512619,Teilo St Pontcanna,2023-06-05T03:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
512619,Teilo St Pontcanna,2023-06-05T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
512619,Teilo St Pontcanna,2023-06-05T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
512619,Teilo St Pontcanna,2023-06-05T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
512619,Teilo St Pontcanna,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
512619,Teilo St Pontcanna,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.18
512619,Teilo St Pontcanna,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.52
512619,Teilo St Pontcanna,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
512619,Teilo St Pontcanna,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
512619,Teilo St Pontcanna,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.71
512619,Teilo St Pontcanna,2023-06-05T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
512619,Teilo St Pontcanna,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
512619,Teilo St Pontcanna,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
512619,Teilo St Pontcanna,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
512619,Teilo St Pontcanna,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
512619,Teilo St Pontcanna,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
512619,Teilo St Pontcanna,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
512619,Teilo St Pontcanna,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.54
512619,Teilo St Pontcanna,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
512619,Teilo St Pontcanna,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.98
512619,Teilo St Pontcanna,2023-06-05T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
512619,Teilo St Pontcanna,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
512619,Teilo St Pontcanna,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
512619,Teilo St Pontcanna,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
512619,Teilo St Pontcanna,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
512619,Teilo St Pontcanna,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
512619,Teilo St Pontcanna,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
512619,Teilo St Pontcanna,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
512619,Teilo St Pontcanna,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
512619,Teilo St Pontcanna,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
512619,Teilo St Pontcanna,2023-06-05T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
512619,Teilo St Pontcanna,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
512619,Teilo St Pontcanna,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
512619,Teilo St Pontcanna,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
512619,Teilo St Pontcanna,2023-06-05T03:00:00.000+00:00,transformer,,Temperature,C,20.1
512619,Teilo St Pontcanna,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
512619,Teilo St Pontcanna,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
512619,Teilo St Pontcanna,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
512619,Teilo St Pontcanna,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
512619,Teilo St Pontcanna,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
512619,Teilo St Pontcanna,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
512619,Teilo St Pontcanna,2023-06-05T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
512619,Teilo St Pontcanna,2023-06-05T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
512619,Teilo St Pontcanna,2023-06-05T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
512619,Teilo St Pontcanna,2023-06-05T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.5
512619,Teilo St Pontcanna,2023-06-05T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.98
512619,Teilo St Pontcanna,2023-06-05T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.05
512619,Teilo St Pontcanna,2023-06-05T03:00:00.000+00:00,busbar,,N Current (RMS),A,32.8
512619,Teilo St Pontcanna,2023-06-05T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
512619,Teilo St Pontcanna,2023-06-05T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
512619,Teilo St Pontcanna,2023-06-05T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
512619,Teilo St Pontcanna,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
512619,Teilo St Pontcanna,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.32
512619,Teilo St Pontcanna,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.44
512619,Teilo St Pontcanna,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
512619,Teilo St Pontcanna,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
512619,Teilo St Pontcanna,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.66
512619,Teilo St Pontcanna,2023-06-05T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
512619,Teilo St Pontcanna,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
512619,Teilo St Pontcanna,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
512619,Teilo St Pontcanna,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
512619,Teilo St Pontcanna,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
512619,Teilo St Pontcanna,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
512619,Teilo St Pontcanna,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.52
512619,Teilo St Pontcanna,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
512619,Teilo St Pontcanna,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
512619,Teilo St Pontcanna,2023-06-05T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
512619,Teilo St Pontcanna,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
512619,Teilo St Pontcanna,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
512619,Teilo St Pontcanna,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
512619,Teilo St Pontcanna,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
512619,Teilo St Pontcanna,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
512619,Teilo St Pontcanna,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
512619,Teilo St Pontcanna,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.23
512619,Teilo St Pontcanna,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
512619,Teilo St Pontcanna,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
512619,Teilo St Pontcanna,2023-06-05T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
512619,Teilo St Pontcanna,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
512619,Teilo St Pontcanna,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
512619,Teilo St Pontcanna,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
512619,Teilo St Pontcanna,2023-06-05T02:50:00.000+00:00,transformer,,Temperature,C,20.2
512619,Teilo St Pontcanna,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
512619,Teilo St Pontcanna,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
512619,Teilo St Pontcanna,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
512619,Teilo St Pontcanna,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
512619,Teilo St Pontcanna,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
512619,Teilo St Pontcanna,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.13
512619,Teilo St Pontcanna,2023-06-05T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
512619,Teilo St Pontcanna,2023-06-05T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
512619,Teilo St Pontcanna,2023-06-05T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
512619,Teilo St Pontcanna,2023-06-05T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.11
512619,Teilo St Pontcanna,2023-06-05T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.22
512619,Teilo St Pontcanna,2023-06-05T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.17
512619,Teilo St Pontcanna,2023-06-05T02:50:00.000+00:00,busbar,,N Current (RMS),A,32.6
512619,Teilo St Pontcanna,2023-06-05T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
512619,Teilo St Pontcanna,2023-06-05T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
512619,Teilo St Pontcanna,2023-06-05T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
512619,Teilo St Pontcanna,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
512619,Teilo St Pontcanna,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.17
512619,Teilo St Pontcanna,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.41
512619,Teilo St Pontcanna,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
512619,Teilo St Pontcanna,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
512619,Teilo St Pontcanna,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.79
512619,Teilo St Pontcanna,2023-06-05T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
512619,Teilo St Pontcanna,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
512619,Teilo St Pontcanna,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
512619,Teilo St Pontcanna,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
512619,Teilo St Pontcanna,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
512619,Teilo St Pontcanna,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
512619,Teilo St Pontcanna,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.37
512619,Teilo St Pontcanna,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
512619,Teilo St Pontcanna,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
512619,Teilo St Pontcanna,2023-06-05T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
512619,Teilo St Pontcanna,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
512619,Teilo St Pontcanna,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
512619,Teilo St Pontcanna,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
512619,Teilo St Pontcanna,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
512619,Teilo St Pontcanna,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
512619,Teilo St Pontcanna,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
512619,Teilo St Pontcanna,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.86
512619,Teilo St Pontcanna,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
512619,Teilo St Pontcanna,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
512619,Teilo St Pontcanna,2023-06-05T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
512619,Teilo St Pontcanna,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
512619,Teilo St Pontcanna,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
512619,Teilo St Pontcanna,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
512619,Teilo St Pontcanna,2023-06-05T02:40:00.000+00:00,transformer,,Temperature,C,20.5
512619,Teilo St Pontcanna,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
512619,Teilo St Pontcanna,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
512619,Teilo St Pontcanna,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
512619,Teilo St Pontcanna,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
512619,Teilo St Pontcanna,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
512619,Teilo St Pontcanna,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
512619,Teilo St Pontcanna,2023-06-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
512619,Teilo St Pontcanna,2023-06-05T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
512619,Teilo St Pontcanna,2023-06-05T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
512619,Teilo St Pontcanna,2023-06-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.84
512619,Teilo St Pontcanna,2023-06-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.96
512619,Teilo St Pontcanna,2023-06-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.37
512619,Teilo St Pontcanna,2023-06-05T02:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
512619,Teilo St Pontcanna,2023-06-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
512619,Teilo St Pontcanna,2023-06-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
512619,Teilo St Pontcanna,2023-06-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
512619,Teilo St Pontcanna,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
512619,Teilo St Pontcanna,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
512619,Teilo St Pontcanna,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.46
512619,Teilo St Pontcanna,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
512619,Teilo St Pontcanna,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
512619,Teilo St Pontcanna,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.03
512619,Teilo St Pontcanna,2023-06-05T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
512619,Teilo St Pontcanna,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
512619,Teilo St Pontcanna,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
512619,Teilo St Pontcanna,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
512619,Teilo St Pontcanna,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
512619,Teilo St Pontcanna,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
512619,Teilo St Pontcanna,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
512619,Teilo St Pontcanna,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.09
512619,Teilo St Pontcanna,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
512619,Teilo St Pontcanna,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.43
512619,Teilo St Pontcanna,2023-06-05T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
512619,Teilo St Pontcanna,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
512619,Teilo St Pontcanna,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
512619,Teilo St Pontcanna,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
512619,Teilo St Pontcanna,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
512619,Teilo St Pontcanna,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
512619,Teilo St Pontcanna,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
512619,Teilo St Pontcanna,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
512619,Teilo St Pontcanna,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
512619,Teilo St Pontcanna,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
512619,Teilo St Pontcanna,2023-06-05T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
512619,Teilo St Pontcanna,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
512619,Teilo St Pontcanna,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
512619,Teilo St Pontcanna,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
512619,Teilo St Pontcanna,2023-06-05T02:30:00.000+00:00,transformer,,Temperature,C,20.6
512619,Teilo St Pontcanna,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
512619,Teilo St Pontcanna,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
512619,Teilo St Pontcanna,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
512619,Teilo St Pontcanna,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
512619,Teilo St Pontcanna,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
512619,Teilo St Pontcanna,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
512619,Teilo St Pontcanna,2023-06-05T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
512619,Teilo St Pontcanna,2023-06-05T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
512619,Teilo St Pontcanna,2023-06-05T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
512619,Teilo St Pontcanna,2023-06-05T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.57
512619,Teilo St Pontcanna,2023-06-05T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.35
512619,Teilo St Pontcanna,2023-06-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.74
512619,Teilo St Pontcanna,2023-06-05T02:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
512619,Teilo St Pontcanna,2023-06-05T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
512619,Teilo St Pontcanna,2023-06-05T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
512619,Teilo St Pontcanna,2023-06-05T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
512619,Teilo St Pontcanna,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
512619,Teilo St Pontcanna,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
512619,Teilo St Pontcanna,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.43
512619,Teilo St Pontcanna,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
512619,Teilo St Pontcanna,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
512619,Teilo St Pontcanna,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.21
512619,Teilo St Pontcanna,2023-06-05T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
512619,Teilo St Pontcanna,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
512619,Teilo St Pontcanna,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
512619,Teilo St Pontcanna,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
512619,Teilo St Pontcanna,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
512619,Teilo St Pontcanna,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
512619,Teilo St Pontcanna,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
512619,Teilo St Pontcanna,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
512619,Teilo St Pontcanna,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.47
512619,Teilo St Pontcanna,2023-06-05T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
512619,Teilo St Pontcanna,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
512619,Teilo St Pontcanna,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
512619,Teilo St Pontcanna,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
512619,Teilo St Pontcanna,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
512619,Teilo St Pontcanna,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
512619,Teilo St Pontcanna,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
512619,Teilo St Pontcanna,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
512619,Teilo St Pontcanna,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
512619,Teilo St Pontcanna,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
512619,Teilo St Pontcanna,2023-06-05T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
512619,Teilo St Pontcanna,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
512619,Teilo St Pontcanna,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
512619,Teilo St Pontcanna,2023-06-05T02:20:00.000+00:00,transformer,,Temperature,C,20.8
512619,Teilo St Pontcanna,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
512619,Teilo St Pontcanna,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
512619,Teilo St Pontcanna,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
512619,Teilo St Pontcanna,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
512619,Teilo St Pontcanna,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
512619,Teilo St Pontcanna,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
512619,Teilo St Pontcanna,2023-06-05T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
512619,Teilo St Pontcanna,2023-06-05T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
512619,Teilo St Pontcanna,2023-06-05T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
512619,Teilo St Pontcanna,2023-06-05T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.81
512619,Teilo St Pontcanna,2023-06-05T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.13
512619,Teilo St Pontcanna,2023-06-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.3
512619,Teilo St Pontcanna,2023-06-05T02:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
512619,Teilo St Pontcanna,2023-06-05T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
512619,Teilo St Pontcanna,2023-06-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
512619,Teilo St Pontcanna,2023-06-05T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
512619,Teilo St Pontcanna,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
512619,Teilo St Pontcanna,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
512619,Teilo St Pontcanna,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.83
512619,Teilo St Pontcanna,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.3
512619,Teilo St Pontcanna,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
512619,Teilo St Pontcanna,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.87
512619,Teilo St Pontcanna,2023-06-05T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
512619,Teilo St Pontcanna,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
512619,Teilo St Pontcanna,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
512619,Teilo St Pontcanna,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
512619,Teilo St Pontcanna,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
512619,Teilo St Pontcanna,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
512619,Teilo St Pontcanna,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
512619,Teilo St Pontcanna,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.19
512619,Teilo St Pontcanna,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
512619,Teilo St Pontcanna,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.53
512619,Teilo St Pontcanna,2023-06-05T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
512619,Teilo St Pontcanna,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
512619,Teilo St Pontcanna,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
512619,Teilo St Pontcanna,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
512619,Teilo St Pontcanna,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
512619,Teilo St Pontcanna,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
512619,Teilo St Pontcanna,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
512619,Teilo St Pontcanna,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
512619,Teilo St Pontcanna,2023-06-05T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
512619,Teilo St Pontcanna,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
512619,Teilo St Pontcanna,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
512619,Teilo St Pontcanna,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
512619,Teilo St Pontcanna,2023-06-05T02:10:00.000+00:00,transformer,,Temperature,C,20.9
512619,Teilo St Pontcanna,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
512619,Teilo St Pontcanna,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
512619,Teilo St Pontcanna,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
512619,Teilo St Pontcanna,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
512619,Teilo St Pontcanna,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
512619,Teilo St Pontcanna,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.09
512619,Teilo St Pontcanna,2023-06-05T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
512619,Teilo St Pontcanna,2023-06-05T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
512619,Teilo St Pontcanna,2023-06-05T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
512619,Teilo St Pontcanna,2023-06-05T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.81
512619,Teilo St Pontcanna,2023-06-05T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.24
512619,Teilo St Pontcanna,2023-06-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.03
512619,Teilo St Pontcanna,2023-06-05T02:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
512619,Teilo St Pontcanna,2023-06-05T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
512619,Teilo St Pontcanna,2023-06-05T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
512619,Teilo St Pontcanna,2023-06-05T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
512619,Teilo St Pontcanna,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
512619,Teilo St Pontcanna,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.21
512619,Teilo St Pontcanna,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.99
512619,Teilo St Pontcanna,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
512619,Teilo St Pontcanna,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.72
512619,Teilo St Pontcanna,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.6
512619,Teilo St Pontcanna,2023-06-05T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
512619,Teilo St Pontcanna,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
512619,Teilo St Pontcanna,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
512619,Teilo St Pontcanna,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
512619,Teilo St Pontcanna,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
512619,Teilo St Pontcanna,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
512619,Teilo St Pontcanna,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
512619,Teilo St Pontcanna,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
512619,Teilo St Pontcanna,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
512619,Teilo St Pontcanna,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.43
512619,Teilo St Pontcanna,2023-06-05T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
512619,Teilo St Pontcanna,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
512619,Teilo St Pontcanna,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
512619,Teilo St Pontcanna,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
512619,Teilo St Pontcanna,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
512619,Teilo St Pontcanna,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
512619,Teilo St Pontcanna,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
512619,Teilo St Pontcanna,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
512619,Teilo St Pontcanna,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
512619,Teilo St Pontcanna,2023-06-05T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
512619,Teilo St Pontcanna,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
512619,Teilo St Pontcanna,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
512619,Teilo St Pontcanna,2023-06-05T02:00:00.000+00:00,transformer,,Temperature,C,21.0
512619,Teilo St Pontcanna,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
512619,Teilo St Pontcanna,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
512619,Teilo St Pontcanna,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
512619,Teilo St Pontcanna,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
512619,Teilo St Pontcanna,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
512619,Teilo St Pontcanna,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
512619,Teilo St Pontcanna,2023-06-05T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
512619,Teilo St Pontcanna,2023-06-05T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
512619,Teilo St Pontcanna,2023-06-05T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
512619,Teilo St Pontcanna,2023-06-05T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.25
512619,Teilo St Pontcanna,2023-06-05T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.13
512619,Teilo St Pontcanna,2023-06-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.52
512619,Teilo St Pontcanna,2023-06-05T02:00:00.000+00:00,busbar,,N Current (RMS),A,33.5
512619,Teilo St Pontcanna,2023-06-05T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
512619,Teilo St Pontcanna,2023-06-05T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
512619,Teilo St Pontcanna,2023-06-05T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
512619,Teilo St Pontcanna,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
