Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.18
512619,Teilo St Pontcanna,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.62
512619,Teilo St Pontcanna,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
512619,Teilo St Pontcanna,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
512619,Teilo St Pontcanna,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.7
512619,Teilo St Pontcanna,2023-06-05T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
512619,Teilo St Pontcanna,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
512619,Teilo St Pontcanna,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
512619,Teilo St Pontcanna,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
512619,Teilo St Pontcanna,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
512619,Teilo St Pontcanna,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
512619,Teilo St Pontcanna,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.54
512619,Teilo St Pontcanna,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
512619,Teilo St Pontcanna,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
512619,Teilo St Pontcanna,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
512619,Teilo St Pontcanna,2023-06-05T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
512619,Teilo St Pontcanna,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
512619,Teilo St Pontcanna,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
512619,Teilo St Pontcanna,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
512619,Teilo St Pontcanna,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
512619,Teilo St Pontcanna,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
512619,Teilo St Pontcanna,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.8
512619,Teilo St Pontcanna,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
512619,Teilo St Pontcanna,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
512619,Teilo St Pontcanna,2023-06-05T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
512619,Teilo St Pontcanna,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
512619,Teilo St Pontcanna,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
512619,Teilo St Pontcanna,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
512619,Teilo St Pontcanna,2023-06-05T01:50:00.000+00:00,transformer,,Temperature,C,21.1
512619,Teilo St Pontcanna,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
512619,Teilo St Pontcanna,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
512619,Teilo St Pontcanna,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
512619,Teilo St Pontcanna,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
512619,Teilo St Pontcanna,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
512619,Teilo St Pontcanna,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
512619,Teilo St Pontcanna,2023-06-05T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
512619,Teilo St Pontcanna,2023-06-05T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
512619,Teilo St Pontcanna,2023-06-05T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
512619,Teilo St Pontcanna,2023-06-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.78
512619,Teilo St Pontcanna,2023-06-05T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.75
512619,Teilo St Pontcanna,2023-06-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.12
512619,Teilo St Pontcanna,2023-06-05T01:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
512619,Teilo St Pontcanna,2023-06-05T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
512619,Teilo St Pontcanna,2023-06-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
512619,Teilo St Pontcanna,2023-06-05T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
512619,Teilo St Pontcanna,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
512619,Teilo St Pontcanna,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
512619,Teilo St Pontcanna,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.89
512619,Teilo St Pontcanna,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.52
512619,Teilo St Pontcanna,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
512619,Teilo St Pontcanna,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.65
512619,Teilo St Pontcanna,2023-06-05T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
512619,Teilo St Pontcanna,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
512619,Teilo St Pontcanna,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
512619,Teilo St Pontcanna,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
512619,Teilo St Pontcanna,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
512619,Teilo St Pontcanna,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
512619,Teilo St Pontcanna,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
512619,Teilo St Pontcanna,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.6
512619,Teilo St Pontcanna,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
512619,Teilo St Pontcanna,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.09
512619,Teilo St Pontcanna,2023-06-05T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
512619,Teilo St Pontcanna,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
512619,Teilo St Pontcanna,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
512619,Teilo St Pontcanna,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
512619,Teilo St Pontcanna,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
512619,Teilo St Pontcanna,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
512619,Teilo St Pontcanna,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
512619,Teilo St Pontcanna,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
512619,Teilo St Pontcanna,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
512619,Teilo St Pontcanna,2023-06-05T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
512619,Teilo St Pontcanna,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
512619,Teilo St Pontcanna,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
512619,Teilo St Pontcanna,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
512619,Teilo St Pontcanna,2023-06-05T01:40:00.000+00:00,transformer,,Temperature,C,21.2
512619,Teilo St Pontcanna,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
512619,Teilo St Pontcanna,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
512619,Teilo St Pontcanna,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
512619,Teilo St Pontcanna,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
512619,Teilo St Pontcanna,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
512619,Teilo St Pontcanna,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
512619,Teilo St Pontcanna,2023-06-05T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
512619,Teilo St Pontcanna,2023-06-05T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
512619,Teilo St Pontcanna,2023-06-05T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
512619,Teilo St Pontcanna,2023-06-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.43
512619,Teilo St Pontcanna,2023-06-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.92
512619,Teilo St Pontcanna,2023-06-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.33
512619,Teilo St Pontcanna,2023-06-05T01:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
512619,Teilo St Pontcanna,2023-06-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
512619,Teilo St Pontcanna,2023-06-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
512619,Teilo St Pontcanna,2023-06-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
512619,Teilo St Pontcanna,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
512619,Teilo St Pontcanna,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
512619,Teilo St Pontcanna,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.88
512619,Teilo St Pontcanna,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
512619,Teilo St Pontcanna,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
512619,Teilo St Pontcanna,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.87
512619,Teilo St Pontcanna,2023-06-05T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
512619,Teilo St Pontcanna,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
512619,Teilo St Pontcanna,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
512619,Teilo St Pontcanna,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
512619,Teilo St Pontcanna,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
512619,Teilo St Pontcanna,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
512619,Teilo St Pontcanna,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
512619,Teilo St Pontcanna,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.53
512619,Teilo St Pontcanna,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
512619,Teilo St Pontcanna,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.55
512619,Teilo St Pontcanna,2023-06-05T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
512619,Teilo St Pontcanna,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
512619,Teilo St Pontcanna,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
512619,Teilo St Pontcanna,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
512619,Teilo St Pontcanna,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
512619,Teilo St Pontcanna,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.79
512619,Teilo St Pontcanna,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
512619,Teilo St Pontcanna,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
512619,Teilo St Pontcanna,2023-06-05T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
512619,Teilo St Pontcanna,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
512619,Teilo St Pontcanna,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
512619,Teilo St Pontcanna,2023-06-05T01:30:00.000+00:00,transformer,,Temperature,C,21.4
512619,Teilo St Pontcanna,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
512619,Teilo St Pontcanna,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
512619,Teilo St Pontcanna,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
512619,Teilo St Pontcanna,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
512619,Teilo St Pontcanna,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
512619,Teilo St Pontcanna,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
512619,Teilo St Pontcanna,2023-06-05T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
512619,Teilo St Pontcanna,2023-06-05T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
512619,Teilo St Pontcanna,2023-06-05T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
512619,Teilo St Pontcanna,2023-06-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.07
512619,Teilo St Pontcanna,2023-06-05T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.72
512619,Teilo St Pontcanna,2023-06-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.92
512619,Teilo St Pontcanna,2023-06-05T01:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
512619,Teilo St Pontcanna,2023-06-05T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
512619,Teilo St Pontcanna,2023-06-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
512619,Teilo St Pontcanna,2023-06-05T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
512619,Teilo St Pontcanna,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
512619,Teilo St Pontcanna,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
512619,Teilo St Pontcanna,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.79
512619,Teilo St Pontcanna,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
512619,Teilo St Pontcanna,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
512619,Teilo St Pontcanna,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.23
512619,Teilo St Pontcanna,2023-06-05T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
512619,Teilo St Pontcanna,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
512619,Teilo St Pontcanna,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
512619,Teilo St Pontcanna,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
512619,Teilo St Pontcanna,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
512619,Teilo St Pontcanna,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
512619,Teilo St Pontcanna,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.68
512619,Teilo St Pontcanna,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
512619,Teilo St Pontcanna,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.72
512619,Teilo St Pontcanna,2023-06-05T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
512619,Teilo St Pontcanna,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
512619,Teilo St Pontcanna,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
512619,Teilo St Pontcanna,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
512619,Teilo St Pontcanna,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
512619,Teilo St Pontcanna,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
512619,Teilo St Pontcanna,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
512619,Teilo St Pontcanna,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
512619,Teilo St Pontcanna,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
512619,Teilo St Pontcanna,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
512619,Teilo St Pontcanna,2023-06-05T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
512619,Teilo St Pontcanna,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
512619,Teilo St Pontcanna,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
512619,Teilo St Pontcanna,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
512619,Teilo St Pontcanna,2023-06-05T01:20:00.000+00:00,transformer,,Temperature,C,21.7
512619,Teilo St Pontcanna,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
512619,Teilo St Pontcanna,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
512619,Teilo St Pontcanna,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
512619,Teilo St Pontcanna,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
512619,Teilo St Pontcanna,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
512619,Teilo St Pontcanna,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
512619,Teilo St Pontcanna,2023-06-05T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
512619,Teilo St Pontcanna,2023-06-05T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
512619,Teilo St Pontcanna,2023-06-05T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
512619,Teilo St Pontcanna,2023-06-05T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.51
512619,Teilo St Pontcanna,2023-06-05T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.12
512619,Teilo St Pontcanna,2023-06-05T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.49
512619,Teilo St Pontcanna,2023-06-05T01:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
512619,Teilo St Pontcanna,2023-06-05T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
512619,Teilo St Pontcanna,2023-06-05T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
512619,Teilo St Pontcanna,2023-06-05T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
512619,Teilo St Pontcanna,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.03
512619,Teilo St Pontcanna,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
512619,Teilo St Pontcanna,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
512619,Teilo St Pontcanna,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.63
512619,Teilo St Pontcanna,2023-06-05T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
512619,Teilo St Pontcanna,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
512619,Teilo St Pontcanna,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
512619,Teilo St Pontcanna,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
512619,Teilo St Pontcanna,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
512619,Teilo St Pontcanna,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
512619,Teilo St Pontcanna,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
512619,Teilo St Pontcanna,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.84
512619,Teilo St Pontcanna,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
512619,Teilo St Pontcanna,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.71
512619,Teilo St Pontcanna,2023-06-05T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
512619,Teilo St Pontcanna,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
512619,Teilo St Pontcanna,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
512619,Teilo St Pontcanna,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
512619,Teilo St Pontcanna,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
512619,Teilo St Pontcanna,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
512619,Teilo St Pontcanna,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
512619,Teilo St Pontcanna,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
512619,Teilo St Pontcanna,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
512619,Teilo St Pontcanna,2023-06-05T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
512619,Teilo St Pontcanna,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
512619,Teilo St Pontcanna,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
512619,Teilo St Pontcanna,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
512619,Teilo St Pontcanna,2023-06-05T01:10:00.000+00:00,transformer,,Temperature,C,21.8
512619,Teilo St Pontcanna,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
512619,Teilo St Pontcanna,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
512619,Teilo St Pontcanna,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
512619,Teilo St Pontcanna,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
512619,Teilo St Pontcanna,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
512619,Teilo St Pontcanna,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.73
512619,Teilo St Pontcanna,2023-06-05T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
512619,Teilo St Pontcanna,2023-06-05T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
512619,Teilo St Pontcanna,2023-06-05T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
512619,Teilo St Pontcanna,2023-06-05T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.92
512619,Teilo St Pontcanna,2023-06-05T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.63
512619,Teilo St Pontcanna,2023-06-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.92
512619,Teilo St Pontcanna,2023-06-05T01:10:00.000+00:00,busbar,,N Current (RMS),A,33.9
512619,Teilo St Pontcanna,2023-06-05T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
512619,Teilo St Pontcanna,2023-06-05T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
512619,Teilo St Pontcanna,2023-06-05T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
512619,Teilo St Pontcanna,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
512619,Teilo St Pontcanna,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
512619,Teilo St Pontcanna,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.82
512619,Teilo St Pontcanna,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
512619,Teilo St Pontcanna,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.58
512619,Teilo St Pontcanna,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.53
512619,Teilo St Pontcanna,2023-06-05T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
512619,Teilo St Pontcanna,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
512619,Teilo St Pontcanna,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
512619,Teilo St Pontcanna,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
512619,Teilo St Pontcanna,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
512619,Teilo St Pontcanna,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
512619,Teilo St Pontcanna,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
512619,Teilo St Pontcanna,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.87
512619,Teilo St Pontcanna,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
512619,Teilo St Pontcanna,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.4
512619,Teilo St Pontcanna,2023-06-05T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
512619,Teilo St Pontcanna,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
512619,Teilo St Pontcanna,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
512619,Teilo St Pontcanna,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
512619,Teilo St Pontcanna,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
512619,Teilo St Pontcanna,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
512619,Teilo St Pontcanna,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
512619,Teilo St Pontcanna,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.42
512619,Teilo St Pontcanna,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
512619,Teilo St Pontcanna,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
512619,Teilo St Pontcanna,2023-06-05T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
512619,Teilo St Pontcanna,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
512619,Teilo St Pontcanna,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
512619,Teilo St Pontcanna,2023-06-05T01:00:00.000+00:00,transformer,,Temperature,C,22.0
512619,Teilo St Pontcanna,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
512619,Teilo St Pontcanna,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
512619,Teilo St Pontcanna,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
512619,Teilo St Pontcanna,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
512619,Teilo St Pontcanna,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
512619,Teilo St Pontcanna,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.97
512619,Teilo St Pontcanna,2023-06-05T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
512619,Teilo St Pontcanna,2023-06-05T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
512619,Teilo St Pontcanna,2023-06-05T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
512619,Teilo St Pontcanna,2023-06-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.8
512619,Teilo St Pontcanna,2023-06-05T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.99
512619,Teilo St Pontcanna,2023-06-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.54
512619,Teilo St Pontcanna,2023-06-05T01:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
512619,Teilo St Pontcanna,2023-06-05T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
512619,Teilo St Pontcanna,2023-06-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
512619,Teilo St Pontcanna,2023-06-05T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
512619,Teilo St Pontcanna,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
512619,Teilo St Pontcanna,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.19
512619,Teilo St Pontcanna,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.16
512619,Teilo St Pontcanna,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
512619,Teilo St Pontcanna,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
512619,Teilo St Pontcanna,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.63
512619,Teilo St Pontcanna,2023-06-05T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
512619,Teilo St Pontcanna,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
512619,Teilo St Pontcanna,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.9
512619,Teilo St Pontcanna,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
512619,Teilo St Pontcanna,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
512619,Teilo St Pontcanna,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
512619,Teilo St Pontcanna,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.21
512619,Teilo St Pontcanna,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.64
512619,Teilo St Pontcanna,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.32
512619,Teilo St Pontcanna,2023-06-05T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
512619,Teilo St Pontcanna,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
512619,Teilo St Pontcanna,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
512619,Teilo St Pontcanna,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
512619,Teilo St Pontcanna,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
512619,Teilo St Pontcanna,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
512619,Teilo St Pontcanna,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
512619,Teilo St Pontcanna,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
512619,Teilo St Pontcanna,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
512619,Teilo St Pontcanna,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
512619,Teilo St Pontcanna,2023-06-05T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
512619,Teilo St Pontcanna,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
512619,Teilo St Pontcanna,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
512619,Teilo St Pontcanna,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
512619,Teilo St Pontcanna,2023-06-05T00:50:00.000+00:00,transformer,,Temperature,C,22.2
512619,Teilo St Pontcanna,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
512619,Teilo St Pontcanna,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
512619,Teilo St Pontcanna,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
512619,Teilo St Pontcanna,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.83
512619,Teilo St Pontcanna,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
512619,Teilo St Pontcanna,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.66
512619,Teilo St Pontcanna,2023-06-05T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
512619,Teilo St Pontcanna,2023-06-05T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
512619,Teilo St Pontcanna,2023-06-05T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
512619,Teilo St Pontcanna,2023-06-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.19
512619,Teilo St Pontcanna,2023-06-05T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.94
512619,Teilo St Pontcanna,2023-06-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.49
512619,Teilo St Pontcanna,2023-06-05T00:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
512619,Teilo St Pontcanna,2023-06-05T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
512619,Teilo St Pontcanna,2023-06-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
512619,Teilo St Pontcanna,2023-06-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
512619,Teilo St Pontcanna,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
512619,Teilo St Pontcanna,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.21
512619,Teilo St Pontcanna,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.04
512619,Teilo St Pontcanna,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
512619,Teilo St Pontcanna,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.98
512619,Teilo St Pontcanna,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.91
512619,Teilo St Pontcanna,2023-06-05T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
512619,Teilo St Pontcanna,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
512619,Teilo St Pontcanna,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
512619,Teilo St Pontcanna,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
512619,Teilo St Pontcanna,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
512619,Teilo St Pontcanna,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
512619,Teilo St Pontcanna,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.91
512619,Teilo St Pontcanna,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
512619,Teilo St Pontcanna,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.65
512619,Teilo St Pontcanna,2023-06-05T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
512619,Teilo St Pontcanna,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
512619,Teilo St Pontcanna,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
512619,Teilo St Pontcanna,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
512619,Teilo St Pontcanna,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
512619,Teilo St Pontcanna,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
512619,Teilo St Pontcanna,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
512619,Teilo St Pontcanna,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.17
512619,Teilo St Pontcanna,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
512619,Teilo St Pontcanna,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
512619,Teilo St Pontcanna,2023-06-05T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
512619,Teilo St Pontcanna,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
512619,Teilo St Pontcanna,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
512619,Teilo St Pontcanna,2023-06-05T00:40:00.000+00:00,transformer,,Temperature,C,22.4
512619,Teilo St Pontcanna,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
512619,Teilo St Pontcanna,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
512619,Teilo St Pontcanna,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
512619,Teilo St Pontcanna,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.82
512619,Teilo St Pontcanna,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
512619,Teilo St Pontcanna,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.63
512619,Teilo St Pontcanna,2023-06-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
512619,Teilo St Pontcanna,2023-06-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
512619,Teilo St Pontcanna,2023-06-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
512619,Teilo St Pontcanna,2023-06-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.31
512619,Teilo St Pontcanna,2023-06-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.19
512619,Teilo St Pontcanna,2023-06-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.93
512619,Teilo St Pontcanna,2023-06-05T00:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
512619,Teilo St Pontcanna,2023-06-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
512619,Teilo St Pontcanna,2023-06-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
512619,Teilo St Pontcanna,2023-06-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
512619,Teilo St Pontcanna,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
512619,Teilo St Pontcanna,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.43
512619,Teilo St Pontcanna,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
512619,Teilo St Pontcanna,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
512619,Teilo St Pontcanna,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.99
512619,Teilo St Pontcanna,2023-06-05T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
512619,Teilo St Pontcanna,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
512619,Teilo St Pontcanna,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
512619,Teilo St Pontcanna,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
512619,Teilo St Pontcanna,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
512619,Teilo St Pontcanna,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
512619,Teilo St Pontcanna,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
512619,Teilo St Pontcanna,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.62
512619,Teilo St Pontcanna,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
512619,Teilo St Pontcanna,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.07
512619,Teilo St Pontcanna,2023-06-05T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
512619,Teilo St Pontcanna,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
512619,Teilo St Pontcanna,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
512619,Teilo St Pontcanna,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
512619,Teilo St Pontcanna,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
512619,Teilo St Pontcanna,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
512619,Teilo St Pontcanna,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
512619,Teilo St Pontcanna,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
512619,Teilo St Pontcanna,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
512619,Teilo St Pontcanna,2023-06-05T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
512619,Teilo St Pontcanna,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
512619,Teilo St Pontcanna,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
512619,Teilo St Pontcanna,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
512619,Teilo St Pontcanna,2023-06-05T00:30:00.000+00:00,transformer,,Temperature,C,22.5
512619,Teilo St Pontcanna,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
512619,Teilo St Pontcanna,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
512619,Teilo St Pontcanna,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
512619,Teilo St Pontcanna,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
512619,Teilo St Pontcanna,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
512619,Teilo St Pontcanna,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
512619,Teilo St Pontcanna,2023-06-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
512619,Teilo St Pontcanna,2023-06-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
512619,Teilo St Pontcanna,2023-06-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
512619,Teilo St Pontcanna,2023-06-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.53
512619,Teilo St Pontcanna,2023-06-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.52
512619,Teilo St Pontcanna,2023-06-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.51
512619,Teilo St Pontcanna,2023-06-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
512619,Teilo St Pontcanna,2023-06-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
512619,Teilo St Pontcanna,2023-06-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
512619,Teilo St Pontcanna,2023-06-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
512619,Teilo St Pontcanna,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
512619,Teilo St Pontcanna,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
512619,Teilo St Pontcanna,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.51
512619,Teilo St Pontcanna,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
512619,Teilo St Pontcanna,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
512619,Teilo St Pontcanna,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.04
512619,Teilo St Pontcanna,2023-06-05T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
512619,Teilo St Pontcanna,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
512619,Teilo St Pontcanna,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
512619,Teilo St Pontcanna,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
512619,Teilo St Pontcanna,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
512619,Teilo St Pontcanna,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
512619,Teilo St Pontcanna,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
512619,Teilo St Pontcanna,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.82
512619,Teilo St Pontcanna,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
512619,Teilo St Pontcanna,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.4
512619,Teilo St Pontcanna,2023-06-05T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
512619,Teilo St Pontcanna,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
512619,Teilo St Pontcanna,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
512619,Teilo St Pontcanna,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
512619,Teilo St Pontcanna,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
512619,Teilo St Pontcanna,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
512619,Teilo St Pontcanna,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
512619,Teilo St Pontcanna,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.58
512619,Teilo St Pontcanna,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
512619,Teilo St Pontcanna,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
512619,Teilo St Pontcanna,2023-06-05T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
512619,Teilo St Pontcanna,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
512619,Teilo St Pontcanna,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
512619,Teilo St Pontcanna,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
512619,Teilo St Pontcanna,2023-06-05T00:20:00.000+00:00,transformer,,Temperature,C,22.7
512619,Teilo St Pontcanna,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
512619,Teilo St Pontcanna,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.83
512619,Teilo St Pontcanna,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
512619,Teilo St Pontcanna,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.6
512619,Teilo St Pontcanna,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
512619,Teilo St Pontcanna,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.22
512619,Teilo St Pontcanna,2023-06-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
512619,Teilo St Pontcanna,2023-06-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
512619,Teilo St Pontcanna,2023-06-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
512619,Teilo St Pontcanna,2023-06-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.35
512619,Teilo St Pontcanna,2023-06-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.33
512619,Teilo St Pontcanna,2023-06-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.03
512619,Teilo St Pontcanna,2023-06-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
512619,Teilo St Pontcanna,2023-06-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
512619,Teilo St Pontcanna,2023-06-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
512619,Teilo St Pontcanna,2023-06-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
512619,Teilo St Pontcanna,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
512619,Teilo St Pontcanna,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.7
512619,Teilo St Pontcanna,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
512619,Teilo St Pontcanna,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
512619,Teilo St Pontcanna,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.24
512619,Teilo St Pontcanna,2023-06-05T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
512619,Teilo St Pontcanna,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
512619,Teilo St Pontcanna,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
512619,Teilo St Pontcanna,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.9
512619,Teilo St Pontcanna,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
512619,Teilo St Pontcanna,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
512619,Teilo St Pontcanna,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
512619,Teilo St Pontcanna,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.48
512619,Teilo St Pontcanna,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
512619,Teilo St Pontcanna,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.42
512619,Teilo St Pontcanna,2023-06-05T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
512619,Teilo St Pontcanna,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
512619,Teilo St Pontcanna,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
512619,Teilo St Pontcanna,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
512619,Teilo St Pontcanna,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
512619,Teilo St Pontcanna,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
512619,Teilo St Pontcanna,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
512619,Teilo St Pontcanna,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
512619,Teilo St Pontcanna,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
512619,Teilo St Pontcanna,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
512619,Teilo St Pontcanna,2023-06-05T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
512619,Teilo St Pontcanna,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
512619,Teilo St Pontcanna,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
512619,Teilo St Pontcanna,2023-06-05T00:10:00.000+00:00,transformer,,Temperature,C,23.0
512619,Teilo St Pontcanna,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
512619,Teilo St Pontcanna,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
512619,Teilo St Pontcanna,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
512619,Teilo St Pontcanna,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.45
512619,Teilo St Pontcanna,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
512619,Teilo St Pontcanna,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.18
512619,Teilo St Pontcanna,2023-06-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
512619,Teilo St Pontcanna,2023-06-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
512619,Teilo St Pontcanna,2023-06-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
512619,Teilo St Pontcanna,2023-06-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.7
512619,Teilo St Pontcanna,2023-06-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.51
512619,Teilo St Pontcanna,2023-06-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.35
512619,Teilo St Pontcanna,2023-06-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
512619,Teilo St Pontcanna,2023-06-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
512619,Teilo St Pontcanna,2023-06-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
512619,Teilo St Pontcanna,2023-06-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
512619,Teilo St Pontcanna,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
