Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.11
512619,Teilo St Pontcanna,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.67
512619,Teilo St Pontcanna,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
512619,Teilo St Pontcanna,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
512619,Teilo St Pontcanna,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.65
512619,Teilo St Pontcanna,2023-06-05T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
512619,Teilo St Pontcanna,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
512619,Teilo St Pontcanna,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
512619,Teilo St Pontcanna,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.5
512619,Teilo St Pontcanna,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
512619,Teilo St Pontcanna,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
512619,Teilo St Pontcanna,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
512619,Teilo St Pontcanna,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.62
512619,Teilo St Pontcanna,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
512619,Teilo St Pontcanna,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.67
512619,Teilo St Pontcanna,2023-06-05T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
512619,Teilo St Pontcanna,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
512619,Teilo St Pontcanna,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
512619,Teilo St Pontcanna,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
512619,Teilo St Pontcanna,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
512619,Teilo St Pontcanna,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
512619,Teilo St Pontcanna,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
512619,Teilo St Pontcanna,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
512619,Teilo St Pontcanna,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
512619,Teilo St Pontcanna,2023-06-05T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
512619,Teilo St Pontcanna,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
512619,Teilo St Pontcanna,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
512619,Teilo St Pontcanna,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
512619,Teilo St Pontcanna,2023-06-05T00:00:00.000+00:00,transformer,,Temperature,C,23.3
512619,Teilo St Pontcanna,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
512619,Teilo St Pontcanna,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
512619,Teilo St Pontcanna,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
512619,Teilo St Pontcanna,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
512619,Teilo St Pontcanna,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
512619,Teilo St Pontcanna,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.65
512619,Teilo St Pontcanna,2023-06-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
512619,Teilo St Pontcanna,2023-06-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
512619,Teilo St Pontcanna,2023-06-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
512619,Teilo St Pontcanna,2023-06-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.21
512619,Teilo St Pontcanna,2023-06-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.64
512619,Teilo St Pontcanna,2023-06-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.94
512619,Teilo St Pontcanna,2023-06-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
512619,Teilo St Pontcanna,2023-06-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
512619,Teilo St Pontcanna,2023-06-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
512619,Teilo St Pontcanna,2023-06-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
512619,Teilo St Pontcanna,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.14
512619,Teilo St Pontcanna,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.24
512619,Teilo St Pontcanna,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.83
512619,Teilo St Pontcanna,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.69
512619,Teilo St Pontcanna,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
512619,Teilo St Pontcanna,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.87
512619,Teilo St Pontcanna,2023-06-06T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
512619,Teilo St Pontcanna,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
512619,Teilo St Pontcanna,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
512619,Teilo St Pontcanna,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
512619,Teilo St Pontcanna,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
512619,Teilo St Pontcanna,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
512619,Teilo St Pontcanna,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.05
512619,Teilo St Pontcanna,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
512619,Teilo St Pontcanna,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.07
512619,Teilo St Pontcanna,2023-06-06T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
512619,Teilo St Pontcanna,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
512619,Teilo St Pontcanna,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
512619,Teilo St Pontcanna,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
512619,Teilo St Pontcanna,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
512619,Teilo St Pontcanna,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
512619,Teilo St Pontcanna,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
512619,Teilo St Pontcanna,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
512619,Teilo St Pontcanna,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
512619,Teilo St Pontcanna,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
512619,Teilo St Pontcanna,2023-06-06T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
512619,Teilo St Pontcanna,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
512619,Teilo St Pontcanna,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
512619,Teilo St Pontcanna,2023-06-06T23:50:00.000+00:00,transformer,,Temperature,C,20.4
512619,Teilo St Pontcanna,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
512619,Teilo St Pontcanna,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
512619,Teilo St Pontcanna,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
512619,Teilo St Pontcanna,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
512619,Teilo St Pontcanna,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
512619,Teilo St Pontcanna,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
512619,Teilo St Pontcanna,2023-06-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
512619,Teilo St Pontcanna,2023-06-06T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
512619,Teilo St Pontcanna,2023-06-06T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
512619,Teilo St Pontcanna,2023-06-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.21
512619,Teilo St Pontcanna,2023-06-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.52
512619,Teilo St Pontcanna,2023-06-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.04
512619,Teilo St Pontcanna,2023-06-06T23:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
512619,Teilo St Pontcanna,2023-06-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
512619,Teilo St Pontcanna,2023-06-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
512619,Teilo St Pontcanna,2023-06-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
512619,Teilo St Pontcanna,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.18
512619,Teilo St Pontcanna,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
512619,Teilo St Pontcanna,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.42
512619,Teilo St Pontcanna,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.38
512619,Teilo St Pontcanna,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
512619,Teilo St Pontcanna,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.63
512619,Teilo St Pontcanna,2023-06-06T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
512619,Teilo St Pontcanna,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
512619,Teilo St Pontcanna,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
512619,Teilo St Pontcanna,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
512619,Teilo St Pontcanna,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
512619,Teilo St Pontcanna,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
512619,Teilo St Pontcanna,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
512619,Teilo St Pontcanna,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.76
512619,Teilo St Pontcanna,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
512619,Teilo St Pontcanna,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.02
512619,Teilo St Pontcanna,2023-06-06T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
512619,Teilo St Pontcanna,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
512619,Teilo St Pontcanna,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
512619,Teilo St Pontcanna,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
512619,Teilo St Pontcanna,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
512619,Teilo St Pontcanna,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
512619,Teilo St Pontcanna,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
512619,Teilo St Pontcanna,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
512619,Teilo St Pontcanna,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
512619,Teilo St Pontcanna,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
512619,Teilo St Pontcanna,2023-06-06T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
512619,Teilo St Pontcanna,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
512619,Teilo St Pontcanna,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
512619,Teilo St Pontcanna,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
512619,Teilo St Pontcanna,2023-06-06T23:40:00.000+00:00,transformer,,Temperature,C,20.5
512619,Teilo St Pontcanna,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
512619,Teilo St Pontcanna,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
512619,Teilo St Pontcanna,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
512619,Teilo St Pontcanna,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
512619,Teilo St Pontcanna,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
512619,Teilo St Pontcanna,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
512619,Teilo St Pontcanna,2023-06-06T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
512619,Teilo St Pontcanna,2023-06-06T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
512619,Teilo St Pontcanna,2023-06-06T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
512619,Teilo St Pontcanna,2023-06-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.51
512619,Teilo St Pontcanna,2023-06-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.69
512619,Teilo St Pontcanna,2023-06-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.77
512619,Teilo St Pontcanna,2023-06-06T23:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
512619,Teilo St Pontcanna,2023-06-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
512619,Teilo St Pontcanna,2023-06-06T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
512619,Teilo St Pontcanna,2023-06-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
512619,Teilo St Pontcanna,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.25
512619,Teilo St Pontcanna,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
512619,Teilo St Pontcanna,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.56
512619,Teilo St Pontcanna,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
512619,Teilo St Pontcanna,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
512619,Teilo St Pontcanna,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.03
512619,Teilo St Pontcanna,2023-06-06T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
512619,Teilo St Pontcanna,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
512619,Teilo St Pontcanna,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
512619,Teilo St Pontcanna,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
512619,Teilo St Pontcanna,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
512619,Teilo St Pontcanna,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
512619,Teilo St Pontcanna,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
512619,Teilo St Pontcanna,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.36
512619,Teilo St Pontcanna,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
512619,Teilo St Pontcanna,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.1
512619,Teilo St Pontcanna,2023-06-06T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
512619,Teilo St Pontcanna,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
512619,Teilo St Pontcanna,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
512619,Teilo St Pontcanna,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
512619,Teilo St Pontcanna,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
512619,Teilo St Pontcanna,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
512619,Teilo St Pontcanna,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
512619,Teilo St Pontcanna,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
512619,Teilo St Pontcanna,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
512619,Teilo St Pontcanna,2023-06-06T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
512619,Teilo St Pontcanna,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
512619,Teilo St Pontcanna,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
512619,Teilo St Pontcanna,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
512619,Teilo St Pontcanna,2023-06-06T23:30:00.000+00:00,transformer,,Temperature,C,20.6
512619,Teilo St Pontcanna,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
512619,Teilo St Pontcanna,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
512619,Teilo St Pontcanna,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
512619,Teilo St Pontcanna,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
512619,Teilo St Pontcanna,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
512619,Teilo St Pontcanna,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
512619,Teilo St Pontcanna,2023-06-06T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
512619,Teilo St Pontcanna,2023-06-06T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
512619,Teilo St Pontcanna,2023-06-06T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
512619,Teilo St Pontcanna,2023-06-06T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.56
512619,Teilo St Pontcanna,2023-06-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.53
512619,Teilo St Pontcanna,2023-06-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.86
512619,Teilo St Pontcanna,2023-06-06T23:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
512619,Teilo St Pontcanna,2023-06-06T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
512619,Teilo St Pontcanna,2023-06-06T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
512619,Teilo St Pontcanna,2023-06-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
512619,Teilo St Pontcanna,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.22
512619,Teilo St Pontcanna,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.32
512619,Teilo St Pontcanna,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.76
512619,Teilo St Pontcanna,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.92
512619,Teilo St Pontcanna,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
512619,Teilo St Pontcanna,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.29
512619,Teilo St Pontcanna,2023-06-06T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
512619,Teilo St Pontcanna,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
512619,Teilo St Pontcanna,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
512619,Teilo St Pontcanna,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
512619,Teilo St Pontcanna,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
512619,Teilo St Pontcanna,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
512619,Teilo St Pontcanna,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.8
512619,Teilo St Pontcanna,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.45
512619,Teilo St Pontcanna,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
512619,Teilo St Pontcanna,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.21
512619,Teilo St Pontcanna,2023-06-06T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
512619,Teilo St Pontcanna,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.2
512619,Teilo St Pontcanna,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
512619,Teilo St Pontcanna,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
512619,Teilo St Pontcanna,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
512619,Teilo St Pontcanna,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
512619,Teilo St Pontcanna,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.05
512619,Teilo St Pontcanna,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
512619,Teilo St Pontcanna,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
512619,Teilo St Pontcanna,2023-06-06T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
512619,Teilo St Pontcanna,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
512619,Teilo St Pontcanna,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
512619,Teilo St Pontcanna,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
512619,Teilo St Pontcanna,2023-06-06T23:20:00.000+00:00,transformer,,Temperature,C,20.8
512619,Teilo St Pontcanna,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
512619,Teilo St Pontcanna,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
512619,Teilo St Pontcanna,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
512619,Teilo St Pontcanna,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
512619,Teilo St Pontcanna,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
512619,Teilo St Pontcanna,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
512619,Teilo St Pontcanna,2023-06-06T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
512619,Teilo St Pontcanna,2023-06-06T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
512619,Teilo St Pontcanna,2023-06-06T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
512619,Teilo St Pontcanna,2023-06-06T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.42
512619,Teilo St Pontcanna,2023-06-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.83
512619,Teilo St Pontcanna,2023-06-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.13
512619,Teilo St Pontcanna,2023-06-06T23:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
512619,Teilo St Pontcanna,2023-06-06T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
512619,Teilo St Pontcanna,2023-06-06T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
512619,Teilo St Pontcanna,2023-06-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
512619,Teilo St Pontcanna,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
512619,Teilo St Pontcanna,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.28
512619,Teilo St Pontcanna,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.81
512619,Teilo St Pontcanna,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
512619,Teilo St Pontcanna,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
512619,Teilo St Pontcanna,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.32
512619,Teilo St Pontcanna,2023-06-06T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
512619,Teilo St Pontcanna,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
512619,Teilo St Pontcanna,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
512619,Teilo St Pontcanna,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
512619,Teilo St Pontcanna,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
512619,Teilo St Pontcanna,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
512619,Teilo St Pontcanna,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
512619,Teilo St Pontcanna,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.97
512619,Teilo St Pontcanna,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
512619,Teilo St Pontcanna,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.56
512619,Teilo St Pontcanna,2023-06-06T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
512619,Teilo St Pontcanna,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
512619,Teilo St Pontcanna,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
512619,Teilo St Pontcanna,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.1
512619,Teilo St Pontcanna,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
512619,Teilo St Pontcanna,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
512619,Teilo St Pontcanna,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
512619,Teilo St Pontcanna,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.75
512619,Teilo St Pontcanna,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
512619,Teilo St Pontcanna,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
512619,Teilo St Pontcanna,2023-06-06T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
512619,Teilo St Pontcanna,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
512619,Teilo St Pontcanna,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
512619,Teilo St Pontcanna,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
512619,Teilo St Pontcanna,2023-06-06T23:10:00.000+00:00,transformer,,Temperature,C,20.8
512619,Teilo St Pontcanna,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
512619,Teilo St Pontcanna,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
512619,Teilo St Pontcanna,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
512619,Teilo St Pontcanna,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
512619,Teilo St Pontcanna,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
512619,Teilo St Pontcanna,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
512619,Teilo St Pontcanna,2023-06-06T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
512619,Teilo St Pontcanna,2023-06-06T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
512619,Teilo St Pontcanna,2023-06-06T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
512619,Teilo St Pontcanna,2023-06-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.09
512619,Teilo St Pontcanna,2023-06-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.98
512619,Teilo St Pontcanna,2023-06-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.56
512619,Teilo St Pontcanna,2023-06-06T23:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
512619,Teilo St Pontcanna,2023-06-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
512619,Teilo St Pontcanna,2023-06-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
512619,Teilo St Pontcanna,2023-06-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
512619,Teilo St Pontcanna,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
512619,Teilo St Pontcanna,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.43
512619,Teilo St Pontcanna,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.04
512619,Teilo St Pontcanna,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.07
512619,Teilo St Pontcanna,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.19
512619,Teilo St Pontcanna,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.35
512619,Teilo St Pontcanna,2023-06-06T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
512619,Teilo St Pontcanna,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
512619,Teilo St Pontcanna,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
512619,Teilo St Pontcanna,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
512619,Teilo St Pontcanna,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
512619,Teilo St Pontcanna,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
512619,Teilo St Pontcanna,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
512619,Teilo St Pontcanna,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.48
512619,Teilo St Pontcanna,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
512619,Teilo St Pontcanna,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.5
512619,Teilo St Pontcanna,2023-06-06T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
512619,Teilo St Pontcanna,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
512619,Teilo St Pontcanna,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
512619,Teilo St Pontcanna,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.3
512619,Teilo St Pontcanna,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
512619,Teilo St Pontcanna,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
512619,Teilo St Pontcanna,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
512619,Teilo St Pontcanna,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
512619,Teilo St Pontcanna,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
512619,Teilo St Pontcanna,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
512619,Teilo St Pontcanna,2023-06-06T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
512619,Teilo St Pontcanna,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
512619,Teilo St Pontcanna,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
512619,Teilo St Pontcanna,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
512619,Teilo St Pontcanna,2023-06-06T23:00:00.000+00:00,transformer,,Temperature,C,20.9
512619,Teilo St Pontcanna,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
512619,Teilo St Pontcanna,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
512619,Teilo St Pontcanna,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
512619,Teilo St Pontcanna,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
512619,Teilo St Pontcanna,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
512619,Teilo St Pontcanna,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
512619,Teilo St Pontcanna,2023-06-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
512619,Teilo St Pontcanna,2023-06-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
512619,Teilo St Pontcanna,2023-06-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
512619,Teilo St Pontcanna,2023-06-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.75
512619,Teilo St Pontcanna,2023-06-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.14
512619,Teilo St Pontcanna,2023-06-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.76
512619,Teilo St Pontcanna,2023-06-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
512619,Teilo St Pontcanna,2023-06-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
512619,Teilo St Pontcanna,2023-06-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
512619,Teilo St Pontcanna,2023-06-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
512619,Teilo St Pontcanna,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.36
512619,Teilo St Pontcanna,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.21
512619,Teilo St Pontcanna,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.43
512619,Teilo St Pontcanna,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
512619,Teilo St Pontcanna,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.56
512619,Teilo St Pontcanna,2023-06-06T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
512619,Teilo St Pontcanna,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.1
512619,Teilo St Pontcanna,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
512619,Teilo St Pontcanna,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.5
512619,Teilo St Pontcanna,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
512619,Teilo St Pontcanna,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
512619,Teilo St Pontcanna,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
512619,Teilo St Pontcanna,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.39
512619,Teilo St Pontcanna,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.23
512619,Teilo St Pontcanna,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.15
512619,Teilo St Pontcanna,2023-06-06T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
512619,Teilo St Pontcanna,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
512619,Teilo St Pontcanna,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
512619,Teilo St Pontcanna,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
512619,Teilo St Pontcanna,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
512619,Teilo St Pontcanna,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
512619,Teilo St Pontcanna,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
512619,Teilo St Pontcanna,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.48
512619,Teilo St Pontcanna,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
512619,Teilo St Pontcanna,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
512619,Teilo St Pontcanna,2023-06-06T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
512619,Teilo St Pontcanna,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
512619,Teilo St Pontcanna,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
512619,Teilo St Pontcanna,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
512619,Teilo St Pontcanna,2023-06-06T22:50:00.000+00:00,transformer,,Temperature,C,21.0
512619,Teilo St Pontcanna,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
512619,Teilo St Pontcanna,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
512619,Teilo St Pontcanna,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
512619,Teilo St Pontcanna,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
512619,Teilo St Pontcanna,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
512619,Teilo St Pontcanna,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
512619,Teilo St Pontcanna,2023-06-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
512619,Teilo St Pontcanna,2023-06-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
512619,Teilo St Pontcanna,2023-06-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
512619,Teilo St Pontcanna,2023-06-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.3
512619,Teilo St Pontcanna,2023-06-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.96
512619,Teilo St Pontcanna,2023-06-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.1
512619,Teilo St Pontcanna,2023-06-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
512619,Teilo St Pontcanna,2023-06-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
512619,Teilo St Pontcanna,2023-06-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
512619,Teilo St Pontcanna,2023-06-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
512619,Teilo St Pontcanna,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
512619,Teilo St Pontcanna,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.14
512619,Teilo St Pontcanna,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.34
512619,Teilo St Pontcanna,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.94
512619,Teilo St Pontcanna,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
512619,Teilo St Pontcanna,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.8
512619,Teilo St Pontcanna,2023-06-06T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
512619,Teilo St Pontcanna,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
512619,Teilo St Pontcanna,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
512619,Teilo St Pontcanna,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
512619,Teilo St Pontcanna,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
512619,Teilo St Pontcanna,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
512619,Teilo St Pontcanna,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
512619,Teilo St Pontcanna,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.47
512619,Teilo St Pontcanna,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.51
512619,Teilo St Pontcanna,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.47
512619,Teilo St Pontcanna,2023-06-06T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
512619,Teilo St Pontcanna,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
512619,Teilo St Pontcanna,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
512619,Teilo St Pontcanna,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
512619,Teilo St Pontcanna,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
512619,Teilo St Pontcanna,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
512619,Teilo St Pontcanna,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
512619,Teilo St Pontcanna,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
512619,Teilo St Pontcanna,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
512619,Teilo St Pontcanna,2023-06-06T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
512619,Teilo St Pontcanna,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
512619,Teilo St Pontcanna,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
512619,Teilo St Pontcanna,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
512619,Teilo St Pontcanna,2023-06-06T22:40:00.000+00:00,transformer,,Temperature,C,21.0
512619,Teilo St Pontcanna,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
512619,Teilo St Pontcanna,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
512619,Teilo St Pontcanna,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
512619,Teilo St Pontcanna,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
512619,Teilo St Pontcanna,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
512619,Teilo St Pontcanna,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
512619,Teilo St Pontcanna,2023-06-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
512619,Teilo St Pontcanna,2023-06-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
512619,Teilo St Pontcanna,2023-06-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
512619,Teilo St Pontcanna,2023-06-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.8
512619,Teilo St Pontcanna,2023-06-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.71
512619,Teilo St Pontcanna,2023-06-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.25
512619,Teilo St Pontcanna,2023-06-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
512619,Teilo St Pontcanna,2023-06-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
512619,Teilo St Pontcanna,2023-06-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
512619,Teilo St Pontcanna,2023-06-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
512619,Teilo St Pontcanna,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
512619,Teilo St Pontcanna,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.21
512619,Teilo St Pontcanna,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
512619,Teilo St Pontcanna,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
512619,Teilo St Pontcanna,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.57
512619,Teilo St Pontcanna,2023-06-06T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
512619,Teilo St Pontcanna,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
512619,Teilo St Pontcanna,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
512619,Teilo St Pontcanna,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
512619,Teilo St Pontcanna,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
512619,Teilo St Pontcanna,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
512619,Teilo St Pontcanna,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.64
512619,Teilo St Pontcanna,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.68
512619,Teilo St Pontcanna,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
512619,Teilo St Pontcanna,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.12
512619,Teilo St Pontcanna,2023-06-06T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
512619,Teilo St Pontcanna,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
512619,Teilo St Pontcanna,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
512619,Teilo St Pontcanna,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
512619,Teilo St Pontcanna,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
512619,Teilo St Pontcanna,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
512619,Teilo St Pontcanna,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
512619,Teilo St Pontcanna,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.14
512619,Teilo St Pontcanna,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
512619,Teilo St Pontcanna,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.98
512619,Teilo St Pontcanna,2023-06-06T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
512619,Teilo St Pontcanna,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
512619,Teilo St Pontcanna,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
512619,Teilo St Pontcanna,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
512619,Teilo St Pontcanna,2023-06-06T22:30:00.000+00:00,transformer,,Temperature,C,21.0
512619,Teilo St Pontcanna,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
512619,Teilo St Pontcanna,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
512619,Teilo St Pontcanna,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
512619,Teilo St Pontcanna,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
512619,Teilo St Pontcanna,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
512619,Teilo St Pontcanna,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
512619,Teilo St Pontcanna,2023-06-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
512619,Teilo St Pontcanna,2023-06-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
512619,Teilo St Pontcanna,2023-06-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
512619,Teilo St Pontcanna,2023-06-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.84
512619,Teilo St Pontcanna,2023-06-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.84
512619,Teilo St Pontcanna,2023-06-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.68
512619,Teilo St Pontcanna,2023-06-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
512619,Teilo St Pontcanna,2023-06-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
512619,Teilo St Pontcanna,2023-06-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
512619,Teilo St Pontcanna,2023-06-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
512619,Teilo St Pontcanna,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
512619,Teilo St Pontcanna,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.23
512619,Teilo St Pontcanna,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.1
512619,Teilo St Pontcanna,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
512619,Teilo St Pontcanna,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
512619,Teilo St Pontcanna,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.7
512619,Teilo St Pontcanna,2023-06-06T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
512619,Teilo St Pontcanna,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
512619,Teilo St Pontcanna,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
512619,Teilo St Pontcanna,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
512619,Teilo St Pontcanna,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
512619,Teilo St Pontcanna,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
512619,Teilo St Pontcanna,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
512619,Teilo St Pontcanna,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.62
512619,Teilo St Pontcanna,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.33
512619,Teilo St Pontcanna,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.57
512619,Teilo St Pontcanna,2023-06-06T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
512619,Teilo St Pontcanna,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
512619,Teilo St Pontcanna,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
512619,Teilo St Pontcanna,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
512619,Teilo St Pontcanna,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
512619,Teilo St Pontcanna,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
512619,Teilo St Pontcanna,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
512619,Teilo St Pontcanna,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
512619,Teilo St Pontcanna,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
512619,Teilo St Pontcanna,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
512619,Teilo St Pontcanna,2023-06-06T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
512619,Teilo St Pontcanna,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
512619,Teilo St Pontcanna,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
512619,Teilo St Pontcanna,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
512619,Teilo St Pontcanna,2023-06-06T22:20:00.000+00:00,transformer,,Temperature,C,21.0
512619,Teilo St Pontcanna,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
512619,Teilo St Pontcanna,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
512619,Teilo St Pontcanna,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
512619,Teilo St Pontcanna,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
512619,Teilo St Pontcanna,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
512619,Teilo St Pontcanna,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
512619,Teilo St Pontcanna,2023-06-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
512619,Teilo St Pontcanna,2023-06-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
512619,Teilo St Pontcanna,2023-06-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
512619,Teilo St Pontcanna,2023-06-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.42
512619,Teilo St Pontcanna,2023-06-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.77
512619,Teilo St Pontcanna,2023-06-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.39
512619,Teilo St Pontcanna,2023-06-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
512619,Teilo St Pontcanna,2023-06-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
512619,Teilo St Pontcanna,2023-06-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
512619,Teilo St Pontcanna,2023-06-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
512619,Teilo St Pontcanna,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
