Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.3
512619,Teilo St Pontcanna,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.99
512619,Teilo St Pontcanna,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.72
512619,Teilo St Pontcanna,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.89
512619,Teilo St Pontcanna,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.6
512619,Teilo St Pontcanna,2023-06-06T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
512619,Teilo St Pontcanna,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
512619,Teilo St Pontcanna,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
512619,Teilo St Pontcanna,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
512619,Teilo St Pontcanna,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
512619,Teilo St Pontcanna,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
512619,Teilo St Pontcanna,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
512619,Teilo St Pontcanna,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.09
512619,Teilo St Pontcanna,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.57
512619,Teilo St Pontcanna,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.23
512619,Teilo St Pontcanna,2023-06-06T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
512619,Teilo St Pontcanna,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
512619,Teilo St Pontcanna,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
512619,Teilo St Pontcanna,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.1
512619,Teilo St Pontcanna,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
512619,Teilo St Pontcanna,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
512619,Teilo St Pontcanna,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
512619,Teilo St Pontcanna,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.14
512619,Teilo St Pontcanna,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
512619,Teilo St Pontcanna,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
512619,Teilo St Pontcanna,2023-06-06T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
512619,Teilo St Pontcanna,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
512619,Teilo St Pontcanna,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
512619,Teilo St Pontcanna,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
512619,Teilo St Pontcanna,2023-06-06T22:10:00.000+00:00,transformer,,Temperature,C,21.2
512619,Teilo St Pontcanna,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
512619,Teilo St Pontcanna,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
512619,Teilo St Pontcanna,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
512619,Teilo St Pontcanna,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
512619,Teilo St Pontcanna,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
512619,Teilo St Pontcanna,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
512619,Teilo St Pontcanna,2023-06-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
512619,Teilo St Pontcanna,2023-06-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
512619,Teilo St Pontcanna,2023-06-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
512619,Teilo St Pontcanna,2023-06-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.96
512619,Teilo St Pontcanna,2023-06-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.18
512619,Teilo St Pontcanna,2023-06-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.35
512619,Teilo St Pontcanna,2023-06-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
512619,Teilo St Pontcanna,2023-06-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
512619,Teilo St Pontcanna,2023-06-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
512619,Teilo St Pontcanna,2023-06-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
512619,Teilo St Pontcanna,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
512619,Teilo St Pontcanna,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.19
512619,Teilo St Pontcanna,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.93
512619,Teilo St Pontcanna,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.5
512619,Teilo St Pontcanna,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.01
512619,Teilo St Pontcanna,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.38
512619,Teilo St Pontcanna,2023-06-06T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
512619,Teilo St Pontcanna,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
512619,Teilo St Pontcanna,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
512619,Teilo St Pontcanna,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.7
512619,Teilo St Pontcanna,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
512619,Teilo St Pontcanna,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
512619,Teilo St Pontcanna,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
512619,Teilo St Pontcanna,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.07
512619,Teilo St Pontcanna,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.61
512619,Teilo St Pontcanna,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.47
512619,Teilo St Pontcanna,2023-06-06T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
512619,Teilo St Pontcanna,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
512619,Teilo St Pontcanna,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
512619,Teilo St Pontcanna,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
512619,Teilo St Pontcanna,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
512619,Teilo St Pontcanna,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
512619,Teilo St Pontcanna,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
512619,Teilo St Pontcanna,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
512619,Teilo St Pontcanna,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
512619,Teilo St Pontcanna,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
512619,Teilo St Pontcanna,2023-06-06T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
512619,Teilo St Pontcanna,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
512619,Teilo St Pontcanna,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
512619,Teilo St Pontcanna,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
512619,Teilo St Pontcanna,2023-06-06T22:00:00.000+00:00,transformer,,Temperature,C,21.3
512619,Teilo St Pontcanna,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
512619,Teilo St Pontcanna,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
512619,Teilo St Pontcanna,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
512619,Teilo St Pontcanna,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.68
512619,Teilo St Pontcanna,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
512619,Teilo St Pontcanna,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.32
512619,Teilo St Pontcanna,2023-06-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
512619,Teilo St Pontcanna,2023-06-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
512619,Teilo St Pontcanna,2023-06-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
512619,Teilo St Pontcanna,2023-06-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.9
512619,Teilo St Pontcanna,2023-06-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.43
512619,Teilo St Pontcanna,2023-06-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,16.61
512619,Teilo St Pontcanna,2023-06-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
512619,Teilo St Pontcanna,2023-06-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
512619,Teilo St Pontcanna,2023-06-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
512619,Teilo St Pontcanna,2023-06-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
512619,Teilo St Pontcanna,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.29
512619,Teilo St Pontcanna,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.69
512619,Teilo St Pontcanna,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.06
512619,Teilo St Pontcanna,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
512619,Teilo St Pontcanna,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.33
512619,Teilo St Pontcanna,2023-06-06T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
512619,Teilo St Pontcanna,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
512619,Teilo St Pontcanna,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
512619,Teilo St Pontcanna,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.9
512619,Teilo St Pontcanna,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
512619,Teilo St Pontcanna,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
512619,Teilo St Pontcanna,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
512619,Teilo St Pontcanna,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.55
512619,Teilo St Pontcanna,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.77
512619,Teilo St Pontcanna,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.43
512619,Teilo St Pontcanna,2023-06-06T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
512619,Teilo St Pontcanna,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
512619,Teilo St Pontcanna,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
512619,Teilo St Pontcanna,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
512619,Teilo St Pontcanna,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
512619,Teilo St Pontcanna,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
512619,Teilo St Pontcanna,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
512619,Teilo St Pontcanna,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
512619,Teilo St Pontcanna,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
512619,Teilo St Pontcanna,2023-06-06T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
512619,Teilo St Pontcanna,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
512619,Teilo St Pontcanna,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
512619,Teilo St Pontcanna,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
512619,Teilo St Pontcanna,2023-06-06T21:50:00.000+00:00,transformer,,Temperature,C,21.4
512619,Teilo St Pontcanna,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
512619,Teilo St Pontcanna,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
512619,Teilo St Pontcanna,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
512619,Teilo St Pontcanna,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.77
512619,Teilo St Pontcanna,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
512619,Teilo St Pontcanna,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.54
512619,Teilo St Pontcanna,2023-06-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
512619,Teilo St Pontcanna,2023-06-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
512619,Teilo St Pontcanna,2023-06-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
512619,Teilo St Pontcanna,2023-06-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.7
512619,Teilo St Pontcanna,2023-06-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.11
512619,Teilo St Pontcanna,2023-06-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.53
512619,Teilo St Pontcanna,2023-06-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
512619,Teilo St Pontcanna,2023-06-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
512619,Teilo St Pontcanna,2023-06-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
512619,Teilo St Pontcanna,2023-06-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
512619,Teilo St Pontcanna,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
512619,Teilo St Pontcanna,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.34
512619,Teilo St Pontcanna,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.94
512619,Teilo St Pontcanna,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.95
512619,Teilo St Pontcanna,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.26
512619,Teilo St Pontcanna,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.32
512619,Teilo St Pontcanna,2023-06-06T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
512619,Teilo St Pontcanna,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
512619,Teilo St Pontcanna,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
512619,Teilo St Pontcanna,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
512619,Teilo St Pontcanna,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
512619,Teilo St Pontcanna,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
512619,Teilo St Pontcanna,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
512619,Teilo St Pontcanna,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.56
512619,Teilo St Pontcanna,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
512619,Teilo St Pontcanna,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.2
512619,Teilo St Pontcanna,2023-06-06T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.1
512619,Teilo St Pontcanna,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.5
512619,Teilo St Pontcanna,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
512619,Teilo St Pontcanna,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
512619,Teilo St Pontcanna,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
512619,Teilo St Pontcanna,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
512619,Teilo St Pontcanna,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.65
512619,Teilo St Pontcanna,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
512619,Teilo St Pontcanna,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
512619,Teilo St Pontcanna,2023-06-06T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
512619,Teilo St Pontcanna,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
512619,Teilo St Pontcanna,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
512619,Teilo St Pontcanna,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
512619,Teilo St Pontcanna,2023-06-06T21:40:00.000+00:00,transformer,,Temperature,C,21.5
512619,Teilo St Pontcanna,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
512619,Teilo St Pontcanna,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
512619,Teilo St Pontcanna,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
512619,Teilo St Pontcanna,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
512619,Teilo St Pontcanna,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
512619,Teilo St Pontcanna,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
512619,Teilo St Pontcanna,2023-06-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
512619,Teilo St Pontcanna,2023-06-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
512619,Teilo St Pontcanna,2023-06-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
512619,Teilo St Pontcanna,2023-06-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,27.16
512619,Teilo St Pontcanna,2023-06-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.36
512619,Teilo St Pontcanna,2023-06-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,18.56
512619,Teilo St Pontcanna,2023-06-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
512619,Teilo St Pontcanna,2023-06-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
512619,Teilo St Pontcanna,2023-06-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
512619,Teilo St Pontcanna,2023-06-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
512619,Teilo St Pontcanna,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.11
512619,Teilo St Pontcanna,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.21
512619,Teilo St Pontcanna,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.31
512619,Teilo St Pontcanna,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.71
512619,Teilo St Pontcanna,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
512619,Teilo St Pontcanna,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.61
512619,Teilo St Pontcanna,2023-06-06T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
512619,Teilo St Pontcanna,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
512619,Teilo St Pontcanna,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
512619,Teilo St Pontcanna,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.7
512619,Teilo St Pontcanna,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
512619,Teilo St Pontcanna,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
512619,Teilo St Pontcanna,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
512619,Teilo St Pontcanna,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.6
512619,Teilo St Pontcanna,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
512619,Teilo St Pontcanna,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.17
512619,Teilo St Pontcanna,2023-06-06T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
512619,Teilo St Pontcanna,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.8
512619,Teilo St Pontcanna,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
512619,Teilo St Pontcanna,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
512619,Teilo St Pontcanna,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
512619,Teilo St Pontcanna,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
512619,Teilo St Pontcanna,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
512619,Teilo St Pontcanna,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.03
512619,Teilo St Pontcanna,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
512619,Teilo St Pontcanna,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
512619,Teilo St Pontcanna,2023-06-06T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
512619,Teilo St Pontcanna,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
512619,Teilo St Pontcanna,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
512619,Teilo St Pontcanna,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
512619,Teilo St Pontcanna,2023-06-06T21:30:00.000+00:00,transformer,,Temperature,C,21.5
512619,Teilo St Pontcanna,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
512619,Teilo St Pontcanna,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
512619,Teilo St Pontcanna,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
512619,Teilo St Pontcanna,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
512619,Teilo St Pontcanna,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
512619,Teilo St Pontcanna,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
512619,Teilo St Pontcanna,2023-06-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
512619,Teilo St Pontcanna,2023-06-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
512619,Teilo St Pontcanna,2023-06-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
512619,Teilo St Pontcanna,2023-06-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.35
512619,Teilo St Pontcanna,2023-06-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.27
512619,Teilo St Pontcanna,2023-06-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.15
512619,Teilo St Pontcanna,2023-06-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
512619,Teilo St Pontcanna,2023-06-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
512619,Teilo St Pontcanna,2023-06-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
512619,Teilo St Pontcanna,2023-06-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
512619,Teilo St Pontcanna,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.2
512619,Teilo St Pontcanna,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.34
512619,Teilo St Pontcanna,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.17
512619,Teilo St Pontcanna,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.54
512619,Teilo St Pontcanna,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.69
512619,Teilo St Pontcanna,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.91
512619,Teilo St Pontcanna,2023-06-06T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
512619,Teilo St Pontcanna,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
512619,Teilo St Pontcanna,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
512619,Teilo St Pontcanna,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.4
512619,Teilo St Pontcanna,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
512619,Teilo St Pontcanna,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
512619,Teilo St Pontcanna,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
512619,Teilo St Pontcanna,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.97
512619,Teilo St Pontcanna,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.8
512619,Teilo St Pontcanna,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.9
512619,Teilo St Pontcanna,2023-06-06T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
512619,Teilo St Pontcanna,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
512619,Teilo St Pontcanna,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
512619,Teilo St Pontcanna,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
512619,Teilo St Pontcanna,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
512619,Teilo St Pontcanna,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
512619,Teilo St Pontcanna,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
512619,Teilo St Pontcanna,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.35
512619,Teilo St Pontcanna,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.74
512619,Teilo St Pontcanna,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
512619,Teilo St Pontcanna,2023-06-06T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
512619,Teilo St Pontcanna,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
512619,Teilo St Pontcanna,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
512619,Teilo St Pontcanna,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
512619,Teilo St Pontcanna,2023-06-06T21:20:00.000+00:00,transformer,,Temperature,C,21.7
512619,Teilo St Pontcanna,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
512619,Teilo St Pontcanna,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
512619,Teilo St Pontcanna,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
512619,Teilo St Pontcanna,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
512619,Teilo St Pontcanna,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
512619,Teilo St Pontcanna,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
512619,Teilo St Pontcanna,2023-06-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
512619,Teilo St Pontcanna,2023-06-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
512619,Teilo St Pontcanna,2023-06-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
512619,Teilo St Pontcanna,2023-06-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.87
512619,Teilo St Pontcanna,2023-06-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.23
512619,Teilo St Pontcanna,2023-06-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,22.31
512619,Teilo St Pontcanna,2023-06-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
512619,Teilo St Pontcanna,2023-06-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
512619,Teilo St Pontcanna,2023-06-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
512619,Teilo St Pontcanna,2023-06-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
512619,Teilo St Pontcanna,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.28
512619,Teilo St Pontcanna,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.37
512619,Teilo St Pontcanna,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.03
512619,Teilo St Pontcanna,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.23
512619,Teilo St Pontcanna,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.17
512619,Teilo St Pontcanna,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.52
512619,Teilo St Pontcanna,2023-06-06T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
512619,Teilo St Pontcanna,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
512619,Teilo St Pontcanna,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
512619,Teilo St Pontcanna,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.6
512619,Teilo St Pontcanna,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
512619,Teilo St Pontcanna,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
512619,Teilo St Pontcanna,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
512619,Teilo St Pontcanna,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.26
512619,Teilo St Pontcanna,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.22
512619,Teilo St Pontcanna,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.49
512619,Teilo St Pontcanna,2023-06-06T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
512619,Teilo St Pontcanna,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
512619,Teilo St Pontcanna,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
512619,Teilo St Pontcanna,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
512619,Teilo St Pontcanna,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
512619,Teilo St Pontcanna,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
512619,Teilo St Pontcanna,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
512619,Teilo St Pontcanna,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
512619,Teilo St Pontcanna,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.02
512619,Teilo St Pontcanna,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
512619,Teilo St Pontcanna,2023-06-06T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
512619,Teilo St Pontcanna,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
512619,Teilo St Pontcanna,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
512619,Teilo St Pontcanna,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
512619,Teilo St Pontcanna,2023-06-06T21:10:00.000+00:00,transformer,,Temperature,C,21.7
512619,Teilo St Pontcanna,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
512619,Teilo St Pontcanna,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
512619,Teilo St Pontcanna,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
512619,Teilo St Pontcanna,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
512619,Teilo St Pontcanna,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
512619,Teilo St Pontcanna,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
512619,Teilo St Pontcanna,2023-06-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
512619,Teilo St Pontcanna,2023-06-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
512619,Teilo St Pontcanna,2023-06-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
512619,Teilo St Pontcanna,2023-06-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.98
512619,Teilo St Pontcanna,2023-06-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.41
512619,Teilo St Pontcanna,2023-06-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.66
512619,Teilo St Pontcanna,2023-06-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
512619,Teilo St Pontcanna,2023-06-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
512619,Teilo St Pontcanna,2023-06-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
512619,Teilo St Pontcanna,2023-06-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
512619,Teilo St Pontcanna,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.3
512619,Teilo St Pontcanna,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.56
512619,Teilo St Pontcanna,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.0
512619,Teilo St Pontcanna,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.11
512619,Teilo St Pontcanna,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.64
512619,Teilo St Pontcanna,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.38
512619,Teilo St Pontcanna,2023-06-06T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
512619,Teilo St Pontcanna,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
512619,Teilo St Pontcanna,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
512619,Teilo St Pontcanna,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.6
512619,Teilo St Pontcanna,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
512619,Teilo St Pontcanna,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
512619,Teilo St Pontcanna,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
512619,Teilo St Pontcanna,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.48
512619,Teilo St Pontcanna,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.74
512619,Teilo St Pontcanna,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.49
512619,Teilo St Pontcanna,2023-06-06T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
512619,Teilo St Pontcanna,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
512619,Teilo St Pontcanna,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
512619,Teilo St Pontcanna,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
512619,Teilo St Pontcanna,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
512619,Teilo St Pontcanna,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
512619,Teilo St Pontcanna,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.22
512619,Teilo St Pontcanna,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.4
512619,Teilo St Pontcanna,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
512619,Teilo St Pontcanna,2023-06-06T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
512619,Teilo St Pontcanna,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
512619,Teilo St Pontcanna,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
512619,Teilo St Pontcanna,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
512619,Teilo St Pontcanna,2023-06-06T21:00:00.000+00:00,transformer,,Temperature,C,21.8
512619,Teilo St Pontcanna,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
512619,Teilo St Pontcanna,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
512619,Teilo St Pontcanna,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
512619,Teilo St Pontcanna,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
512619,Teilo St Pontcanna,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
512619,Teilo St Pontcanna,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
512619,Teilo St Pontcanna,2023-06-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
512619,Teilo St Pontcanna,2023-06-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
512619,Teilo St Pontcanna,2023-06-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
512619,Teilo St Pontcanna,2023-06-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.81
512619,Teilo St Pontcanna,2023-06-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.78
512619,Teilo St Pontcanna,2023-06-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,20.08
512619,Teilo St Pontcanna,2023-06-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
512619,Teilo St Pontcanna,2023-06-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
512619,Teilo St Pontcanna,2023-06-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
512619,Teilo St Pontcanna,2023-06-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
512619,Teilo St Pontcanna,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
512619,Teilo St Pontcanna,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.4
512619,Teilo St Pontcanna,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.97
512619,Teilo St Pontcanna,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.69
512619,Teilo St Pontcanna,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.12
512619,Teilo St Pontcanna,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.56
512619,Teilo St Pontcanna,2023-06-06T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
512619,Teilo St Pontcanna,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
512619,Teilo St Pontcanna,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
512619,Teilo St Pontcanna,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.1
512619,Teilo St Pontcanna,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
512619,Teilo St Pontcanna,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
512619,Teilo St Pontcanna,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
512619,Teilo St Pontcanna,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.9
512619,Teilo St Pontcanna,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.02
512619,Teilo St Pontcanna,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.92
512619,Teilo St Pontcanna,2023-06-06T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
512619,Teilo St Pontcanna,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
512619,Teilo St Pontcanna,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
512619,Teilo St Pontcanna,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
512619,Teilo St Pontcanna,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
512619,Teilo St Pontcanna,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
512619,Teilo St Pontcanna,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.96
512619,Teilo St Pontcanna,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
512619,Teilo St Pontcanna,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
512619,Teilo St Pontcanna,2023-06-06T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
512619,Teilo St Pontcanna,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
512619,Teilo St Pontcanna,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
512619,Teilo St Pontcanna,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
512619,Teilo St Pontcanna,2023-06-06T20:50:00.000+00:00,transformer,,Temperature,C,21.9
512619,Teilo St Pontcanna,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
512619,Teilo St Pontcanna,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
512619,Teilo St Pontcanna,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
512619,Teilo St Pontcanna,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
512619,Teilo St Pontcanna,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
512619,Teilo St Pontcanna,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
512619,Teilo St Pontcanna,2023-06-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
512619,Teilo St Pontcanna,2023-06-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
512619,Teilo St Pontcanna,2023-06-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
512619,Teilo St Pontcanna,2023-06-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.55
512619,Teilo St Pontcanna,2023-06-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.8
512619,Teilo St Pontcanna,2023-06-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,20.74
512619,Teilo St Pontcanna,2023-06-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
512619,Teilo St Pontcanna,2023-06-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
512619,Teilo St Pontcanna,2023-06-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
512619,Teilo St Pontcanna,2023-06-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
512619,Teilo St Pontcanna,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.3
512619,Teilo St Pontcanna,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.35
512619,Teilo St Pontcanna,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.21
512619,Teilo St Pontcanna,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.66
512619,Teilo St Pontcanna,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
512619,Teilo St Pontcanna,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.86
512619,Teilo St Pontcanna,2023-06-06T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
512619,Teilo St Pontcanna,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
512619,Teilo St Pontcanna,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
512619,Teilo St Pontcanna,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.0
512619,Teilo St Pontcanna,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
512619,Teilo St Pontcanna,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
512619,Teilo St Pontcanna,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
512619,Teilo St Pontcanna,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.96
512619,Teilo St Pontcanna,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.79
512619,Teilo St Pontcanna,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.89
512619,Teilo St Pontcanna,2023-06-06T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
512619,Teilo St Pontcanna,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
512619,Teilo St Pontcanna,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
512619,Teilo St Pontcanna,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
512619,Teilo St Pontcanna,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
512619,Teilo St Pontcanna,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
512619,Teilo St Pontcanna,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
512619,Teilo St Pontcanna,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
512619,Teilo St Pontcanna,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
512619,Teilo St Pontcanna,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
512619,Teilo St Pontcanna,2023-06-06T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
512619,Teilo St Pontcanna,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
512619,Teilo St Pontcanna,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
512619,Teilo St Pontcanna,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
512619,Teilo St Pontcanna,2023-06-06T20:40:00.000+00:00,transformer,,Temperature,C,22.0
512619,Teilo St Pontcanna,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
512619,Teilo St Pontcanna,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
512619,Teilo St Pontcanna,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
512619,Teilo St Pontcanna,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
512619,Teilo St Pontcanna,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
512619,Teilo St Pontcanna,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
512619,Teilo St Pontcanna,2023-06-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
512619,Teilo St Pontcanna,2023-06-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
512619,Teilo St Pontcanna,2023-06-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
512619,Teilo St Pontcanna,2023-06-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.46
512619,Teilo St Pontcanna,2023-06-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,13.74
512619,Teilo St Pontcanna,2023-06-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.05
512619,Teilo St Pontcanna,2023-06-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
512619,Teilo St Pontcanna,2023-06-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
512619,Teilo St Pontcanna,2023-06-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
512619,Teilo St Pontcanna,2023-06-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
512619,Teilo St Pontcanna,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.37
512619,Teilo St Pontcanna,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.08
512619,Teilo St Pontcanna,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.29
512619,Teilo St Pontcanna,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.51
512619,Teilo St Pontcanna,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.89
512619,Teilo St Pontcanna,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.99
512619,Teilo St Pontcanna,2023-06-06T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
512619,Teilo St Pontcanna,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
512619,Teilo St Pontcanna,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
512619,Teilo St Pontcanna,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.7
512619,Teilo St Pontcanna,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
512619,Teilo St Pontcanna,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
512619,Teilo St Pontcanna,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
512619,Teilo St Pontcanna,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.54
512619,Teilo St Pontcanna,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.9
512619,Teilo St Pontcanna,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.46
512619,Teilo St Pontcanna,2023-06-06T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
512619,Teilo St Pontcanna,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
512619,Teilo St Pontcanna,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
512619,Teilo St Pontcanna,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.0
512619,Teilo St Pontcanna,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
512619,Teilo St Pontcanna,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
512619,Teilo St Pontcanna,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
512619,Teilo St Pontcanna,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.3
512619,Teilo St Pontcanna,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
512619,Teilo St Pontcanna,2023-06-06T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
512619,Teilo St Pontcanna,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
512619,Teilo St Pontcanna,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
512619,Teilo St Pontcanna,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
512619,Teilo St Pontcanna,2023-06-06T20:30:00.000+00:00,transformer,,Temperature,C,22.0
512619,Teilo St Pontcanna,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
512619,Teilo St Pontcanna,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
512619,Teilo St Pontcanna,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
512619,Teilo St Pontcanna,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
512619,Teilo St Pontcanna,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
512619,Teilo St Pontcanna,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
512619,Teilo St Pontcanna,2023-06-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
512619,Teilo St Pontcanna,2023-06-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
512619,Teilo St Pontcanna,2023-06-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
512619,Teilo St Pontcanna,2023-06-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.95
512619,Teilo St Pontcanna,2023-06-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.09
512619,Teilo St Pontcanna,2023-06-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.11
512619,Teilo St Pontcanna,2023-06-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
512619,Teilo St Pontcanna,2023-06-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
512619,Teilo St Pontcanna,2023-06-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
512619,Teilo St Pontcanna,2023-06-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
512619,Teilo St Pontcanna,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
