Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.38
512619,Teilo St Pontcanna,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.29
512619,Teilo St Pontcanna,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.26
512619,Teilo St Pontcanna,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.55
512619,Teilo St Pontcanna,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.14
512619,Teilo St Pontcanna,2023-06-06T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
512619,Teilo St Pontcanna,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
512619,Teilo St Pontcanna,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
512619,Teilo St Pontcanna,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.4
512619,Teilo St Pontcanna,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
512619,Teilo St Pontcanna,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
512619,Teilo St Pontcanna,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
512619,Teilo St Pontcanna,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.61
512619,Teilo St Pontcanna,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.49
512619,Teilo St Pontcanna,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.84
512619,Teilo St Pontcanna,2023-06-06T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
512619,Teilo St Pontcanna,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
512619,Teilo St Pontcanna,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
512619,Teilo St Pontcanna,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.1
512619,Teilo St Pontcanna,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
512619,Teilo St Pontcanna,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.53
512619,Teilo St Pontcanna,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.82
512619,Teilo St Pontcanna,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
512619,Teilo St Pontcanna,2023-06-06T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
512619,Teilo St Pontcanna,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
512619,Teilo St Pontcanna,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
512619,Teilo St Pontcanna,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
512619,Teilo St Pontcanna,2023-06-06T20:20:00.000+00:00,transformer,,Temperature,C,22.0
512619,Teilo St Pontcanna,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
512619,Teilo St Pontcanna,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
512619,Teilo St Pontcanna,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
512619,Teilo St Pontcanna,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
512619,Teilo St Pontcanna,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
512619,Teilo St Pontcanna,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
512619,Teilo St Pontcanna,2023-06-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
512619,Teilo St Pontcanna,2023-06-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
512619,Teilo St Pontcanna,2023-06-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
512619,Teilo St Pontcanna,2023-06-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.4
512619,Teilo St Pontcanna,2023-06-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,15.86
512619,Teilo St Pontcanna,2023-06-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,26.54
512619,Teilo St Pontcanna,2023-06-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,61.3
512619,Teilo St Pontcanna,2023-06-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
512619,Teilo St Pontcanna,2023-06-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
512619,Teilo St Pontcanna,2023-06-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
512619,Teilo St Pontcanna,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
512619,Teilo St Pontcanna,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.03
512619,Teilo St Pontcanna,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.13
512619,Teilo St Pontcanna,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.71
512619,Teilo St Pontcanna,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.0
512619,Teilo St Pontcanna,2023-06-06T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
512619,Teilo St Pontcanna,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
512619,Teilo St Pontcanna,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.3
512619,Teilo St Pontcanna,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.0
512619,Teilo St Pontcanna,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
512619,Teilo St Pontcanna,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
512619,Teilo St Pontcanna,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
512619,Teilo St Pontcanna,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.05
512619,Teilo St Pontcanna,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.44
512619,Teilo St Pontcanna,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.15
512619,Teilo St Pontcanna,2023-06-06T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
512619,Teilo St Pontcanna,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
512619,Teilo St Pontcanna,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
512619,Teilo St Pontcanna,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.7
512619,Teilo St Pontcanna,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
512619,Teilo St Pontcanna,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
512619,Teilo St Pontcanna,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
512619,Teilo St Pontcanna,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.94
512619,Teilo St Pontcanna,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
512619,Teilo St Pontcanna,2023-06-06T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
512619,Teilo St Pontcanna,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
512619,Teilo St Pontcanna,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
512619,Teilo St Pontcanna,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
512619,Teilo St Pontcanna,2023-06-06T20:10:00.000+00:00,transformer,,Temperature,C,21.9
512619,Teilo St Pontcanna,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
512619,Teilo St Pontcanna,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
512619,Teilo St Pontcanna,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
512619,Teilo St Pontcanna,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
512619,Teilo St Pontcanna,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
512619,Teilo St Pontcanna,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
512619,Teilo St Pontcanna,2023-06-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
512619,Teilo St Pontcanna,2023-06-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
512619,Teilo St Pontcanna,2023-06-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
512619,Teilo St Pontcanna,2023-06-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.9
512619,Teilo St Pontcanna,2023-06-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.09
512619,Teilo St Pontcanna,2023-06-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,29.91
512619,Teilo St Pontcanna,2023-06-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
512619,Teilo St Pontcanna,2023-06-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
512619,Teilo St Pontcanna,2023-06-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
512619,Teilo St Pontcanna,2023-06-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
512619,Teilo St Pontcanna,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
512619,Teilo St Pontcanna,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
512619,Teilo St Pontcanna,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.69
512619,Teilo St Pontcanna,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.23
512619,Teilo St Pontcanna,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.25
512619,Teilo St Pontcanna,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.57
512619,Teilo St Pontcanna,2023-06-06T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
512619,Teilo St Pontcanna,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
512619,Teilo St Pontcanna,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.5
512619,Teilo St Pontcanna,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.6
512619,Teilo St Pontcanna,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
512619,Teilo St Pontcanna,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
512619,Teilo St Pontcanna,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
512619,Teilo St Pontcanna,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.53
512619,Teilo St Pontcanna,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.35
512619,Teilo St Pontcanna,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.75
512619,Teilo St Pontcanna,2023-06-06T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
512619,Teilo St Pontcanna,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
512619,Teilo St Pontcanna,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
512619,Teilo St Pontcanna,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.0
512619,Teilo St Pontcanna,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
512619,Teilo St Pontcanna,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
512619,Teilo St Pontcanna,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
512619,Teilo St Pontcanna,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
512619,Teilo St Pontcanna,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.27
512619,Teilo St Pontcanna,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.1
512619,Teilo St Pontcanna,2023-06-06T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
512619,Teilo St Pontcanna,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
512619,Teilo St Pontcanna,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
512619,Teilo St Pontcanna,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
512619,Teilo St Pontcanna,2023-06-06T20:00:00.000+00:00,transformer,,Temperature,C,21.9
512619,Teilo St Pontcanna,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
512619,Teilo St Pontcanna,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
512619,Teilo St Pontcanna,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
512619,Teilo St Pontcanna,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
512619,Teilo St Pontcanna,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
512619,Teilo St Pontcanna,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
512619,Teilo St Pontcanna,2023-06-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
512619,Teilo St Pontcanna,2023-06-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
512619,Teilo St Pontcanna,2023-06-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
512619,Teilo St Pontcanna,2023-06-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.05
512619,Teilo St Pontcanna,2023-06-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.87
512619,Teilo St Pontcanna,2023-06-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,31.41
512619,Teilo St Pontcanna,2023-06-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,73.5
512619,Teilo St Pontcanna,2023-06-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
512619,Teilo St Pontcanna,2023-06-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
512619,Teilo St Pontcanna,2023-06-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
512619,Teilo St Pontcanna,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
512619,Teilo St Pontcanna,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
512619,Teilo St Pontcanna,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.8
512619,Teilo St Pontcanna,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.21
512619,Teilo St Pontcanna,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.89
512619,Teilo St Pontcanna,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.2
512619,Teilo St Pontcanna,2023-06-06T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
512619,Teilo St Pontcanna,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
512619,Teilo St Pontcanna,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.0
512619,Teilo St Pontcanna,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.1
512619,Teilo St Pontcanna,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
512619,Teilo St Pontcanna,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
512619,Teilo St Pontcanna,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
512619,Teilo St Pontcanna,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.04
512619,Teilo St Pontcanna,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.37
512619,Teilo St Pontcanna,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.82
512619,Teilo St Pontcanna,2023-06-06T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
512619,Teilo St Pontcanna,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
512619,Teilo St Pontcanna,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
512619,Teilo St Pontcanna,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.3
512619,Teilo St Pontcanna,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
512619,Teilo St Pontcanna,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
512619,Teilo St Pontcanna,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
512619,Teilo St Pontcanna,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.05
512619,Teilo St Pontcanna,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.42
512619,Teilo St Pontcanna,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.54
512619,Teilo St Pontcanna,2023-06-06T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
512619,Teilo St Pontcanna,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
512619,Teilo St Pontcanna,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
512619,Teilo St Pontcanna,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
512619,Teilo St Pontcanna,2023-06-06T19:50:00.000+00:00,transformer,,Temperature,C,22.0
512619,Teilo St Pontcanna,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
512619,Teilo St Pontcanna,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
512619,Teilo St Pontcanna,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
512619,Teilo St Pontcanna,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
512619,Teilo St Pontcanna,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
512619,Teilo St Pontcanna,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
512619,Teilo St Pontcanna,2023-06-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
512619,Teilo St Pontcanna,2023-06-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
512619,Teilo St Pontcanna,2023-06-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
512619,Teilo St Pontcanna,2023-06-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,17.3
512619,Teilo St Pontcanna,2023-06-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.69
512619,Teilo St Pontcanna,2023-06-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,32.56
512619,Teilo St Pontcanna,2023-06-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
512619,Teilo St Pontcanna,2023-06-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
512619,Teilo St Pontcanna,2023-06-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
512619,Teilo St Pontcanna,2023-06-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
512619,Teilo St Pontcanna,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
512619,Teilo St Pontcanna,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
512619,Teilo St Pontcanna,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.4
512619,Teilo St Pontcanna,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.25
512619,Teilo St Pontcanna,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.04
512619,Teilo St Pontcanna,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.26
512619,Teilo St Pontcanna,2023-06-06T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
512619,Teilo St Pontcanna,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.5
512619,Teilo St Pontcanna,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.5
512619,Teilo St Pontcanna,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.9
512619,Teilo St Pontcanna,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
512619,Teilo St Pontcanna,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
512619,Teilo St Pontcanna,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.72
512619,Teilo St Pontcanna,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.08
512619,Teilo St Pontcanna,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
512619,Teilo St Pontcanna,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.44
512619,Teilo St Pontcanna,2023-06-06T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
512619,Teilo St Pontcanna,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
512619,Teilo St Pontcanna,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
512619,Teilo St Pontcanna,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.7
512619,Teilo St Pontcanna,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
512619,Teilo St Pontcanna,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
512619,Teilo St Pontcanna,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
512619,Teilo St Pontcanna,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.07
512619,Teilo St Pontcanna,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
512619,Teilo St Pontcanna,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.79
512619,Teilo St Pontcanna,2023-06-06T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
512619,Teilo St Pontcanna,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
512619,Teilo St Pontcanna,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
512619,Teilo St Pontcanna,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
512619,Teilo St Pontcanna,2023-06-06T19:40:00.000+00:00,transformer,,Temperature,C,22.0
512619,Teilo St Pontcanna,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
512619,Teilo St Pontcanna,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
512619,Teilo St Pontcanna,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
512619,Teilo St Pontcanna,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
512619,Teilo St Pontcanna,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
512619,Teilo St Pontcanna,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
512619,Teilo St Pontcanna,2023-06-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
512619,Teilo St Pontcanna,2023-06-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
512619,Teilo St Pontcanna,2023-06-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
512619,Teilo St Pontcanna,2023-06-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,24.4
512619,Teilo St Pontcanna,2023-06-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,17.43
512619,Teilo St Pontcanna,2023-06-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,25.5
512619,Teilo St Pontcanna,2023-06-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
512619,Teilo St Pontcanna,2023-06-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
512619,Teilo St Pontcanna,2023-06-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
512619,Teilo St Pontcanna,2023-06-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
512619,Teilo St Pontcanna,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
512619,Teilo St Pontcanna,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.47
512619,Teilo St Pontcanna,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.79
512619,Teilo St Pontcanna,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.94
512619,Teilo St Pontcanna,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.07
512619,Teilo St Pontcanna,2023-06-06T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
512619,Teilo St Pontcanna,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
512619,Teilo St Pontcanna,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
512619,Teilo St Pontcanna,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.3
512619,Teilo St Pontcanna,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
512619,Teilo St Pontcanna,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
512619,Teilo St Pontcanna,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
512619,Teilo St Pontcanna,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.41
512619,Teilo St Pontcanna,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.2
512619,Teilo St Pontcanna,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.88
512619,Teilo St Pontcanna,2023-06-06T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
512619,Teilo St Pontcanna,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.9
512619,Teilo St Pontcanna,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
512619,Teilo St Pontcanna,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.8
512619,Teilo St Pontcanna,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
512619,Teilo St Pontcanna,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
512619,Teilo St Pontcanna,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
512619,Teilo St Pontcanna,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.2
512619,Teilo St Pontcanna,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.42
512619,Teilo St Pontcanna,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.89
512619,Teilo St Pontcanna,2023-06-06T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
512619,Teilo St Pontcanna,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
512619,Teilo St Pontcanna,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
512619,Teilo St Pontcanna,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
512619,Teilo St Pontcanna,2023-06-06T19:30:00.000+00:00,transformer,,Temperature,C,21.9
512619,Teilo St Pontcanna,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
512619,Teilo St Pontcanna,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
512619,Teilo St Pontcanna,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
512619,Teilo St Pontcanna,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
512619,Teilo St Pontcanna,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
512619,Teilo St Pontcanna,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
512619,Teilo St Pontcanna,2023-06-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
512619,Teilo St Pontcanna,2023-06-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
512619,Teilo St Pontcanna,2023-06-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
512619,Teilo St Pontcanna,2023-06-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,22.41
512619,Teilo St Pontcanna,2023-06-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,14.55
512619,Teilo St Pontcanna,2023-06-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,27.83
512619,Teilo St Pontcanna,2023-06-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
512619,Teilo St Pontcanna,2023-06-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
512619,Teilo St Pontcanna,2023-06-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
512619,Teilo St Pontcanna,2023-06-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
512619,Teilo St Pontcanna,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
512619,Teilo St Pontcanna,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
512619,Teilo St Pontcanna,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.04
512619,Teilo St Pontcanna,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.5
512619,Teilo St Pontcanna,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.22
512619,Teilo St Pontcanna,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.09
512619,Teilo St Pontcanna,2023-06-06T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
512619,Teilo St Pontcanna,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
512619,Teilo St Pontcanna,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.1
512619,Teilo St Pontcanna,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.5
512619,Teilo St Pontcanna,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.03
512619,Teilo St Pontcanna,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
512619,Teilo St Pontcanna,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
512619,Teilo St Pontcanna,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.95
512619,Teilo St Pontcanna,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
512619,Teilo St Pontcanna,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.83
512619,Teilo St Pontcanna,2023-06-06T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
512619,Teilo St Pontcanna,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
512619,Teilo St Pontcanna,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
512619,Teilo St Pontcanna,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
512619,Teilo St Pontcanna,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
512619,Teilo St Pontcanna,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.18
512619,Teilo St Pontcanna,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
512619,Teilo St Pontcanna,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.37
512619,Teilo St Pontcanna,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
512619,Teilo St Pontcanna,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
512619,Teilo St Pontcanna,2023-06-06T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
512619,Teilo St Pontcanna,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
512619,Teilo St Pontcanna,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
512619,Teilo St Pontcanna,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
512619,Teilo St Pontcanna,2023-06-06T19:20:00.000+00:00,transformer,,Temperature,C,21.9
512619,Teilo St Pontcanna,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
512619,Teilo St Pontcanna,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
512619,Teilo St Pontcanna,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
512619,Teilo St Pontcanna,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
512619,Teilo St Pontcanna,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
512619,Teilo St Pontcanna,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
512619,Teilo St Pontcanna,2023-06-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
512619,Teilo St Pontcanna,2023-06-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
512619,Teilo St Pontcanna,2023-06-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
512619,Teilo St Pontcanna,2023-06-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,20.82
512619,Teilo St Pontcanna,2023-06-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,16.32
512619,Teilo St Pontcanna,2023-06-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,24.44
512619,Teilo St Pontcanna,2023-06-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
512619,Teilo St Pontcanna,2023-06-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
512619,Teilo St Pontcanna,2023-06-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
512619,Teilo St Pontcanna,2023-06-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
512619,Teilo St Pontcanna,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
512619,Teilo St Pontcanna,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.18
512619,Teilo St Pontcanna,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.9
512619,Teilo St Pontcanna,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.99
512619,Teilo St Pontcanna,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.65
512619,Teilo St Pontcanna,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.16
512619,Teilo St Pontcanna,2023-06-06T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.8
512619,Teilo St Pontcanna,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
512619,Teilo St Pontcanna,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
512619,Teilo St Pontcanna,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.6
512619,Teilo St Pontcanna,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.1
512619,Teilo St Pontcanna,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
512619,Teilo St Pontcanna,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
512619,Teilo St Pontcanna,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.89
512619,Teilo St Pontcanna,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.32
512619,Teilo St Pontcanna,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.66
512619,Teilo St Pontcanna,2023-06-06T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
512619,Teilo St Pontcanna,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.2
512619,Teilo St Pontcanna,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
512619,Teilo St Pontcanna,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.4
512619,Teilo St Pontcanna,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
512619,Teilo St Pontcanna,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
512619,Teilo St Pontcanna,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
512619,Teilo St Pontcanna,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
512619,Teilo St Pontcanna,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.89
512619,Teilo St Pontcanna,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
512619,Teilo St Pontcanna,2023-06-06T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
512619,Teilo St Pontcanna,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
512619,Teilo St Pontcanna,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
512619,Teilo St Pontcanna,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
512619,Teilo St Pontcanna,2023-06-06T19:10:00.000+00:00,transformer,,Temperature,C,21.9
512619,Teilo St Pontcanna,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
512619,Teilo St Pontcanna,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
512619,Teilo St Pontcanna,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
512619,Teilo St Pontcanna,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
512619,Teilo St Pontcanna,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
512619,Teilo St Pontcanna,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
512619,Teilo St Pontcanna,2023-06-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
512619,Teilo St Pontcanna,2023-06-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
512619,Teilo St Pontcanna,2023-06-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
512619,Teilo St Pontcanna,2023-06-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,22.22
512619,Teilo St Pontcanna,2023-06-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,15.86
512619,Teilo St Pontcanna,2023-06-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,28.57
512619,Teilo St Pontcanna,2023-06-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
512619,Teilo St Pontcanna,2023-06-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
512619,Teilo St Pontcanna,2023-06-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
512619,Teilo St Pontcanna,2023-06-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
512619,Teilo St Pontcanna,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
512619,Teilo St Pontcanna,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
512619,Teilo St Pontcanna,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.51
512619,Teilo St Pontcanna,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.72
512619,Teilo St Pontcanna,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.75
512619,Teilo St Pontcanna,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.69
512619,Teilo St Pontcanna,2023-06-06T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
512619,Teilo St Pontcanna,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.4
512619,Teilo St Pontcanna,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
512619,Teilo St Pontcanna,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.7
512619,Teilo St Pontcanna,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.77
512619,Teilo St Pontcanna,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
512619,Teilo St Pontcanna,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
512619,Teilo St Pontcanna,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.01
512619,Teilo St Pontcanna,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
512619,Teilo St Pontcanna,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.84
512619,Teilo St Pontcanna,2023-06-06T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
512619,Teilo St Pontcanna,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
512619,Teilo St Pontcanna,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
512619,Teilo St Pontcanna,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.0
512619,Teilo St Pontcanna,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.21
512619,Teilo St Pontcanna,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
512619,Teilo St Pontcanna,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.45
512619,Teilo St Pontcanna,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
512619,Teilo St Pontcanna,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
512619,Teilo St Pontcanna,2023-06-06T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
512619,Teilo St Pontcanna,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
512619,Teilo St Pontcanna,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
512619,Teilo St Pontcanna,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
512619,Teilo St Pontcanna,2023-06-06T19:00:00.000+00:00,transformer,,Temperature,C,21.9
512619,Teilo St Pontcanna,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
512619,Teilo St Pontcanna,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
512619,Teilo St Pontcanna,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
512619,Teilo St Pontcanna,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
512619,Teilo St Pontcanna,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
512619,Teilo St Pontcanna,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
512619,Teilo St Pontcanna,2023-06-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
512619,Teilo St Pontcanna,2023-06-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
512619,Teilo St Pontcanna,2023-06-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
512619,Teilo St Pontcanna,2023-06-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,24.19
512619,Teilo St Pontcanna,2023-06-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,14.48
512619,Teilo St Pontcanna,2023-06-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,27.67
512619,Teilo St Pontcanna,2023-06-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
512619,Teilo St Pontcanna,2023-06-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
512619,Teilo St Pontcanna,2023-06-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
512619,Teilo St Pontcanna,2023-06-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
512619,Teilo St Pontcanna,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
512619,Teilo St Pontcanna,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
512619,Teilo St Pontcanna,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.37
512619,Teilo St Pontcanna,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.88
512619,Teilo St Pontcanna,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.49
512619,Teilo St Pontcanna,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.89
512619,Teilo St Pontcanna,2023-06-06T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
512619,Teilo St Pontcanna,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.9
512619,Teilo St Pontcanna,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.2
512619,Teilo St Pontcanna,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.5
512619,Teilo St Pontcanna,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.87
512619,Teilo St Pontcanna,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
512619,Teilo St Pontcanna,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
512619,Teilo St Pontcanna,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.81
512619,Teilo St Pontcanna,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.22
512619,Teilo St Pontcanna,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.28
512619,Teilo St Pontcanna,2023-06-06T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
512619,Teilo St Pontcanna,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
512619,Teilo St Pontcanna,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
512619,Teilo St Pontcanna,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.7
512619,Teilo St Pontcanna,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
512619,Teilo St Pontcanna,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.34
512619,Teilo St Pontcanna,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
512619,Teilo St Pontcanna,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.32
512619,Teilo St Pontcanna,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.57
512619,Teilo St Pontcanna,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
512619,Teilo St Pontcanna,2023-06-06T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
512619,Teilo St Pontcanna,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
512619,Teilo St Pontcanna,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
512619,Teilo St Pontcanna,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
512619,Teilo St Pontcanna,2023-06-06T18:50:00.000+00:00,transformer,,Temperature,C,21.8
512619,Teilo St Pontcanna,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
512619,Teilo St Pontcanna,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
512619,Teilo St Pontcanna,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
512619,Teilo St Pontcanna,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
512619,Teilo St Pontcanna,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
512619,Teilo St Pontcanna,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
512619,Teilo St Pontcanna,2023-06-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
512619,Teilo St Pontcanna,2023-06-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
512619,Teilo St Pontcanna,2023-06-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,26.01
512619,Teilo St Pontcanna,2023-06-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,22.28
512619,Teilo St Pontcanna,2023-06-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,29.46
512619,Teilo St Pontcanna,2023-06-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
512619,Teilo St Pontcanna,2023-06-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
512619,Teilo St Pontcanna,2023-06-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
512619,Teilo St Pontcanna,2023-06-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
512619,Teilo St Pontcanna,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
512619,Teilo St Pontcanna,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
512619,Teilo St Pontcanna,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.33
512619,Teilo St Pontcanna,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.78
512619,Teilo St Pontcanna,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.92
512619,Teilo St Pontcanna,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.32
512619,Teilo St Pontcanna,2023-06-06T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
512619,Teilo St Pontcanna,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.3
512619,Teilo St Pontcanna,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.1
512619,Teilo St Pontcanna,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.6
512619,Teilo St Pontcanna,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
512619,Teilo St Pontcanna,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
512619,Teilo St Pontcanna,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
512619,Teilo St Pontcanna,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.23
512619,Teilo St Pontcanna,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.36
512619,Teilo St Pontcanna,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.92
512619,Teilo St Pontcanna,2023-06-06T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
512619,Teilo St Pontcanna,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
512619,Teilo St Pontcanna,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
512619,Teilo St Pontcanna,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
512619,Teilo St Pontcanna,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
512619,Teilo St Pontcanna,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
512619,Teilo St Pontcanna,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
512619,Teilo St Pontcanna,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.25
512619,Teilo St Pontcanna,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.77
512619,Teilo St Pontcanna,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
512619,Teilo St Pontcanna,2023-06-06T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
512619,Teilo St Pontcanna,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
512619,Teilo St Pontcanna,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
512619,Teilo St Pontcanna,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
512619,Teilo St Pontcanna,2023-06-06T18:40:00.000+00:00,transformer,,Temperature,C,21.8
512619,Teilo St Pontcanna,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
512619,Teilo St Pontcanna,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
512619,Teilo St Pontcanna,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
512619,Teilo St Pontcanna,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
512619,Teilo St Pontcanna,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
512619,Teilo St Pontcanna,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
512619,Teilo St Pontcanna,2023-06-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
512619,Teilo St Pontcanna,2023-06-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
512619,Teilo St Pontcanna,2023-06-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
512619,Teilo St Pontcanna,2023-06-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,19.26
512619,Teilo St Pontcanna,2023-06-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.04
512619,Teilo St Pontcanna,2023-06-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,27.87
512619,Teilo St Pontcanna,2023-06-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
512619,Teilo St Pontcanna,2023-06-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
512619,Teilo St Pontcanna,2023-06-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
512619,Teilo St Pontcanna,2023-06-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
512619,Teilo St Pontcanna,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
