Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
512619,Teilo St Pontcanna,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.77
512619,Teilo St Pontcanna,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.53
512619,Teilo St Pontcanna,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.91
512619,Teilo St Pontcanna,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.96
512619,Teilo St Pontcanna,2023-06-06T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,43.4
512619,Teilo St Pontcanna,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.9
512619,Teilo St Pontcanna,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.9
512619,Teilo St Pontcanna,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.8
512619,Teilo St Pontcanna,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.87
512619,Teilo St Pontcanna,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
512619,Teilo St Pontcanna,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
512619,Teilo St Pontcanna,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.62
512619,Teilo St Pontcanna,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.07
512619,Teilo St Pontcanna,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.12
512619,Teilo St Pontcanna,2023-06-06T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
512619,Teilo St Pontcanna,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
512619,Teilo St Pontcanna,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
512619,Teilo St Pontcanna,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
512619,Teilo St Pontcanna,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
512619,Teilo St Pontcanna,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
512619,Teilo St Pontcanna,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
512619,Teilo St Pontcanna,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.37
512619,Teilo St Pontcanna,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.95
512619,Teilo St Pontcanna,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
512619,Teilo St Pontcanna,2023-06-06T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
512619,Teilo St Pontcanna,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
512619,Teilo St Pontcanna,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
512619,Teilo St Pontcanna,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
512619,Teilo St Pontcanna,2023-06-06T18:30:00.000+00:00,transformer,,Temperature,C,21.8
512619,Teilo St Pontcanna,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
512619,Teilo St Pontcanna,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
512619,Teilo St Pontcanna,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
512619,Teilo St Pontcanna,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
512619,Teilo St Pontcanna,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
512619,Teilo St Pontcanna,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
512619,Teilo St Pontcanna,2023-06-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
512619,Teilo St Pontcanna,2023-06-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
512619,Teilo St Pontcanna,2023-06-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
512619,Teilo St Pontcanna,2023-06-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,16.52
512619,Teilo St Pontcanna,2023-06-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,22.93
512619,Teilo St Pontcanna,2023-06-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,27.94
512619,Teilo St Pontcanna,2023-06-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
512619,Teilo St Pontcanna,2023-06-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
512619,Teilo St Pontcanna,2023-06-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
512619,Teilo St Pontcanna,2023-06-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
512619,Teilo St Pontcanna,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
512619,Teilo St Pontcanna,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.44
512619,Teilo St Pontcanna,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.12
512619,Teilo St Pontcanna,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.44
512619,Teilo St Pontcanna,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.94
512619,Teilo St Pontcanna,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.52
512619,Teilo St Pontcanna,2023-06-06T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.3
512619,Teilo St Pontcanna,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.1
512619,Teilo St Pontcanna,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.5
512619,Teilo St Pontcanna,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.5
512619,Teilo St Pontcanna,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.99
512619,Teilo St Pontcanna,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
512619,Teilo St Pontcanna,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
512619,Teilo St Pontcanna,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.41
512619,Teilo St Pontcanna,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.38
512619,Teilo St Pontcanna,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.95
512619,Teilo St Pontcanna,2023-06-06T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
512619,Teilo St Pontcanna,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
512619,Teilo St Pontcanna,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
512619,Teilo St Pontcanna,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.6
512619,Teilo St Pontcanna,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
512619,Teilo St Pontcanna,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
512619,Teilo St Pontcanna,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
512619,Teilo St Pontcanna,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.99
512619,Teilo St Pontcanna,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.14
512619,Teilo St Pontcanna,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
512619,Teilo St Pontcanna,2023-06-06T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
512619,Teilo St Pontcanna,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
512619,Teilo St Pontcanna,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
512619,Teilo St Pontcanna,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
512619,Teilo St Pontcanna,2023-06-06T18:20:00.000+00:00,transformer,,Temperature,C,21.8
512619,Teilo St Pontcanna,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
512619,Teilo St Pontcanna,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
512619,Teilo St Pontcanna,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
512619,Teilo St Pontcanna,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
512619,Teilo St Pontcanna,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
512619,Teilo St Pontcanna,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
512619,Teilo St Pontcanna,2023-06-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
512619,Teilo St Pontcanna,2023-06-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
512619,Teilo St Pontcanna,2023-06-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
512619,Teilo St Pontcanna,2023-06-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,17.84
512619,Teilo St Pontcanna,2023-06-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,23.47
512619,Teilo St Pontcanna,2023-06-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,30.09
512619,Teilo St Pontcanna,2023-06-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
512619,Teilo St Pontcanna,2023-06-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
512619,Teilo St Pontcanna,2023-06-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
512619,Teilo St Pontcanna,2023-06-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
512619,Teilo St Pontcanna,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
512619,Teilo St Pontcanna,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.63
512619,Teilo St Pontcanna,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.8
512619,Teilo St Pontcanna,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.8
512619,Teilo St Pontcanna,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.56
512619,Teilo St Pontcanna,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.99
512619,Teilo St Pontcanna,2023-06-06T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,50.1
512619,Teilo St Pontcanna,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.9
512619,Teilo St Pontcanna,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.5
512619,Teilo St Pontcanna,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,87.7
512619,Teilo St Pontcanna,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.53
512619,Teilo St Pontcanna,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
512619,Teilo St Pontcanna,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
512619,Teilo St Pontcanna,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.85
512619,Teilo St Pontcanna,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.09
512619,Teilo St Pontcanna,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.56
512619,Teilo St Pontcanna,2023-06-06T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
512619,Teilo St Pontcanna,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
512619,Teilo St Pontcanna,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
512619,Teilo St Pontcanna,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.6
512619,Teilo St Pontcanna,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
512619,Teilo St Pontcanna,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
512619,Teilo St Pontcanna,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.31
512619,Teilo St Pontcanna,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.49
512619,Teilo St Pontcanna,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
512619,Teilo St Pontcanna,2023-06-06T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
512619,Teilo St Pontcanna,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.9
512619,Teilo St Pontcanna,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
512619,Teilo St Pontcanna,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
512619,Teilo St Pontcanna,2023-06-06T18:10:00.000+00:00,transformer,,Temperature,C,21.7
512619,Teilo St Pontcanna,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
512619,Teilo St Pontcanna,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
512619,Teilo St Pontcanna,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
512619,Teilo St Pontcanna,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
512619,Teilo St Pontcanna,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
512619,Teilo St Pontcanna,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
512619,Teilo St Pontcanna,2023-06-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
512619,Teilo St Pontcanna,2023-06-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
512619,Teilo St Pontcanna,2023-06-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
512619,Teilo St Pontcanna,2023-06-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,25.96
512619,Teilo St Pontcanna,2023-06-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,23.15
512619,Teilo St Pontcanna,2023-06-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,35.97
512619,Teilo St Pontcanna,2023-06-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,66.7
512619,Teilo St Pontcanna,2023-06-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
512619,Teilo St Pontcanna,2023-06-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
512619,Teilo St Pontcanna,2023-06-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
512619,Teilo St Pontcanna,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
512619,Teilo St Pontcanna,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
512619,Teilo St Pontcanna,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.31
512619,Teilo St Pontcanna,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.34
512619,Teilo St Pontcanna,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.45
512619,Teilo St Pontcanna,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.51
512619,Teilo St Pontcanna,2023-06-06T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,55.2
512619,Teilo St Pontcanna,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.2
512619,Teilo St Pontcanna,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
512619,Teilo St Pontcanna,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,93.8
512619,Teilo St Pontcanna,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.55
512619,Teilo St Pontcanna,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
512619,Teilo St Pontcanna,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
512619,Teilo St Pontcanna,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.17
512619,Teilo St Pontcanna,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.77
512619,Teilo St Pontcanna,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.25
512619,Teilo St Pontcanna,2023-06-06T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
512619,Teilo St Pontcanna,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
512619,Teilo St Pontcanna,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.0
512619,Teilo St Pontcanna,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
512619,Teilo St Pontcanna,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
512619,Teilo St Pontcanna,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
512619,Teilo St Pontcanna,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
512619,Teilo St Pontcanna,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.97
512619,Teilo St Pontcanna,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.94
512619,Teilo St Pontcanna,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
512619,Teilo St Pontcanna,2023-06-06T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
512619,Teilo St Pontcanna,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
512619,Teilo St Pontcanna,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
512619,Teilo St Pontcanna,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
512619,Teilo St Pontcanna,2023-06-06T18:00:00.000+00:00,transformer,,Temperature,C,21.6
512619,Teilo St Pontcanna,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
512619,Teilo St Pontcanna,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
512619,Teilo St Pontcanna,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
512619,Teilo St Pontcanna,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
512619,Teilo St Pontcanna,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
512619,Teilo St Pontcanna,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
512619,Teilo St Pontcanna,2023-06-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
512619,Teilo St Pontcanna,2023-06-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
512619,Teilo St Pontcanna,2023-06-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
512619,Teilo St Pontcanna,2023-06-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,21.49
512619,Teilo St Pontcanna,2023-06-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,21.16
512619,Teilo St Pontcanna,2023-06-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,33.55
512619,Teilo St Pontcanna,2023-06-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
512619,Teilo St Pontcanna,2023-06-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
512619,Teilo St Pontcanna,2023-06-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
512619,Teilo St Pontcanna,2023-06-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
512619,Teilo St Pontcanna,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
512619,Teilo St Pontcanna,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.68
512619,Teilo St Pontcanna,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.43
512619,Teilo St Pontcanna,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.96
512619,Teilo St Pontcanna,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.48
512619,Teilo St Pontcanna,2023-06-06T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,51.8
512619,Teilo St Pontcanna,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.4
512619,Teilo St Pontcanna,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
512619,Teilo St Pontcanna,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,94.9
512619,Teilo St Pontcanna,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.19
512619,Teilo St Pontcanna,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
512619,Teilo St Pontcanna,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
512619,Teilo St Pontcanna,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.53
512619,Teilo St Pontcanna,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.8
512619,Teilo St Pontcanna,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.39
512619,Teilo St Pontcanna,2023-06-06T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
512619,Teilo St Pontcanna,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
512619,Teilo St Pontcanna,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.9
512619,Teilo St Pontcanna,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
512619,Teilo St Pontcanna,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
512619,Teilo St Pontcanna,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
512619,Teilo St Pontcanna,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
512619,Teilo St Pontcanna,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.29
512619,Teilo St Pontcanna,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.41
512619,Teilo St Pontcanna,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
512619,Teilo St Pontcanna,2023-06-06T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
512619,Teilo St Pontcanna,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
512619,Teilo St Pontcanna,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
512619,Teilo St Pontcanna,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
512619,Teilo St Pontcanna,2023-06-06T17:50:00.000+00:00,transformer,,Temperature,C,21.6
512619,Teilo St Pontcanna,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
512619,Teilo St Pontcanna,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
512619,Teilo St Pontcanna,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
512619,Teilo St Pontcanna,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
512619,Teilo St Pontcanna,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
512619,Teilo St Pontcanna,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
512619,Teilo St Pontcanna,2023-06-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
512619,Teilo St Pontcanna,2023-06-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
512619,Teilo St Pontcanna,2023-06-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
512619,Teilo St Pontcanna,2023-06-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,20.25
512619,Teilo St Pontcanna,2023-06-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.17
512619,Teilo St Pontcanna,2023-06-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,30.24
512619,Teilo St Pontcanna,2023-06-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
512619,Teilo St Pontcanna,2023-06-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
512619,Teilo St Pontcanna,2023-06-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
512619,Teilo St Pontcanna,2023-06-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
512619,Teilo St Pontcanna,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
512619,Teilo St Pontcanna,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.81
512619,Teilo St Pontcanna,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.73
512619,Teilo St Pontcanna,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.88
512619,Teilo St Pontcanna,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.79
512619,Teilo St Pontcanna,2023-06-06T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,50.9
512619,Teilo St Pontcanna,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.0
512619,Teilo St Pontcanna,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.6
512619,Teilo St Pontcanna,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,100.2
512619,Teilo St Pontcanna,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.19
512619,Teilo St Pontcanna,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
512619,Teilo St Pontcanna,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
512619,Teilo St Pontcanna,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.19
512619,Teilo St Pontcanna,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.75
512619,Teilo St Pontcanna,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.46
512619,Teilo St Pontcanna,2023-06-06T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
512619,Teilo St Pontcanna,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
512619,Teilo St Pontcanna,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
512619,Teilo St Pontcanna,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
512619,Teilo St Pontcanna,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
512619,Teilo St Pontcanna,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
512619,Teilo St Pontcanna,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
512619,Teilo St Pontcanna,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.92
512619,Teilo St Pontcanna,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.94
512619,Teilo St Pontcanna,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
512619,Teilo St Pontcanna,2023-06-06T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
512619,Teilo St Pontcanna,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
512619,Teilo St Pontcanna,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
512619,Teilo St Pontcanna,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
512619,Teilo St Pontcanna,2023-06-06T17:40:00.000+00:00,transformer,,Temperature,C,21.6
512619,Teilo St Pontcanna,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
512619,Teilo St Pontcanna,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
512619,Teilo St Pontcanna,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
512619,Teilo St Pontcanna,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
512619,Teilo St Pontcanna,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
512619,Teilo St Pontcanna,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
512619,Teilo St Pontcanna,2023-06-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
512619,Teilo St Pontcanna,2023-06-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
512619,Teilo St Pontcanna,2023-06-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
512619,Teilo St Pontcanna,2023-06-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,20.84
512619,Teilo St Pontcanna,2023-06-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.57
512619,Teilo St Pontcanna,2023-06-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,32.38
512619,Teilo St Pontcanna,2023-06-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
512619,Teilo St Pontcanna,2023-06-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
512619,Teilo St Pontcanna,2023-06-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
512619,Teilo St Pontcanna,2023-06-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
512619,Teilo St Pontcanna,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
512619,Teilo St Pontcanna,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
512619,Teilo St Pontcanna,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.82
512619,Teilo St Pontcanna,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.93
512619,Teilo St Pontcanna,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.31
512619,Teilo St Pontcanna,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.65
512619,Teilo St Pontcanna,2023-06-06T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.4
512619,Teilo St Pontcanna,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.2
512619,Teilo St Pontcanna,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.9
512619,Teilo St Pontcanna,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,86.7
512619,Teilo St Pontcanna,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.09
512619,Teilo St Pontcanna,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
512619,Teilo St Pontcanna,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.35
512619,Teilo St Pontcanna,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.28
512619,Teilo St Pontcanna,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.52
512619,Teilo St Pontcanna,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.61
512619,Teilo St Pontcanna,2023-06-06T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
512619,Teilo St Pontcanna,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
512619,Teilo St Pontcanna,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
512619,Teilo St Pontcanna,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.7
512619,Teilo St Pontcanna,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
512619,Teilo St Pontcanna,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
512619,Teilo St Pontcanna,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.41
512619,Teilo St Pontcanna,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.63
512619,Teilo St Pontcanna,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
512619,Teilo St Pontcanna,2023-06-06T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
512619,Teilo St Pontcanna,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
512619,Teilo St Pontcanna,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
512619,Teilo St Pontcanna,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
512619,Teilo St Pontcanna,2023-06-06T17:30:00.000+00:00,transformer,,Temperature,C,21.6
512619,Teilo St Pontcanna,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
512619,Teilo St Pontcanna,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
512619,Teilo St Pontcanna,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
512619,Teilo St Pontcanna,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
512619,Teilo St Pontcanna,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
512619,Teilo St Pontcanna,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
512619,Teilo St Pontcanna,2023-06-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
512619,Teilo St Pontcanna,2023-06-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
512619,Teilo St Pontcanna,2023-06-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
512619,Teilo St Pontcanna,2023-06-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,19.63
512619,Teilo St Pontcanna,2023-06-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.45
512619,Teilo St Pontcanna,2023-06-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,35.7
512619,Teilo St Pontcanna,2023-06-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
512619,Teilo St Pontcanna,2023-06-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
512619,Teilo St Pontcanna,2023-06-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
512619,Teilo St Pontcanna,2023-06-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
512619,Teilo St Pontcanna,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
512619,Teilo St Pontcanna,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.59
512619,Teilo St Pontcanna,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.85
512619,Teilo St Pontcanna,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.11
512619,Teilo St Pontcanna,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.91
512619,Teilo St Pontcanna,2023-06-06T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,44.2
512619,Teilo St Pontcanna,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.2
512619,Teilo St Pontcanna,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.9
512619,Teilo St Pontcanna,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,87.2
512619,Teilo St Pontcanna,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.96
512619,Teilo St Pontcanna,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
512619,Teilo St Pontcanna,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.42
512619,Teilo St Pontcanna,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.03
512619,Teilo St Pontcanna,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.43
512619,Teilo St Pontcanna,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.6
512619,Teilo St Pontcanna,2023-06-06T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
512619,Teilo St Pontcanna,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
512619,Teilo St Pontcanna,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
512619,Teilo St Pontcanna,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.0
512619,Teilo St Pontcanna,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
512619,Teilo St Pontcanna,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
512619,Teilo St Pontcanna,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.55
512619,Teilo St Pontcanna,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.64
512619,Teilo St Pontcanna,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
512619,Teilo St Pontcanna,2023-06-06T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
512619,Teilo St Pontcanna,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
512619,Teilo St Pontcanna,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
512619,Teilo St Pontcanna,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
512619,Teilo St Pontcanna,2023-06-06T17:20:00.000+00:00,transformer,,Temperature,C,21.6
512619,Teilo St Pontcanna,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
512619,Teilo St Pontcanna,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
512619,Teilo St Pontcanna,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
512619,Teilo St Pontcanna,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
512619,Teilo St Pontcanna,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
512619,Teilo St Pontcanna,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
512619,Teilo St Pontcanna,2023-06-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
512619,Teilo St Pontcanna,2023-06-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
512619,Teilo St Pontcanna,2023-06-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
512619,Teilo St Pontcanna,2023-06-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,22.43
512619,Teilo St Pontcanna,2023-06-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,21.18
512619,Teilo St Pontcanna,2023-06-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,38.72
512619,Teilo St Pontcanna,2023-06-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,74.9
512619,Teilo St Pontcanna,2023-06-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
512619,Teilo St Pontcanna,2023-06-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
512619,Teilo St Pontcanna,2023-06-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
512619,Teilo St Pontcanna,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.24
512619,Teilo St Pontcanna,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
512619,Teilo St Pontcanna,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.63
512619,Teilo St Pontcanna,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.07
512619,Teilo St Pontcanna,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.75
512619,Teilo St Pontcanna,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.24
512619,Teilo St Pontcanna,2023-06-06T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.0
512619,Teilo St Pontcanna,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.4
512619,Teilo St Pontcanna,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
512619,Teilo St Pontcanna,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.1
512619,Teilo St Pontcanna,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
512619,Teilo St Pontcanna,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
512619,Teilo St Pontcanna,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.69
512619,Teilo St Pontcanna,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.95
512619,Teilo St Pontcanna,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.03
512619,Teilo St Pontcanna,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.68
512619,Teilo St Pontcanna,2023-06-06T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
512619,Teilo St Pontcanna,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
512619,Teilo St Pontcanna,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
512619,Teilo St Pontcanna,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.7
512619,Teilo St Pontcanna,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
512619,Teilo St Pontcanna,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
512619,Teilo St Pontcanna,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
512619,Teilo St Pontcanna,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.92
512619,Teilo St Pontcanna,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.49
512619,Teilo St Pontcanna,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.87
512619,Teilo St Pontcanna,2023-06-06T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
512619,Teilo St Pontcanna,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
512619,Teilo St Pontcanna,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
512619,Teilo St Pontcanna,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
512619,Teilo St Pontcanna,2023-06-06T17:10:00.000+00:00,transformer,,Temperature,C,21.5
512619,Teilo St Pontcanna,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
512619,Teilo St Pontcanna,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
512619,Teilo St Pontcanna,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
512619,Teilo St Pontcanna,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
512619,Teilo St Pontcanna,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
512619,Teilo St Pontcanna,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
512619,Teilo St Pontcanna,2023-06-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
512619,Teilo St Pontcanna,2023-06-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
512619,Teilo St Pontcanna,2023-06-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
512619,Teilo St Pontcanna,2023-06-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.95
512619,Teilo St Pontcanna,2023-06-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.27
512619,Teilo St Pontcanna,2023-06-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,34.79
512619,Teilo St Pontcanna,2023-06-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,65.4
512619,Teilo St Pontcanna,2023-06-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
512619,Teilo St Pontcanna,2023-06-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
512619,Teilo St Pontcanna,2023-06-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
512619,Teilo St Pontcanna,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
512619,Teilo St Pontcanna,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
512619,Teilo St Pontcanna,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.38
512619,Teilo St Pontcanna,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.82
512619,Teilo St Pontcanna,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.79
512619,Teilo St Pontcanna,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.24
512619,Teilo St Pontcanna,2023-06-06T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,47.4
512619,Teilo St Pontcanna,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.2
512619,Teilo St Pontcanna,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.7
512619,Teilo St Pontcanna,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,88.8
512619,Teilo St Pontcanna,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
512619,Teilo St Pontcanna,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
512619,Teilo St Pontcanna,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.41
512619,Teilo St Pontcanna,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.24
512619,Teilo St Pontcanna,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.62
512619,Teilo St Pontcanna,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.05
512619,Teilo St Pontcanna,2023-06-06T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
512619,Teilo St Pontcanna,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
512619,Teilo St Pontcanna,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
512619,Teilo St Pontcanna,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.8
512619,Teilo St Pontcanna,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
512619,Teilo St Pontcanna,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
512619,Teilo St Pontcanna,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
512619,Teilo St Pontcanna,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.22
512619,Teilo St Pontcanna,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.38
512619,Teilo St Pontcanna,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.41
512619,Teilo St Pontcanna,2023-06-06T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
512619,Teilo St Pontcanna,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.2
512619,Teilo St Pontcanna,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
512619,Teilo St Pontcanna,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
512619,Teilo St Pontcanna,2023-06-06T17:00:00.000+00:00,transformer,,Temperature,C,21.5
512619,Teilo St Pontcanna,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
512619,Teilo St Pontcanna,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
512619,Teilo St Pontcanna,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
512619,Teilo St Pontcanna,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
512619,Teilo St Pontcanna,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
512619,Teilo St Pontcanna,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.99
512619,Teilo St Pontcanna,2023-06-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
512619,Teilo St Pontcanna,2023-06-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
512619,Teilo St Pontcanna,2023-06-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
512619,Teilo St Pontcanna,2023-06-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.29
512619,Teilo St Pontcanna,2023-06-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,25.79
512619,Teilo St Pontcanna,2023-06-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,41.7
512619,Teilo St Pontcanna,2023-06-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,75.7
512619,Teilo St Pontcanna,2023-06-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
512619,Teilo St Pontcanna,2023-06-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
512619,Teilo St Pontcanna,2023-06-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
512619,Teilo St Pontcanna,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
512619,Teilo St Pontcanna,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.22
512619,Teilo St Pontcanna,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.79
512619,Teilo St Pontcanna,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.53
512619,Teilo St Pontcanna,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.25
512619,Teilo St Pontcanna,2023-06-06T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.9
512619,Teilo St Pontcanna,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
512619,Teilo St Pontcanna,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
512619,Teilo St Pontcanna,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.3
512619,Teilo St Pontcanna,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
512619,Teilo St Pontcanna,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
512619,Teilo St Pontcanna,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.62
512619,Teilo St Pontcanna,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.8
512619,Teilo St Pontcanna,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.72
512619,Teilo St Pontcanna,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.45
512619,Teilo St Pontcanna,2023-06-06T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
512619,Teilo St Pontcanna,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
512619,Teilo St Pontcanna,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
512619,Teilo St Pontcanna,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.9
512619,Teilo St Pontcanna,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
512619,Teilo St Pontcanna,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
512619,Teilo St Pontcanna,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
512619,Teilo St Pontcanna,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.33
512619,Teilo St Pontcanna,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.43
512619,Teilo St Pontcanna,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
512619,Teilo St Pontcanna,2023-06-06T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
512619,Teilo St Pontcanna,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
512619,Teilo St Pontcanna,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.9
512619,Teilo St Pontcanna,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
512619,Teilo St Pontcanna,2023-06-06T16:50:00.000+00:00,transformer,,Temperature,C,21.4
512619,Teilo St Pontcanna,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
512619,Teilo St Pontcanna,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
512619,Teilo St Pontcanna,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
512619,Teilo St Pontcanna,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
512619,Teilo St Pontcanna,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
512619,Teilo St Pontcanna,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.07
512619,Teilo St Pontcanna,2023-06-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
512619,Teilo St Pontcanna,2023-06-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
512619,Teilo St Pontcanna,2023-06-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
512619,Teilo St Pontcanna,2023-06-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,14.93
512619,Teilo St Pontcanna,2023-06-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.69
512619,Teilo St Pontcanna,2023-06-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,34.45
512619,Teilo St Pontcanna,2023-06-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,75.7
512619,Teilo St Pontcanna,2023-06-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
512619,Teilo St Pontcanna,2023-06-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
512619,Teilo St Pontcanna,2023-06-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
512619,Teilo St Pontcanna,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
