Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
512619,Teilo St Pontcanna,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.09
512619,Teilo St Pontcanna,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.0
512619,Teilo St Pontcanna,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.5
512619,Teilo St Pontcanna,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.56
512619,Teilo St Pontcanna,2023-06-06T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
512619,Teilo St Pontcanna,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
512619,Teilo St Pontcanna,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
512619,Teilo St Pontcanna,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.7
512619,Teilo St Pontcanna,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
512619,Teilo St Pontcanna,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
512619,Teilo St Pontcanna,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.84
512619,Teilo St Pontcanna,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.06
512619,Teilo St Pontcanna,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.84
512619,Teilo St Pontcanna,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.87
512619,Teilo St Pontcanna,2023-06-06T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
512619,Teilo St Pontcanna,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
512619,Teilo St Pontcanna,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
512619,Teilo St Pontcanna,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.2
512619,Teilo St Pontcanna,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
512619,Teilo St Pontcanna,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
512619,Teilo St Pontcanna,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
512619,Teilo St Pontcanna,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.07
512619,Teilo St Pontcanna,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.21
512619,Teilo St Pontcanna,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
512619,Teilo St Pontcanna,2023-06-06T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
512619,Teilo St Pontcanna,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
512619,Teilo St Pontcanna,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
512619,Teilo St Pontcanna,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
512619,Teilo St Pontcanna,2023-06-06T16:40:00.000+00:00,transformer,,Temperature,C,21.4
512619,Teilo St Pontcanna,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
512619,Teilo St Pontcanna,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
512619,Teilo St Pontcanna,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
512619,Teilo St Pontcanna,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.93
512619,Teilo St Pontcanna,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
512619,Teilo St Pontcanna,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.9
512619,Teilo St Pontcanna,2023-06-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
512619,Teilo St Pontcanna,2023-06-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
512619,Teilo St Pontcanna,2023-06-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
512619,Teilo St Pontcanna,2023-06-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.13
512619,Teilo St Pontcanna,2023-06-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.55
512619,Teilo St Pontcanna,2023-06-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,28.79
512619,Teilo St Pontcanna,2023-06-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
512619,Teilo St Pontcanna,2023-06-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
512619,Teilo St Pontcanna,2023-06-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
512619,Teilo St Pontcanna,2023-06-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
512619,Teilo St Pontcanna,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
512619,Teilo St Pontcanna,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
512619,Teilo St Pontcanna,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.11
512619,Teilo St Pontcanna,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.13
512619,Teilo St Pontcanna,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.5
512619,Teilo St Pontcanna,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.2
512619,Teilo St Pontcanna,2023-06-06T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
512619,Teilo St Pontcanna,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
512619,Teilo St Pontcanna,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
512619,Teilo St Pontcanna,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.7
512619,Teilo St Pontcanna,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
512619,Teilo St Pontcanna,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
512619,Teilo St Pontcanna,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.79
512619,Teilo St Pontcanna,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.72
512619,Teilo St Pontcanna,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
512619,Teilo St Pontcanna,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.96
512619,Teilo St Pontcanna,2023-06-06T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,50.3
512619,Teilo St Pontcanna,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
512619,Teilo St Pontcanna,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
512619,Teilo St Pontcanna,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.2
512619,Teilo St Pontcanna,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
512619,Teilo St Pontcanna,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
512619,Teilo St Pontcanna,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
512619,Teilo St Pontcanna,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
512619,Teilo St Pontcanna,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.14
512619,Teilo St Pontcanna,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
512619,Teilo St Pontcanna,2023-06-06T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
512619,Teilo St Pontcanna,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
512619,Teilo St Pontcanna,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
512619,Teilo St Pontcanna,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
512619,Teilo St Pontcanna,2023-06-06T16:30:00.000+00:00,transformer,,Temperature,C,21.5
512619,Teilo St Pontcanna,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
512619,Teilo St Pontcanna,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
512619,Teilo St Pontcanna,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
512619,Teilo St Pontcanna,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
512619,Teilo St Pontcanna,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
512619,Teilo St Pontcanna,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
512619,Teilo St Pontcanna,2023-06-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
512619,Teilo St Pontcanna,2023-06-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
512619,Teilo St Pontcanna,2023-06-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
512619,Teilo St Pontcanna,2023-06-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,16.28
512619,Teilo St Pontcanna,2023-06-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,13.58
512619,Teilo St Pontcanna,2023-06-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,33.34
512619,Teilo St Pontcanna,2023-06-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,79.0
512619,Teilo St Pontcanna,2023-06-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
512619,Teilo St Pontcanna,2023-06-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
512619,Teilo St Pontcanna,2023-06-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
512619,Teilo St Pontcanna,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
512619,Teilo St Pontcanna,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
512619,Teilo St Pontcanna,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.26
512619,Teilo St Pontcanna,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.37
512619,Teilo St Pontcanna,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.13
512619,Teilo St Pontcanna,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.85
512619,Teilo St Pontcanna,2023-06-06T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
512619,Teilo St Pontcanna,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.3
512619,Teilo St Pontcanna,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
512619,Teilo St Pontcanna,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.4
512619,Teilo St Pontcanna,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
512619,Teilo St Pontcanna,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
512619,Teilo St Pontcanna,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.32
512619,Teilo St Pontcanna,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.22
512619,Teilo St Pontcanna,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.25
512619,Teilo St Pontcanna,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.01
512619,Teilo St Pontcanna,2023-06-06T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.1
512619,Teilo St Pontcanna,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
512619,Teilo St Pontcanna,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
512619,Teilo St Pontcanna,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.3
512619,Teilo St Pontcanna,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
512619,Teilo St Pontcanna,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
512619,Teilo St Pontcanna,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.05
512619,Teilo St Pontcanna,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
512619,Teilo St Pontcanna,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.82
512619,Teilo St Pontcanna,2023-06-06T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
512619,Teilo St Pontcanna,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
512619,Teilo St Pontcanna,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
512619,Teilo St Pontcanna,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
512619,Teilo St Pontcanna,2023-06-06T16:20:00.000+00:00,transformer,,Temperature,C,21.4
512619,Teilo St Pontcanna,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
512619,Teilo St Pontcanna,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
512619,Teilo St Pontcanna,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
512619,Teilo St Pontcanna,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
512619,Teilo St Pontcanna,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
512619,Teilo St Pontcanna,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.9
512619,Teilo St Pontcanna,2023-06-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
512619,Teilo St Pontcanna,2023-06-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
512619,Teilo St Pontcanna,2023-06-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
512619,Teilo St Pontcanna,2023-06-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,16.64
512619,Teilo St Pontcanna,2023-06-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.75
512619,Teilo St Pontcanna,2023-06-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,33.68
512619,Teilo St Pontcanna,2023-06-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,78.4
512619,Teilo St Pontcanna,2023-06-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
512619,Teilo St Pontcanna,2023-06-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
512619,Teilo St Pontcanna,2023-06-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
512619,Teilo St Pontcanna,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
512619,Teilo St Pontcanna,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
512619,Teilo St Pontcanna,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.43
512619,Teilo St Pontcanna,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.16
512619,Teilo St Pontcanna,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.95
512619,Teilo St Pontcanna,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.87
512619,Teilo St Pontcanna,2023-06-06T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
512619,Teilo St Pontcanna,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.5
512619,Teilo St Pontcanna,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
512619,Teilo St Pontcanna,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.3
512619,Teilo St Pontcanna,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.8
512619,Teilo St Pontcanna,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.79
512619,Teilo St Pontcanna,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.67
512619,Teilo St Pontcanna,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.89
512619,Teilo St Pontcanna,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.73
512619,Teilo St Pontcanna,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.2
512619,Teilo St Pontcanna,2023-06-06T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
512619,Teilo St Pontcanna,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
512619,Teilo St Pontcanna,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
512619,Teilo St Pontcanna,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.6
512619,Teilo St Pontcanna,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
512619,Teilo St Pontcanna,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
512619,Teilo St Pontcanna,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
512619,Teilo St Pontcanna,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.95
512619,Teilo St Pontcanna,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.17
512619,Teilo St Pontcanna,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
512619,Teilo St Pontcanna,2023-06-06T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
512619,Teilo St Pontcanna,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
512619,Teilo St Pontcanna,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
512619,Teilo St Pontcanna,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
512619,Teilo St Pontcanna,2023-06-06T16:10:00.000+00:00,transformer,,Temperature,C,21.3
512619,Teilo St Pontcanna,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
512619,Teilo St Pontcanna,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
512619,Teilo St Pontcanna,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
512619,Teilo St Pontcanna,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
512619,Teilo St Pontcanna,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
512619,Teilo St Pontcanna,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
512619,Teilo St Pontcanna,2023-06-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
512619,Teilo St Pontcanna,2023-06-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
512619,Teilo St Pontcanna,2023-06-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
512619,Teilo St Pontcanna,2023-06-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.01
512619,Teilo St Pontcanna,2023-06-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.85
512619,Teilo St Pontcanna,2023-06-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,32.39
512619,Teilo St Pontcanna,2023-06-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
512619,Teilo St Pontcanna,2023-06-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
512619,Teilo St Pontcanna,2023-06-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
512619,Teilo St Pontcanna,2023-06-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
512619,Teilo St Pontcanna,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
512619,Teilo St Pontcanna,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.55
512619,Teilo St Pontcanna,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.08
512619,Teilo St Pontcanna,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.04
512619,Teilo St Pontcanna,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.43
512619,Teilo St Pontcanna,2023-06-06T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
512619,Teilo St Pontcanna,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.7
512619,Teilo St Pontcanna,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
512619,Teilo St Pontcanna,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.0
512619,Teilo St Pontcanna,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.8
512619,Teilo St Pontcanna,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
512619,Teilo St Pontcanna,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.82
512619,Teilo St Pontcanna,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.92
512619,Teilo St Pontcanna,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.74
512619,Teilo St Pontcanna,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.22
512619,Teilo St Pontcanna,2023-06-06T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.4
512619,Teilo St Pontcanna,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
512619,Teilo St Pontcanna,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
512619,Teilo St Pontcanna,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.9
512619,Teilo St Pontcanna,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
512619,Teilo St Pontcanna,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
512619,Teilo St Pontcanna,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.85
512619,Teilo St Pontcanna,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.29
512619,Teilo St Pontcanna,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
512619,Teilo St Pontcanna,2023-06-06T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
512619,Teilo St Pontcanna,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
512619,Teilo St Pontcanna,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
512619,Teilo St Pontcanna,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
512619,Teilo St Pontcanna,2023-06-06T16:00:00.000+00:00,transformer,,Temperature,C,21.4
512619,Teilo St Pontcanna,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
512619,Teilo St Pontcanna,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
512619,Teilo St Pontcanna,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
512619,Teilo St Pontcanna,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
512619,Teilo St Pontcanna,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
512619,Teilo St Pontcanna,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
512619,Teilo St Pontcanna,2023-06-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
512619,Teilo St Pontcanna,2023-06-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
512619,Teilo St Pontcanna,2023-06-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
512619,Teilo St Pontcanna,2023-06-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.84
512619,Teilo St Pontcanna,2023-06-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,21.07
512619,Teilo St Pontcanna,2023-06-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,31.5
512619,Teilo St Pontcanna,2023-06-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
512619,Teilo St Pontcanna,2023-06-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
512619,Teilo St Pontcanna,2023-06-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
512619,Teilo St Pontcanna,2023-06-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
512619,Teilo St Pontcanna,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
512619,Teilo St Pontcanna,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
512619,Teilo St Pontcanna,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.3
512619,Teilo St Pontcanna,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.56
512619,Teilo St Pontcanna,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.91
512619,Teilo St Pontcanna,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.77
512619,Teilo St Pontcanna,2023-06-06T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
512619,Teilo St Pontcanna,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
512619,Teilo St Pontcanna,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
512619,Teilo St Pontcanna,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.1
512619,Teilo St Pontcanna,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.64
512619,Teilo St Pontcanna,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
512619,Teilo St Pontcanna,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.55
512619,Teilo St Pontcanna,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.68
512619,Teilo St Pontcanna,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.28
512619,Teilo St Pontcanna,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.65
512619,Teilo St Pontcanna,2023-06-06T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,53.1
512619,Teilo St Pontcanna,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
512619,Teilo St Pontcanna,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
512619,Teilo St Pontcanna,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.4
512619,Teilo St Pontcanna,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
512619,Teilo St Pontcanna,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
512619,Teilo St Pontcanna,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.04
512619,Teilo St Pontcanna,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.45
512619,Teilo St Pontcanna,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
512619,Teilo St Pontcanna,2023-06-06T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
512619,Teilo St Pontcanna,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
512619,Teilo St Pontcanna,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
512619,Teilo St Pontcanna,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
512619,Teilo St Pontcanna,2023-06-06T15:50:00.000+00:00,transformer,,Temperature,C,21.3
512619,Teilo St Pontcanna,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
512619,Teilo St Pontcanna,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
512619,Teilo St Pontcanna,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
512619,Teilo St Pontcanna,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
512619,Teilo St Pontcanna,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
512619,Teilo St Pontcanna,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
512619,Teilo St Pontcanna,2023-06-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
512619,Teilo St Pontcanna,2023-06-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
512619,Teilo St Pontcanna,2023-06-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
512619,Teilo St Pontcanna,2023-06-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.28
512619,Teilo St Pontcanna,2023-06-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.64
512619,Teilo St Pontcanna,2023-06-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,32.3
512619,Teilo St Pontcanna,2023-06-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,72.7
512619,Teilo St Pontcanna,2023-06-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
512619,Teilo St Pontcanna,2023-06-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
512619,Teilo St Pontcanna,2023-06-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
512619,Teilo St Pontcanna,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
512619,Teilo St Pontcanna,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
512619,Teilo St Pontcanna,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.42
512619,Teilo St Pontcanna,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.21
512619,Teilo St Pontcanna,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.87
512619,Teilo St Pontcanna,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.69
512619,Teilo St Pontcanna,2023-06-06T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
512619,Teilo St Pontcanna,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
512619,Teilo St Pontcanna,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
512619,Teilo St Pontcanna,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.9
512619,Teilo St Pontcanna,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
512619,Teilo St Pontcanna,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
512619,Teilo St Pontcanna,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.42
512619,Teilo St Pontcanna,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.48
512619,Teilo St Pontcanna,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.97
512619,Teilo St Pontcanna,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.56
512619,Teilo St Pontcanna,2023-06-06T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,53.0
512619,Teilo St Pontcanna,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
512619,Teilo St Pontcanna,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
512619,Teilo St Pontcanna,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.6
512619,Teilo St Pontcanna,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
512619,Teilo St Pontcanna,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
512619,Teilo St Pontcanna,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
512619,Teilo St Pontcanna,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.04
512619,Teilo St Pontcanna,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
512619,Teilo St Pontcanna,2023-06-06T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
512619,Teilo St Pontcanna,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
512619,Teilo St Pontcanna,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
512619,Teilo St Pontcanna,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
512619,Teilo St Pontcanna,2023-06-06T15:40:00.000+00:00,transformer,,Temperature,C,21.4
512619,Teilo St Pontcanna,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
512619,Teilo St Pontcanna,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
512619,Teilo St Pontcanna,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
512619,Teilo St Pontcanna,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
512619,Teilo St Pontcanna,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
512619,Teilo St Pontcanna,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
512619,Teilo St Pontcanna,2023-06-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
512619,Teilo St Pontcanna,2023-06-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
512619,Teilo St Pontcanna,2023-06-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
512619,Teilo St Pontcanna,2023-06-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.26
512619,Teilo St Pontcanna,2023-06-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.88
512619,Teilo St Pontcanna,2023-06-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,31.89
512619,Teilo St Pontcanna,2023-06-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,78.7
512619,Teilo St Pontcanna,2023-06-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
512619,Teilo St Pontcanna,2023-06-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
512619,Teilo St Pontcanna,2023-06-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
512619,Teilo St Pontcanna,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
512619,Teilo St Pontcanna,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
512619,Teilo St Pontcanna,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.57
512619,Teilo St Pontcanna,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.18
512619,Teilo St Pontcanna,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.86
512619,Teilo St Pontcanna,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.34
512619,Teilo St Pontcanna,2023-06-06T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
512619,Teilo St Pontcanna,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
512619,Teilo St Pontcanna,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
512619,Teilo St Pontcanna,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.9
512619,Teilo St Pontcanna,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
512619,Teilo St Pontcanna,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
512619,Teilo St Pontcanna,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.52
512619,Teilo St Pontcanna,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.27
512619,Teilo St Pontcanna,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.34
512619,Teilo St Pontcanna,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.54
512619,Teilo St Pontcanna,2023-06-06T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.3
512619,Teilo St Pontcanna,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
512619,Teilo St Pontcanna,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
512619,Teilo St Pontcanna,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.4
512619,Teilo St Pontcanna,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
512619,Teilo St Pontcanna,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
512619,Teilo St Pontcanna,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
512619,Teilo St Pontcanna,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
512619,Teilo St Pontcanna,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.01
512619,Teilo St Pontcanna,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
512619,Teilo St Pontcanna,2023-06-06T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
512619,Teilo St Pontcanna,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
512619,Teilo St Pontcanna,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
512619,Teilo St Pontcanna,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
512619,Teilo St Pontcanna,2023-06-06T15:30:00.000+00:00,transformer,,Temperature,C,21.3
512619,Teilo St Pontcanna,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
512619,Teilo St Pontcanna,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
512619,Teilo St Pontcanna,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
512619,Teilo St Pontcanna,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
512619,Teilo St Pontcanna,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
512619,Teilo St Pontcanna,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
512619,Teilo St Pontcanna,2023-06-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
512619,Teilo St Pontcanna,2023-06-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
512619,Teilo St Pontcanna,2023-06-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
512619,Teilo St Pontcanna,2023-06-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.59
512619,Teilo St Pontcanna,2023-06-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.22
512619,Teilo St Pontcanna,2023-06-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,27.81
512619,Teilo St Pontcanna,2023-06-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
512619,Teilo St Pontcanna,2023-06-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
512619,Teilo St Pontcanna,2023-06-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
512619,Teilo St Pontcanna,2023-06-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
512619,Teilo St Pontcanna,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
512619,Teilo St Pontcanna,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
512619,Teilo St Pontcanna,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.54
512619,Teilo St Pontcanna,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.83
512619,Teilo St Pontcanna,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.11
512619,Teilo St Pontcanna,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.87
512619,Teilo St Pontcanna,2023-06-06T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
512619,Teilo St Pontcanna,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
512619,Teilo St Pontcanna,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
512619,Teilo St Pontcanna,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.1
512619,Teilo St Pontcanna,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
512619,Teilo St Pontcanna,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
512619,Teilo St Pontcanna,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.95
512619,Teilo St Pontcanna,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.16
512619,Teilo St Pontcanna,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.53
512619,Teilo St Pontcanna,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.99
512619,Teilo St Pontcanna,2023-06-06T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
512619,Teilo St Pontcanna,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
512619,Teilo St Pontcanna,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
512619,Teilo St Pontcanna,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.0
512619,Teilo St Pontcanna,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
512619,Teilo St Pontcanna,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
512619,Teilo St Pontcanna,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
512619,Teilo St Pontcanna,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.62
512619,Teilo St Pontcanna,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.58
512619,Teilo St Pontcanna,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
512619,Teilo St Pontcanna,2023-06-06T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
512619,Teilo St Pontcanna,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
512619,Teilo St Pontcanna,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
512619,Teilo St Pontcanna,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
512619,Teilo St Pontcanna,2023-06-06T15:20:00.000+00:00,transformer,,Temperature,C,21.2
512619,Teilo St Pontcanna,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
512619,Teilo St Pontcanna,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
512619,Teilo St Pontcanna,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
512619,Teilo St Pontcanna,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
512619,Teilo St Pontcanna,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
512619,Teilo St Pontcanna,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
512619,Teilo St Pontcanna,2023-06-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
512619,Teilo St Pontcanna,2023-06-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
512619,Teilo St Pontcanna,2023-06-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
512619,Teilo St Pontcanna,2023-06-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.61
512619,Teilo St Pontcanna,2023-06-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.22
512619,Teilo St Pontcanna,2023-06-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,25.57
512619,Teilo St Pontcanna,2023-06-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
512619,Teilo St Pontcanna,2023-06-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
512619,Teilo St Pontcanna,2023-06-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
512619,Teilo St Pontcanna,2023-06-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
512619,Teilo St Pontcanna,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
512619,Teilo St Pontcanna,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
512619,Teilo St Pontcanna,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.53
512619,Teilo St Pontcanna,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.51
512619,Teilo St Pontcanna,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.53
512619,Teilo St Pontcanna,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.29
512619,Teilo St Pontcanna,2023-06-06T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
512619,Teilo St Pontcanna,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
512619,Teilo St Pontcanna,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
512619,Teilo St Pontcanna,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.6
512619,Teilo St Pontcanna,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
512619,Teilo St Pontcanna,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
512619,Teilo St Pontcanna,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.29
512619,Teilo St Pontcanna,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.95
512619,Teilo St Pontcanna,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.04
512619,Teilo St Pontcanna,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.3
512619,Teilo St Pontcanna,2023-06-06T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.9
512619,Teilo St Pontcanna,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
512619,Teilo St Pontcanna,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
512619,Teilo St Pontcanna,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.8
512619,Teilo St Pontcanna,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
512619,Teilo St Pontcanna,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
512619,Teilo St Pontcanna,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
512619,Teilo St Pontcanna,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.67
512619,Teilo St Pontcanna,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.33
512619,Teilo St Pontcanna,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
512619,Teilo St Pontcanna,2023-06-06T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
512619,Teilo St Pontcanna,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
512619,Teilo St Pontcanna,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
512619,Teilo St Pontcanna,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
512619,Teilo St Pontcanna,2023-06-06T15:10:00.000+00:00,transformer,,Temperature,C,21.2
512619,Teilo St Pontcanna,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
512619,Teilo St Pontcanna,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
512619,Teilo St Pontcanna,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
512619,Teilo St Pontcanna,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
512619,Teilo St Pontcanna,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
512619,Teilo St Pontcanna,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
512619,Teilo St Pontcanna,2023-06-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
512619,Teilo St Pontcanna,2023-06-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
512619,Teilo St Pontcanna,2023-06-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
512619,Teilo St Pontcanna,2023-06-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.14
512619,Teilo St Pontcanna,2023-06-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.9
512619,Teilo St Pontcanna,2023-06-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,28.3
512619,Teilo St Pontcanna,2023-06-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
512619,Teilo St Pontcanna,2023-06-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
512619,Teilo St Pontcanna,2023-06-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
512619,Teilo St Pontcanna,2023-06-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
512619,Teilo St Pontcanna,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
512619,Teilo St Pontcanna,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
512619,Teilo St Pontcanna,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.64
512619,Teilo St Pontcanna,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.84
512619,Teilo St Pontcanna,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.06
512619,Teilo St Pontcanna,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.2
512619,Teilo St Pontcanna,2023-06-06T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
512619,Teilo St Pontcanna,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
512619,Teilo St Pontcanna,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
512619,Teilo St Pontcanna,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.5
512619,Teilo St Pontcanna,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
512619,Teilo St Pontcanna,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
512619,Teilo St Pontcanna,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.99
512619,Teilo St Pontcanna,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.0
512619,Teilo St Pontcanna,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.85
512619,Teilo St Pontcanna,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.79
512619,Teilo St Pontcanna,2023-06-06T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
512619,Teilo St Pontcanna,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
512619,Teilo St Pontcanna,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
512619,Teilo St Pontcanna,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.0
512619,Teilo St Pontcanna,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
512619,Teilo St Pontcanna,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.39
512619,Teilo St Pontcanna,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.02
512619,Teilo St Pontcanna,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
512619,Teilo St Pontcanna,2023-06-06T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
512619,Teilo St Pontcanna,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
512619,Teilo St Pontcanna,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
512619,Teilo St Pontcanna,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
512619,Teilo St Pontcanna,2023-06-06T15:00:00.000+00:00,transformer,,Temperature,C,21.2
512619,Teilo St Pontcanna,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
512619,Teilo St Pontcanna,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
512619,Teilo St Pontcanna,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
512619,Teilo St Pontcanna,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
512619,Teilo St Pontcanna,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
512619,Teilo St Pontcanna,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
512619,Teilo St Pontcanna,2023-06-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
512619,Teilo St Pontcanna,2023-06-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
512619,Teilo St Pontcanna,2023-06-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
512619,Teilo St Pontcanna,2023-06-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.24
512619,Teilo St Pontcanna,2023-06-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.93
512619,Teilo St Pontcanna,2023-06-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.46
512619,Teilo St Pontcanna,2023-06-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
512619,Teilo St Pontcanna,2023-06-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
512619,Teilo St Pontcanna,2023-06-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
512619,Teilo St Pontcanna,2023-06-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
512619,Teilo St Pontcanna,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
