Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
512619,Teilo St Pontcanna,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.64
512619,Teilo St Pontcanna,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.09
512619,Teilo St Pontcanna,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.22
512619,Teilo St Pontcanna,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.65
512619,Teilo St Pontcanna,2023-06-06T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
512619,Teilo St Pontcanna,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
512619,Teilo St Pontcanna,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
512619,Teilo St Pontcanna,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.6
512619,Teilo St Pontcanna,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
512619,Teilo St Pontcanna,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
512619,Teilo St Pontcanna,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.04
512619,Teilo St Pontcanna,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.07
512619,Teilo St Pontcanna,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.48
512619,Teilo St Pontcanna,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.84
512619,Teilo St Pontcanna,2023-06-06T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,51.4
512619,Teilo St Pontcanna,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
512619,Teilo St Pontcanna,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
512619,Teilo St Pontcanna,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.7
512619,Teilo St Pontcanna,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
512619,Teilo St Pontcanna,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
512619,Teilo St Pontcanna,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.36
512619,Teilo St Pontcanna,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
512619,Teilo St Pontcanna,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
512619,Teilo St Pontcanna,2023-06-06T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
512619,Teilo St Pontcanna,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
512619,Teilo St Pontcanna,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
512619,Teilo St Pontcanna,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
512619,Teilo St Pontcanna,2023-06-06T14:50:00.000+00:00,transformer,,Temperature,C,21.3
512619,Teilo St Pontcanna,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
512619,Teilo St Pontcanna,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
512619,Teilo St Pontcanna,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
512619,Teilo St Pontcanna,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
512619,Teilo St Pontcanna,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
512619,Teilo St Pontcanna,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
512619,Teilo St Pontcanna,2023-06-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
512619,Teilo St Pontcanna,2023-06-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
512619,Teilo St Pontcanna,2023-06-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
512619,Teilo St Pontcanna,2023-06-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,13.52
512619,Teilo St Pontcanna,2023-06-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.12
512619,Teilo St Pontcanna,2023-06-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,28.02
512619,Teilo St Pontcanna,2023-06-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
512619,Teilo St Pontcanna,2023-06-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
512619,Teilo St Pontcanna,2023-06-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
512619,Teilo St Pontcanna,2023-06-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
512619,Teilo St Pontcanna,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
512619,Teilo St Pontcanna,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.24
512619,Teilo St Pontcanna,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.4
512619,Teilo St Pontcanna,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.73
512619,Teilo St Pontcanna,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.82
512619,Teilo St Pontcanna,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.91
512619,Teilo St Pontcanna,2023-06-06T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
512619,Teilo St Pontcanna,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
512619,Teilo St Pontcanna,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.3
512619,Teilo St Pontcanna,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.0
512619,Teilo St Pontcanna,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
512619,Teilo St Pontcanna,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
512619,Teilo St Pontcanna,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.38
512619,Teilo St Pontcanna,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.15
512619,Teilo St Pontcanna,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.28
512619,Teilo St Pontcanna,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.25
512619,Teilo St Pontcanna,2023-06-06T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
512619,Teilo St Pontcanna,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
512619,Teilo St Pontcanna,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
512619,Teilo St Pontcanna,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.5
512619,Teilo St Pontcanna,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
512619,Teilo St Pontcanna,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
512619,Teilo St Pontcanna,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
512619,Teilo St Pontcanna,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
512619,Teilo St Pontcanna,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
512619,Teilo St Pontcanna,2023-06-06T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
512619,Teilo St Pontcanna,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
512619,Teilo St Pontcanna,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
512619,Teilo St Pontcanna,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
512619,Teilo St Pontcanna,2023-06-06T14:40:00.000+00:00,transformer,,Temperature,C,21.2
512619,Teilo St Pontcanna,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
512619,Teilo St Pontcanna,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
512619,Teilo St Pontcanna,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
512619,Teilo St Pontcanna,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
512619,Teilo St Pontcanna,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
512619,Teilo St Pontcanna,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
512619,Teilo St Pontcanna,2023-06-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
512619,Teilo St Pontcanna,2023-06-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
512619,Teilo St Pontcanna,2023-06-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
512619,Teilo St Pontcanna,2023-06-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,13.82
512619,Teilo St Pontcanna,2023-06-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.75
512619,Teilo St Pontcanna,2023-06-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,23.78
512619,Teilo St Pontcanna,2023-06-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
512619,Teilo St Pontcanna,2023-06-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
512619,Teilo St Pontcanna,2023-06-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
512619,Teilo St Pontcanna,2023-06-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
512619,Teilo St Pontcanna,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
512619,Teilo St Pontcanna,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.22
512619,Teilo St Pontcanna,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.51
512619,Teilo St Pontcanna,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
512619,Teilo St Pontcanna,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.13
512619,Teilo St Pontcanna,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.6
512619,Teilo St Pontcanna,2023-06-06T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
512619,Teilo St Pontcanna,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
512619,Teilo St Pontcanna,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
512619,Teilo St Pontcanna,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.1
512619,Teilo St Pontcanna,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
512619,Teilo St Pontcanna,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
512619,Teilo St Pontcanna,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.76
512619,Teilo St Pontcanna,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.06
512619,Teilo St Pontcanna,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.5
512619,Teilo St Pontcanna,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.58
512619,Teilo St Pontcanna,2023-06-06T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
512619,Teilo St Pontcanna,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
512619,Teilo St Pontcanna,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
512619,Teilo St Pontcanna,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.7
512619,Teilo St Pontcanna,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
512619,Teilo St Pontcanna,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
512619,Teilo St Pontcanna,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
512619,Teilo St Pontcanna,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.52
512619,Teilo St Pontcanna,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.07
512619,Teilo St Pontcanna,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
512619,Teilo St Pontcanna,2023-06-06T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
512619,Teilo St Pontcanna,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
512619,Teilo St Pontcanna,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
512619,Teilo St Pontcanna,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
512619,Teilo St Pontcanna,2023-06-06T14:30:00.000+00:00,transformer,,Temperature,C,21.3
512619,Teilo St Pontcanna,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
512619,Teilo St Pontcanna,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
512619,Teilo St Pontcanna,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
512619,Teilo St Pontcanna,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
512619,Teilo St Pontcanna,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
512619,Teilo St Pontcanna,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
512619,Teilo St Pontcanna,2023-06-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
512619,Teilo St Pontcanna,2023-06-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
512619,Teilo St Pontcanna,2023-06-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
512619,Teilo St Pontcanna,2023-06-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.12
512619,Teilo St Pontcanna,2023-06-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.7
512619,Teilo St Pontcanna,2023-06-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,26.63
512619,Teilo St Pontcanna,2023-06-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
512619,Teilo St Pontcanna,2023-06-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
512619,Teilo St Pontcanna,2023-06-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
512619,Teilo St Pontcanna,2023-06-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
512619,Teilo St Pontcanna,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
512619,Teilo St Pontcanna,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.26
512619,Teilo St Pontcanna,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.48
512619,Teilo St Pontcanna,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
512619,Teilo St Pontcanna,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.39
512619,Teilo St Pontcanna,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.42
512619,Teilo St Pontcanna,2023-06-06T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
512619,Teilo St Pontcanna,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
512619,Teilo St Pontcanna,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
512619,Teilo St Pontcanna,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.9
512619,Teilo St Pontcanna,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
512619,Teilo St Pontcanna,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
512619,Teilo St Pontcanna,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.05
512619,Teilo St Pontcanna,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.52
512619,Teilo St Pontcanna,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.1
512619,Teilo St Pontcanna,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.32
512619,Teilo St Pontcanna,2023-06-06T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
512619,Teilo St Pontcanna,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.7
512619,Teilo St Pontcanna,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
512619,Teilo St Pontcanna,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.6
512619,Teilo St Pontcanna,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
512619,Teilo St Pontcanna,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
512619,Teilo St Pontcanna,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
512619,Teilo St Pontcanna,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.79
512619,Teilo St Pontcanna,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
512619,Teilo St Pontcanna,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
512619,Teilo St Pontcanna,2023-06-06T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
512619,Teilo St Pontcanna,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
512619,Teilo St Pontcanna,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
512619,Teilo St Pontcanna,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
512619,Teilo St Pontcanna,2023-06-06T14:20:00.000+00:00,transformer,,Temperature,C,21.3
512619,Teilo St Pontcanna,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
512619,Teilo St Pontcanna,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
512619,Teilo St Pontcanna,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
512619,Teilo St Pontcanna,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
512619,Teilo St Pontcanna,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
512619,Teilo St Pontcanna,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
512619,Teilo St Pontcanna,2023-06-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
512619,Teilo St Pontcanna,2023-06-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
512619,Teilo St Pontcanna,2023-06-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
512619,Teilo St Pontcanna,2023-06-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.6
512619,Teilo St Pontcanna,2023-06-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.01
512619,Teilo St Pontcanna,2023-06-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,30.31
512619,Teilo St Pontcanna,2023-06-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
512619,Teilo St Pontcanna,2023-06-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
512619,Teilo St Pontcanna,2023-06-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
512619,Teilo St Pontcanna,2023-06-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
512619,Teilo St Pontcanna,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
512619,Teilo St Pontcanna,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.3
512619,Teilo St Pontcanna,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.57
512619,Teilo St Pontcanna,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
512619,Teilo St Pontcanna,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
512619,Teilo St Pontcanna,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.15
512619,Teilo St Pontcanna,2023-06-06T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
512619,Teilo St Pontcanna,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
512619,Teilo St Pontcanna,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
512619,Teilo St Pontcanna,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.4
512619,Teilo St Pontcanna,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
512619,Teilo St Pontcanna,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
512619,Teilo St Pontcanna,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.41
512619,Teilo St Pontcanna,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.21
512619,Teilo St Pontcanna,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.18
512619,Teilo St Pontcanna,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.65
512619,Teilo St Pontcanna,2023-06-06T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.2
512619,Teilo St Pontcanna,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
512619,Teilo St Pontcanna,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
512619,Teilo St Pontcanna,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.8
512619,Teilo St Pontcanna,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
512619,Teilo St Pontcanna,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
512619,Teilo St Pontcanna,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
512619,Teilo St Pontcanna,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.27
512619,Teilo St Pontcanna,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
512619,Teilo St Pontcanna,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
512619,Teilo St Pontcanna,2023-06-06T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
512619,Teilo St Pontcanna,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
512619,Teilo St Pontcanna,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
512619,Teilo St Pontcanna,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
512619,Teilo St Pontcanna,2023-06-06T14:10:00.000+00:00,transformer,,Temperature,C,21.3
512619,Teilo St Pontcanna,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
512619,Teilo St Pontcanna,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
512619,Teilo St Pontcanna,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
512619,Teilo St Pontcanna,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
512619,Teilo St Pontcanna,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
512619,Teilo St Pontcanna,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
512619,Teilo St Pontcanna,2023-06-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
512619,Teilo St Pontcanna,2023-06-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
512619,Teilo St Pontcanna,2023-06-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
512619,Teilo St Pontcanna,2023-06-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.34
512619,Teilo St Pontcanna,2023-06-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.07
512619,Teilo St Pontcanna,2023-06-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,29.15
512619,Teilo St Pontcanna,2023-06-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
512619,Teilo St Pontcanna,2023-06-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
512619,Teilo St Pontcanna,2023-06-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
512619,Teilo St Pontcanna,2023-06-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
512619,Teilo St Pontcanna,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
512619,Teilo St Pontcanna,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.27
512619,Teilo St Pontcanna,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.85
512619,Teilo St Pontcanna,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
512619,Teilo St Pontcanna,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.98
512619,Teilo St Pontcanna,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.66
512619,Teilo St Pontcanna,2023-06-06T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,45.4
512619,Teilo St Pontcanna,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
512619,Teilo St Pontcanna,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
512619,Teilo St Pontcanna,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.3
512619,Teilo St Pontcanna,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
512619,Teilo St Pontcanna,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
512619,Teilo St Pontcanna,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.15
512619,Teilo St Pontcanna,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.13
512619,Teilo St Pontcanna,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.81
512619,Teilo St Pontcanna,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.04
512619,Teilo St Pontcanna,2023-06-06T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
512619,Teilo St Pontcanna,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
512619,Teilo St Pontcanna,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
512619,Teilo St Pontcanna,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.2
512619,Teilo St Pontcanna,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
512619,Teilo St Pontcanna,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
512619,Teilo St Pontcanna,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
512619,Teilo St Pontcanna,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.32
512619,Teilo St Pontcanna,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
512619,Teilo St Pontcanna,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
512619,Teilo St Pontcanna,2023-06-06T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
512619,Teilo St Pontcanna,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
512619,Teilo St Pontcanna,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
512619,Teilo St Pontcanna,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
512619,Teilo St Pontcanna,2023-06-06T14:00:00.000+00:00,transformer,,Temperature,C,21.4
512619,Teilo St Pontcanna,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
512619,Teilo St Pontcanna,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
512619,Teilo St Pontcanna,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
512619,Teilo St Pontcanna,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
512619,Teilo St Pontcanna,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
512619,Teilo St Pontcanna,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
512619,Teilo St Pontcanna,2023-06-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
512619,Teilo St Pontcanna,2023-06-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
512619,Teilo St Pontcanna,2023-06-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
512619,Teilo St Pontcanna,2023-06-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.49
512619,Teilo St Pontcanna,2023-06-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.45
512619,Teilo St Pontcanna,2023-06-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,32.42
512619,Teilo St Pontcanna,2023-06-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,80.2
512619,Teilo St Pontcanna,2023-06-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
512619,Teilo St Pontcanna,2023-06-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
512619,Teilo St Pontcanna,2023-06-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
512619,Teilo St Pontcanna,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
512619,Teilo St Pontcanna,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.82
512619,Teilo St Pontcanna,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.17
512619,Teilo St Pontcanna,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.74
512619,Teilo St Pontcanna,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.15
512619,Teilo St Pontcanna,2023-06-06T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
512619,Teilo St Pontcanna,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
512619,Teilo St Pontcanna,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
512619,Teilo St Pontcanna,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.7
512619,Teilo St Pontcanna,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
512619,Teilo St Pontcanna,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
512619,Teilo St Pontcanna,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.28
512619,Teilo St Pontcanna,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.99
512619,Teilo St Pontcanna,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.25
512619,Teilo St Pontcanna,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.99
512619,Teilo St Pontcanna,2023-06-06T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.5
512619,Teilo St Pontcanna,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
512619,Teilo St Pontcanna,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
512619,Teilo St Pontcanna,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.8
512619,Teilo St Pontcanna,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
512619,Teilo St Pontcanna,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
512619,Teilo St Pontcanna,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
512619,Teilo St Pontcanna,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
512619,Teilo St Pontcanna,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
512619,Teilo St Pontcanna,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
512619,Teilo St Pontcanna,2023-06-06T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
512619,Teilo St Pontcanna,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
512619,Teilo St Pontcanna,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
512619,Teilo St Pontcanna,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
512619,Teilo St Pontcanna,2023-06-06T13:50:00.000+00:00,transformer,,Temperature,C,21.1
512619,Teilo St Pontcanna,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
512619,Teilo St Pontcanna,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
512619,Teilo St Pontcanna,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
512619,Teilo St Pontcanna,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
512619,Teilo St Pontcanna,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
512619,Teilo St Pontcanna,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
512619,Teilo St Pontcanna,2023-06-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
512619,Teilo St Pontcanna,2023-06-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
512619,Teilo St Pontcanna,2023-06-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.54
512619,Teilo St Pontcanna,2023-06-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.37
512619,Teilo St Pontcanna,2023-06-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,29.41
512619,Teilo St Pontcanna,2023-06-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
512619,Teilo St Pontcanna,2023-06-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
512619,Teilo St Pontcanna,2023-06-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
512619,Teilo St Pontcanna,2023-06-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
512619,Teilo St Pontcanna,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
512619,Teilo St Pontcanna,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.28
512619,Teilo St Pontcanna,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.58
512619,Teilo St Pontcanna,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.62
512619,Teilo St Pontcanna,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.41
512619,Teilo St Pontcanna,2023-06-06T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
512619,Teilo St Pontcanna,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
512619,Teilo St Pontcanna,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
512619,Teilo St Pontcanna,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
512619,Teilo St Pontcanna,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
512619,Teilo St Pontcanna,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
512619,Teilo St Pontcanna,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.38
512619,Teilo St Pontcanna,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.61
512619,Teilo St Pontcanna,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.23
512619,Teilo St Pontcanna,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.64
512619,Teilo St Pontcanna,2023-06-06T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,48.8
512619,Teilo St Pontcanna,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
512619,Teilo St Pontcanna,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
512619,Teilo St Pontcanna,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.7
512619,Teilo St Pontcanna,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
512619,Teilo St Pontcanna,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
512619,Teilo St Pontcanna,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
512619,Teilo St Pontcanna,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
512619,Teilo St Pontcanna,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.77
512619,Teilo St Pontcanna,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
512619,Teilo St Pontcanna,2023-06-06T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
512619,Teilo St Pontcanna,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
512619,Teilo St Pontcanna,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
512619,Teilo St Pontcanna,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
512619,Teilo St Pontcanna,2023-06-06T13:40:00.000+00:00,transformer,,Temperature,C,20.9
512619,Teilo St Pontcanna,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
512619,Teilo St Pontcanna,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
512619,Teilo St Pontcanna,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
512619,Teilo St Pontcanna,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
512619,Teilo St Pontcanna,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
512619,Teilo St Pontcanna,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
512619,Teilo St Pontcanna,2023-06-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
512619,Teilo St Pontcanna,2023-06-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
512619,Teilo St Pontcanna,2023-06-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
512619,Teilo St Pontcanna,2023-06-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.28
512619,Teilo St Pontcanna,2023-06-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.62
512619,Teilo St Pontcanna,2023-06-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,29.33
512619,Teilo St Pontcanna,2023-06-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,68.7
512619,Teilo St Pontcanna,2023-06-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
512619,Teilo St Pontcanna,2023-06-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
512619,Teilo St Pontcanna,2023-06-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
512619,Teilo St Pontcanna,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
512619,Teilo St Pontcanna,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.16
512619,Teilo St Pontcanna,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.03
512619,Teilo St Pontcanna,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.36
512619,Teilo St Pontcanna,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.99
512619,Teilo St Pontcanna,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.0
512619,Teilo St Pontcanna,2023-06-06T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
512619,Teilo St Pontcanna,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
512619,Teilo St Pontcanna,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
512619,Teilo St Pontcanna,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.6
512619,Teilo St Pontcanna,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
512619,Teilo St Pontcanna,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
512619,Teilo St Pontcanna,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.02
512619,Teilo St Pontcanna,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.18
512619,Teilo St Pontcanna,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.02
512619,Teilo St Pontcanna,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.84
512619,Teilo St Pontcanna,2023-06-06T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,55.0
512619,Teilo St Pontcanna,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
512619,Teilo St Pontcanna,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
512619,Teilo St Pontcanna,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.0
512619,Teilo St Pontcanna,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
512619,Teilo St Pontcanna,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
512619,Teilo St Pontcanna,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
512619,Teilo St Pontcanna,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
512619,Teilo St Pontcanna,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.57
512619,Teilo St Pontcanna,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
512619,Teilo St Pontcanna,2023-06-06T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
512619,Teilo St Pontcanna,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
512619,Teilo St Pontcanna,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
512619,Teilo St Pontcanna,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
512619,Teilo St Pontcanna,2023-06-06T13:30:00.000+00:00,transformer,,Temperature,C,20.4
512619,Teilo St Pontcanna,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
512619,Teilo St Pontcanna,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
512619,Teilo St Pontcanna,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
512619,Teilo St Pontcanna,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
512619,Teilo St Pontcanna,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
512619,Teilo St Pontcanna,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
512619,Teilo St Pontcanna,2023-06-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
512619,Teilo St Pontcanna,2023-06-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
512619,Teilo St Pontcanna,2023-06-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
512619,Teilo St Pontcanna,2023-06-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,14.61
512619,Teilo St Pontcanna,2023-06-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.57
512619,Teilo St Pontcanna,2023-06-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,33.06
512619,Teilo St Pontcanna,2023-06-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,79.9
512619,Teilo St Pontcanna,2023-06-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
512619,Teilo St Pontcanna,2023-06-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
512619,Teilo St Pontcanna,2023-06-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
512619,Teilo St Pontcanna,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
512619,Teilo St Pontcanna,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.27
512619,Teilo St Pontcanna,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.42
512619,Teilo St Pontcanna,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.05
512619,Teilo St Pontcanna,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
512619,Teilo St Pontcanna,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.86
512619,Teilo St Pontcanna,2023-06-06T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.6
512619,Teilo St Pontcanna,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
512619,Teilo St Pontcanna,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
512619,Teilo St Pontcanna,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.4
512619,Teilo St Pontcanna,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
512619,Teilo St Pontcanna,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
512619,Teilo St Pontcanna,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.77
512619,Teilo St Pontcanna,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.51
512619,Teilo St Pontcanna,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
512619,Teilo St Pontcanna,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.05
512619,Teilo St Pontcanna,2023-06-06T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,57.8
512619,Teilo St Pontcanna,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
512619,Teilo St Pontcanna,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
512619,Teilo St Pontcanna,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.0
512619,Teilo St Pontcanna,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
512619,Teilo St Pontcanna,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
512619,Teilo St Pontcanna,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
512619,Teilo St Pontcanna,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.93
512619,Teilo St Pontcanna,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
512619,Teilo St Pontcanna,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
512619,Teilo St Pontcanna,2023-06-06T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
512619,Teilo St Pontcanna,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
512619,Teilo St Pontcanna,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
512619,Teilo St Pontcanna,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
512619,Teilo St Pontcanna,2023-06-06T13:20:00.000+00:00,transformer,,Temperature,C,20.3
512619,Teilo St Pontcanna,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
512619,Teilo St Pontcanna,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
512619,Teilo St Pontcanna,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
512619,Teilo St Pontcanna,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
512619,Teilo St Pontcanna,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
512619,Teilo St Pontcanna,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
512619,Teilo St Pontcanna,2023-06-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
512619,Teilo St Pontcanna,2023-06-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
512619,Teilo St Pontcanna,2023-06-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
512619,Teilo St Pontcanna,2023-06-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.48
512619,Teilo St Pontcanna,2023-06-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.19
512619,Teilo St Pontcanna,2023-06-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,35.71
512619,Teilo St Pontcanna,2023-06-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,92.0
512619,Teilo St Pontcanna,2023-06-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
512619,Teilo St Pontcanna,2023-06-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
512619,Teilo St Pontcanna,2023-06-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
512619,Teilo St Pontcanna,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
512619,Teilo St Pontcanna,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.43
512619,Teilo St Pontcanna,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.12
512619,Teilo St Pontcanna,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.72
512619,Teilo St Pontcanna,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
512619,Teilo St Pontcanna,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.48
512619,Teilo St Pontcanna,2023-06-06T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.5
512619,Teilo St Pontcanna,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
512619,Teilo St Pontcanna,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
512619,Teilo St Pontcanna,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.9
512619,Teilo St Pontcanna,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
512619,Teilo St Pontcanna,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
512619,Teilo St Pontcanna,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.66
512619,Teilo St Pontcanna,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.91
512619,Teilo St Pontcanna,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
512619,Teilo St Pontcanna,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.67
512619,Teilo St Pontcanna,2023-06-06T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,62.9
512619,Teilo St Pontcanna,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
512619,Teilo St Pontcanna,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
512619,Teilo St Pontcanna,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,91.8
512619,Teilo St Pontcanna,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
512619,Teilo St Pontcanna,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
512619,Teilo St Pontcanna,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
512619,Teilo St Pontcanna,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.74
512619,Teilo St Pontcanna,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.3
512619,Teilo St Pontcanna,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
512619,Teilo St Pontcanna,2023-06-06T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
512619,Teilo St Pontcanna,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
512619,Teilo St Pontcanna,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
512619,Teilo St Pontcanna,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
512619,Teilo St Pontcanna,2023-06-06T13:10:00.000+00:00,transformer,,Temperature,C,20.1
512619,Teilo St Pontcanna,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
512619,Teilo St Pontcanna,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
512619,Teilo St Pontcanna,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
512619,Teilo St Pontcanna,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
512619,Teilo St Pontcanna,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
512619,Teilo St Pontcanna,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
512619,Teilo St Pontcanna,2023-06-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
512619,Teilo St Pontcanna,2023-06-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
512619,Teilo St Pontcanna,2023-06-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
512619,Teilo St Pontcanna,2023-06-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.37
512619,Teilo St Pontcanna,2023-06-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.49
512619,Teilo St Pontcanna,2023-06-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,35.94
512619,Teilo St Pontcanna,2023-06-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,93.8
512619,Teilo St Pontcanna,2023-06-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
512619,Teilo St Pontcanna,2023-06-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
512619,Teilo St Pontcanna,2023-06-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
512619,Teilo St Pontcanna,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
