Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.2
512619,Teilo St Pontcanna,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.19
512619,Teilo St Pontcanna,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.8
512619,Teilo St Pontcanna,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
512619,Teilo St Pontcanna,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.23
512619,Teilo St Pontcanna,2023-06-06T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
512619,Teilo St Pontcanna,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
512619,Teilo St Pontcanna,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
512619,Teilo St Pontcanna,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.3
512619,Teilo St Pontcanna,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
512619,Teilo St Pontcanna,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
512619,Teilo St Pontcanna,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.83
512619,Teilo St Pontcanna,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.61
512619,Teilo St Pontcanna,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.3
512619,Teilo St Pontcanna,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.93
512619,Teilo St Pontcanna,2023-06-06T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,48.6
512619,Teilo St Pontcanna,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
512619,Teilo St Pontcanna,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.8
512619,Teilo St Pontcanna,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.5
512619,Teilo St Pontcanna,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
512619,Teilo St Pontcanna,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
512619,Teilo St Pontcanna,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
512619,Teilo St Pontcanna,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.92
512619,Teilo St Pontcanna,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.58
512619,Teilo St Pontcanna,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
512619,Teilo St Pontcanna,2023-06-06T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
512619,Teilo St Pontcanna,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
512619,Teilo St Pontcanna,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
512619,Teilo St Pontcanna,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
512619,Teilo St Pontcanna,2023-06-06T13:00:00.000+00:00,transformer,,Temperature,C,20.1
512619,Teilo St Pontcanna,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
512619,Teilo St Pontcanna,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
512619,Teilo St Pontcanna,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
512619,Teilo St Pontcanna,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
512619,Teilo St Pontcanna,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
512619,Teilo St Pontcanna,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
512619,Teilo St Pontcanna,2023-06-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
512619,Teilo St Pontcanna,2023-06-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
512619,Teilo St Pontcanna,2023-06-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
512619,Teilo St Pontcanna,2023-06-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.33
512619,Teilo St Pontcanna,2023-06-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.93
512619,Teilo St Pontcanna,2023-06-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,32.37
512619,Teilo St Pontcanna,2023-06-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,72.5
512619,Teilo St Pontcanna,2023-06-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
512619,Teilo St Pontcanna,2023-06-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
512619,Teilo St Pontcanna,2023-06-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
512619,Teilo St Pontcanna,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
512619,Teilo St Pontcanna,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
512619,Teilo St Pontcanna,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.2
512619,Teilo St Pontcanna,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.8
512619,Teilo St Pontcanna,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.4
512619,Teilo St Pontcanna,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.02
512619,Teilo St Pontcanna,2023-06-06T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
512619,Teilo St Pontcanna,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
512619,Teilo St Pontcanna,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
512619,Teilo St Pontcanna,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.2
512619,Teilo St Pontcanna,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
512619,Teilo St Pontcanna,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
512619,Teilo St Pontcanna,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.73
512619,Teilo St Pontcanna,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.63
512619,Teilo St Pontcanna,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.19
512619,Teilo St Pontcanna,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.25
512619,Teilo St Pontcanna,2023-06-06T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.2
512619,Teilo St Pontcanna,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
512619,Teilo St Pontcanna,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.3
512619,Teilo St Pontcanna,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.7
512619,Teilo St Pontcanna,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
512619,Teilo St Pontcanna,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
512619,Teilo St Pontcanna,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
512619,Teilo St Pontcanna,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
512619,Teilo St Pontcanna,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.17
512619,Teilo St Pontcanna,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
512619,Teilo St Pontcanna,2023-06-06T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
512619,Teilo St Pontcanna,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
512619,Teilo St Pontcanna,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
512619,Teilo St Pontcanna,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
512619,Teilo St Pontcanna,2023-06-06T12:50:00.000+00:00,transformer,,Temperature,C,20.0
512619,Teilo St Pontcanna,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
512619,Teilo St Pontcanna,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
512619,Teilo St Pontcanna,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
512619,Teilo St Pontcanna,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
512619,Teilo St Pontcanna,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
512619,Teilo St Pontcanna,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
512619,Teilo St Pontcanna,2023-06-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
512619,Teilo St Pontcanna,2023-06-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
512619,Teilo St Pontcanna,2023-06-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
512619,Teilo St Pontcanna,2023-06-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.61
512619,Teilo St Pontcanna,2023-06-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,26.77
512619,Teilo St Pontcanna,2023-06-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,30.87
512619,Teilo St Pontcanna,2023-06-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
512619,Teilo St Pontcanna,2023-06-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
512619,Teilo St Pontcanna,2023-06-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
512619,Teilo St Pontcanna,2023-06-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
512619,Teilo St Pontcanna,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
512619,Teilo St Pontcanna,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.38
512619,Teilo St Pontcanna,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.17
512619,Teilo St Pontcanna,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.86
512619,Teilo St Pontcanna,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.16
512619,Teilo St Pontcanna,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.01
512619,Teilo St Pontcanna,2023-06-06T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
512619,Teilo St Pontcanna,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
512619,Teilo St Pontcanna,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
512619,Teilo St Pontcanna,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.8
512619,Teilo St Pontcanna,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
512619,Teilo St Pontcanna,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
512619,Teilo St Pontcanna,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.44
512619,Teilo St Pontcanna,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.67
512619,Teilo St Pontcanna,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.8
512619,Teilo St Pontcanna,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.04
512619,Teilo St Pontcanna,2023-06-06T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,50.4
512619,Teilo St Pontcanna,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
512619,Teilo St Pontcanna,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
512619,Teilo St Pontcanna,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.1
512619,Teilo St Pontcanna,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
512619,Teilo St Pontcanna,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
512619,Teilo St Pontcanna,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
512619,Teilo St Pontcanna,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.2
512619,Teilo St Pontcanna,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.26
512619,Teilo St Pontcanna,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.23
512619,Teilo St Pontcanna,2023-06-06T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
512619,Teilo St Pontcanna,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
512619,Teilo St Pontcanna,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
512619,Teilo St Pontcanna,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
512619,Teilo St Pontcanna,2023-06-06T12:40:00.000+00:00,transformer,,Temperature,C,20.0
512619,Teilo St Pontcanna,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
512619,Teilo St Pontcanna,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
512619,Teilo St Pontcanna,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
512619,Teilo St Pontcanna,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
512619,Teilo St Pontcanna,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
512619,Teilo St Pontcanna,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
512619,Teilo St Pontcanna,2023-06-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
512619,Teilo St Pontcanna,2023-06-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
512619,Teilo St Pontcanna,2023-06-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
512619,Teilo St Pontcanna,2023-06-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,18.73
512619,Teilo St Pontcanna,2023-06-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.23
512619,Teilo St Pontcanna,2023-06-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,33.28
512619,Teilo St Pontcanna,2023-06-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,76.6
512619,Teilo St Pontcanna,2023-06-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
512619,Teilo St Pontcanna,2023-06-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
512619,Teilo St Pontcanna,2023-06-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
512619,Teilo St Pontcanna,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
512619,Teilo St Pontcanna,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.23
512619,Teilo St Pontcanna,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.32
512619,Teilo St Pontcanna,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.92
512619,Teilo St Pontcanna,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.41
512619,Teilo St Pontcanna,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.58
512619,Teilo St Pontcanna,2023-06-06T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
512619,Teilo St Pontcanna,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
512619,Teilo St Pontcanna,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
512619,Teilo St Pontcanna,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.2
512619,Teilo St Pontcanna,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
512619,Teilo St Pontcanna,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
512619,Teilo St Pontcanna,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.99
512619,Teilo St Pontcanna,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.13
512619,Teilo St Pontcanna,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.4
512619,Teilo St Pontcanna,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.88
512619,Teilo St Pontcanna,2023-06-06T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,57.5
512619,Teilo St Pontcanna,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
512619,Teilo St Pontcanna,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
512619,Teilo St Pontcanna,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.0
512619,Teilo St Pontcanna,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
512619,Teilo St Pontcanna,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
512619,Teilo St Pontcanna,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
512619,Teilo St Pontcanna,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
512619,Teilo St Pontcanna,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.51
512619,Teilo St Pontcanna,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.57
512619,Teilo St Pontcanna,2023-06-06T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
512619,Teilo St Pontcanna,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
512619,Teilo St Pontcanna,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
512619,Teilo St Pontcanna,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
512619,Teilo St Pontcanna,2023-06-06T12:30:00.000+00:00,transformer,,Temperature,C,19.8
512619,Teilo St Pontcanna,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
512619,Teilo St Pontcanna,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
512619,Teilo St Pontcanna,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
512619,Teilo St Pontcanna,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
512619,Teilo St Pontcanna,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
512619,Teilo St Pontcanna,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
512619,Teilo St Pontcanna,2023-06-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
512619,Teilo St Pontcanna,2023-06-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
512619,Teilo St Pontcanna,2023-06-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
512619,Teilo St Pontcanna,2023-06-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,17.52
512619,Teilo St Pontcanna,2023-06-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.32
512619,Teilo St Pontcanna,2023-06-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,34.03
512619,Teilo St Pontcanna,2023-06-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,76.2
512619,Teilo St Pontcanna,2023-06-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
512619,Teilo St Pontcanna,2023-06-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
512619,Teilo St Pontcanna,2023-06-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
512619,Teilo St Pontcanna,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
512619,Teilo St Pontcanna,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
512619,Teilo St Pontcanna,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.21
512619,Teilo St Pontcanna,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.72
512619,Teilo St Pontcanna,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.75
512619,Teilo St Pontcanna,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.55
512619,Teilo St Pontcanna,2023-06-06T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
512619,Teilo St Pontcanna,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
512619,Teilo St Pontcanna,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
512619,Teilo St Pontcanna,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.8
512619,Teilo St Pontcanna,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
512619,Teilo St Pontcanna,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
512619,Teilo St Pontcanna,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.28
512619,Teilo St Pontcanna,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.47
512619,Teilo St Pontcanna,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
512619,Teilo St Pontcanna,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.9
512619,Teilo St Pontcanna,2023-06-06T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,50.2
512619,Teilo St Pontcanna,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
512619,Teilo St Pontcanna,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
512619,Teilo St Pontcanna,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.6
512619,Teilo St Pontcanna,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
512619,Teilo St Pontcanna,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
512619,Teilo St Pontcanna,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
512619,Teilo St Pontcanna,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
512619,Teilo St Pontcanna,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.38
512619,Teilo St Pontcanna,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.55
512619,Teilo St Pontcanna,2023-06-06T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
512619,Teilo St Pontcanna,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
512619,Teilo St Pontcanna,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
512619,Teilo St Pontcanna,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
512619,Teilo St Pontcanna,2023-06-06T12:20:00.000+00:00,transformer,,Temperature,C,19.7
512619,Teilo St Pontcanna,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
512619,Teilo St Pontcanna,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
512619,Teilo St Pontcanna,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
512619,Teilo St Pontcanna,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
512619,Teilo St Pontcanna,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
512619,Teilo St Pontcanna,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
512619,Teilo St Pontcanna,2023-06-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
512619,Teilo St Pontcanna,2023-06-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
512619,Teilo St Pontcanna,2023-06-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
512619,Teilo St Pontcanna,2023-06-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.37
512619,Teilo St Pontcanna,2023-06-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.47
512619,Teilo St Pontcanna,2023-06-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
512619,Teilo St Pontcanna,2023-06-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
512619,Teilo St Pontcanna,2023-06-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
512619,Teilo St Pontcanna,2023-06-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
512619,Teilo St Pontcanna,2023-06-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
512619,Teilo St Pontcanna,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
512619,Teilo St Pontcanna,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
512619,Teilo St Pontcanna,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.1
512619,Teilo St Pontcanna,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
512619,Teilo St Pontcanna,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.24
512619,Teilo St Pontcanna,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.75
512619,Teilo St Pontcanna,2023-06-06T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
512619,Teilo St Pontcanna,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
512619,Teilo St Pontcanna,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
512619,Teilo St Pontcanna,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.8
512619,Teilo St Pontcanna,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
512619,Teilo St Pontcanna,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
512619,Teilo St Pontcanna,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.62
512619,Teilo St Pontcanna,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.87
512619,Teilo St Pontcanna,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
512619,Teilo St Pontcanna,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.26
512619,Teilo St Pontcanna,2023-06-06T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,50.6
512619,Teilo St Pontcanna,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.7
512619,Teilo St Pontcanna,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
512619,Teilo St Pontcanna,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.4
512619,Teilo St Pontcanna,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
512619,Teilo St Pontcanna,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
512619,Teilo St Pontcanna,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.33
512619,Teilo St Pontcanna,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
512619,Teilo St Pontcanna,2023-06-06T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
512619,Teilo St Pontcanna,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
512619,Teilo St Pontcanna,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
512619,Teilo St Pontcanna,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
512619,Teilo St Pontcanna,2023-06-06T12:10:00.000+00:00,transformer,,Temperature,C,19.7
512619,Teilo St Pontcanna,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
512619,Teilo St Pontcanna,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
512619,Teilo St Pontcanna,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
512619,Teilo St Pontcanna,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
512619,Teilo St Pontcanna,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
512619,Teilo St Pontcanna,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
512619,Teilo St Pontcanna,2023-06-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
512619,Teilo St Pontcanna,2023-06-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
512619,Teilo St Pontcanna,2023-06-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
512619,Teilo St Pontcanna,2023-06-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,19.12
512619,Teilo St Pontcanna,2023-06-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.54
512619,Teilo St Pontcanna,2023-06-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,32.96
512619,Teilo St Pontcanna,2023-06-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
512619,Teilo St Pontcanna,2023-06-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
512619,Teilo St Pontcanna,2023-06-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
512619,Teilo St Pontcanna,2023-06-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
512619,Teilo St Pontcanna,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.3
512619,Teilo St Pontcanna,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.31
512619,Teilo St Pontcanna,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.84
512619,Teilo St Pontcanna,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.32
512619,Teilo St Pontcanna,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.94
512619,Teilo St Pontcanna,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.35
512619,Teilo St Pontcanna,2023-06-06T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
512619,Teilo St Pontcanna,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
512619,Teilo St Pontcanna,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
512619,Teilo St Pontcanna,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.8
512619,Teilo St Pontcanna,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
512619,Teilo St Pontcanna,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
512619,Teilo St Pontcanna,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.22
512619,Teilo St Pontcanna,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.56
512619,Teilo St Pontcanna,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.67
512619,Teilo St Pontcanna,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.65
512619,Teilo St Pontcanna,2023-06-06T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,58.4
512619,Teilo St Pontcanna,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.9
512619,Teilo St Pontcanna,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
512619,Teilo St Pontcanna,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,100.3
512619,Teilo St Pontcanna,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
512619,Teilo St Pontcanna,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
512619,Teilo St Pontcanna,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.17
512619,Teilo St Pontcanna,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.85
512619,Teilo St Pontcanna,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
512619,Teilo St Pontcanna,2023-06-06T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
512619,Teilo St Pontcanna,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
512619,Teilo St Pontcanna,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
512619,Teilo St Pontcanna,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
512619,Teilo St Pontcanna,2023-06-06T12:00:00.000+00:00,transformer,,Temperature,C,19.6
512619,Teilo St Pontcanna,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
512619,Teilo St Pontcanna,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
512619,Teilo St Pontcanna,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
512619,Teilo St Pontcanna,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
512619,Teilo St Pontcanna,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
512619,Teilo St Pontcanna,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
512619,Teilo St Pontcanna,2023-06-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
512619,Teilo St Pontcanna,2023-06-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
512619,Teilo St Pontcanna,2023-06-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
512619,Teilo St Pontcanna,2023-06-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,26.05
512619,Teilo St Pontcanna,2023-06-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.46
512619,Teilo St Pontcanna,2023-06-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,36.19
512619,Teilo St Pontcanna,2023-06-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
512619,Teilo St Pontcanna,2023-06-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
512619,Teilo St Pontcanna,2023-06-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
512619,Teilo St Pontcanna,2023-06-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
512619,Teilo St Pontcanna,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.46
512619,Teilo St Pontcanna,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.19
512619,Teilo St Pontcanna,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.05
512619,Teilo St Pontcanna,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
512619,Teilo St Pontcanna,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.78
512619,Teilo St Pontcanna,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.31
512619,Teilo St Pontcanna,2023-06-06T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
512619,Teilo St Pontcanna,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
512619,Teilo St Pontcanna,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
512619,Teilo St Pontcanna,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.8
512619,Teilo St Pontcanna,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.7
512619,Teilo St Pontcanna,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
512619,Teilo St Pontcanna,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.46
512619,Teilo St Pontcanna,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.6
512619,Teilo St Pontcanna,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.98
512619,Teilo St Pontcanna,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,26.95
512619,Teilo St Pontcanna,2023-06-06T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,70.0
512619,Teilo St Pontcanna,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.1
512619,Teilo St Pontcanna,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
512619,Teilo St Pontcanna,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,113.6
512619,Teilo St Pontcanna,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
512619,Teilo St Pontcanna,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
512619,Teilo St Pontcanna,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.55
512619,Teilo St Pontcanna,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.28
512619,Teilo St Pontcanna,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
512619,Teilo St Pontcanna,2023-06-06T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
512619,Teilo St Pontcanna,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
512619,Teilo St Pontcanna,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
512619,Teilo St Pontcanna,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
512619,Teilo St Pontcanna,2023-06-06T11:50:00.000+00:00,transformer,,Temperature,C,19.5
512619,Teilo St Pontcanna,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
512619,Teilo St Pontcanna,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
512619,Teilo St Pontcanna,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
512619,Teilo St Pontcanna,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
512619,Teilo St Pontcanna,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
512619,Teilo St Pontcanna,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
512619,Teilo St Pontcanna,2023-06-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
512619,Teilo St Pontcanna,2023-06-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
512619,Teilo St Pontcanna,2023-06-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
512619,Teilo St Pontcanna,2023-06-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,25.23
512619,Teilo St Pontcanna,2023-06-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,18.05
512619,Teilo St Pontcanna,2023-06-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,38.03
512619,Teilo St Pontcanna,2023-06-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,72.7
512619,Teilo St Pontcanna,2023-06-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
512619,Teilo St Pontcanna,2023-06-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
512619,Teilo St Pontcanna,2023-06-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
512619,Teilo St Pontcanna,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
512619,Teilo St Pontcanna,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.17
512619,Teilo St Pontcanna,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.63
512619,Teilo St Pontcanna,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.37
512619,Teilo St Pontcanna,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.28
512619,Teilo St Pontcanna,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.22
512619,Teilo St Pontcanna,2023-06-06T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
512619,Teilo St Pontcanna,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
512619,Teilo St Pontcanna,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
512619,Teilo St Pontcanna,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.8
512619,Teilo St Pontcanna,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
512619,Teilo St Pontcanna,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
512619,Teilo St Pontcanna,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.9
512619,Teilo St Pontcanna,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.7
512619,Teilo St Pontcanna,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.33
512619,Teilo St Pontcanna,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,27.46
512619,Teilo St Pontcanna,2023-06-06T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,79.7
512619,Teilo St Pontcanna,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
512619,Teilo St Pontcanna,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
512619,Teilo St Pontcanna,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,115.7
512619,Teilo St Pontcanna,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
512619,Teilo St Pontcanna,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
512619,Teilo St Pontcanna,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
512619,Teilo St Pontcanna,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
512619,Teilo St Pontcanna,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.59
512619,Teilo St Pontcanna,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
512619,Teilo St Pontcanna,2023-06-06T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
512619,Teilo St Pontcanna,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
512619,Teilo St Pontcanna,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
512619,Teilo St Pontcanna,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
512619,Teilo St Pontcanna,2023-06-06T11:40:00.000+00:00,transformer,,Temperature,C,19.4
512619,Teilo St Pontcanna,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
512619,Teilo St Pontcanna,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
512619,Teilo St Pontcanna,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
512619,Teilo St Pontcanna,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
512619,Teilo St Pontcanna,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
512619,Teilo St Pontcanna,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
512619,Teilo St Pontcanna,2023-06-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
512619,Teilo St Pontcanna,2023-06-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
512619,Teilo St Pontcanna,2023-06-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
512619,Teilo St Pontcanna,2023-06-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.06
512619,Teilo St Pontcanna,2023-06-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,18.2
512619,Teilo St Pontcanna,2023-06-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,40.32
512619,Teilo St Pontcanna,2023-06-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,95.9
512619,Teilo St Pontcanna,2023-06-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
512619,Teilo St Pontcanna,2023-06-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
512619,Teilo St Pontcanna,2023-06-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
512619,Teilo St Pontcanna,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.19
512619,Teilo St Pontcanna,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.15
512619,Teilo St Pontcanna,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
512619,Teilo St Pontcanna,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.83
512619,Teilo St Pontcanna,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.95
512619,Teilo St Pontcanna,2023-06-06T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
512619,Teilo St Pontcanna,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
512619,Teilo St Pontcanna,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
512619,Teilo St Pontcanna,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.9
512619,Teilo St Pontcanna,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
512619,Teilo St Pontcanna,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
512619,Teilo St Pontcanna,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
512619,Teilo St Pontcanna,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.44
512619,Teilo St Pontcanna,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.73
512619,Teilo St Pontcanna,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.45
512619,Teilo St Pontcanna,2023-06-06T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,49.9
512619,Teilo St Pontcanna,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
512619,Teilo St Pontcanna,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
512619,Teilo St Pontcanna,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.4
512619,Teilo St Pontcanna,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
512619,Teilo St Pontcanna,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
512619,Teilo St Pontcanna,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
512619,Teilo St Pontcanna,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.4
512619,Teilo St Pontcanna,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.08
512619,Teilo St Pontcanna,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
512619,Teilo St Pontcanna,2023-06-06T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
512619,Teilo St Pontcanna,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
512619,Teilo St Pontcanna,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
512619,Teilo St Pontcanna,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
512619,Teilo St Pontcanna,2023-06-06T11:30:00.000+00:00,transformer,,Temperature,C,19.3
512619,Teilo St Pontcanna,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
512619,Teilo St Pontcanna,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
512619,Teilo St Pontcanna,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
512619,Teilo St Pontcanna,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
512619,Teilo St Pontcanna,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
512619,Teilo St Pontcanna,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
512619,Teilo St Pontcanna,2023-06-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
512619,Teilo St Pontcanna,2023-06-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
512619,Teilo St Pontcanna,2023-06-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
512619,Teilo St Pontcanna,2023-06-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.5
512619,Teilo St Pontcanna,2023-06-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,19.64
512619,Teilo St Pontcanna,2023-06-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,30.42
512619,Teilo St Pontcanna,2023-06-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,67.3
512619,Teilo St Pontcanna,2023-06-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
512619,Teilo St Pontcanna,2023-06-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
512619,Teilo St Pontcanna,2023-06-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
512619,Teilo St Pontcanna,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
512619,Teilo St Pontcanna,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
512619,Teilo St Pontcanna,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.55
512619,Teilo St Pontcanna,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
512619,Teilo St Pontcanna,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.45
512619,Teilo St Pontcanna,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.09
512619,Teilo St Pontcanna,2023-06-06T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
512619,Teilo St Pontcanna,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
512619,Teilo St Pontcanna,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.1
512619,Teilo St Pontcanna,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.0
512619,Teilo St Pontcanna,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.79
512619,Teilo St Pontcanna,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
512619,Teilo St Pontcanna,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
512619,Teilo St Pontcanna,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.05
512619,Teilo St Pontcanna,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.09
512619,Teilo St Pontcanna,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.67
512619,Teilo St Pontcanna,2023-06-06T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
512619,Teilo St Pontcanna,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
512619,Teilo St Pontcanna,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
512619,Teilo St Pontcanna,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.8
512619,Teilo St Pontcanna,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
512619,Teilo St Pontcanna,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.05
512619,Teilo St Pontcanna,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
512619,Teilo St Pontcanna,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.68
512619,Teilo St Pontcanna,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
512619,Teilo St Pontcanna,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
512619,Teilo St Pontcanna,2023-06-06T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
512619,Teilo St Pontcanna,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
512619,Teilo St Pontcanna,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
512619,Teilo St Pontcanna,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
512619,Teilo St Pontcanna,2023-06-06T11:20:00.000+00:00,transformer,,Temperature,C,19.2
512619,Teilo St Pontcanna,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
512619,Teilo St Pontcanna,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
512619,Teilo St Pontcanna,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
512619,Teilo St Pontcanna,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
512619,Teilo St Pontcanna,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
512619,Teilo St Pontcanna,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
512619,Teilo St Pontcanna,2023-06-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
512619,Teilo St Pontcanna,2023-06-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
512619,Teilo St Pontcanna,2023-06-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
512619,Teilo St Pontcanna,2023-06-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.66
512619,Teilo St Pontcanna,2023-06-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.91
512619,Teilo St Pontcanna,2023-06-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,29.25
512619,Teilo St Pontcanna,2023-06-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,62.7
512619,Teilo St Pontcanna,2023-06-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
512619,Teilo St Pontcanna,2023-06-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
512619,Teilo St Pontcanna,2023-06-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
512619,Teilo St Pontcanna,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
