Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.26
512619,Teilo St Pontcanna,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.43
512619,Teilo St Pontcanna,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.75
512619,Teilo St Pontcanna,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.97
512619,Teilo St Pontcanna,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.26
512619,Teilo St Pontcanna,2023-06-06T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
512619,Teilo St Pontcanna,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
512619,Teilo St Pontcanna,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
512619,Teilo St Pontcanna,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.7
512619,Teilo St Pontcanna,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
512619,Teilo St Pontcanna,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
512619,Teilo St Pontcanna,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
512619,Teilo St Pontcanna,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.87
512619,Teilo St Pontcanna,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.21
512619,Teilo St Pontcanna,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.28
512619,Teilo St Pontcanna,2023-06-06T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.8
512619,Teilo St Pontcanna,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
512619,Teilo St Pontcanna,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
512619,Teilo St Pontcanna,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.3
512619,Teilo St Pontcanna,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
512619,Teilo St Pontcanna,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.14
512619,Teilo St Pontcanna,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
512619,Teilo St Pontcanna,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.09
512619,Teilo St Pontcanna,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
512619,Teilo St Pontcanna,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
512619,Teilo St Pontcanna,2023-06-06T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
512619,Teilo St Pontcanna,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
512619,Teilo St Pontcanna,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
512619,Teilo St Pontcanna,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
512619,Teilo St Pontcanna,2023-06-06T11:10:00.000+00:00,transformer,,Temperature,C,19.1
512619,Teilo St Pontcanna,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
512619,Teilo St Pontcanna,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
512619,Teilo St Pontcanna,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
512619,Teilo St Pontcanna,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
512619,Teilo St Pontcanna,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
512619,Teilo St Pontcanna,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
512619,Teilo St Pontcanna,2023-06-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
512619,Teilo St Pontcanna,2023-06-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
512619,Teilo St Pontcanna,2023-06-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
512619,Teilo St Pontcanna,2023-06-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.71
512619,Teilo St Pontcanna,2023-06-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.83
512619,Teilo St Pontcanna,2023-06-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,27.75
512619,Teilo St Pontcanna,2023-06-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
512619,Teilo St Pontcanna,2023-06-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
512619,Teilo St Pontcanna,2023-06-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
512619,Teilo St Pontcanna,2023-06-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
512619,Teilo St Pontcanna,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
512619,Teilo St Pontcanna,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.4
512619,Teilo St Pontcanna,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.14
512619,Teilo St Pontcanna,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.62
512619,Teilo St Pontcanna,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.14
512619,Teilo St Pontcanna,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.56
512619,Teilo St Pontcanna,2023-06-06T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
512619,Teilo St Pontcanna,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
512619,Teilo St Pontcanna,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
512619,Teilo St Pontcanna,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.3
512619,Teilo St Pontcanna,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
512619,Teilo St Pontcanna,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
512619,Teilo St Pontcanna,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
512619,Teilo St Pontcanna,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.52
512619,Teilo St Pontcanna,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.87
512619,Teilo St Pontcanna,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.19
512619,Teilo St Pontcanna,2023-06-06T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.8
512619,Teilo St Pontcanna,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
512619,Teilo St Pontcanna,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
512619,Teilo St Pontcanna,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.0
512619,Teilo St Pontcanna,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
512619,Teilo St Pontcanna,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
512619,Teilo St Pontcanna,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
512619,Teilo St Pontcanna,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.27
512619,Teilo St Pontcanna,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
512619,Teilo St Pontcanna,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
512619,Teilo St Pontcanna,2023-06-06T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
512619,Teilo St Pontcanna,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
512619,Teilo St Pontcanna,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
512619,Teilo St Pontcanna,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
512619,Teilo St Pontcanna,2023-06-06T11:00:00.000+00:00,transformer,,Temperature,C,19.1
512619,Teilo St Pontcanna,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
512619,Teilo St Pontcanna,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
512619,Teilo St Pontcanna,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
512619,Teilo St Pontcanna,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
512619,Teilo St Pontcanna,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
512619,Teilo St Pontcanna,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
512619,Teilo St Pontcanna,2023-06-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
512619,Teilo St Pontcanna,2023-06-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
512619,Teilo St Pontcanna,2023-06-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
512619,Teilo St Pontcanna,2023-06-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.41
512619,Teilo St Pontcanna,2023-06-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.27
512619,Teilo St Pontcanna,2023-06-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,28.64
512619,Teilo St Pontcanna,2023-06-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,68.3
512619,Teilo St Pontcanna,2023-06-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
512619,Teilo St Pontcanna,2023-06-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
512619,Teilo St Pontcanna,2023-06-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
512619,Teilo St Pontcanna,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.1
512619,Teilo St Pontcanna,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.29
512619,Teilo St Pontcanna,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.7
512619,Teilo St Pontcanna,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.43
512619,Teilo St Pontcanna,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.45
512619,Teilo St Pontcanna,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.54
512619,Teilo St Pontcanna,2023-06-06T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
512619,Teilo St Pontcanna,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
512619,Teilo St Pontcanna,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
512619,Teilo St Pontcanna,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.6
512619,Teilo St Pontcanna,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
512619,Teilo St Pontcanna,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
512619,Teilo St Pontcanna,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
512619,Teilo St Pontcanna,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.09
512619,Teilo St Pontcanna,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.15
512619,Teilo St Pontcanna,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.11
512619,Teilo St Pontcanna,2023-06-06T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,56.9
512619,Teilo St Pontcanna,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
512619,Teilo St Pontcanna,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
512619,Teilo St Pontcanna,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.3
512619,Teilo St Pontcanna,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
512619,Teilo St Pontcanna,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
512619,Teilo St Pontcanna,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
512619,Teilo St Pontcanna,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.89
512619,Teilo St Pontcanna,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.81
512619,Teilo St Pontcanna,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
512619,Teilo St Pontcanna,2023-06-06T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
512619,Teilo St Pontcanna,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
512619,Teilo St Pontcanna,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
512619,Teilo St Pontcanna,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
512619,Teilo St Pontcanna,2023-06-06T10:50:00.000+00:00,transformer,,Temperature,C,19.0
512619,Teilo St Pontcanna,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
512619,Teilo St Pontcanna,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
512619,Teilo St Pontcanna,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
512619,Teilo St Pontcanna,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
512619,Teilo St Pontcanna,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
512619,Teilo St Pontcanna,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
512619,Teilo St Pontcanna,2023-06-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
512619,Teilo St Pontcanna,2023-06-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
512619,Teilo St Pontcanna,2023-06-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
512619,Teilo St Pontcanna,2023-06-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,14.41
512619,Teilo St Pontcanna,2023-06-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.41
512619,Teilo St Pontcanna,2023-06-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,32.79
512619,Teilo St Pontcanna,2023-06-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,78.1
512619,Teilo St Pontcanna,2023-06-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
512619,Teilo St Pontcanna,2023-06-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
512619,Teilo St Pontcanna,2023-06-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
512619,Teilo St Pontcanna,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
512619,Teilo St Pontcanna,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.35
512619,Teilo St Pontcanna,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.59
512619,Teilo St Pontcanna,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.49
512619,Teilo St Pontcanna,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.89
512619,Teilo St Pontcanna,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.44
512619,Teilo St Pontcanna,2023-06-06T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
512619,Teilo St Pontcanna,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
512619,Teilo St Pontcanna,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
512619,Teilo St Pontcanna,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.5
512619,Teilo St Pontcanna,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
512619,Teilo St Pontcanna,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
512619,Teilo St Pontcanna,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.54
512619,Teilo St Pontcanna,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.08
512619,Teilo St Pontcanna,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
512619,Teilo St Pontcanna,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.88
512619,Teilo St Pontcanna,2023-06-06T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
512619,Teilo St Pontcanna,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
512619,Teilo St Pontcanna,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
512619,Teilo St Pontcanna,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.6
512619,Teilo St Pontcanna,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
512619,Teilo St Pontcanna,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
512619,Teilo St Pontcanna,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
512619,Teilo St Pontcanna,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.81
512619,Teilo St Pontcanna,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
512619,Teilo St Pontcanna,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.57
512619,Teilo St Pontcanna,2023-06-06T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
512619,Teilo St Pontcanna,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
512619,Teilo St Pontcanna,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
512619,Teilo St Pontcanna,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
512619,Teilo St Pontcanna,2023-06-06T10:40:00.000+00:00,transformer,,Temperature,C,18.9
512619,Teilo St Pontcanna,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
512619,Teilo St Pontcanna,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
512619,Teilo St Pontcanna,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
512619,Teilo St Pontcanna,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
512619,Teilo St Pontcanna,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
512619,Teilo St Pontcanna,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
512619,Teilo St Pontcanna,2023-06-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
512619,Teilo St Pontcanna,2023-06-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
512619,Teilo St Pontcanna,2023-06-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
512619,Teilo St Pontcanna,2023-06-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.38
512619,Teilo St Pontcanna,2023-06-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.76
512619,Teilo St Pontcanna,2023-06-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,30.89
512619,Teilo St Pontcanna,2023-06-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
512619,Teilo St Pontcanna,2023-06-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
512619,Teilo St Pontcanna,2023-06-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
512619,Teilo St Pontcanna,2023-06-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
512619,Teilo St Pontcanna,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
512619,Teilo St Pontcanna,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.24
512619,Teilo St Pontcanna,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.59
512619,Teilo St Pontcanna,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.18
512619,Teilo St Pontcanna,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.3
512619,Teilo St Pontcanna,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.97
512619,Teilo St Pontcanna,2023-06-06T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
512619,Teilo St Pontcanna,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
512619,Teilo St Pontcanna,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
512619,Teilo St Pontcanna,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.3
512619,Teilo St Pontcanna,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
512619,Teilo St Pontcanna,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
512619,Teilo St Pontcanna,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
512619,Teilo St Pontcanna,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.03
512619,Teilo St Pontcanna,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.55
512619,Teilo St Pontcanna,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.38
512619,Teilo St Pontcanna,2023-06-06T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
512619,Teilo St Pontcanna,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
512619,Teilo St Pontcanna,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
512619,Teilo St Pontcanna,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.8
512619,Teilo St Pontcanna,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
512619,Teilo St Pontcanna,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
512619,Teilo St Pontcanna,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
512619,Teilo St Pontcanna,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
512619,Teilo St Pontcanna,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.2
512619,Teilo St Pontcanna,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.14
512619,Teilo St Pontcanna,2023-06-06T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
512619,Teilo St Pontcanna,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
512619,Teilo St Pontcanna,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
512619,Teilo St Pontcanna,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
512619,Teilo St Pontcanna,2023-06-06T10:30:00.000+00:00,transformer,,Temperature,C,18.7
512619,Teilo St Pontcanna,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
512619,Teilo St Pontcanna,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
512619,Teilo St Pontcanna,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
512619,Teilo St Pontcanna,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
512619,Teilo St Pontcanna,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
512619,Teilo St Pontcanna,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
512619,Teilo St Pontcanna,2023-06-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
512619,Teilo St Pontcanna,2023-06-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
512619,Teilo St Pontcanna,2023-06-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
512619,Teilo St Pontcanna,2023-06-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.22
512619,Teilo St Pontcanna,2023-06-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.05
512619,Teilo St Pontcanna,2023-06-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,34.49
512619,Teilo St Pontcanna,2023-06-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,93.6
512619,Teilo St Pontcanna,2023-06-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
512619,Teilo St Pontcanna,2023-06-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
512619,Teilo St Pontcanna,2023-06-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
512619,Teilo St Pontcanna,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
512619,Teilo St Pontcanna,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
512619,Teilo St Pontcanna,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.56
512619,Teilo St Pontcanna,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
512619,Teilo St Pontcanna,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.58
512619,Teilo St Pontcanna,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.38
512619,Teilo St Pontcanna,2023-06-06T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
512619,Teilo St Pontcanna,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
512619,Teilo St Pontcanna,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
512619,Teilo St Pontcanna,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.4
512619,Teilo St Pontcanna,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
512619,Teilo St Pontcanna,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
512619,Teilo St Pontcanna,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
512619,Teilo St Pontcanna,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.38
512619,Teilo St Pontcanna,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
512619,Teilo St Pontcanna,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.62
512619,Teilo St Pontcanna,2023-06-06T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
512619,Teilo St Pontcanna,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
512619,Teilo St Pontcanna,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
512619,Teilo St Pontcanna,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.7
512619,Teilo St Pontcanna,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
512619,Teilo St Pontcanna,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
512619,Teilo St Pontcanna,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
512619,Teilo St Pontcanna,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.42
512619,Teilo St Pontcanna,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
512619,Teilo St Pontcanna,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
512619,Teilo St Pontcanna,2023-06-06T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
512619,Teilo St Pontcanna,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
512619,Teilo St Pontcanna,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
512619,Teilo St Pontcanna,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
512619,Teilo St Pontcanna,2023-06-06T10:20:00.000+00:00,transformer,,Temperature,C,18.8
512619,Teilo St Pontcanna,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
512619,Teilo St Pontcanna,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
512619,Teilo St Pontcanna,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
512619,Teilo St Pontcanna,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
512619,Teilo St Pontcanna,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
512619,Teilo St Pontcanna,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
512619,Teilo St Pontcanna,2023-06-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
512619,Teilo St Pontcanna,2023-06-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
512619,Teilo St Pontcanna,2023-06-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
512619,Teilo St Pontcanna,2023-06-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.14
512619,Teilo St Pontcanna,2023-06-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.59
512619,Teilo St Pontcanna,2023-06-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
512619,Teilo St Pontcanna,2023-06-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
512619,Teilo St Pontcanna,2023-06-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
512619,Teilo St Pontcanna,2023-06-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
512619,Teilo St Pontcanna,2023-06-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
512619,Teilo St Pontcanna,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
512619,Teilo St Pontcanna,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
512619,Teilo St Pontcanna,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.74
512619,Teilo St Pontcanna,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.77
512619,Teilo St Pontcanna,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.32
512619,Teilo St Pontcanna,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.64
512619,Teilo St Pontcanna,2023-06-06T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
512619,Teilo St Pontcanna,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
512619,Teilo St Pontcanna,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
512619,Teilo St Pontcanna,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.0
512619,Teilo St Pontcanna,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
512619,Teilo St Pontcanna,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
512619,Teilo St Pontcanna,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.95
512619,Teilo St Pontcanna,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.58
512619,Teilo St Pontcanna,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
512619,Teilo St Pontcanna,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.16
512619,Teilo St Pontcanna,2023-06-06T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,51.7
512619,Teilo St Pontcanna,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
512619,Teilo St Pontcanna,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
512619,Teilo St Pontcanna,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.3
512619,Teilo St Pontcanna,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
512619,Teilo St Pontcanna,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
512619,Teilo St Pontcanna,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
512619,Teilo St Pontcanna,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
512619,Teilo St Pontcanna,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
512619,Teilo St Pontcanna,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
512619,Teilo St Pontcanna,2023-06-06T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
512619,Teilo St Pontcanna,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
512619,Teilo St Pontcanna,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
512619,Teilo St Pontcanna,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
512619,Teilo St Pontcanna,2023-06-06T10:10:00.000+00:00,transformer,,Temperature,C,18.7
512619,Teilo St Pontcanna,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
512619,Teilo St Pontcanna,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
512619,Teilo St Pontcanna,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
512619,Teilo St Pontcanna,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
512619,Teilo St Pontcanna,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
512619,Teilo St Pontcanna,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
512619,Teilo St Pontcanna,2023-06-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
512619,Teilo St Pontcanna,2023-06-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
512619,Teilo St Pontcanna,2023-06-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
512619,Teilo St Pontcanna,2023-06-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.53
512619,Teilo St Pontcanna,2023-06-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,11.56
512619,Teilo St Pontcanna,2023-06-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,31.29
512619,Teilo St Pontcanna,2023-06-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,80.0
512619,Teilo St Pontcanna,2023-06-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
512619,Teilo St Pontcanna,2023-06-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
512619,Teilo St Pontcanna,2023-06-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
512619,Teilo St Pontcanna,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
512619,Teilo St Pontcanna,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.84
512619,Teilo St Pontcanna,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.05
512619,Teilo St Pontcanna,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.66
512619,Teilo St Pontcanna,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.53
512619,Teilo St Pontcanna,2023-06-06T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
512619,Teilo St Pontcanna,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
512619,Teilo St Pontcanna,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
512619,Teilo St Pontcanna,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
512619,Teilo St Pontcanna,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
512619,Teilo St Pontcanna,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
512619,Teilo St Pontcanna,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.64
512619,Teilo St Pontcanna,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.22
512619,Teilo St Pontcanna,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.96
512619,Teilo St Pontcanna,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.84
512619,Teilo St Pontcanna,2023-06-06T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
512619,Teilo St Pontcanna,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
512619,Teilo St Pontcanna,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
512619,Teilo St Pontcanna,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.5
512619,Teilo St Pontcanna,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
512619,Teilo St Pontcanna,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
512619,Teilo St Pontcanna,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.51
512619,Teilo St Pontcanna,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.58
512619,Teilo St Pontcanna,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
512619,Teilo St Pontcanna,2023-06-06T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
512619,Teilo St Pontcanna,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
512619,Teilo St Pontcanna,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
512619,Teilo St Pontcanna,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
512619,Teilo St Pontcanna,2023-06-06T10:00:00.000+00:00,transformer,,Temperature,C,18.6
512619,Teilo St Pontcanna,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
512619,Teilo St Pontcanna,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
512619,Teilo St Pontcanna,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
512619,Teilo St Pontcanna,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
512619,Teilo St Pontcanna,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
512619,Teilo St Pontcanna,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
512619,Teilo St Pontcanna,2023-06-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
512619,Teilo St Pontcanna,2023-06-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
512619,Teilo St Pontcanna,2023-06-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
512619,Teilo St Pontcanna,2023-06-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.78
512619,Teilo St Pontcanna,2023-06-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.21
512619,Teilo St Pontcanna,2023-06-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,23.72
512619,Teilo St Pontcanna,2023-06-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
512619,Teilo St Pontcanna,2023-06-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
512619,Teilo St Pontcanna,2023-06-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
512619,Teilo St Pontcanna,2023-06-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
512619,Teilo St Pontcanna,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
512619,Teilo St Pontcanna,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.4
512619,Teilo St Pontcanna,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
512619,Teilo St Pontcanna,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.73
512619,Teilo St Pontcanna,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.62
512619,Teilo St Pontcanna,2023-06-06T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
512619,Teilo St Pontcanna,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
512619,Teilo St Pontcanna,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
512619,Teilo St Pontcanna,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.9
512619,Teilo St Pontcanna,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
512619,Teilo St Pontcanna,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
512619,Teilo St Pontcanna,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.41
512619,Teilo St Pontcanna,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.57
512619,Teilo St Pontcanna,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
512619,Teilo St Pontcanna,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.93
512619,Teilo St Pontcanna,2023-06-06T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
512619,Teilo St Pontcanna,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
512619,Teilo St Pontcanna,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
512619,Teilo St Pontcanna,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.1
512619,Teilo St Pontcanna,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
512619,Teilo St Pontcanna,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
512619,Teilo St Pontcanna,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
512619,Teilo St Pontcanna,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.36
512619,Teilo St Pontcanna,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
512619,Teilo St Pontcanna,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
512619,Teilo St Pontcanna,2023-06-06T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
512619,Teilo St Pontcanna,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
512619,Teilo St Pontcanna,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
512619,Teilo St Pontcanna,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
512619,Teilo St Pontcanna,2023-06-06T09:50:00.000+00:00,transformer,,Temperature,C,18.5
512619,Teilo St Pontcanna,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
512619,Teilo St Pontcanna,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
512619,Teilo St Pontcanna,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
512619,Teilo St Pontcanna,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
512619,Teilo St Pontcanna,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
512619,Teilo St Pontcanna,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
512619,Teilo St Pontcanna,2023-06-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
512619,Teilo St Pontcanna,2023-06-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
512619,Teilo St Pontcanna,2023-06-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
512619,Teilo St Pontcanna,2023-06-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.59
512619,Teilo St Pontcanna,2023-06-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.87
512619,Teilo St Pontcanna,2023-06-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,20.68
512619,Teilo St Pontcanna,2023-06-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
512619,Teilo St Pontcanna,2023-06-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
512619,Teilo St Pontcanna,2023-06-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
512619,Teilo St Pontcanna,2023-06-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
512619,Teilo St Pontcanna,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
512619,Teilo St Pontcanna,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.09
512619,Teilo St Pontcanna,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
512619,Teilo St Pontcanna,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.17
512619,Teilo St Pontcanna,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.63
512619,Teilo St Pontcanna,2023-06-06T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
512619,Teilo St Pontcanna,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
512619,Teilo St Pontcanna,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
512619,Teilo St Pontcanna,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.4
512619,Teilo St Pontcanna,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
512619,Teilo St Pontcanna,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
512619,Teilo St Pontcanna,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
512619,Teilo St Pontcanna,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.75
512619,Teilo St Pontcanna,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
512619,Teilo St Pontcanna,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.76
512619,Teilo St Pontcanna,2023-06-06T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
512619,Teilo St Pontcanna,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
512619,Teilo St Pontcanna,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
512619,Teilo St Pontcanna,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.7
512619,Teilo St Pontcanna,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
512619,Teilo St Pontcanna,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
512619,Teilo St Pontcanna,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
512619,Teilo St Pontcanna,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.5
512619,Teilo St Pontcanna,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
512619,Teilo St Pontcanna,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
512619,Teilo St Pontcanna,2023-06-06T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
512619,Teilo St Pontcanna,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
512619,Teilo St Pontcanna,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
512619,Teilo St Pontcanna,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
512619,Teilo St Pontcanna,2023-06-06T09:40:00.000+00:00,transformer,,Temperature,C,18.5
512619,Teilo St Pontcanna,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
512619,Teilo St Pontcanna,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
512619,Teilo St Pontcanna,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
512619,Teilo St Pontcanna,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
512619,Teilo St Pontcanna,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
512619,Teilo St Pontcanna,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
512619,Teilo St Pontcanna,2023-06-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
512619,Teilo St Pontcanna,2023-06-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
512619,Teilo St Pontcanna,2023-06-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
512619,Teilo St Pontcanna,2023-06-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.76
512619,Teilo St Pontcanna,2023-06-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.74
512619,Teilo St Pontcanna,2023-06-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,24.78
512619,Teilo St Pontcanna,2023-06-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
512619,Teilo St Pontcanna,2023-06-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
512619,Teilo St Pontcanna,2023-06-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
512619,Teilo St Pontcanna,2023-06-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
512619,Teilo St Pontcanna,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
512619,Teilo St Pontcanna,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
512619,Teilo St Pontcanna,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.24
512619,Teilo St Pontcanna,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.64
512619,Teilo St Pontcanna,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.71
512619,Teilo St Pontcanna,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.85
512619,Teilo St Pontcanna,2023-06-06T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
512619,Teilo St Pontcanna,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
512619,Teilo St Pontcanna,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
512619,Teilo St Pontcanna,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.8
512619,Teilo St Pontcanna,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
512619,Teilo St Pontcanna,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
512619,Teilo St Pontcanna,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.44
512619,Teilo St Pontcanna,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.73
512619,Teilo St Pontcanna,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
512619,Teilo St Pontcanna,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.12
512619,Teilo St Pontcanna,2023-06-06T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
512619,Teilo St Pontcanna,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
512619,Teilo St Pontcanna,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
512619,Teilo St Pontcanna,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.0
512619,Teilo St Pontcanna,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
512619,Teilo St Pontcanna,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
512619,Teilo St Pontcanna,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.27
512619,Teilo St Pontcanna,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
512619,Teilo St Pontcanna,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
512619,Teilo St Pontcanna,2023-06-06T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
512619,Teilo St Pontcanna,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
512619,Teilo St Pontcanna,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
512619,Teilo St Pontcanna,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
512619,Teilo St Pontcanna,2023-06-06T09:30:00.000+00:00,transformer,,Temperature,C,18.4
512619,Teilo St Pontcanna,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
512619,Teilo St Pontcanna,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
512619,Teilo St Pontcanna,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
512619,Teilo St Pontcanna,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
512619,Teilo St Pontcanna,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
512619,Teilo St Pontcanna,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
512619,Teilo St Pontcanna,2023-06-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
512619,Teilo St Pontcanna,2023-06-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
512619,Teilo St Pontcanna,2023-06-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
512619,Teilo St Pontcanna,2023-06-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.65
512619,Teilo St Pontcanna,2023-06-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.49
512619,Teilo St Pontcanna,2023-06-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,28.57
512619,Teilo St Pontcanna,2023-06-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,66.5
512619,Teilo St Pontcanna,2023-06-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
512619,Teilo St Pontcanna,2023-06-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
512619,Teilo St Pontcanna,2023-06-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
512619,Teilo St Pontcanna,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
