Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.17
512619,Teilo St Pontcanna,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.38
512619,Teilo St Pontcanna,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.4
512619,Teilo St Pontcanna,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.78
512619,Teilo St Pontcanna,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.11
512619,Teilo St Pontcanna,2023-06-06T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
512619,Teilo St Pontcanna,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
512619,Teilo St Pontcanna,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
512619,Teilo St Pontcanna,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.7
512619,Teilo St Pontcanna,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
512619,Teilo St Pontcanna,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
512619,Teilo St Pontcanna,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.23
512619,Teilo St Pontcanna,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.47
512619,Teilo St Pontcanna,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.82
512619,Teilo St Pontcanna,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.35
512619,Teilo St Pontcanna,2023-06-06T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
512619,Teilo St Pontcanna,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
512619,Teilo St Pontcanna,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
512619,Teilo St Pontcanna,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.0
512619,Teilo St Pontcanna,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
512619,Teilo St Pontcanna,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
512619,Teilo St Pontcanna,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
512619,Teilo St Pontcanna,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
512619,Teilo St Pontcanna,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
512619,Teilo St Pontcanna,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
512619,Teilo St Pontcanna,2023-06-06T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
512619,Teilo St Pontcanna,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
512619,Teilo St Pontcanna,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
512619,Teilo St Pontcanna,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
512619,Teilo St Pontcanna,2023-06-06T09:20:00.000+00:00,transformer,,Temperature,C,18.4
512619,Teilo St Pontcanna,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
512619,Teilo St Pontcanna,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
512619,Teilo St Pontcanna,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
512619,Teilo St Pontcanna,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
512619,Teilo St Pontcanna,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
512619,Teilo St Pontcanna,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
512619,Teilo St Pontcanna,2023-06-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
512619,Teilo St Pontcanna,2023-06-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
512619,Teilo St Pontcanna,2023-06-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
512619,Teilo St Pontcanna,2023-06-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.12
512619,Teilo St Pontcanna,2023-06-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.72
512619,Teilo St Pontcanna,2023-06-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,29.77
512619,Teilo St Pontcanna,2023-06-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,71.5
512619,Teilo St Pontcanna,2023-06-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
512619,Teilo St Pontcanna,2023-06-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
512619,Teilo St Pontcanna,2023-06-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
512619,Teilo St Pontcanna,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.18
512619,Teilo St Pontcanna,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.24
512619,Teilo St Pontcanna,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.44
512619,Teilo St Pontcanna,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
512619,Teilo St Pontcanna,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
512619,Teilo St Pontcanna,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.35
512619,Teilo St Pontcanna,2023-06-06T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,44.6
512619,Teilo St Pontcanna,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
512619,Teilo St Pontcanna,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
512619,Teilo St Pontcanna,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.7
512619,Teilo St Pontcanna,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
512619,Teilo St Pontcanna,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
512619,Teilo St Pontcanna,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
512619,Teilo St Pontcanna,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.36
512619,Teilo St Pontcanna,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
512619,Teilo St Pontcanna,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.9
512619,Teilo St Pontcanna,2023-06-06T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
512619,Teilo St Pontcanna,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
512619,Teilo St Pontcanna,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
512619,Teilo St Pontcanna,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.1
512619,Teilo St Pontcanna,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
512619,Teilo St Pontcanna,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
512619,Teilo St Pontcanna,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
512619,Teilo St Pontcanna,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
512619,Teilo St Pontcanna,2023-06-06T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
512619,Teilo St Pontcanna,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
512619,Teilo St Pontcanna,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
512619,Teilo St Pontcanna,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
512619,Teilo St Pontcanna,2023-06-06T09:10:00.000+00:00,transformer,,Temperature,C,18.4
512619,Teilo St Pontcanna,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
512619,Teilo St Pontcanna,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
512619,Teilo St Pontcanna,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
512619,Teilo St Pontcanna,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
512619,Teilo St Pontcanna,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
512619,Teilo St Pontcanna,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
512619,Teilo St Pontcanna,2023-06-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
512619,Teilo St Pontcanna,2023-06-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
512619,Teilo St Pontcanna,2023-06-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
512619,Teilo St Pontcanna,2023-06-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.93
512619,Teilo St Pontcanna,2023-06-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.35
512619,Teilo St Pontcanna,2023-06-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,29.27
512619,Teilo St Pontcanna,2023-06-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
512619,Teilo St Pontcanna,2023-06-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
512619,Teilo St Pontcanna,2023-06-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
512619,Teilo St Pontcanna,2023-06-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
512619,Teilo St Pontcanna,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.22
512619,Teilo St Pontcanna,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.15
512619,Teilo St Pontcanna,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.53
512619,Teilo St Pontcanna,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
512619,Teilo St Pontcanna,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.24
512619,Teilo St Pontcanna,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.72
512619,Teilo St Pontcanna,2023-06-06T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
512619,Teilo St Pontcanna,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
512619,Teilo St Pontcanna,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
512619,Teilo St Pontcanna,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.4
512619,Teilo St Pontcanna,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
512619,Teilo St Pontcanna,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
512619,Teilo St Pontcanna,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
512619,Teilo St Pontcanna,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.98
512619,Teilo St Pontcanna,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.08
512619,Teilo St Pontcanna,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.63
512619,Teilo St Pontcanna,2023-06-06T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
512619,Teilo St Pontcanna,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
512619,Teilo St Pontcanna,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
512619,Teilo St Pontcanna,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.7
512619,Teilo St Pontcanna,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
512619,Teilo St Pontcanna,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
512619,Teilo St Pontcanna,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
512619,Teilo St Pontcanna,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
512619,Teilo St Pontcanna,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
512619,Teilo St Pontcanna,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
512619,Teilo St Pontcanna,2023-06-06T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
512619,Teilo St Pontcanna,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
512619,Teilo St Pontcanna,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
512619,Teilo St Pontcanna,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
512619,Teilo St Pontcanna,2023-06-06T09:00:00.000+00:00,transformer,,Temperature,C,18.3
512619,Teilo St Pontcanna,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
512619,Teilo St Pontcanna,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
512619,Teilo St Pontcanna,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
512619,Teilo St Pontcanna,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
512619,Teilo St Pontcanna,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
512619,Teilo St Pontcanna,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
512619,Teilo St Pontcanna,2023-06-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
512619,Teilo St Pontcanna,2023-06-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
512619,Teilo St Pontcanna,2023-06-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
512619,Teilo St Pontcanna,2023-06-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.54
512619,Teilo St Pontcanna,2023-06-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.43
512619,Teilo St Pontcanna,2023-06-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,28.31
512619,Teilo St Pontcanna,2023-06-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,71.3
512619,Teilo St Pontcanna,2023-06-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
512619,Teilo St Pontcanna,2023-06-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
512619,Teilo St Pontcanna,2023-06-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
512619,Teilo St Pontcanna,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
512619,Teilo St Pontcanna,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
512619,Teilo St Pontcanna,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.19
512619,Teilo St Pontcanna,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
512619,Teilo St Pontcanna,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.54
512619,Teilo St Pontcanna,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.32
512619,Teilo St Pontcanna,2023-06-06T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
512619,Teilo St Pontcanna,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
512619,Teilo St Pontcanna,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
512619,Teilo St Pontcanna,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.8
512619,Teilo St Pontcanna,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
512619,Teilo St Pontcanna,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
512619,Teilo St Pontcanna,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
512619,Teilo St Pontcanna,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.03
512619,Teilo St Pontcanna,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.56
512619,Teilo St Pontcanna,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.66
512619,Teilo St Pontcanna,2023-06-06T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
512619,Teilo St Pontcanna,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
512619,Teilo St Pontcanna,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
512619,Teilo St Pontcanna,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.8
512619,Teilo St Pontcanna,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
512619,Teilo St Pontcanna,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.02
512619,Teilo St Pontcanna,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
512619,Teilo St Pontcanna,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.28
512619,Teilo St Pontcanna,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
512619,Teilo St Pontcanna,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
512619,Teilo St Pontcanna,2023-06-06T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
512619,Teilo St Pontcanna,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
512619,Teilo St Pontcanna,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
512619,Teilo St Pontcanna,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
512619,Teilo St Pontcanna,2023-06-06T08:50:00.000+00:00,transformer,,Temperature,C,18.3
512619,Teilo St Pontcanna,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
512619,Teilo St Pontcanna,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
512619,Teilo St Pontcanna,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
512619,Teilo St Pontcanna,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
512619,Teilo St Pontcanna,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
512619,Teilo St Pontcanna,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
512619,Teilo St Pontcanna,2023-06-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
512619,Teilo St Pontcanna,2023-06-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
512619,Teilo St Pontcanna,2023-06-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
512619,Teilo St Pontcanna,2023-06-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.6
512619,Teilo St Pontcanna,2023-06-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.06
512619,Teilo St Pontcanna,2023-06-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,26.89
512619,Teilo St Pontcanna,2023-06-06T08:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
512619,Teilo St Pontcanna,2023-06-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
512619,Teilo St Pontcanna,2023-06-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
512619,Teilo St Pontcanna,2023-06-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
512619,Teilo St Pontcanna,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
512619,Teilo St Pontcanna,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.13
512619,Teilo St Pontcanna,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.4
512619,Teilo St Pontcanna,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.13
512619,Teilo St Pontcanna,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.93
512619,Teilo St Pontcanna,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.3
512619,Teilo St Pontcanna,2023-06-06T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,46.2
512619,Teilo St Pontcanna,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
512619,Teilo St Pontcanna,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
512619,Teilo St Pontcanna,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.8
512619,Teilo St Pontcanna,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
512619,Teilo St Pontcanna,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
512619,Teilo St Pontcanna,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
512619,Teilo St Pontcanna,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.26
512619,Teilo St Pontcanna,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.81
512619,Teilo St Pontcanna,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.62
512619,Teilo St Pontcanna,2023-06-06T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,50.5
512619,Teilo St Pontcanna,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
512619,Teilo St Pontcanna,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
512619,Teilo St Pontcanna,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.9
512619,Teilo St Pontcanna,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
512619,Teilo St Pontcanna,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
512619,Teilo St Pontcanna,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
512619,Teilo St Pontcanna,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.48
512619,Teilo St Pontcanna,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
512619,Teilo St Pontcanna,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
512619,Teilo St Pontcanna,2023-06-06T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
512619,Teilo St Pontcanna,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
512619,Teilo St Pontcanna,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
512619,Teilo St Pontcanna,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
512619,Teilo St Pontcanna,2023-06-06T08:40:00.000+00:00,transformer,,Temperature,C,18.2
512619,Teilo St Pontcanna,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
512619,Teilo St Pontcanna,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
512619,Teilo St Pontcanna,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
512619,Teilo St Pontcanna,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
512619,Teilo St Pontcanna,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
512619,Teilo St Pontcanna,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
512619,Teilo St Pontcanna,2023-06-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
512619,Teilo St Pontcanna,2023-06-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
512619,Teilo St Pontcanna,2023-06-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
512619,Teilo St Pontcanna,2023-06-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.87
512619,Teilo St Pontcanna,2023-06-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.12
512619,Teilo St Pontcanna,2023-06-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,37.96
512619,Teilo St Pontcanna,2023-06-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,91.9
512619,Teilo St Pontcanna,2023-06-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
512619,Teilo St Pontcanna,2023-06-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
512619,Teilo St Pontcanna,2023-06-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
512619,Teilo St Pontcanna,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
512619,Teilo St Pontcanna,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.15
512619,Teilo St Pontcanna,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.48
512619,Teilo St Pontcanna,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.52
512619,Teilo St Pontcanna,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.42
512619,Teilo St Pontcanna,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.58
512619,Teilo St Pontcanna,2023-06-06T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.1
512619,Teilo St Pontcanna,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
512619,Teilo St Pontcanna,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
512619,Teilo St Pontcanna,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.7
512619,Teilo St Pontcanna,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
512619,Teilo St Pontcanna,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
512619,Teilo St Pontcanna,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
512619,Teilo St Pontcanna,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.42
512619,Teilo St Pontcanna,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.3
512619,Teilo St Pontcanna,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.22
512619,Teilo St Pontcanna,2023-06-06T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
512619,Teilo St Pontcanna,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
512619,Teilo St Pontcanna,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
512619,Teilo St Pontcanna,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.2
512619,Teilo St Pontcanna,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
512619,Teilo St Pontcanna,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
512619,Teilo St Pontcanna,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
512619,Teilo St Pontcanna,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.81
512619,Teilo St Pontcanna,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
512619,Teilo St Pontcanna,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
512619,Teilo St Pontcanna,2023-06-06T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
512619,Teilo St Pontcanna,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
512619,Teilo St Pontcanna,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
512619,Teilo St Pontcanna,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
512619,Teilo St Pontcanna,2023-06-06T08:30:00.000+00:00,transformer,,Temperature,C,18.1
512619,Teilo St Pontcanna,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
512619,Teilo St Pontcanna,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
512619,Teilo St Pontcanna,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
512619,Teilo St Pontcanna,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
512619,Teilo St Pontcanna,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
512619,Teilo St Pontcanna,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
512619,Teilo St Pontcanna,2023-06-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
512619,Teilo St Pontcanna,2023-06-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
512619,Teilo St Pontcanna,2023-06-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
512619,Teilo St Pontcanna,2023-06-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.76
512619,Teilo St Pontcanna,2023-06-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.59
512619,Teilo St Pontcanna,2023-06-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,29.84
512619,Teilo St Pontcanna,2023-06-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,68.7
512619,Teilo St Pontcanna,2023-06-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
512619,Teilo St Pontcanna,2023-06-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
512619,Teilo St Pontcanna,2023-06-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
512619,Teilo St Pontcanna,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.28
512619,Teilo St Pontcanna,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.16
512619,Teilo St Pontcanna,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.31
512619,Teilo St Pontcanna,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.88
512619,Teilo St Pontcanna,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
512619,Teilo St Pontcanna,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.5
512619,Teilo St Pontcanna,2023-06-06T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,43.9
512619,Teilo St Pontcanna,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
512619,Teilo St Pontcanna,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
512619,Teilo St Pontcanna,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.3
512619,Teilo St Pontcanna,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
512619,Teilo St Pontcanna,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
512619,Teilo St Pontcanna,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.17
512619,Teilo St Pontcanna,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.97
512619,Teilo St Pontcanna,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.96
512619,Teilo St Pontcanna,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.07
512619,Teilo St Pontcanna,2023-06-06T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
512619,Teilo St Pontcanna,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
512619,Teilo St Pontcanna,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
512619,Teilo St Pontcanna,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.8
512619,Teilo St Pontcanna,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
512619,Teilo St Pontcanna,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
512619,Teilo St Pontcanna,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.27
512619,Teilo St Pontcanna,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
512619,Teilo St Pontcanna,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
512619,Teilo St Pontcanna,2023-06-06T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
512619,Teilo St Pontcanna,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
512619,Teilo St Pontcanna,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
512619,Teilo St Pontcanna,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
512619,Teilo St Pontcanna,2023-06-06T08:20:00.000+00:00,transformer,,Temperature,C,18.2
512619,Teilo St Pontcanna,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
512619,Teilo St Pontcanna,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
512619,Teilo St Pontcanna,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
512619,Teilo St Pontcanna,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
512619,Teilo St Pontcanna,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
512619,Teilo St Pontcanna,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
512619,Teilo St Pontcanna,2023-06-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
512619,Teilo St Pontcanna,2023-06-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
512619,Teilo St Pontcanna,2023-06-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
512619,Teilo St Pontcanna,2023-06-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.12
512619,Teilo St Pontcanna,2023-06-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.23
512619,Teilo St Pontcanna,2023-06-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,25.2
512619,Teilo St Pontcanna,2023-06-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
512619,Teilo St Pontcanna,2023-06-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
512619,Teilo St Pontcanna,2023-06-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
512619,Teilo St Pontcanna,2023-06-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
512619,Teilo St Pontcanna,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.28
512619,Teilo St Pontcanna,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.19
512619,Teilo St Pontcanna,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.31
512619,Teilo St Pontcanna,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
512619,Teilo St Pontcanna,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
512619,Teilo St Pontcanna,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.24
512619,Teilo St Pontcanna,2023-06-06T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.7
512619,Teilo St Pontcanna,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
512619,Teilo St Pontcanna,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
512619,Teilo St Pontcanna,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.6
512619,Teilo St Pontcanna,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
512619,Teilo St Pontcanna,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
512619,Teilo St Pontcanna,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.07
512619,Teilo St Pontcanna,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.11
512619,Teilo St Pontcanna,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.75
512619,Teilo St Pontcanna,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.74
512619,Teilo St Pontcanna,2023-06-06T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
512619,Teilo St Pontcanna,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
512619,Teilo St Pontcanna,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
512619,Teilo St Pontcanna,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.9
512619,Teilo St Pontcanna,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
512619,Teilo St Pontcanna,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
512619,Teilo St Pontcanna,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
512619,Teilo St Pontcanna,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.12
512619,Teilo St Pontcanna,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
512619,Teilo St Pontcanna,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
512619,Teilo St Pontcanna,2023-06-06T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
512619,Teilo St Pontcanna,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
512619,Teilo St Pontcanna,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
512619,Teilo St Pontcanna,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
512619,Teilo St Pontcanna,2023-06-06T08:10:00.000+00:00,transformer,,Temperature,C,18.3
512619,Teilo St Pontcanna,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
512619,Teilo St Pontcanna,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
512619,Teilo St Pontcanna,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
512619,Teilo St Pontcanna,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
512619,Teilo St Pontcanna,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
512619,Teilo St Pontcanna,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
512619,Teilo St Pontcanna,2023-06-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
512619,Teilo St Pontcanna,2023-06-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
512619,Teilo St Pontcanna,2023-06-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
512619,Teilo St Pontcanna,2023-06-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.74
512619,Teilo St Pontcanna,2023-06-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.57
512619,Teilo St Pontcanna,2023-06-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,24.74
512619,Teilo St Pontcanna,2023-06-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
512619,Teilo St Pontcanna,2023-06-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
512619,Teilo St Pontcanna,2023-06-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
512619,Teilo St Pontcanna,2023-06-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
512619,Teilo St Pontcanna,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.36
512619,Teilo St Pontcanna,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
512619,Teilo St Pontcanna,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.11
512619,Teilo St Pontcanna,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
512619,Teilo St Pontcanna,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.48
512619,Teilo St Pontcanna,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.21
512619,Teilo St Pontcanna,2023-06-06T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
512619,Teilo St Pontcanna,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
512619,Teilo St Pontcanna,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
512619,Teilo St Pontcanna,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.9
512619,Teilo St Pontcanna,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
512619,Teilo St Pontcanna,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
512619,Teilo St Pontcanna,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
512619,Teilo St Pontcanna,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.82
512619,Teilo St Pontcanna,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.57
512619,Teilo St Pontcanna,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.32
512619,Teilo St Pontcanna,2023-06-06T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
512619,Teilo St Pontcanna,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
512619,Teilo St Pontcanna,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
512619,Teilo St Pontcanna,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.0
512619,Teilo St Pontcanna,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
512619,Teilo St Pontcanna,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
512619,Teilo St Pontcanna,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
512619,Teilo St Pontcanna,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
512619,Teilo St Pontcanna,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
512619,Teilo St Pontcanna,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
512619,Teilo St Pontcanna,2023-06-06T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
512619,Teilo St Pontcanna,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
512619,Teilo St Pontcanna,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
512619,Teilo St Pontcanna,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
512619,Teilo St Pontcanna,2023-06-06T08:00:00.000+00:00,transformer,,Temperature,C,18.2
512619,Teilo St Pontcanna,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
512619,Teilo St Pontcanna,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
512619,Teilo St Pontcanna,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
512619,Teilo St Pontcanna,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
512619,Teilo St Pontcanna,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
512619,Teilo St Pontcanna,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
512619,Teilo St Pontcanna,2023-06-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
512619,Teilo St Pontcanna,2023-06-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
512619,Teilo St Pontcanna,2023-06-06T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
512619,Teilo St Pontcanna,2023-06-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.26
512619,Teilo St Pontcanna,2023-06-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,11.08
512619,Teilo St Pontcanna,2023-06-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.54
512619,Teilo St Pontcanna,2023-06-06T08:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
512619,Teilo St Pontcanna,2023-06-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
512619,Teilo St Pontcanna,2023-06-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
512619,Teilo St Pontcanna,2023-06-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
512619,Teilo St Pontcanna,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.34
512619,Teilo St Pontcanna,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
512619,Teilo St Pontcanna,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.8
512619,Teilo St Pontcanna,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
512619,Teilo St Pontcanna,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.56
512619,Teilo St Pontcanna,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.33
512619,Teilo St Pontcanna,2023-06-06T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
512619,Teilo St Pontcanna,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
512619,Teilo St Pontcanna,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
512619,Teilo St Pontcanna,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.7
512619,Teilo St Pontcanna,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
512619,Teilo St Pontcanna,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
512619,Teilo St Pontcanna,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
512619,Teilo St Pontcanna,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.11
512619,Teilo St Pontcanna,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
512619,Teilo St Pontcanna,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.85
512619,Teilo St Pontcanna,2023-06-06T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
512619,Teilo St Pontcanna,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
512619,Teilo St Pontcanna,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
512619,Teilo St Pontcanna,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.0
512619,Teilo St Pontcanna,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
512619,Teilo St Pontcanna,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.05
512619,Teilo St Pontcanna,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
512619,Teilo St Pontcanna,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.17
512619,Teilo St Pontcanna,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.59
512619,Teilo St Pontcanna,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.02
512619,Teilo St Pontcanna,2023-06-06T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
512619,Teilo St Pontcanna,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
512619,Teilo St Pontcanna,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
512619,Teilo St Pontcanna,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
512619,Teilo St Pontcanna,2023-06-06T07:50:00.000+00:00,transformer,,Temperature,C,18.1
512619,Teilo St Pontcanna,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
512619,Teilo St Pontcanna,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
512619,Teilo St Pontcanna,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
512619,Teilo St Pontcanna,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
512619,Teilo St Pontcanna,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
512619,Teilo St Pontcanna,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
512619,Teilo St Pontcanna,2023-06-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
512619,Teilo St Pontcanna,2023-06-06T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
512619,Teilo St Pontcanna,2023-06-06T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
512619,Teilo St Pontcanna,2023-06-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.56
512619,Teilo St Pontcanna,2023-06-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.78
512619,Teilo St Pontcanna,2023-06-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.2
512619,Teilo St Pontcanna,2023-06-06T07:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
512619,Teilo St Pontcanna,2023-06-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
512619,Teilo St Pontcanna,2023-06-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
512619,Teilo St Pontcanna,2023-06-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
512619,Teilo St Pontcanna,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.25
512619,Teilo St Pontcanna,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
512619,Teilo St Pontcanna,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.62
512619,Teilo St Pontcanna,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.57
512619,Teilo St Pontcanna,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.08
512619,Teilo St Pontcanna,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.29
512619,Teilo St Pontcanna,2023-06-06T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
512619,Teilo St Pontcanna,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
512619,Teilo St Pontcanna,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.3
512619,Teilo St Pontcanna,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.6
512619,Teilo St Pontcanna,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
512619,Teilo St Pontcanna,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
512619,Teilo St Pontcanna,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.77
512619,Teilo St Pontcanna,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.91
512619,Teilo St Pontcanna,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
512619,Teilo St Pontcanna,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.82
512619,Teilo St Pontcanna,2023-06-06T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
512619,Teilo St Pontcanna,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
512619,Teilo St Pontcanna,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
512619,Teilo St Pontcanna,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.0
512619,Teilo St Pontcanna,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
512619,Teilo St Pontcanna,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.02
512619,Teilo St Pontcanna,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
512619,Teilo St Pontcanna,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.24
512619,Teilo St Pontcanna,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
512619,Teilo St Pontcanna,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
512619,Teilo St Pontcanna,2023-06-06T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
512619,Teilo St Pontcanna,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
512619,Teilo St Pontcanna,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-06T07:40:00.000+00:00,transformer,,Temperature,C,18.0
512619,Teilo St Pontcanna,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
512619,Teilo St Pontcanna,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
512619,Teilo St Pontcanna,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
512619,Teilo St Pontcanna,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
512619,Teilo St Pontcanna,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
512619,Teilo St Pontcanna,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
512619,Teilo St Pontcanna,2023-06-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
512619,Teilo St Pontcanna,2023-06-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
512619,Teilo St Pontcanna,2023-06-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
512619,Teilo St Pontcanna,2023-06-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.72
512619,Teilo St Pontcanna,2023-06-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.08
512619,Teilo St Pontcanna,2023-06-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,23.16
512619,Teilo St Pontcanna,2023-06-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
512619,Teilo St Pontcanna,2023-06-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
512619,Teilo St Pontcanna,2023-06-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
512619,Teilo St Pontcanna,2023-06-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
512619,Teilo St Pontcanna,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
