Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
512619,Teilo St Pontcanna,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.95
512619,Teilo St Pontcanna,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.77
512619,Teilo St Pontcanna,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.66
512619,Teilo St Pontcanna,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.89
512619,Teilo St Pontcanna,2023-06-06T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
512619,Teilo St Pontcanna,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
512619,Teilo St Pontcanna,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
512619,Teilo St Pontcanna,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.1
512619,Teilo St Pontcanna,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
512619,Teilo St Pontcanna,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
512619,Teilo St Pontcanna,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.83
512619,Teilo St Pontcanna,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.08
512619,Teilo St Pontcanna,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
512619,Teilo St Pontcanna,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.27
512619,Teilo St Pontcanna,2023-06-06T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
512619,Teilo St Pontcanna,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
512619,Teilo St Pontcanna,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
512619,Teilo St Pontcanna,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
512619,Teilo St Pontcanna,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
512619,Teilo St Pontcanna,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
512619,Teilo St Pontcanna,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.21
512619,Teilo St Pontcanna,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
512619,Teilo St Pontcanna,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
512619,Teilo St Pontcanna,2023-06-06T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
512619,Teilo St Pontcanna,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
512619,Teilo St Pontcanna,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
512619,Teilo St Pontcanna,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
512619,Teilo St Pontcanna,2023-06-06T07:30:00.000+00:00,transformer,,Temperature,C,18.1
512619,Teilo St Pontcanna,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
512619,Teilo St Pontcanna,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
512619,Teilo St Pontcanna,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
512619,Teilo St Pontcanna,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
512619,Teilo St Pontcanna,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
512619,Teilo St Pontcanna,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
512619,Teilo St Pontcanna,2023-06-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
512619,Teilo St Pontcanna,2023-06-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
512619,Teilo St Pontcanna,2023-06-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
512619,Teilo St Pontcanna,2023-06-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.06
512619,Teilo St Pontcanna,2023-06-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.46
512619,Teilo St Pontcanna,2023-06-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.39
512619,Teilo St Pontcanna,2023-06-06T07:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
512619,Teilo St Pontcanna,2023-06-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
512619,Teilo St Pontcanna,2023-06-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
512619,Teilo St Pontcanna,2023-06-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
512619,Teilo St Pontcanna,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
512619,Teilo St Pontcanna,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
512619,Teilo St Pontcanna,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.62
512619,Teilo St Pontcanna,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.97
512619,Teilo St Pontcanna,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
512619,Teilo St Pontcanna,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.09
512619,Teilo St Pontcanna,2023-06-06T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
512619,Teilo St Pontcanna,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
512619,Teilo St Pontcanna,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
512619,Teilo St Pontcanna,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.5
512619,Teilo St Pontcanna,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
512619,Teilo St Pontcanna,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
512619,Teilo St Pontcanna,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
512619,Teilo St Pontcanna,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.16
512619,Teilo St Pontcanna,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
512619,Teilo St Pontcanna,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.16
512619,Teilo St Pontcanna,2023-06-06T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
512619,Teilo St Pontcanna,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.3
512619,Teilo St Pontcanna,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
512619,Teilo St Pontcanna,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.2
512619,Teilo St Pontcanna,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
512619,Teilo St Pontcanna,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
512619,Teilo St Pontcanna,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.72
512619,Teilo St Pontcanna,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
512619,Teilo St Pontcanna,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
512619,Teilo St Pontcanna,2023-06-06T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
512619,Teilo St Pontcanna,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
512619,Teilo St Pontcanna,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
512619,Teilo St Pontcanna,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
512619,Teilo St Pontcanna,2023-06-06T07:20:00.000+00:00,transformer,,Temperature,C,18.1
512619,Teilo St Pontcanna,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
512619,Teilo St Pontcanna,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
512619,Teilo St Pontcanna,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
512619,Teilo St Pontcanna,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
512619,Teilo St Pontcanna,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
512619,Teilo St Pontcanna,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
512619,Teilo St Pontcanna,2023-06-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
512619,Teilo St Pontcanna,2023-06-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
512619,Teilo St Pontcanna,2023-06-06T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
512619,Teilo St Pontcanna,2023-06-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.86
512619,Teilo St Pontcanna,2023-06-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.85
512619,Teilo St Pontcanna,2023-06-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,24.76
512619,Teilo St Pontcanna,2023-06-06T07:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
512619,Teilo St Pontcanna,2023-06-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
512619,Teilo St Pontcanna,2023-06-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
512619,Teilo St Pontcanna,2023-06-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
512619,Teilo St Pontcanna,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
512619,Teilo St Pontcanna,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.23
512619,Teilo St Pontcanna,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.57
512619,Teilo St Pontcanna,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.82
512619,Teilo St Pontcanna,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.69
512619,Teilo St Pontcanna,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.3
512619,Teilo St Pontcanna,2023-06-06T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
512619,Teilo St Pontcanna,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
512619,Teilo St Pontcanna,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
512619,Teilo St Pontcanna,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.3
512619,Teilo St Pontcanna,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.64
512619,Teilo St Pontcanna,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
512619,Teilo St Pontcanna,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.48
512619,Teilo St Pontcanna,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.82
512619,Teilo St Pontcanna,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.43
512619,Teilo St Pontcanna,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.06
512619,Teilo St Pontcanna,2023-06-06T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.6
512619,Teilo St Pontcanna,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
512619,Teilo St Pontcanna,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
512619,Teilo St Pontcanna,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.2
512619,Teilo St Pontcanna,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
512619,Teilo St Pontcanna,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
512619,Teilo St Pontcanna,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
512619,Teilo St Pontcanna,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
512619,Teilo St Pontcanna,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
512619,Teilo St Pontcanna,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
512619,Teilo St Pontcanna,2023-06-06T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
512619,Teilo St Pontcanna,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
512619,Teilo St Pontcanna,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
512619,Teilo St Pontcanna,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
512619,Teilo St Pontcanna,2023-06-06T07:10:00.000+00:00,transformer,,Temperature,C,18.1
512619,Teilo St Pontcanna,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
512619,Teilo St Pontcanna,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
512619,Teilo St Pontcanna,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
512619,Teilo St Pontcanna,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
512619,Teilo St Pontcanna,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
512619,Teilo St Pontcanna,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
512619,Teilo St Pontcanna,2023-06-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
512619,Teilo St Pontcanna,2023-06-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
512619,Teilo St Pontcanna,2023-06-06T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
512619,Teilo St Pontcanna,2023-06-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.33
512619,Teilo St Pontcanna,2023-06-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.5
512619,Teilo St Pontcanna,2023-06-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,29.61
512619,Teilo St Pontcanna,2023-06-06T07:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
512619,Teilo St Pontcanna,2023-06-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
512619,Teilo St Pontcanna,2023-06-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
512619,Teilo St Pontcanna,2023-06-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
512619,Teilo St Pontcanna,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
512619,Teilo St Pontcanna,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.13
512619,Teilo St Pontcanna,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.62
512619,Teilo St Pontcanna,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.14
512619,Teilo St Pontcanna,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.41
512619,Teilo St Pontcanna,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.62
512619,Teilo St Pontcanna,2023-06-06T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
512619,Teilo St Pontcanna,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
512619,Teilo St Pontcanna,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
512619,Teilo St Pontcanna,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.0
512619,Teilo St Pontcanna,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.82
512619,Teilo St Pontcanna,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
512619,Teilo St Pontcanna,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.83
512619,Teilo St Pontcanna,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.4
512619,Teilo St Pontcanna,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.26
512619,Teilo St Pontcanna,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.95
512619,Teilo St Pontcanna,2023-06-06T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
512619,Teilo St Pontcanna,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.2
512619,Teilo St Pontcanna,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
512619,Teilo St Pontcanna,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.3
512619,Teilo St Pontcanna,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
512619,Teilo St Pontcanna,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
512619,Teilo St Pontcanna,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
512619,Teilo St Pontcanna,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
512619,Teilo St Pontcanna,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
512619,Teilo St Pontcanna,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
512619,Teilo St Pontcanna,2023-06-06T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
512619,Teilo St Pontcanna,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
512619,Teilo St Pontcanna,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
512619,Teilo St Pontcanna,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
512619,Teilo St Pontcanna,2023-06-06T07:00:00.000+00:00,transformer,,Temperature,C,18.1
512619,Teilo St Pontcanna,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
512619,Teilo St Pontcanna,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
512619,Teilo St Pontcanna,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
512619,Teilo St Pontcanna,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
512619,Teilo St Pontcanna,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
512619,Teilo St Pontcanna,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
512619,Teilo St Pontcanna,2023-06-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
512619,Teilo St Pontcanna,2023-06-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
512619,Teilo St Pontcanna,2023-06-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
512619,Teilo St Pontcanna,2023-06-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.74
512619,Teilo St Pontcanna,2023-06-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.93
512619,Teilo St Pontcanna,2023-06-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.66
512619,Teilo St Pontcanna,2023-06-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
512619,Teilo St Pontcanna,2023-06-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
512619,Teilo St Pontcanna,2023-06-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
512619,Teilo St Pontcanna,2023-06-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
512619,Teilo St Pontcanna,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
512619,Teilo St Pontcanna,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
512619,Teilo St Pontcanna,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.32
512619,Teilo St Pontcanna,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.23
512619,Teilo St Pontcanna,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.53
512619,Teilo St Pontcanna,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.29
512619,Teilo St Pontcanna,2023-06-06T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
512619,Teilo St Pontcanna,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
512619,Teilo St Pontcanna,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
512619,Teilo St Pontcanna,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.8
512619,Teilo St Pontcanna,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.79
512619,Teilo St Pontcanna,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
512619,Teilo St Pontcanna,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
512619,Teilo St Pontcanna,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.92
512619,Teilo St Pontcanna,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
512619,Teilo St Pontcanna,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.66
512619,Teilo St Pontcanna,2023-06-06T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,51.5
512619,Teilo St Pontcanna,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
512619,Teilo St Pontcanna,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
512619,Teilo St Pontcanna,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.0
512619,Teilo St Pontcanna,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
512619,Teilo St Pontcanna,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
512619,Teilo St Pontcanna,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
512619,Teilo St Pontcanna,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.79
512619,Teilo St Pontcanna,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
512619,Teilo St Pontcanna,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.55
512619,Teilo St Pontcanna,2023-06-06T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
512619,Teilo St Pontcanna,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
512619,Teilo St Pontcanna,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
512619,Teilo St Pontcanna,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
512619,Teilo St Pontcanna,2023-06-06T06:50:00.000+00:00,transformer,,Temperature,C,18.1
512619,Teilo St Pontcanna,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
512619,Teilo St Pontcanna,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
512619,Teilo St Pontcanna,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
512619,Teilo St Pontcanna,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
512619,Teilo St Pontcanna,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
512619,Teilo St Pontcanna,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
512619,Teilo St Pontcanna,2023-06-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
512619,Teilo St Pontcanna,2023-06-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
512619,Teilo St Pontcanna,2023-06-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
512619,Teilo St Pontcanna,2023-06-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.94
512619,Teilo St Pontcanna,2023-06-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.9
512619,Teilo St Pontcanna,2023-06-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,34.5
512619,Teilo St Pontcanna,2023-06-06T06:50:00.000+00:00,busbar,,N Current (RMS),A,85.8
512619,Teilo St Pontcanna,2023-06-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
512619,Teilo St Pontcanna,2023-06-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
512619,Teilo St Pontcanna,2023-06-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
512619,Teilo St Pontcanna,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
512619,Teilo St Pontcanna,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.09
512619,Teilo St Pontcanna,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.32
512619,Teilo St Pontcanna,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.23
512619,Teilo St Pontcanna,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.87
512619,Teilo St Pontcanna,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.89
512619,Teilo St Pontcanna,2023-06-06T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
512619,Teilo St Pontcanna,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
512619,Teilo St Pontcanna,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
512619,Teilo St Pontcanna,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.9
512619,Teilo St Pontcanna,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
512619,Teilo St Pontcanna,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
512619,Teilo St Pontcanna,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.81
512619,Teilo St Pontcanna,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.0
512619,Teilo St Pontcanna,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.77
512619,Teilo St Pontcanna,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.08
512619,Teilo St Pontcanna,2023-06-06T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
512619,Teilo St Pontcanna,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
512619,Teilo St Pontcanna,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
512619,Teilo St Pontcanna,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.5
512619,Teilo St Pontcanna,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
512619,Teilo St Pontcanna,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
512619,Teilo St Pontcanna,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
512619,Teilo St Pontcanna,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
512619,Teilo St Pontcanna,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.31
512619,Teilo St Pontcanna,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.41
512619,Teilo St Pontcanna,2023-06-06T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
512619,Teilo St Pontcanna,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
512619,Teilo St Pontcanna,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
512619,Teilo St Pontcanna,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
512619,Teilo St Pontcanna,2023-06-06T06:40:00.000+00:00,transformer,,Temperature,C,18.1
512619,Teilo St Pontcanna,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
512619,Teilo St Pontcanna,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
512619,Teilo St Pontcanna,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
512619,Teilo St Pontcanna,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
512619,Teilo St Pontcanna,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
512619,Teilo St Pontcanna,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
512619,Teilo St Pontcanna,2023-06-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
512619,Teilo St Pontcanna,2023-06-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
512619,Teilo St Pontcanna,2023-06-06T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
512619,Teilo St Pontcanna,2023-06-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.44
512619,Teilo St Pontcanna,2023-06-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.95
512619,Teilo St Pontcanna,2023-06-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,26.38
512619,Teilo St Pontcanna,2023-06-06T06:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
512619,Teilo St Pontcanna,2023-06-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
512619,Teilo St Pontcanna,2023-06-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
512619,Teilo St Pontcanna,2023-06-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
512619,Teilo St Pontcanna,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
512619,Teilo St Pontcanna,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
512619,Teilo St Pontcanna,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.52
512619,Teilo St Pontcanna,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.82
512619,Teilo St Pontcanna,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.03
512619,Teilo St Pontcanna,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.81
512619,Teilo St Pontcanna,2023-06-06T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.0
512619,Teilo St Pontcanna,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
512619,Teilo St Pontcanna,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
512619,Teilo St Pontcanna,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.0
512619,Teilo St Pontcanna,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.06
512619,Teilo St Pontcanna,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
512619,Teilo St Pontcanna,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.71
512619,Teilo St Pontcanna,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.19
512619,Teilo St Pontcanna,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
512619,Teilo St Pontcanna,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.51
512619,Teilo St Pontcanna,2023-06-06T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
512619,Teilo St Pontcanna,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
512619,Teilo St Pontcanna,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
512619,Teilo St Pontcanna,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
512619,Teilo St Pontcanna,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
512619,Teilo St Pontcanna,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
512619,Teilo St Pontcanna,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
512619,Teilo St Pontcanna,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.61
512619,Teilo St Pontcanna,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.71
512619,Teilo St Pontcanna,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.07
512619,Teilo St Pontcanna,2023-06-06T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
512619,Teilo St Pontcanna,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
512619,Teilo St Pontcanna,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
512619,Teilo St Pontcanna,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
512619,Teilo St Pontcanna,2023-06-06T06:30:00.000+00:00,transformer,,Temperature,C,18.0
512619,Teilo St Pontcanna,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
512619,Teilo St Pontcanna,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
512619,Teilo St Pontcanna,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
512619,Teilo St Pontcanna,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.07
512619,Teilo St Pontcanna,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
512619,Teilo St Pontcanna,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
512619,Teilo St Pontcanna,2023-06-06T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
512619,Teilo St Pontcanna,2023-06-06T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
512619,Teilo St Pontcanna,2023-06-06T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
512619,Teilo St Pontcanna,2023-06-06T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.63
512619,Teilo St Pontcanna,2023-06-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.3
512619,Teilo St Pontcanna,2023-06-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,30.38
512619,Teilo St Pontcanna,2023-06-06T06:30:00.000+00:00,busbar,,N Current (RMS),A,70.3
512619,Teilo St Pontcanna,2023-06-06T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
512619,Teilo St Pontcanna,2023-06-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
512619,Teilo St Pontcanna,2023-06-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
512619,Teilo St Pontcanna,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
512619,Teilo St Pontcanna,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.08
512619,Teilo St Pontcanna,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.62
512619,Teilo St Pontcanna,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.21
512619,Teilo St Pontcanna,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
512619,Teilo St Pontcanna,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.14
512619,Teilo St Pontcanna,2023-06-06T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,59.1
512619,Teilo St Pontcanna,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
512619,Teilo St Pontcanna,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
512619,Teilo St Pontcanna,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.2
512619,Teilo St Pontcanna,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.88
512619,Teilo St Pontcanna,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
512619,Teilo St Pontcanna,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.73
512619,Teilo St Pontcanna,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.44
512619,Teilo St Pontcanna,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
512619,Teilo St Pontcanna,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.34
512619,Teilo St Pontcanna,2023-06-06T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
512619,Teilo St Pontcanna,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
512619,Teilo St Pontcanna,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
512619,Teilo St Pontcanna,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
512619,Teilo St Pontcanna,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
512619,Teilo St Pontcanna,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
512619,Teilo St Pontcanna,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
512619,Teilo St Pontcanna,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.11
512619,Teilo St Pontcanna,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.36
512619,Teilo St Pontcanna,2023-06-06T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
512619,Teilo St Pontcanna,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
512619,Teilo St Pontcanna,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
512619,Teilo St Pontcanna,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
512619,Teilo St Pontcanna,2023-06-06T06:20:00.000+00:00,transformer,,Temperature,C,18.2
512619,Teilo St Pontcanna,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
512619,Teilo St Pontcanna,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
512619,Teilo St Pontcanna,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
512619,Teilo St Pontcanna,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.65
512619,Teilo St Pontcanna,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
512619,Teilo St Pontcanna,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.57
512619,Teilo St Pontcanna,2023-06-06T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
512619,Teilo St Pontcanna,2023-06-06T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
512619,Teilo St Pontcanna,2023-06-06T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
512619,Teilo St Pontcanna,2023-06-06T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.38
512619,Teilo St Pontcanna,2023-06-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.89
512619,Teilo St Pontcanna,2023-06-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,34.84
512619,Teilo St Pontcanna,2023-06-06T06:20:00.000+00:00,busbar,,N Current (RMS),A,88.1
512619,Teilo St Pontcanna,2023-06-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
512619,Teilo St Pontcanna,2023-06-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
512619,Teilo St Pontcanna,2023-06-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
512619,Teilo St Pontcanna,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
512619,Teilo St Pontcanna,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.25
512619,Teilo St Pontcanna,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.71
512619,Teilo St Pontcanna,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.31
512619,Teilo St Pontcanna,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
512619,Teilo St Pontcanna,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.77
512619,Teilo St Pontcanna,2023-06-06T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.3
512619,Teilo St Pontcanna,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
512619,Teilo St Pontcanna,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
512619,Teilo St Pontcanna,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.5
512619,Teilo St Pontcanna,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
512619,Teilo St Pontcanna,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
512619,Teilo St Pontcanna,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
512619,Teilo St Pontcanna,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.44
512619,Teilo St Pontcanna,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
512619,Teilo St Pontcanna,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.43
512619,Teilo St Pontcanna,2023-06-06T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
512619,Teilo St Pontcanna,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
512619,Teilo St Pontcanna,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
512619,Teilo St Pontcanna,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.0
512619,Teilo St Pontcanna,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
512619,Teilo St Pontcanna,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
512619,Teilo St Pontcanna,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
512619,Teilo St Pontcanna,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
512619,Teilo St Pontcanna,2023-06-06T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
512619,Teilo St Pontcanna,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
512619,Teilo St Pontcanna,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
512619,Teilo St Pontcanna,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
512619,Teilo St Pontcanna,2023-06-06T06:10:00.000+00:00,transformer,,Temperature,C,18.1
512619,Teilo St Pontcanna,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
512619,Teilo St Pontcanna,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
512619,Teilo St Pontcanna,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
512619,Teilo St Pontcanna,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
512619,Teilo St Pontcanna,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
512619,Teilo St Pontcanna,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
512619,Teilo St Pontcanna,2023-06-06T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
512619,Teilo St Pontcanna,2023-06-06T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
512619,Teilo St Pontcanna,2023-06-06T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
512619,Teilo St Pontcanna,2023-06-06T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.17
512619,Teilo St Pontcanna,2023-06-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.97
512619,Teilo St Pontcanna,2023-06-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,29.72
512619,Teilo St Pontcanna,2023-06-06T06:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
512619,Teilo St Pontcanna,2023-06-06T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
512619,Teilo St Pontcanna,2023-06-06T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
512619,Teilo St Pontcanna,2023-06-06T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
512619,Teilo St Pontcanna,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
512619,Teilo St Pontcanna,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.34
512619,Teilo St Pontcanna,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.33
512619,Teilo St Pontcanna,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.69
512619,Teilo St Pontcanna,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.36
512619,Teilo St Pontcanna,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.59
512619,Teilo St Pontcanna,2023-06-06T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
512619,Teilo St Pontcanna,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.5
512619,Teilo St Pontcanna,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
512619,Teilo St Pontcanna,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.8
512619,Teilo St Pontcanna,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
512619,Teilo St Pontcanna,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
512619,Teilo St Pontcanna,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
512619,Teilo St Pontcanna,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.83
512619,Teilo St Pontcanna,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.45
512619,Teilo St Pontcanna,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.44
512619,Teilo St Pontcanna,2023-06-06T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
512619,Teilo St Pontcanna,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.0
512619,Teilo St Pontcanna,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
512619,Teilo St Pontcanna,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.7
512619,Teilo St Pontcanna,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
512619,Teilo St Pontcanna,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
512619,Teilo St Pontcanna,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
512619,Teilo St Pontcanna,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
512619,Teilo St Pontcanna,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.01
512619,Teilo St Pontcanna,2023-06-06T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
512619,Teilo St Pontcanna,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
512619,Teilo St Pontcanna,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
512619,Teilo St Pontcanna,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
512619,Teilo St Pontcanna,2023-06-06T06:00:00.000+00:00,transformer,,Temperature,C,18.1
512619,Teilo St Pontcanna,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
512619,Teilo St Pontcanna,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
512619,Teilo St Pontcanna,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
512619,Teilo St Pontcanna,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
512619,Teilo St Pontcanna,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
512619,Teilo St Pontcanna,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
512619,Teilo St Pontcanna,2023-06-06T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
512619,Teilo St Pontcanna,2023-06-06T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
512619,Teilo St Pontcanna,2023-06-06T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
512619,Teilo St Pontcanna,2023-06-06T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.11
512619,Teilo St Pontcanna,2023-06-06T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.64
512619,Teilo St Pontcanna,2023-06-06T06:00:00.000+00:00,busbar,,L1 Active Power,kW,28.04
512619,Teilo St Pontcanna,2023-06-06T06:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
512619,Teilo St Pontcanna,2023-06-06T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
512619,Teilo St Pontcanna,2023-06-06T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
512619,Teilo St Pontcanna,2023-06-06T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
512619,Teilo St Pontcanna,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
512619,Teilo St Pontcanna,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
512619,Teilo St Pontcanna,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.27
512619,Teilo St Pontcanna,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.97
512619,Teilo St Pontcanna,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
512619,Teilo St Pontcanna,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.34
512619,Teilo St Pontcanna,2023-06-06T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
512619,Teilo St Pontcanna,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.5
512619,Teilo St Pontcanna,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
512619,Teilo St Pontcanna,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.1
512619,Teilo St Pontcanna,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
512619,Teilo St Pontcanna,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
512619,Teilo St Pontcanna,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.75
512619,Teilo St Pontcanna,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.7
512619,Teilo St Pontcanna,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.75
512619,Teilo St Pontcanna,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.09
512619,Teilo St Pontcanna,2023-06-06T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
512619,Teilo St Pontcanna,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.6
512619,Teilo St Pontcanna,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
512619,Teilo St Pontcanna,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
512619,Teilo St Pontcanna,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
512619,Teilo St Pontcanna,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
512619,Teilo St Pontcanna,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
512619,Teilo St Pontcanna,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
512619,Teilo St Pontcanna,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
512619,Teilo St Pontcanna,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
512619,Teilo St Pontcanna,2023-06-06T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
512619,Teilo St Pontcanna,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
512619,Teilo St Pontcanna,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
512619,Teilo St Pontcanna,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
512619,Teilo St Pontcanna,2023-06-06T05:50:00.000+00:00,transformer,,Temperature,C,18.0
512619,Teilo St Pontcanna,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
512619,Teilo St Pontcanna,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
512619,Teilo St Pontcanna,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
512619,Teilo St Pontcanna,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.4
512619,Teilo St Pontcanna,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
512619,Teilo St Pontcanna,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
512619,Teilo St Pontcanna,2023-06-06T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
512619,Teilo St Pontcanna,2023-06-06T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
512619,Teilo St Pontcanna,2023-06-06T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
512619,Teilo St Pontcanna,2023-06-06T05:50:00.000+00:00,busbar,,L3 Active Power,kW,23.22
512619,Teilo St Pontcanna,2023-06-06T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.34
512619,Teilo St Pontcanna,2023-06-06T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.85
512619,Teilo St Pontcanna,2023-06-06T05:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
512619,Teilo St Pontcanna,2023-06-06T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
512619,Teilo St Pontcanna,2023-06-06T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
512619,Teilo St Pontcanna,2023-06-06T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
512619,Teilo St Pontcanna,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
