Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
512619,Teilo St Pontcanna,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.53
512619,Teilo St Pontcanna,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.78
512619,Teilo St Pontcanna,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.55
512619,Teilo St Pontcanna,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.16
512619,Teilo St Pontcanna,2023-06-06T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
512619,Teilo St Pontcanna,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.4
512619,Teilo St Pontcanna,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
512619,Teilo St Pontcanna,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.1
512619,Teilo St Pontcanna,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
512619,Teilo St Pontcanna,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
512619,Teilo St Pontcanna,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
512619,Teilo St Pontcanna,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.71
512619,Teilo St Pontcanna,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.28
512619,Teilo St Pontcanna,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.2
512619,Teilo St Pontcanna,2023-06-06T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
512619,Teilo St Pontcanna,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.4
512619,Teilo St Pontcanna,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
512619,Teilo St Pontcanna,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
512619,Teilo St Pontcanna,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
512619,Teilo St Pontcanna,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
512619,Teilo St Pontcanna,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
512619,Teilo St Pontcanna,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
512619,Teilo St Pontcanna,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
512619,Teilo St Pontcanna,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
512619,Teilo St Pontcanna,2023-06-06T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
512619,Teilo St Pontcanna,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
512619,Teilo St Pontcanna,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
512619,Teilo St Pontcanna,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
512619,Teilo St Pontcanna,2023-06-06T05:40:00.000+00:00,transformer,,Temperature,C,18.0
512619,Teilo St Pontcanna,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
512619,Teilo St Pontcanna,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.02
512619,Teilo St Pontcanna,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
512619,Teilo St Pontcanna,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.5
512619,Teilo St Pontcanna,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
512619,Teilo St Pontcanna,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.24
512619,Teilo St Pontcanna,2023-06-06T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
512619,Teilo St Pontcanna,2023-06-06T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
512619,Teilo St Pontcanna,2023-06-06T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
512619,Teilo St Pontcanna,2023-06-06T05:40:00.000+00:00,busbar,,L3 Active Power,kW,26.79
512619,Teilo St Pontcanna,2023-06-06T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.27
512619,Teilo St Pontcanna,2023-06-06T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.95
512619,Teilo St Pontcanna,2023-06-06T05:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
512619,Teilo St Pontcanna,2023-06-06T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
512619,Teilo St Pontcanna,2023-06-06T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
512619,Teilo St Pontcanna,2023-06-06T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
512619,Teilo St Pontcanna,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
512619,Teilo St Pontcanna,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
512619,Teilo St Pontcanna,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.67
512619,Teilo St Pontcanna,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
512619,Teilo St Pontcanna,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.66
512619,Teilo St Pontcanna,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.78
512619,Teilo St Pontcanna,2023-06-06T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
512619,Teilo St Pontcanna,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
512619,Teilo St Pontcanna,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
512619,Teilo St Pontcanna,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
512619,Teilo St Pontcanna,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
512619,Teilo St Pontcanna,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
512619,Teilo St Pontcanna,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.94
512619,Teilo St Pontcanna,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
512619,Teilo St Pontcanna,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.04
512619,Teilo St Pontcanna,2023-06-06T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
512619,Teilo St Pontcanna,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
512619,Teilo St Pontcanna,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
512619,Teilo St Pontcanna,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
512619,Teilo St Pontcanna,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
512619,Teilo St Pontcanna,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
512619,Teilo St Pontcanna,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
512619,Teilo St Pontcanna,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
512619,Teilo St Pontcanna,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
512619,Teilo St Pontcanna,2023-06-06T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
512619,Teilo St Pontcanna,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
512619,Teilo St Pontcanna,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
512619,Teilo St Pontcanna,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
512619,Teilo St Pontcanna,2023-06-06T05:30:00.000+00:00,transformer,,Temperature,C,18.1
512619,Teilo St Pontcanna,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
512619,Teilo St Pontcanna,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
512619,Teilo St Pontcanna,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
512619,Teilo St Pontcanna,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.33
512619,Teilo St Pontcanna,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
512619,Teilo St Pontcanna,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
512619,Teilo St Pontcanna,2023-06-06T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
512619,Teilo St Pontcanna,2023-06-06T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
512619,Teilo St Pontcanna,2023-06-06T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
512619,Teilo St Pontcanna,2023-06-06T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.59
512619,Teilo St Pontcanna,2023-06-06T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.58
512619,Teilo St Pontcanna,2023-06-06T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.98
512619,Teilo St Pontcanna,2023-06-06T05:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
512619,Teilo St Pontcanna,2023-06-06T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
512619,Teilo St Pontcanna,2023-06-06T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
512619,Teilo St Pontcanna,2023-06-06T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
512619,Teilo St Pontcanna,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
512619,Teilo St Pontcanna,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.4
512619,Teilo St Pontcanna,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
512619,Teilo St Pontcanna,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.65
512619,Teilo St Pontcanna,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.72
512619,Teilo St Pontcanna,2023-06-06T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
512619,Teilo St Pontcanna,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
512619,Teilo St Pontcanna,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
512619,Teilo St Pontcanna,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.5
512619,Teilo St Pontcanna,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
512619,Teilo St Pontcanna,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
512619,Teilo St Pontcanna,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
512619,Teilo St Pontcanna,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.44
512619,Teilo St Pontcanna,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
512619,Teilo St Pontcanna,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.55
512619,Teilo St Pontcanna,2023-06-06T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
512619,Teilo St Pontcanna,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
512619,Teilo St Pontcanna,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
512619,Teilo St Pontcanna,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
512619,Teilo St Pontcanna,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
512619,Teilo St Pontcanna,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
512619,Teilo St Pontcanna,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
512619,Teilo St Pontcanna,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.27
512619,Teilo St Pontcanna,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
512619,Teilo St Pontcanna,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
512619,Teilo St Pontcanna,2023-06-06T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
512619,Teilo St Pontcanna,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
512619,Teilo St Pontcanna,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
512619,Teilo St Pontcanna,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
512619,Teilo St Pontcanna,2023-06-06T05:20:00.000+00:00,transformer,,Temperature,C,18.1
512619,Teilo St Pontcanna,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
512619,Teilo St Pontcanna,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
512619,Teilo St Pontcanna,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
512619,Teilo St Pontcanna,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.24
512619,Teilo St Pontcanna,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
512619,Teilo St Pontcanna,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
512619,Teilo St Pontcanna,2023-06-06T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
512619,Teilo St Pontcanna,2023-06-06T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
512619,Teilo St Pontcanna,2023-06-06T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
512619,Teilo St Pontcanna,2023-06-06T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.05
512619,Teilo St Pontcanna,2023-06-06T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.42
512619,Teilo St Pontcanna,2023-06-06T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.47
512619,Teilo St Pontcanna,2023-06-06T05:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
512619,Teilo St Pontcanna,2023-06-06T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
512619,Teilo St Pontcanna,2023-06-06T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
512619,Teilo St Pontcanna,2023-06-06T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
512619,Teilo St Pontcanna,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.27
512619,Teilo St Pontcanna,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
512619,Teilo St Pontcanna,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.62
512619,Teilo St Pontcanna,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.04
512619,Teilo St Pontcanna,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.13
512619,Teilo St Pontcanna,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.83
512619,Teilo St Pontcanna,2023-06-06T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
512619,Teilo St Pontcanna,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
512619,Teilo St Pontcanna,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.4
512619,Teilo St Pontcanna,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
512619,Teilo St Pontcanna,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
512619,Teilo St Pontcanna,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
512619,Teilo St Pontcanna,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.29
512619,Teilo St Pontcanna,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
512619,Teilo St Pontcanna,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.26
512619,Teilo St Pontcanna,2023-06-06T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
512619,Teilo St Pontcanna,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
512619,Teilo St Pontcanna,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
512619,Teilo St Pontcanna,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
512619,Teilo St Pontcanna,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
512619,Teilo St Pontcanna,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
512619,Teilo St Pontcanna,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
512619,Teilo St Pontcanna,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
512619,Teilo St Pontcanna,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
512619,Teilo St Pontcanna,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
512619,Teilo St Pontcanna,2023-06-06T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
512619,Teilo St Pontcanna,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
512619,Teilo St Pontcanna,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
512619,Teilo St Pontcanna,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
512619,Teilo St Pontcanna,2023-06-06T05:10:00.000+00:00,transformer,,Temperature,C,18.2
512619,Teilo St Pontcanna,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
512619,Teilo St Pontcanna,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
512619,Teilo St Pontcanna,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
512619,Teilo St Pontcanna,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
512619,Teilo St Pontcanna,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
512619,Teilo St Pontcanna,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
512619,Teilo St Pontcanna,2023-06-06T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
512619,Teilo St Pontcanna,2023-06-06T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
512619,Teilo St Pontcanna,2023-06-06T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
512619,Teilo St Pontcanna,2023-06-06T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.73
512619,Teilo St Pontcanna,2023-06-06T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.35
512619,Teilo St Pontcanna,2023-06-06T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.63
512619,Teilo St Pontcanna,2023-06-06T05:10:00.000+00:00,busbar,,N Current (RMS),A,34.1
512619,Teilo St Pontcanna,2023-06-06T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
512619,Teilo St Pontcanna,2023-06-06T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
512619,Teilo St Pontcanna,2023-06-06T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
512619,Teilo St Pontcanna,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.23
512619,Teilo St Pontcanna,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
512619,Teilo St Pontcanna,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.57
512619,Teilo St Pontcanna,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
512619,Teilo St Pontcanna,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.84
512619,Teilo St Pontcanna,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.15
512619,Teilo St Pontcanna,2023-06-06T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
512619,Teilo St Pontcanna,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
512619,Teilo St Pontcanna,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.3
512619,Teilo St Pontcanna,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
512619,Teilo St Pontcanna,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
512619,Teilo St Pontcanna,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
512619,Teilo St Pontcanna,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
512619,Teilo St Pontcanna,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.98
512619,Teilo St Pontcanna,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
512619,Teilo St Pontcanna,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.43
512619,Teilo St Pontcanna,2023-06-06T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
512619,Teilo St Pontcanna,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
512619,Teilo St Pontcanna,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
512619,Teilo St Pontcanna,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
512619,Teilo St Pontcanna,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
512619,Teilo St Pontcanna,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.88
512619,Teilo St Pontcanna,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
512619,Teilo St Pontcanna,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
512619,Teilo St Pontcanna,2023-06-06T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
512619,Teilo St Pontcanna,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
512619,Teilo St Pontcanna,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
512619,Teilo St Pontcanna,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
512619,Teilo St Pontcanna,2023-06-06T05:00:00.000+00:00,transformer,,Temperature,C,18.2
512619,Teilo St Pontcanna,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
512619,Teilo St Pontcanna,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
512619,Teilo St Pontcanna,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
512619,Teilo St Pontcanna,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
512619,Teilo St Pontcanna,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
512619,Teilo St Pontcanna,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
512619,Teilo St Pontcanna,2023-06-06T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
512619,Teilo St Pontcanna,2023-06-06T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
512619,Teilo St Pontcanna,2023-06-06T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
512619,Teilo St Pontcanna,2023-06-06T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.86
512619,Teilo St Pontcanna,2023-06-06T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.65
512619,Teilo St Pontcanna,2023-06-06T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.4
512619,Teilo St Pontcanna,2023-06-06T05:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
512619,Teilo St Pontcanna,2023-06-06T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
512619,Teilo St Pontcanna,2023-06-06T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
512619,Teilo St Pontcanna,2023-06-06T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
512619,Teilo St Pontcanna,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.25
512619,Teilo St Pontcanna,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
512619,Teilo St Pontcanna,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.19
512619,Teilo St Pontcanna,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
512619,Teilo St Pontcanna,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.57
512619,Teilo St Pontcanna,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.61
512619,Teilo St Pontcanna,2023-06-06T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
512619,Teilo St Pontcanna,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
512619,Teilo St Pontcanna,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.9
512619,Teilo St Pontcanna,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
512619,Teilo St Pontcanna,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
512619,Teilo St Pontcanna,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
512619,Teilo St Pontcanna,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
512619,Teilo St Pontcanna,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.94
512619,Teilo St Pontcanna,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
512619,Teilo St Pontcanna,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.32
512619,Teilo St Pontcanna,2023-06-06T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
512619,Teilo St Pontcanna,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
512619,Teilo St Pontcanna,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
512619,Teilo St Pontcanna,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
512619,Teilo St Pontcanna,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
512619,Teilo St Pontcanna,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
512619,Teilo St Pontcanna,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
512619,Teilo St Pontcanna,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
512619,Teilo St Pontcanna,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
512619,Teilo St Pontcanna,2023-06-06T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
512619,Teilo St Pontcanna,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
512619,Teilo St Pontcanna,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
512619,Teilo St Pontcanna,2023-06-06T04:50:00.000+00:00,transformer,,Temperature,C,18.2
512619,Teilo St Pontcanna,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
512619,Teilo St Pontcanna,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
512619,Teilo St Pontcanna,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
512619,Teilo St Pontcanna,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
512619,Teilo St Pontcanna,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
512619,Teilo St Pontcanna,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
512619,Teilo St Pontcanna,2023-06-06T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
512619,Teilo St Pontcanna,2023-06-06T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
512619,Teilo St Pontcanna,2023-06-06T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
512619,Teilo St Pontcanna,2023-06-06T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.49
512619,Teilo St Pontcanna,2023-06-06T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.2
512619,Teilo St Pontcanna,2023-06-06T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.55
512619,Teilo St Pontcanna,2023-06-06T04:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
512619,Teilo St Pontcanna,2023-06-06T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
512619,Teilo St Pontcanna,2023-06-06T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
512619,Teilo St Pontcanna,2023-06-06T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
512619,Teilo St Pontcanna,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.22
512619,Teilo St Pontcanna,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
512619,Teilo St Pontcanna,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.48
512619,Teilo St Pontcanna,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
512619,Teilo St Pontcanna,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.24
512619,Teilo St Pontcanna,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.56
512619,Teilo St Pontcanna,2023-06-06T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
512619,Teilo St Pontcanna,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.5
512619,Teilo St Pontcanna,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.4
512619,Teilo St Pontcanna,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
512619,Teilo St Pontcanna,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
512619,Teilo St Pontcanna,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
512619,Teilo St Pontcanna,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.82
512619,Teilo St Pontcanna,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
512619,Teilo St Pontcanna,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.53
512619,Teilo St Pontcanna,2023-06-06T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
512619,Teilo St Pontcanna,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
512619,Teilo St Pontcanna,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
512619,Teilo St Pontcanna,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
512619,Teilo St Pontcanna,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
512619,Teilo St Pontcanna,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
512619,Teilo St Pontcanna,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.93
512619,Teilo St Pontcanna,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.65
512619,Teilo St Pontcanna,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
512619,Teilo St Pontcanna,2023-06-06T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
512619,Teilo St Pontcanna,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
512619,Teilo St Pontcanna,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
512619,Teilo St Pontcanna,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
512619,Teilo St Pontcanna,2023-06-06T04:40:00.000+00:00,transformer,,Temperature,C,18.3
512619,Teilo St Pontcanna,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
512619,Teilo St Pontcanna,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
512619,Teilo St Pontcanna,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
512619,Teilo St Pontcanna,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
512619,Teilo St Pontcanna,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
512619,Teilo St Pontcanna,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
512619,Teilo St Pontcanna,2023-06-06T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
512619,Teilo St Pontcanna,2023-06-06T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
512619,Teilo St Pontcanna,2023-06-06T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
512619,Teilo St Pontcanna,2023-06-06T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.91
512619,Teilo St Pontcanna,2023-06-06T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.65
512619,Teilo St Pontcanna,2023-06-06T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.62
512619,Teilo St Pontcanna,2023-06-06T04:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
512619,Teilo St Pontcanna,2023-06-06T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
512619,Teilo St Pontcanna,2023-06-06T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
512619,Teilo St Pontcanna,2023-06-06T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
512619,Teilo St Pontcanna,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
512619,Teilo St Pontcanna,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
512619,Teilo St Pontcanna,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.69
512619,Teilo St Pontcanna,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
512619,Teilo St Pontcanna,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.91
512619,Teilo St Pontcanna,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.53
512619,Teilo St Pontcanna,2023-06-06T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
512619,Teilo St Pontcanna,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
512619,Teilo St Pontcanna,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
512619,Teilo St Pontcanna,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
512619,Teilo St Pontcanna,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
512619,Teilo St Pontcanna,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
512619,Teilo St Pontcanna,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
512619,Teilo St Pontcanna,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.96
512619,Teilo St Pontcanna,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
512619,Teilo St Pontcanna,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.58
512619,Teilo St Pontcanna,2023-06-06T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
512619,Teilo St Pontcanna,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
512619,Teilo St Pontcanna,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
512619,Teilo St Pontcanna,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
512619,Teilo St Pontcanna,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
512619,Teilo St Pontcanna,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
512619,Teilo St Pontcanna,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.67
512619,Teilo St Pontcanna,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
512619,Teilo St Pontcanna,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
512619,Teilo St Pontcanna,2023-06-06T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
512619,Teilo St Pontcanna,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
512619,Teilo St Pontcanna,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
512619,Teilo St Pontcanna,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
512619,Teilo St Pontcanna,2023-06-06T04:30:00.000+00:00,transformer,,Temperature,C,18.4
512619,Teilo St Pontcanna,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
512619,Teilo St Pontcanna,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
512619,Teilo St Pontcanna,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
512619,Teilo St Pontcanna,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
512619,Teilo St Pontcanna,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
512619,Teilo St Pontcanna,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
512619,Teilo St Pontcanna,2023-06-06T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
512619,Teilo St Pontcanna,2023-06-06T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
512619,Teilo St Pontcanna,2023-06-06T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
512619,Teilo St Pontcanna,2023-06-06T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.09
512619,Teilo St Pontcanna,2023-06-06T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.28
512619,Teilo St Pontcanna,2023-06-06T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.63
512619,Teilo St Pontcanna,2023-06-06T04:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
512619,Teilo St Pontcanna,2023-06-06T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
512619,Teilo St Pontcanna,2023-06-06T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
512619,Teilo St Pontcanna,2023-06-06T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
512619,Teilo St Pontcanna,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
512619,Teilo St Pontcanna,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.2
512619,Teilo St Pontcanna,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.59
512619,Teilo St Pontcanna,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
512619,Teilo St Pontcanna,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
512619,Teilo St Pontcanna,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.15
512619,Teilo St Pontcanna,2023-06-06T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
512619,Teilo St Pontcanna,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
512619,Teilo St Pontcanna,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
512619,Teilo St Pontcanna,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
512619,Teilo St Pontcanna,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
512619,Teilo St Pontcanna,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
512619,Teilo St Pontcanna,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.72
512619,Teilo St Pontcanna,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.87
512619,Teilo St Pontcanna,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
512619,Teilo St Pontcanna,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.03
512619,Teilo St Pontcanna,2023-06-06T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
512619,Teilo St Pontcanna,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
512619,Teilo St Pontcanna,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
512619,Teilo St Pontcanna,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
512619,Teilo St Pontcanna,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
512619,Teilo St Pontcanna,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
512619,Teilo St Pontcanna,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
512619,Teilo St Pontcanna,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
512619,Teilo St Pontcanna,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
512619,Teilo St Pontcanna,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
512619,Teilo St Pontcanna,2023-06-06T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
512619,Teilo St Pontcanna,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
512619,Teilo St Pontcanna,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
512619,Teilo St Pontcanna,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
512619,Teilo St Pontcanna,2023-06-06T04:20:00.000+00:00,transformer,,Temperature,C,18.4
512619,Teilo St Pontcanna,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
512619,Teilo St Pontcanna,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
512619,Teilo St Pontcanna,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
512619,Teilo St Pontcanna,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
512619,Teilo St Pontcanna,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
512619,Teilo St Pontcanna,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
512619,Teilo St Pontcanna,2023-06-06T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
512619,Teilo St Pontcanna,2023-06-06T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
512619,Teilo St Pontcanna,2023-06-06T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
512619,Teilo St Pontcanna,2023-06-06T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.2
512619,Teilo St Pontcanna,2023-06-06T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.51
512619,Teilo St Pontcanna,2023-06-06T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.65
512619,Teilo St Pontcanna,2023-06-06T04:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
512619,Teilo St Pontcanna,2023-06-06T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
512619,Teilo St Pontcanna,2023-06-06T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
512619,Teilo St Pontcanna,2023-06-06T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
512619,Teilo St Pontcanna,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.09
512619,Teilo St Pontcanna,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.81
512619,Teilo St Pontcanna,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
512619,Teilo St Pontcanna,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
512619,Teilo St Pontcanna,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.44
512619,Teilo St Pontcanna,2023-06-06T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
512619,Teilo St Pontcanna,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
512619,Teilo St Pontcanna,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
512619,Teilo St Pontcanna,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
512619,Teilo St Pontcanna,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
512619,Teilo St Pontcanna,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
512619,Teilo St Pontcanna,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
512619,Teilo St Pontcanna,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.82
512619,Teilo St Pontcanna,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
512619,Teilo St Pontcanna,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.24
512619,Teilo St Pontcanna,2023-06-06T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
512619,Teilo St Pontcanna,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
512619,Teilo St Pontcanna,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
512619,Teilo St Pontcanna,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
512619,Teilo St Pontcanna,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
512619,Teilo St Pontcanna,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
512619,Teilo St Pontcanna,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
512619,Teilo St Pontcanna,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
512619,Teilo St Pontcanna,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
512619,Teilo St Pontcanna,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
512619,Teilo St Pontcanna,2023-06-06T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
512619,Teilo St Pontcanna,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
512619,Teilo St Pontcanna,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
512619,Teilo St Pontcanna,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
512619,Teilo St Pontcanna,2023-06-06T04:10:00.000+00:00,transformer,,Temperature,C,18.4
512619,Teilo St Pontcanna,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
512619,Teilo St Pontcanna,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
512619,Teilo St Pontcanna,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
512619,Teilo St Pontcanna,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
512619,Teilo St Pontcanna,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
512619,Teilo St Pontcanna,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
512619,Teilo St Pontcanna,2023-06-06T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
512619,Teilo St Pontcanna,2023-06-06T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
512619,Teilo St Pontcanna,2023-06-06T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
512619,Teilo St Pontcanna,2023-06-06T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.84
512619,Teilo St Pontcanna,2023-06-06T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.33
512619,Teilo St Pontcanna,2023-06-06T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.74
512619,Teilo St Pontcanna,2023-06-06T04:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
512619,Teilo St Pontcanna,2023-06-06T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
512619,Teilo St Pontcanna,2023-06-06T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
512619,Teilo St Pontcanna,2023-06-06T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
512619,Teilo St Pontcanna,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
512619,Teilo St Pontcanna,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.08
512619,Teilo St Pontcanna,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.62
512619,Teilo St Pontcanna,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
512619,Teilo St Pontcanna,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
512619,Teilo St Pontcanna,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.23
512619,Teilo St Pontcanna,2023-06-06T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
512619,Teilo St Pontcanna,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
512619,Teilo St Pontcanna,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
512619,Teilo St Pontcanna,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
512619,Teilo St Pontcanna,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
512619,Teilo St Pontcanna,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
512619,Teilo St Pontcanna,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
512619,Teilo St Pontcanna,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
512619,Teilo St Pontcanna,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
512619,Teilo St Pontcanna,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.62
512619,Teilo St Pontcanna,2023-06-06T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
512619,Teilo St Pontcanna,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
512619,Teilo St Pontcanna,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
512619,Teilo St Pontcanna,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
512619,Teilo St Pontcanna,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
512619,Teilo St Pontcanna,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
512619,Teilo St Pontcanna,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.23
512619,Teilo St Pontcanna,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
512619,Teilo St Pontcanna,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
512619,Teilo St Pontcanna,2023-06-06T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
512619,Teilo St Pontcanna,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
512619,Teilo St Pontcanna,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
512619,Teilo St Pontcanna,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
512619,Teilo St Pontcanna,2023-06-06T04:00:00.000+00:00,transformer,,Temperature,C,18.6
512619,Teilo St Pontcanna,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
512619,Teilo St Pontcanna,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
512619,Teilo St Pontcanna,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
512619,Teilo St Pontcanna,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
512619,Teilo St Pontcanna,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
512619,Teilo St Pontcanna,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
512619,Teilo St Pontcanna,2023-06-06T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
512619,Teilo St Pontcanna,2023-06-06T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
512619,Teilo St Pontcanna,2023-06-06T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
512619,Teilo St Pontcanna,2023-06-06T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.54
512619,Teilo St Pontcanna,2023-06-06T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.57
512619,Teilo St Pontcanna,2023-06-06T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.57
512619,Teilo St Pontcanna,2023-06-06T04:00:00.000+00:00,busbar,,N Current (RMS),A,31.9
512619,Teilo St Pontcanna,2023-06-06T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
512619,Teilo St Pontcanna,2023-06-06T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
512619,Teilo St Pontcanna,2023-06-06T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
512619,Teilo St Pontcanna,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
