Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.2
512619,Teilo St Pontcanna,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.92
512619,Teilo St Pontcanna,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
512619,Teilo St Pontcanna,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.77
512619,Teilo St Pontcanna,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.96
512619,Teilo St Pontcanna,2023-06-06T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
512619,Teilo St Pontcanna,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
512619,Teilo St Pontcanna,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
512619,Teilo St Pontcanna,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
512619,Teilo St Pontcanna,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
512619,Teilo St Pontcanna,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
512619,Teilo St Pontcanna,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
512619,Teilo St Pontcanna,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.11
512619,Teilo St Pontcanna,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
512619,Teilo St Pontcanna,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.42
512619,Teilo St Pontcanna,2023-06-06T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
512619,Teilo St Pontcanna,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
512619,Teilo St Pontcanna,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
512619,Teilo St Pontcanna,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
512619,Teilo St Pontcanna,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
512619,Teilo St Pontcanna,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
512619,Teilo St Pontcanna,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
512619,Teilo St Pontcanna,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
512619,Teilo St Pontcanna,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
512619,Teilo St Pontcanna,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.48
512619,Teilo St Pontcanna,2023-06-06T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
512619,Teilo St Pontcanna,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
512619,Teilo St Pontcanna,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
512619,Teilo St Pontcanna,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
512619,Teilo St Pontcanna,2023-06-06T03:50:00.000+00:00,transformer,,Temperature,C,18.6
512619,Teilo St Pontcanna,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
512619,Teilo St Pontcanna,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
512619,Teilo St Pontcanna,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
512619,Teilo St Pontcanna,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
512619,Teilo St Pontcanna,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
512619,Teilo St Pontcanna,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
512619,Teilo St Pontcanna,2023-06-06T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
512619,Teilo St Pontcanna,2023-06-06T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
512619,Teilo St Pontcanna,2023-06-06T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
512619,Teilo St Pontcanna,2023-06-06T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.88
512619,Teilo St Pontcanna,2023-06-06T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.05
512619,Teilo St Pontcanna,2023-06-06T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.87
512619,Teilo St Pontcanna,2023-06-06T03:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
512619,Teilo St Pontcanna,2023-06-06T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
512619,Teilo St Pontcanna,2023-06-06T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
512619,Teilo St Pontcanna,2023-06-06T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
512619,Teilo St Pontcanna,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
512619,Teilo St Pontcanna,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
512619,Teilo St Pontcanna,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.8
512619,Teilo St Pontcanna,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
512619,Teilo St Pontcanna,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
512619,Teilo St Pontcanna,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.86
512619,Teilo St Pontcanna,2023-06-06T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
512619,Teilo St Pontcanna,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
512619,Teilo St Pontcanna,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
512619,Teilo St Pontcanna,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
512619,Teilo St Pontcanna,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
512619,Teilo St Pontcanna,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
512619,Teilo St Pontcanna,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
512619,Teilo St Pontcanna,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.41
512619,Teilo St Pontcanna,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
512619,Teilo St Pontcanna,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.22
512619,Teilo St Pontcanna,2023-06-06T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
512619,Teilo St Pontcanna,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
512619,Teilo St Pontcanna,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
512619,Teilo St Pontcanna,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
512619,Teilo St Pontcanna,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
512619,Teilo St Pontcanna,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
512619,Teilo St Pontcanna,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
512619,Teilo St Pontcanna,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
512619,Teilo St Pontcanna,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
512619,Teilo St Pontcanna,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
512619,Teilo St Pontcanna,2023-06-06T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
512619,Teilo St Pontcanna,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
512619,Teilo St Pontcanna,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
512619,Teilo St Pontcanna,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
512619,Teilo St Pontcanna,2023-06-06T03:40:00.000+00:00,transformer,,Temperature,C,18.7
512619,Teilo St Pontcanna,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
512619,Teilo St Pontcanna,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
512619,Teilo St Pontcanna,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
512619,Teilo St Pontcanna,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
512619,Teilo St Pontcanna,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
512619,Teilo St Pontcanna,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
512619,Teilo St Pontcanna,2023-06-06T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
512619,Teilo St Pontcanna,2023-06-06T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
512619,Teilo St Pontcanna,2023-06-06T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
512619,Teilo St Pontcanna,2023-06-06T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.41
512619,Teilo St Pontcanna,2023-06-06T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.31
512619,Teilo St Pontcanna,2023-06-06T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.57
512619,Teilo St Pontcanna,2023-06-06T03:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
512619,Teilo St Pontcanna,2023-06-06T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
512619,Teilo St Pontcanna,2023-06-06T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
512619,Teilo St Pontcanna,2023-06-06T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
512619,Teilo St Pontcanna,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.14
512619,Teilo St Pontcanna,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
512619,Teilo St Pontcanna,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.62
512619,Teilo St Pontcanna,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.04
512619,Teilo St Pontcanna,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
512619,Teilo St Pontcanna,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.09
512619,Teilo St Pontcanna,2023-06-06T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
512619,Teilo St Pontcanna,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
512619,Teilo St Pontcanna,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
512619,Teilo St Pontcanna,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
512619,Teilo St Pontcanna,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
512619,Teilo St Pontcanna,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
512619,Teilo St Pontcanna,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.48
512619,Teilo St Pontcanna,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.75
512619,Teilo St Pontcanna,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
512619,Teilo St Pontcanna,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.91
512619,Teilo St Pontcanna,2023-06-06T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
512619,Teilo St Pontcanna,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
512619,Teilo St Pontcanna,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
512619,Teilo St Pontcanna,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
512619,Teilo St Pontcanna,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
512619,Teilo St Pontcanna,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
512619,Teilo St Pontcanna,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
512619,Teilo St Pontcanna,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
512619,Teilo St Pontcanna,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
512619,Teilo St Pontcanna,2023-06-06T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
512619,Teilo St Pontcanna,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
512619,Teilo St Pontcanna,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
512619,Teilo St Pontcanna,2023-06-06T03:30:00.000+00:00,transformer,,Temperature,C,18.8
512619,Teilo St Pontcanna,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
512619,Teilo St Pontcanna,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
512619,Teilo St Pontcanna,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
512619,Teilo St Pontcanna,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
512619,Teilo St Pontcanna,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
512619,Teilo St Pontcanna,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
512619,Teilo St Pontcanna,2023-06-06T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
512619,Teilo St Pontcanna,2023-06-06T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
512619,Teilo St Pontcanna,2023-06-06T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
512619,Teilo St Pontcanna,2023-06-06T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.86
512619,Teilo St Pontcanna,2023-06-06T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.26
512619,Teilo St Pontcanna,2023-06-06T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.48
512619,Teilo St Pontcanna,2023-06-06T03:30:00.000+00:00,busbar,,N Current (RMS),A,33.1
512619,Teilo St Pontcanna,2023-06-06T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
512619,Teilo St Pontcanna,2023-06-06T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
512619,Teilo St Pontcanna,2023-06-06T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
512619,Teilo St Pontcanna,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
512619,Teilo St Pontcanna,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.28
512619,Teilo St Pontcanna,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
512619,Teilo St Pontcanna,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.58
512619,Teilo St Pontcanna,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.24
512619,Teilo St Pontcanna,2023-06-06T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
512619,Teilo St Pontcanna,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
512619,Teilo St Pontcanna,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
512619,Teilo St Pontcanna,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
512619,Teilo St Pontcanna,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
512619,Teilo St Pontcanna,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
512619,Teilo St Pontcanna,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
512619,Teilo St Pontcanna,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.12
512619,Teilo St Pontcanna,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.83
512619,Teilo St Pontcanna,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.64
512619,Teilo St Pontcanna,2023-06-06T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
512619,Teilo St Pontcanna,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
512619,Teilo St Pontcanna,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
512619,Teilo St Pontcanna,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
512619,Teilo St Pontcanna,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
512619,Teilo St Pontcanna,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
512619,Teilo St Pontcanna,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
512619,Teilo St Pontcanna,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
512619,Teilo St Pontcanna,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
512619,Teilo St Pontcanna,2023-06-06T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
512619,Teilo St Pontcanna,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
512619,Teilo St Pontcanna,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
512619,Teilo St Pontcanna,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
512619,Teilo St Pontcanna,2023-06-06T03:20:00.000+00:00,transformer,,Temperature,C,18.9
512619,Teilo St Pontcanna,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
512619,Teilo St Pontcanna,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
512619,Teilo St Pontcanna,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
512619,Teilo St Pontcanna,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
512619,Teilo St Pontcanna,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
512619,Teilo St Pontcanna,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
512619,Teilo St Pontcanna,2023-06-06T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
512619,Teilo St Pontcanna,2023-06-06T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
512619,Teilo St Pontcanna,2023-06-06T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
512619,Teilo St Pontcanna,2023-06-06T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.42
512619,Teilo St Pontcanna,2023-06-06T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.23
512619,Teilo St Pontcanna,2023-06-06T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.25
512619,Teilo St Pontcanna,2023-06-06T03:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
512619,Teilo St Pontcanna,2023-06-06T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
512619,Teilo St Pontcanna,2023-06-06T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
512619,Teilo St Pontcanna,2023-06-06T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
512619,Teilo St Pontcanna,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
512619,Teilo St Pontcanna,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.23
512619,Teilo St Pontcanna,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.48
512619,Teilo St Pontcanna,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
512619,Teilo St Pontcanna,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
512619,Teilo St Pontcanna,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.6
512619,Teilo St Pontcanna,2023-06-06T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
512619,Teilo St Pontcanna,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
512619,Teilo St Pontcanna,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
512619,Teilo St Pontcanna,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
512619,Teilo St Pontcanna,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
512619,Teilo St Pontcanna,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
512619,Teilo St Pontcanna,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
512619,Teilo St Pontcanna,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.79
512619,Teilo St Pontcanna,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.15
512619,Teilo St Pontcanna,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.17
512619,Teilo St Pontcanna,2023-06-06T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
512619,Teilo St Pontcanna,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
512619,Teilo St Pontcanna,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
512619,Teilo St Pontcanna,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
512619,Teilo St Pontcanna,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
512619,Teilo St Pontcanna,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
512619,Teilo St Pontcanna,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
512619,Teilo St Pontcanna,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
512619,Teilo St Pontcanna,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
512619,Teilo St Pontcanna,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
512619,Teilo St Pontcanna,2023-06-06T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
512619,Teilo St Pontcanna,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
512619,Teilo St Pontcanna,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
512619,Teilo St Pontcanna,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
512619,Teilo St Pontcanna,2023-06-06T03:10:00.000+00:00,transformer,,Temperature,C,19.1
512619,Teilo St Pontcanna,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
512619,Teilo St Pontcanna,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
512619,Teilo St Pontcanna,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
512619,Teilo St Pontcanna,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
512619,Teilo St Pontcanna,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
512619,Teilo St Pontcanna,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
512619,Teilo St Pontcanna,2023-06-06T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
512619,Teilo St Pontcanna,2023-06-06T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
512619,Teilo St Pontcanna,2023-06-06T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
512619,Teilo St Pontcanna,2023-06-06T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.28
512619,Teilo St Pontcanna,2023-06-06T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.12
512619,Teilo St Pontcanna,2023-06-06T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.06
512619,Teilo St Pontcanna,2023-06-06T03:10:00.000+00:00,busbar,,N Current (RMS),A,30.6
512619,Teilo St Pontcanna,2023-06-06T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
512619,Teilo St Pontcanna,2023-06-06T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
512619,Teilo St Pontcanna,2023-06-06T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
512619,Teilo St Pontcanna,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.39
512619,Teilo St Pontcanna,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.61
512619,Teilo St Pontcanna,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
512619,Teilo St Pontcanna,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
512619,Teilo St Pontcanna,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.8
512619,Teilo St Pontcanna,2023-06-06T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
512619,Teilo St Pontcanna,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
512619,Teilo St Pontcanna,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
512619,Teilo St Pontcanna,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
512619,Teilo St Pontcanna,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
512619,Teilo St Pontcanna,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
512619,Teilo St Pontcanna,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
512619,Teilo St Pontcanna,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.5
512619,Teilo St Pontcanna,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
512619,Teilo St Pontcanna,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
512619,Teilo St Pontcanna,2023-06-06T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
512619,Teilo St Pontcanna,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
512619,Teilo St Pontcanna,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
512619,Teilo St Pontcanna,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
512619,Teilo St Pontcanna,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
512619,Teilo St Pontcanna,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
512619,Teilo St Pontcanna,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
512619,Teilo St Pontcanna,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
512619,Teilo St Pontcanna,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
512619,Teilo St Pontcanna,2023-06-06T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
512619,Teilo St Pontcanna,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
512619,Teilo St Pontcanna,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
512619,Teilo St Pontcanna,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
512619,Teilo St Pontcanna,2023-06-06T03:00:00.000+00:00,transformer,,Temperature,C,19.3
512619,Teilo St Pontcanna,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
512619,Teilo St Pontcanna,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
512619,Teilo St Pontcanna,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
512619,Teilo St Pontcanna,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
512619,Teilo St Pontcanna,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
512619,Teilo St Pontcanna,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
512619,Teilo St Pontcanna,2023-06-06T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
512619,Teilo St Pontcanna,2023-06-06T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
512619,Teilo St Pontcanna,2023-06-06T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
512619,Teilo St Pontcanna,2023-06-06T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.25
512619,Teilo St Pontcanna,2023-06-06T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.09
512619,Teilo St Pontcanna,2023-06-06T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.52
512619,Teilo St Pontcanna,2023-06-06T03:00:00.000+00:00,busbar,,N Current (RMS),A,32.7
512619,Teilo St Pontcanna,2023-06-06T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
512619,Teilo St Pontcanna,2023-06-06T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
512619,Teilo St Pontcanna,2023-06-06T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
512619,Teilo St Pontcanna,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
512619,Teilo St Pontcanna,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.42
512619,Teilo St Pontcanna,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.9
512619,Teilo St Pontcanna,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
512619,Teilo St Pontcanna,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
512619,Teilo St Pontcanna,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.32
512619,Teilo St Pontcanna,2023-06-06T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
512619,Teilo St Pontcanna,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
512619,Teilo St Pontcanna,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
512619,Teilo St Pontcanna,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
512619,Teilo St Pontcanna,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
512619,Teilo St Pontcanna,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
512619,Teilo St Pontcanna,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
512619,Teilo St Pontcanna,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.48
512619,Teilo St Pontcanna,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
512619,Teilo St Pontcanna,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.6
512619,Teilo St Pontcanna,2023-06-06T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
512619,Teilo St Pontcanna,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
512619,Teilo St Pontcanna,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
512619,Teilo St Pontcanna,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
512619,Teilo St Pontcanna,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
512619,Teilo St Pontcanna,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
512619,Teilo St Pontcanna,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
512619,Teilo St Pontcanna,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.23
512619,Teilo St Pontcanna,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
512619,Teilo St Pontcanna,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
512619,Teilo St Pontcanna,2023-06-06T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
512619,Teilo St Pontcanna,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
512619,Teilo St Pontcanna,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
512619,Teilo St Pontcanna,2023-06-06T02:50:00.000+00:00,transformer,,Temperature,C,19.6
512619,Teilo St Pontcanna,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
512619,Teilo St Pontcanna,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
512619,Teilo St Pontcanna,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
512619,Teilo St Pontcanna,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
512619,Teilo St Pontcanna,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
512619,Teilo St Pontcanna,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
512619,Teilo St Pontcanna,2023-06-06T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
512619,Teilo St Pontcanna,2023-06-06T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
512619,Teilo St Pontcanna,2023-06-06T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
512619,Teilo St Pontcanna,2023-06-06T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.19
512619,Teilo St Pontcanna,2023-06-06T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.38
512619,Teilo St Pontcanna,2023-06-06T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.39
512619,Teilo St Pontcanna,2023-06-06T02:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
512619,Teilo St Pontcanna,2023-06-06T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
512619,Teilo St Pontcanna,2023-06-06T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
512619,Teilo St Pontcanna,2023-06-06T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
512619,Teilo St Pontcanna,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
512619,Teilo St Pontcanna,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.21
512619,Teilo St Pontcanna,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.95
512619,Teilo St Pontcanna,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
512619,Teilo St Pontcanna,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.23
512619,Teilo St Pontcanna,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.26
512619,Teilo St Pontcanna,2023-06-06T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
512619,Teilo St Pontcanna,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
512619,Teilo St Pontcanna,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
512619,Teilo St Pontcanna,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
512619,Teilo St Pontcanna,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
512619,Teilo St Pontcanna,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
512619,Teilo St Pontcanna,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.39
512619,Teilo St Pontcanna,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
512619,Teilo St Pontcanna,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.27
512619,Teilo St Pontcanna,2023-06-06T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
512619,Teilo St Pontcanna,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
512619,Teilo St Pontcanna,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
512619,Teilo St Pontcanna,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
512619,Teilo St Pontcanna,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
512619,Teilo St Pontcanna,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
512619,Teilo St Pontcanna,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
512619,Teilo St Pontcanna,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
512619,Teilo St Pontcanna,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
512619,Teilo St Pontcanna,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
512619,Teilo St Pontcanna,2023-06-06T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
512619,Teilo St Pontcanna,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
512619,Teilo St Pontcanna,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
512619,Teilo St Pontcanna,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
512619,Teilo St Pontcanna,2023-06-06T02:40:00.000+00:00,transformer,,Temperature,C,19.7
512619,Teilo St Pontcanna,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
512619,Teilo St Pontcanna,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
512619,Teilo St Pontcanna,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
512619,Teilo St Pontcanna,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
512619,Teilo St Pontcanna,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
512619,Teilo St Pontcanna,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
512619,Teilo St Pontcanna,2023-06-06T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
512619,Teilo St Pontcanna,2023-06-06T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
512619,Teilo St Pontcanna,2023-06-06T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
512619,Teilo St Pontcanna,2023-06-06T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.4
512619,Teilo St Pontcanna,2023-06-06T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.77
512619,Teilo St Pontcanna,2023-06-06T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.08
512619,Teilo St Pontcanna,2023-06-06T02:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
512619,Teilo St Pontcanna,2023-06-06T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
512619,Teilo St Pontcanna,2023-06-06T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
512619,Teilo St Pontcanna,2023-06-06T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
512619,Teilo St Pontcanna,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
512619,Teilo St Pontcanna,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
512619,Teilo St Pontcanna,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.57
512619,Teilo St Pontcanna,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
512619,Teilo St Pontcanna,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
512619,Teilo St Pontcanna,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.56
512619,Teilo St Pontcanna,2023-06-06T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
512619,Teilo St Pontcanna,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
512619,Teilo St Pontcanna,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
512619,Teilo St Pontcanna,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
512619,Teilo St Pontcanna,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
512619,Teilo St Pontcanna,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
512619,Teilo St Pontcanna,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
512619,Teilo St Pontcanna,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.31
512619,Teilo St Pontcanna,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
512619,Teilo St Pontcanna,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.96
512619,Teilo St Pontcanna,2023-06-06T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
512619,Teilo St Pontcanna,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
512619,Teilo St Pontcanna,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
512619,Teilo St Pontcanna,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
512619,Teilo St Pontcanna,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
512619,Teilo St Pontcanna,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
512619,Teilo St Pontcanna,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
512619,Teilo St Pontcanna,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
512619,Teilo St Pontcanna,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
512619,Teilo St Pontcanna,2023-06-06T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
512619,Teilo St Pontcanna,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
512619,Teilo St Pontcanna,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
512619,Teilo St Pontcanna,2023-06-06T02:30:00.000+00:00,transformer,,Temperature,C,19.7
512619,Teilo St Pontcanna,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
512619,Teilo St Pontcanna,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
512619,Teilo St Pontcanna,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
512619,Teilo St Pontcanna,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
512619,Teilo St Pontcanna,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
512619,Teilo St Pontcanna,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
512619,Teilo St Pontcanna,2023-06-06T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
512619,Teilo St Pontcanna,2023-06-06T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
512619,Teilo St Pontcanna,2023-06-06T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
512619,Teilo St Pontcanna,2023-06-06T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.01
512619,Teilo St Pontcanna,2023-06-06T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.38
512619,Teilo St Pontcanna,2023-06-06T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.81
512619,Teilo St Pontcanna,2023-06-06T02:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
512619,Teilo St Pontcanna,2023-06-06T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
512619,Teilo St Pontcanna,2023-06-06T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
512619,Teilo St Pontcanna,2023-06-06T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
512619,Teilo St Pontcanna,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
512619,Teilo St Pontcanna,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.15
512619,Teilo St Pontcanna,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.52
512619,Teilo St Pontcanna,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
512619,Teilo St Pontcanna,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.88
512619,Teilo St Pontcanna,2023-06-06T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
512619,Teilo St Pontcanna,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
512619,Teilo St Pontcanna,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
512619,Teilo St Pontcanna,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
512619,Teilo St Pontcanna,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
512619,Teilo St Pontcanna,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.64
512619,Teilo St Pontcanna,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
512619,Teilo St Pontcanna,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
512619,Teilo St Pontcanna,2023-06-06T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
512619,Teilo St Pontcanna,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
512619,Teilo St Pontcanna,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
512619,Teilo St Pontcanna,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
512619,Teilo St Pontcanna,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
512619,Teilo St Pontcanna,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
512619,Teilo St Pontcanna,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
512619,Teilo St Pontcanna,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
512619,Teilo St Pontcanna,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
512619,Teilo St Pontcanna,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
512619,Teilo St Pontcanna,2023-06-06T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
512619,Teilo St Pontcanna,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
512619,Teilo St Pontcanna,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
512619,Teilo St Pontcanna,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
512619,Teilo St Pontcanna,2023-06-06T02:20:00.000+00:00,transformer,,Temperature,C,19.8
512619,Teilo St Pontcanna,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
512619,Teilo St Pontcanna,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
512619,Teilo St Pontcanna,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
512619,Teilo St Pontcanna,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
512619,Teilo St Pontcanna,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
512619,Teilo St Pontcanna,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
512619,Teilo St Pontcanna,2023-06-06T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
512619,Teilo St Pontcanna,2023-06-06T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
512619,Teilo St Pontcanna,2023-06-06T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
512619,Teilo St Pontcanna,2023-06-06T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.21
512619,Teilo St Pontcanna,2023-06-06T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.94
512619,Teilo St Pontcanna,2023-06-06T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.57
512619,Teilo St Pontcanna,2023-06-06T02:20:00.000+00:00,busbar,,N Current (RMS),A,31.5
512619,Teilo St Pontcanna,2023-06-06T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
512619,Teilo St Pontcanna,2023-06-06T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
512619,Teilo St Pontcanna,2023-06-06T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
512619,Teilo St Pontcanna,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
512619,Teilo St Pontcanna,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.13
512619,Teilo St Pontcanna,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.2
512619,Teilo St Pontcanna,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
512619,Teilo St Pontcanna,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
512619,Teilo St Pontcanna,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.85
512619,Teilo St Pontcanna,2023-06-06T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
512619,Teilo St Pontcanna,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
512619,Teilo St Pontcanna,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
512619,Teilo St Pontcanna,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
512619,Teilo St Pontcanna,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
512619,Teilo St Pontcanna,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
512619,Teilo St Pontcanna,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.11
512619,Teilo St Pontcanna,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
512619,Teilo St Pontcanna,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.55
512619,Teilo St Pontcanna,2023-06-06T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
512619,Teilo St Pontcanna,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
512619,Teilo St Pontcanna,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
512619,Teilo St Pontcanna,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
512619,Teilo St Pontcanna,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
512619,Teilo St Pontcanna,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
512619,Teilo St Pontcanna,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
512619,Teilo St Pontcanna,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
512619,Teilo St Pontcanna,2023-06-06T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
512619,Teilo St Pontcanna,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
512619,Teilo St Pontcanna,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
512619,Teilo St Pontcanna,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
512619,Teilo St Pontcanna,2023-06-06T02:10:00.000+00:00,transformer,,Temperature,C,19.8
512619,Teilo St Pontcanna,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
512619,Teilo St Pontcanna,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
512619,Teilo St Pontcanna,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
512619,Teilo St Pontcanna,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
512619,Teilo St Pontcanna,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
512619,Teilo St Pontcanna,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
512619,Teilo St Pontcanna,2023-06-06T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
512619,Teilo St Pontcanna,2023-06-06T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
512619,Teilo St Pontcanna,2023-06-06T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
512619,Teilo St Pontcanna,2023-06-06T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.53
512619,Teilo St Pontcanna,2023-06-06T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.73
512619,Teilo St Pontcanna,2023-06-06T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.88
512619,Teilo St Pontcanna,2023-06-06T02:10:00.000+00:00,busbar,,N Current (RMS),A,32.6
512619,Teilo St Pontcanna,2023-06-06T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
512619,Teilo St Pontcanna,2023-06-06T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
512619,Teilo St Pontcanna,2023-06-06T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
512619,Teilo St Pontcanna,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
