Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.16
512619,Teilo St Pontcanna,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.29
512619,Teilo St Pontcanna,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
512619,Teilo St Pontcanna,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
512619,Teilo St Pontcanna,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.82
512619,Teilo St Pontcanna,2023-06-06T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
512619,Teilo St Pontcanna,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
512619,Teilo St Pontcanna,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
512619,Teilo St Pontcanna,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
512619,Teilo St Pontcanna,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
512619,Teilo St Pontcanna,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
512619,Teilo St Pontcanna,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.33
512619,Teilo St Pontcanna,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
512619,Teilo St Pontcanna,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.1
512619,Teilo St Pontcanna,2023-06-06T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
512619,Teilo St Pontcanna,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
512619,Teilo St Pontcanna,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
512619,Teilo St Pontcanna,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
512619,Teilo St Pontcanna,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
512619,Teilo St Pontcanna,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
512619,Teilo St Pontcanna,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
512619,Teilo St Pontcanna,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
512619,Teilo St Pontcanna,2023-06-06T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
512619,Teilo St Pontcanna,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
512619,Teilo St Pontcanna,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
512619,Teilo St Pontcanna,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
512619,Teilo St Pontcanna,2023-06-06T02:00:00.000+00:00,transformer,,Temperature,C,19.9
512619,Teilo St Pontcanna,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
512619,Teilo St Pontcanna,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
512619,Teilo St Pontcanna,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
512619,Teilo St Pontcanna,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
512619,Teilo St Pontcanna,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
512619,Teilo St Pontcanna,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
512619,Teilo St Pontcanna,2023-06-06T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
512619,Teilo St Pontcanna,2023-06-06T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
512619,Teilo St Pontcanna,2023-06-06T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
512619,Teilo St Pontcanna,2023-06-06T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.72
512619,Teilo St Pontcanna,2023-06-06T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.26
512619,Teilo St Pontcanna,2023-06-06T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.62
512619,Teilo St Pontcanna,2023-06-06T02:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
512619,Teilo St Pontcanna,2023-06-06T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
512619,Teilo St Pontcanna,2023-06-06T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
512619,Teilo St Pontcanna,2023-06-06T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
512619,Teilo St Pontcanna,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
512619,Teilo St Pontcanna,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.24
512619,Teilo St Pontcanna,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.68
512619,Teilo St Pontcanna,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
512619,Teilo St Pontcanna,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
512619,Teilo St Pontcanna,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.76
512619,Teilo St Pontcanna,2023-06-06T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
512619,Teilo St Pontcanna,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
512619,Teilo St Pontcanna,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
512619,Teilo St Pontcanna,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
512619,Teilo St Pontcanna,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
512619,Teilo St Pontcanna,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
512619,Teilo St Pontcanna,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
512619,Teilo St Pontcanna,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.57
512619,Teilo St Pontcanna,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
512619,Teilo St Pontcanna,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.52
512619,Teilo St Pontcanna,2023-06-06T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
512619,Teilo St Pontcanna,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
512619,Teilo St Pontcanna,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
512619,Teilo St Pontcanna,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
512619,Teilo St Pontcanna,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
512619,Teilo St Pontcanna,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
512619,Teilo St Pontcanna,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.14
512619,Teilo St Pontcanna,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
512619,Teilo St Pontcanna,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
512619,Teilo St Pontcanna,2023-06-06T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
512619,Teilo St Pontcanna,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
512619,Teilo St Pontcanna,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
512619,Teilo St Pontcanna,2023-06-06T01:50:00.000+00:00,transformer,,Temperature,C,19.9
512619,Teilo St Pontcanna,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
512619,Teilo St Pontcanna,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
512619,Teilo St Pontcanna,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
512619,Teilo St Pontcanna,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
512619,Teilo St Pontcanna,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
512619,Teilo St Pontcanna,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
512619,Teilo St Pontcanna,2023-06-06T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
512619,Teilo St Pontcanna,2023-06-06T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
512619,Teilo St Pontcanna,2023-06-06T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
512619,Teilo St Pontcanna,2023-06-06T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.3
512619,Teilo St Pontcanna,2023-06-06T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.79
512619,Teilo St Pontcanna,2023-06-06T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.19
512619,Teilo St Pontcanna,2023-06-06T01:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
512619,Teilo St Pontcanna,2023-06-06T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
512619,Teilo St Pontcanna,2023-06-06T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
512619,Teilo St Pontcanna,2023-06-06T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
512619,Teilo St Pontcanna,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
512619,Teilo St Pontcanna,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
512619,Teilo St Pontcanna,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.79
512619,Teilo St Pontcanna,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
512619,Teilo St Pontcanna,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
512619,Teilo St Pontcanna,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.97
512619,Teilo St Pontcanna,2023-06-06T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
512619,Teilo St Pontcanna,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
512619,Teilo St Pontcanna,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
512619,Teilo St Pontcanna,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
512619,Teilo St Pontcanna,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
512619,Teilo St Pontcanna,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
512619,Teilo St Pontcanna,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
512619,Teilo St Pontcanna,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.43
512619,Teilo St Pontcanna,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
512619,Teilo St Pontcanna,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.41
512619,Teilo St Pontcanna,2023-06-06T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
512619,Teilo St Pontcanna,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
512619,Teilo St Pontcanna,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
512619,Teilo St Pontcanna,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
512619,Teilo St Pontcanna,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
512619,Teilo St Pontcanna,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
512619,Teilo St Pontcanna,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
512619,Teilo St Pontcanna,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
512619,Teilo St Pontcanna,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
512619,Teilo St Pontcanna,2023-06-06T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
512619,Teilo St Pontcanna,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
512619,Teilo St Pontcanna,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
512619,Teilo St Pontcanna,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
512619,Teilo St Pontcanna,2023-06-06T01:40:00.000+00:00,transformer,,Temperature,C,19.9
512619,Teilo St Pontcanna,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
512619,Teilo St Pontcanna,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
512619,Teilo St Pontcanna,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
512619,Teilo St Pontcanna,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
512619,Teilo St Pontcanna,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
512619,Teilo St Pontcanna,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
512619,Teilo St Pontcanna,2023-06-06T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
512619,Teilo St Pontcanna,2023-06-06T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
512619,Teilo St Pontcanna,2023-06-06T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
512619,Teilo St Pontcanna,2023-06-06T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.75
512619,Teilo St Pontcanna,2023-06-06T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.87
512619,Teilo St Pontcanna,2023-06-06T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.92
512619,Teilo St Pontcanna,2023-06-06T01:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
512619,Teilo St Pontcanna,2023-06-06T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
512619,Teilo St Pontcanna,2023-06-06T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
512619,Teilo St Pontcanna,2023-06-06T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
512619,Teilo St Pontcanna,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
512619,Teilo St Pontcanna,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
512619,Teilo St Pontcanna,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.48
512619,Teilo St Pontcanna,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
512619,Teilo St Pontcanna,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
512619,Teilo St Pontcanna,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.4
512619,Teilo St Pontcanna,2023-06-06T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
512619,Teilo St Pontcanna,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
512619,Teilo St Pontcanna,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
512619,Teilo St Pontcanna,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
512619,Teilo St Pontcanna,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
512619,Teilo St Pontcanna,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
512619,Teilo St Pontcanna,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.22
512619,Teilo St Pontcanna,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.76
512619,Teilo St Pontcanna,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.68
512619,Teilo St Pontcanna,2023-06-06T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
512619,Teilo St Pontcanna,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
512619,Teilo St Pontcanna,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
512619,Teilo St Pontcanna,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
512619,Teilo St Pontcanna,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
512619,Teilo St Pontcanna,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
512619,Teilo St Pontcanna,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
512619,Teilo St Pontcanna,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
512619,Teilo St Pontcanna,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
512619,Teilo St Pontcanna,2023-06-06T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
512619,Teilo St Pontcanna,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
512619,Teilo St Pontcanna,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
512619,Teilo St Pontcanna,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
512619,Teilo St Pontcanna,2023-06-06T01:30:00.000+00:00,transformer,,Temperature,C,20.0
512619,Teilo St Pontcanna,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
512619,Teilo St Pontcanna,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
512619,Teilo St Pontcanna,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
512619,Teilo St Pontcanna,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
512619,Teilo St Pontcanna,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
512619,Teilo St Pontcanna,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
512619,Teilo St Pontcanna,2023-06-06T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
512619,Teilo St Pontcanna,2023-06-06T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
512619,Teilo St Pontcanna,2023-06-06T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
512619,Teilo St Pontcanna,2023-06-06T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.6
512619,Teilo St Pontcanna,2023-06-06T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.16
512619,Teilo St Pontcanna,2023-06-06T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.23
512619,Teilo St Pontcanna,2023-06-06T01:30:00.000+00:00,busbar,,N Current (RMS),A,31.9
512619,Teilo St Pontcanna,2023-06-06T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
512619,Teilo St Pontcanna,2023-06-06T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
512619,Teilo St Pontcanna,2023-06-06T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
512619,Teilo St Pontcanna,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
512619,Teilo St Pontcanna,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
512619,Teilo St Pontcanna,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.93
512619,Teilo St Pontcanna,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.3
512619,Teilo St Pontcanna,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.33
512619,Teilo St Pontcanna,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.2
512619,Teilo St Pontcanna,2023-06-06T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
512619,Teilo St Pontcanna,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
512619,Teilo St Pontcanna,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
512619,Teilo St Pontcanna,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
512619,Teilo St Pontcanna,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
512619,Teilo St Pontcanna,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
512619,Teilo St Pontcanna,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
512619,Teilo St Pontcanna,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.23
512619,Teilo St Pontcanna,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
512619,Teilo St Pontcanna,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.59
512619,Teilo St Pontcanna,2023-06-06T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
512619,Teilo St Pontcanna,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
512619,Teilo St Pontcanna,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
512619,Teilo St Pontcanna,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
512619,Teilo St Pontcanna,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
512619,Teilo St Pontcanna,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
512619,Teilo St Pontcanna,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
512619,Teilo St Pontcanna,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
512619,Teilo St Pontcanna,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
512619,Teilo St Pontcanna,2023-06-06T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
512619,Teilo St Pontcanna,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
512619,Teilo St Pontcanna,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
512619,Teilo St Pontcanna,2023-06-06T01:20:00.000+00:00,transformer,,Temperature,C,20.2
512619,Teilo St Pontcanna,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
512619,Teilo St Pontcanna,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
512619,Teilo St Pontcanna,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
512619,Teilo St Pontcanna,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
512619,Teilo St Pontcanna,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
512619,Teilo St Pontcanna,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
512619,Teilo St Pontcanna,2023-06-06T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
512619,Teilo St Pontcanna,2023-06-06T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
512619,Teilo St Pontcanna,2023-06-06T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
512619,Teilo St Pontcanna,2023-06-06T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.03
512619,Teilo St Pontcanna,2023-06-06T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.63
512619,Teilo St Pontcanna,2023-06-06T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.19
512619,Teilo St Pontcanna,2023-06-06T01:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
512619,Teilo St Pontcanna,2023-06-06T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
512619,Teilo St Pontcanna,2023-06-06T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
512619,Teilo St Pontcanna,2023-06-06T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
512619,Teilo St Pontcanna,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
512619,Teilo St Pontcanna,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.41
512619,Teilo St Pontcanna,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.97
512619,Teilo St Pontcanna,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
512619,Teilo St Pontcanna,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
512619,Teilo St Pontcanna,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.94
512619,Teilo St Pontcanna,2023-06-06T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
512619,Teilo St Pontcanna,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
512619,Teilo St Pontcanna,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
512619,Teilo St Pontcanna,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
512619,Teilo St Pontcanna,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
512619,Teilo St Pontcanna,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
512619,Teilo St Pontcanna,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
512619,Teilo St Pontcanna,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.47
512619,Teilo St Pontcanna,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
512619,Teilo St Pontcanna,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.46
512619,Teilo St Pontcanna,2023-06-06T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
512619,Teilo St Pontcanna,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
512619,Teilo St Pontcanna,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
512619,Teilo St Pontcanna,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
512619,Teilo St Pontcanna,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
512619,Teilo St Pontcanna,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
512619,Teilo St Pontcanna,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
512619,Teilo St Pontcanna,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
512619,Teilo St Pontcanna,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
512619,Teilo St Pontcanna,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
512619,Teilo St Pontcanna,2023-06-06T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
512619,Teilo St Pontcanna,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
512619,Teilo St Pontcanna,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
512619,Teilo St Pontcanna,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
512619,Teilo St Pontcanna,2023-06-06T01:10:00.000+00:00,transformer,,Temperature,C,20.3
512619,Teilo St Pontcanna,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
512619,Teilo St Pontcanna,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
512619,Teilo St Pontcanna,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
512619,Teilo St Pontcanna,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
512619,Teilo St Pontcanna,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
512619,Teilo St Pontcanna,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
512619,Teilo St Pontcanna,2023-06-06T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
512619,Teilo St Pontcanna,2023-06-06T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
512619,Teilo St Pontcanna,2023-06-06T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
512619,Teilo St Pontcanna,2023-06-06T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.43
512619,Teilo St Pontcanna,2023-06-06T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.3
512619,Teilo St Pontcanna,2023-06-06T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.74
512619,Teilo St Pontcanna,2023-06-06T01:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
512619,Teilo St Pontcanna,2023-06-06T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
512619,Teilo St Pontcanna,2023-06-06T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
512619,Teilo St Pontcanna,2023-06-06T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
512619,Teilo St Pontcanna,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
512619,Teilo St Pontcanna,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.33
512619,Teilo St Pontcanna,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.76
512619,Teilo St Pontcanna,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
512619,Teilo St Pontcanna,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.85
512619,Teilo St Pontcanna,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.94
512619,Teilo St Pontcanna,2023-06-06T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
512619,Teilo St Pontcanna,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
512619,Teilo St Pontcanna,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
512619,Teilo St Pontcanna,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
512619,Teilo St Pontcanna,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
512619,Teilo St Pontcanna,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
512619,Teilo St Pontcanna,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
512619,Teilo St Pontcanna,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.57
512619,Teilo St Pontcanna,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
512619,Teilo St Pontcanna,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.96
512619,Teilo St Pontcanna,2023-06-06T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
512619,Teilo St Pontcanna,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
512619,Teilo St Pontcanna,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
512619,Teilo St Pontcanna,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
512619,Teilo St Pontcanna,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
512619,Teilo St Pontcanna,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
512619,Teilo St Pontcanna,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
512619,Teilo St Pontcanna,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
512619,Teilo St Pontcanna,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
512619,Teilo St Pontcanna,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
512619,Teilo St Pontcanna,2023-06-06T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
512619,Teilo St Pontcanna,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
512619,Teilo St Pontcanna,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
512619,Teilo St Pontcanna,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
512619,Teilo St Pontcanna,2023-06-06T01:00:00.000+00:00,transformer,,Temperature,C,20.4
512619,Teilo St Pontcanna,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
512619,Teilo St Pontcanna,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
512619,Teilo St Pontcanna,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
512619,Teilo St Pontcanna,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
512619,Teilo St Pontcanna,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
512619,Teilo St Pontcanna,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
512619,Teilo St Pontcanna,2023-06-06T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
512619,Teilo St Pontcanna,2023-06-06T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
512619,Teilo St Pontcanna,2023-06-06T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
512619,Teilo St Pontcanna,2023-06-06T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.1
512619,Teilo St Pontcanna,2023-06-06T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.56
512619,Teilo St Pontcanna,2023-06-06T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.31
512619,Teilo St Pontcanna,2023-06-06T01:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
512619,Teilo St Pontcanna,2023-06-06T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
512619,Teilo St Pontcanna,2023-06-06T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
512619,Teilo St Pontcanna,2023-06-06T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
512619,Teilo St Pontcanna,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
512619,Teilo St Pontcanna,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
512619,Teilo St Pontcanna,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.49
512619,Teilo St Pontcanna,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
512619,Teilo St Pontcanna,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
512619,Teilo St Pontcanna,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.06
512619,Teilo St Pontcanna,2023-06-06T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
512619,Teilo St Pontcanna,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
512619,Teilo St Pontcanna,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
512619,Teilo St Pontcanna,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
512619,Teilo St Pontcanna,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
512619,Teilo St Pontcanna,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
512619,Teilo St Pontcanna,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
512619,Teilo St Pontcanna,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.47
512619,Teilo St Pontcanna,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
512619,Teilo St Pontcanna,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.46
512619,Teilo St Pontcanna,2023-06-06T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
512619,Teilo St Pontcanna,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
512619,Teilo St Pontcanna,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
512619,Teilo St Pontcanna,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
512619,Teilo St Pontcanna,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
512619,Teilo St Pontcanna,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
512619,Teilo St Pontcanna,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.08
512619,Teilo St Pontcanna,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
512619,Teilo St Pontcanna,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
512619,Teilo St Pontcanna,2023-06-06T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
512619,Teilo St Pontcanna,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
512619,Teilo St Pontcanna,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
512619,Teilo St Pontcanna,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
512619,Teilo St Pontcanna,2023-06-06T00:50:00.000+00:00,transformer,,Temperature,C,20.4
512619,Teilo St Pontcanna,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
512619,Teilo St Pontcanna,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
512619,Teilo St Pontcanna,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
512619,Teilo St Pontcanna,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
512619,Teilo St Pontcanna,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
512619,Teilo St Pontcanna,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
512619,Teilo St Pontcanna,2023-06-06T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
512619,Teilo St Pontcanna,2023-06-06T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
512619,Teilo St Pontcanna,2023-06-06T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
512619,Teilo St Pontcanna,2023-06-06T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.04
512619,Teilo St Pontcanna,2023-06-06T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.49
512619,Teilo St Pontcanna,2023-06-06T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.79
512619,Teilo St Pontcanna,2023-06-06T00:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
512619,Teilo St Pontcanna,2023-06-06T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
512619,Teilo St Pontcanna,2023-06-06T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
512619,Teilo St Pontcanna,2023-06-06T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
512619,Teilo St Pontcanna,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
512619,Teilo St Pontcanna,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
512619,Teilo St Pontcanna,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.47
512619,Teilo St Pontcanna,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
512619,Teilo St Pontcanna,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
512619,Teilo St Pontcanna,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.13
512619,Teilo St Pontcanna,2023-06-06T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
512619,Teilo St Pontcanna,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
512619,Teilo St Pontcanna,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
512619,Teilo St Pontcanna,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
512619,Teilo St Pontcanna,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
512619,Teilo St Pontcanna,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
512619,Teilo St Pontcanna,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
512619,Teilo St Pontcanna,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.69
512619,Teilo St Pontcanna,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
512619,Teilo St Pontcanna,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.74
512619,Teilo St Pontcanna,2023-06-06T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
512619,Teilo St Pontcanna,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
512619,Teilo St Pontcanna,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
512619,Teilo St Pontcanna,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
512619,Teilo St Pontcanna,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
512619,Teilo St Pontcanna,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
512619,Teilo St Pontcanna,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
512619,Teilo St Pontcanna,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
512619,Teilo St Pontcanna,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
512619,Teilo St Pontcanna,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
512619,Teilo St Pontcanna,2023-06-06T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
512619,Teilo St Pontcanna,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
512619,Teilo St Pontcanna,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
512619,Teilo St Pontcanna,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
512619,Teilo St Pontcanna,2023-06-06T00:40:00.000+00:00,transformer,,Temperature,C,20.5
512619,Teilo St Pontcanna,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
512619,Teilo St Pontcanna,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
512619,Teilo St Pontcanna,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
512619,Teilo St Pontcanna,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
512619,Teilo St Pontcanna,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
512619,Teilo St Pontcanna,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
512619,Teilo St Pontcanna,2023-06-06T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
512619,Teilo St Pontcanna,2023-06-06T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
512619,Teilo St Pontcanna,2023-06-06T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
512619,Teilo St Pontcanna,2023-06-06T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.26
512619,Teilo St Pontcanna,2023-06-06T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.32
512619,Teilo St Pontcanna,2023-06-06T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.32
512619,Teilo St Pontcanna,2023-06-06T00:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
512619,Teilo St Pontcanna,2023-06-06T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
512619,Teilo St Pontcanna,2023-06-06T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
512619,Teilo St Pontcanna,2023-06-06T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
512619,Teilo St Pontcanna,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.15
512619,Teilo St Pontcanna,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
512619,Teilo St Pontcanna,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.6
512619,Teilo St Pontcanna,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
512619,Teilo St Pontcanna,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
512619,Teilo St Pontcanna,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.15
512619,Teilo St Pontcanna,2023-06-06T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
512619,Teilo St Pontcanna,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
512619,Teilo St Pontcanna,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
512619,Teilo St Pontcanna,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
512619,Teilo St Pontcanna,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
512619,Teilo St Pontcanna,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
512619,Teilo St Pontcanna,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
512619,Teilo St Pontcanna,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.72
512619,Teilo St Pontcanna,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
512619,Teilo St Pontcanna,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.66
512619,Teilo St Pontcanna,2023-06-06T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
512619,Teilo St Pontcanna,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
512619,Teilo St Pontcanna,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
512619,Teilo St Pontcanna,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
512619,Teilo St Pontcanna,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
512619,Teilo St Pontcanna,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
512619,Teilo St Pontcanna,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.13
512619,Teilo St Pontcanna,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
512619,Teilo St Pontcanna,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
512619,Teilo St Pontcanna,2023-06-06T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
512619,Teilo St Pontcanna,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
512619,Teilo St Pontcanna,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
512619,Teilo St Pontcanna,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
512619,Teilo St Pontcanna,2023-06-06T00:30:00.000+00:00,transformer,,Temperature,C,20.6
512619,Teilo St Pontcanna,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
512619,Teilo St Pontcanna,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
512619,Teilo St Pontcanna,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
512619,Teilo St Pontcanna,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
512619,Teilo St Pontcanna,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
512619,Teilo St Pontcanna,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
512619,Teilo St Pontcanna,2023-06-06T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
512619,Teilo St Pontcanna,2023-06-06T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
512619,Teilo St Pontcanna,2023-06-06T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
512619,Teilo St Pontcanna,2023-06-06T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.23
512619,Teilo St Pontcanna,2023-06-06T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.27
512619,Teilo St Pontcanna,2023-06-06T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.44
512619,Teilo St Pontcanna,2023-06-06T00:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
512619,Teilo St Pontcanna,2023-06-06T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
512619,Teilo St Pontcanna,2023-06-06T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
512619,Teilo St Pontcanna,2023-06-06T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
512619,Teilo St Pontcanna,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
512619,Teilo St Pontcanna,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.61
512619,Teilo St Pontcanna,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
512619,Teilo St Pontcanna,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.31
512619,Teilo St Pontcanna,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.52
512619,Teilo St Pontcanna,2023-06-06T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
512619,Teilo St Pontcanna,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
512619,Teilo St Pontcanna,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
512619,Teilo St Pontcanna,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
512619,Teilo St Pontcanna,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
512619,Teilo St Pontcanna,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
512619,Teilo St Pontcanna,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
512619,Teilo St Pontcanna,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.66
512619,Teilo St Pontcanna,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
512619,Teilo St Pontcanna,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.14
512619,Teilo St Pontcanna,2023-06-06T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
512619,Teilo St Pontcanna,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
512619,Teilo St Pontcanna,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
512619,Teilo St Pontcanna,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
512619,Teilo St Pontcanna,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
512619,Teilo St Pontcanna,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
512619,Teilo St Pontcanna,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
512619,Teilo St Pontcanna,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
512619,Teilo St Pontcanna,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
512619,Teilo St Pontcanna,2023-06-06T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
512619,Teilo St Pontcanna,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
512619,Teilo St Pontcanna,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
512619,Teilo St Pontcanna,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
512619,Teilo St Pontcanna,2023-06-06T00:20:00.000+00:00,transformer,,Temperature,C,20.8
512619,Teilo St Pontcanna,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
512619,Teilo St Pontcanna,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
512619,Teilo St Pontcanna,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
512619,Teilo St Pontcanna,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.87
512619,Teilo St Pontcanna,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
512619,Teilo St Pontcanna,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
512619,Teilo St Pontcanna,2023-06-06T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
512619,Teilo St Pontcanna,2023-06-06T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
512619,Teilo St Pontcanna,2023-06-06T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
512619,Teilo St Pontcanna,2023-06-06T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.32
512619,Teilo St Pontcanna,2023-06-06T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.16
512619,Teilo St Pontcanna,2023-06-06T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.19
512619,Teilo St Pontcanna,2023-06-06T00:20:00.000+00:00,busbar,,N Current (RMS),A,32.9
512619,Teilo St Pontcanna,2023-06-06T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
512619,Teilo St Pontcanna,2023-06-06T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
512619,Teilo St Pontcanna,2023-06-06T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
512619,Teilo St Pontcanna,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.14
