Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
512619,Teilo St Pontcanna,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.21
512619,Teilo St Pontcanna,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
512619,Teilo St Pontcanna,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.38
512619,Teilo St Pontcanna,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.19
512619,Teilo St Pontcanna,2023-06-06T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
512619,Teilo St Pontcanna,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
512619,Teilo St Pontcanna,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
512619,Teilo St Pontcanna,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
512619,Teilo St Pontcanna,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
512619,Teilo St Pontcanna,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
512619,Teilo St Pontcanna,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
512619,Teilo St Pontcanna,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.52
512619,Teilo St Pontcanna,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
512619,Teilo St Pontcanna,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.08
512619,Teilo St Pontcanna,2023-06-06T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
512619,Teilo St Pontcanna,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
512619,Teilo St Pontcanna,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
512619,Teilo St Pontcanna,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
512619,Teilo St Pontcanna,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
512619,Teilo St Pontcanna,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
512619,Teilo St Pontcanna,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.33
512619,Teilo St Pontcanna,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
512619,Teilo St Pontcanna,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
512619,Teilo St Pontcanna,2023-06-06T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
512619,Teilo St Pontcanna,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
512619,Teilo St Pontcanna,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
512619,Teilo St Pontcanna,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
512619,Teilo St Pontcanna,2023-06-06T00:10:00.000+00:00,transformer,,Temperature,C,20.9
512619,Teilo St Pontcanna,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
512619,Teilo St Pontcanna,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
512619,Teilo St Pontcanna,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
512619,Teilo St Pontcanna,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
512619,Teilo St Pontcanna,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
512619,Teilo St Pontcanna,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
512619,Teilo St Pontcanna,2023-06-06T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
512619,Teilo St Pontcanna,2023-06-06T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
512619,Teilo St Pontcanna,2023-06-06T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
512619,Teilo St Pontcanna,2023-06-06T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.47
512619,Teilo St Pontcanna,2023-06-06T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.89
512619,Teilo St Pontcanna,2023-06-06T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.72
512619,Teilo St Pontcanna,2023-06-06T00:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
512619,Teilo St Pontcanna,2023-06-06T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
512619,Teilo St Pontcanna,2023-06-06T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
512619,Teilo St Pontcanna,2023-06-06T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
512619,Teilo St Pontcanna,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
512619,Teilo St Pontcanna,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.16
512619,Teilo St Pontcanna,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.24
512619,Teilo St Pontcanna,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
512619,Teilo St Pontcanna,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
512619,Teilo St Pontcanna,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.03
512619,Teilo St Pontcanna,2023-06-06T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
512619,Teilo St Pontcanna,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
512619,Teilo St Pontcanna,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
512619,Teilo St Pontcanna,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
512619,Teilo St Pontcanna,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
512619,Teilo St Pontcanna,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
512619,Teilo St Pontcanna,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
512619,Teilo St Pontcanna,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.61
512619,Teilo St Pontcanna,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
512619,Teilo St Pontcanna,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.16
512619,Teilo St Pontcanna,2023-06-06T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
512619,Teilo St Pontcanna,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
512619,Teilo St Pontcanna,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
512619,Teilo St Pontcanna,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
512619,Teilo St Pontcanna,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
512619,Teilo St Pontcanna,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
512619,Teilo St Pontcanna,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
512619,Teilo St Pontcanna,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
512619,Teilo St Pontcanna,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
512619,Teilo St Pontcanna,2023-06-06T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
512619,Teilo St Pontcanna,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
512619,Teilo St Pontcanna,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
512619,Teilo St Pontcanna,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
512619,Teilo St Pontcanna,2023-06-06T00:00:00.000+00:00,transformer,,Temperature,C,21.1
512619,Teilo St Pontcanna,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
512619,Teilo St Pontcanna,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
512619,Teilo St Pontcanna,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
512619,Teilo St Pontcanna,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
512619,Teilo St Pontcanna,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
512619,Teilo St Pontcanna,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
512619,Teilo St Pontcanna,2023-06-06T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
512619,Teilo St Pontcanna,2023-06-06T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
512619,Teilo St Pontcanna,2023-06-06T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
512619,Teilo St Pontcanna,2023-06-06T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.9
512619,Teilo St Pontcanna,2023-06-06T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.89
512619,Teilo St Pontcanna,2023-06-06T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.02
512619,Teilo St Pontcanna,2023-06-06T00:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
512619,Teilo St Pontcanna,2023-06-06T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
512619,Teilo St Pontcanna,2023-06-06T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
512619,Teilo St Pontcanna,2023-06-06T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
512619,Teilo St Pontcanna,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
512619,Teilo St Pontcanna,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
512619,Teilo St Pontcanna,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.91
512619,Teilo St Pontcanna,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
512619,Teilo St Pontcanna,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
512619,Teilo St Pontcanna,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.42
512619,Teilo St Pontcanna,2023-06-07T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
512619,Teilo St Pontcanna,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
512619,Teilo St Pontcanna,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
512619,Teilo St Pontcanna,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.0
512619,Teilo St Pontcanna,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
512619,Teilo St Pontcanna,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
512619,Teilo St Pontcanna,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
512619,Teilo St Pontcanna,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.77
512619,Teilo St Pontcanna,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
512619,Teilo St Pontcanna,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.91
512619,Teilo St Pontcanna,2023-06-07T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
512619,Teilo St Pontcanna,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
512619,Teilo St Pontcanna,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
512619,Teilo St Pontcanna,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
512619,Teilo St Pontcanna,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
512619,Teilo St Pontcanna,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
512619,Teilo St Pontcanna,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
512619,Teilo St Pontcanna,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
512619,Teilo St Pontcanna,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
512619,Teilo St Pontcanna,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
512619,Teilo St Pontcanna,2023-06-07T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
512619,Teilo St Pontcanna,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
512619,Teilo St Pontcanna,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
512619,Teilo St Pontcanna,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
512619,Teilo St Pontcanna,2023-06-07T23:50:00.000+00:00,transformer,,Temperature,C,23.2
512619,Teilo St Pontcanna,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
512619,Teilo St Pontcanna,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
512619,Teilo St Pontcanna,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
512619,Teilo St Pontcanna,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
512619,Teilo St Pontcanna,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
512619,Teilo St Pontcanna,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
512619,Teilo St Pontcanna,2023-06-07T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
512619,Teilo St Pontcanna,2023-06-07T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
512619,Teilo St Pontcanna,2023-06-07T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
512619,Teilo St Pontcanna,2023-06-07T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.67
512619,Teilo St Pontcanna,2023-06-07T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.3
512619,Teilo St Pontcanna,2023-06-07T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.17
512619,Teilo St Pontcanna,2023-06-07T23:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
512619,Teilo St Pontcanna,2023-06-07T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
512619,Teilo St Pontcanna,2023-06-07T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
512619,Teilo St Pontcanna,2023-06-07T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
512619,Teilo St Pontcanna,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
512619,Teilo St Pontcanna,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
512619,Teilo St Pontcanna,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.75
512619,Teilo St Pontcanna,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
512619,Teilo St Pontcanna,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
512619,Teilo St Pontcanna,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.62
512619,Teilo St Pontcanna,2023-06-07T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
512619,Teilo St Pontcanna,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
512619,Teilo St Pontcanna,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
512619,Teilo St Pontcanna,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.3
512619,Teilo St Pontcanna,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
512619,Teilo St Pontcanna,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
512619,Teilo St Pontcanna,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
512619,Teilo St Pontcanna,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.08
512619,Teilo St Pontcanna,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
512619,Teilo St Pontcanna,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.66
512619,Teilo St Pontcanna,2023-06-07T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
512619,Teilo St Pontcanna,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
512619,Teilo St Pontcanna,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
512619,Teilo St Pontcanna,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
512619,Teilo St Pontcanna,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
512619,Teilo St Pontcanna,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
512619,Teilo St Pontcanna,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
512619,Teilo St Pontcanna,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.08
512619,Teilo St Pontcanna,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
512619,Teilo St Pontcanna,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
512619,Teilo St Pontcanna,2023-06-07T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
512619,Teilo St Pontcanna,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
512619,Teilo St Pontcanna,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
512619,Teilo St Pontcanna,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
512619,Teilo St Pontcanna,2023-06-07T23:40:00.000+00:00,transformer,,Temperature,C,23.4
512619,Teilo St Pontcanna,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
512619,Teilo St Pontcanna,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
512619,Teilo St Pontcanna,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
512619,Teilo St Pontcanna,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
512619,Teilo St Pontcanna,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
512619,Teilo St Pontcanna,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
512619,Teilo St Pontcanna,2023-06-07T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
512619,Teilo St Pontcanna,2023-06-07T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
512619,Teilo St Pontcanna,2023-06-07T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
512619,Teilo St Pontcanna,2023-06-07T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.82
512619,Teilo St Pontcanna,2023-06-07T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.43
512619,Teilo St Pontcanna,2023-06-07T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.06
512619,Teilo St Pontcanna,2023-06-07T23:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
512619,Teilo St Pontcanna,2023-06-07T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
512619,Teilo St Pontcanna,2023-06-07T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
512619,Teilo St Pontcanna,2023-06-07T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
512619,Teilo St Pontcanna,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
512619,Teilo St Pontcanna,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.28
512619,Teilo St Pontcanna,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
512619,Teilo St Pontcanna,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
512619,Teilo St Pontcanna,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.66
512619,Teilo St Pontcanna,2023-06-07T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
512619,Teilo St Pontcanna,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
512619,Teilo St Pontcanna,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.9
512619,Teilo St Pontcanna,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
512619,Teilo St Pontcanna,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
512619,Teilo St Pontcanna,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
512619,Teilo St Pontcanna,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.67
512619,Teilo St Pontcanna,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
512619,Teilo St Pontcanna,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.22
512619,Teilo St Pontcanna,2023-06-07T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
512619,Teilo St Pontcanna,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
512619,Teilo St Pontcanna,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
512619,Teilo St Pontcanna,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
512619,Teilo St Pontcanna,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
512619,Teilo St Pontcanna,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
512619,Teilo St Pontcanna,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.43
512619,Teilo St Pontcanna,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
512619,Teilo St Pontcanna,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
512619,Teilo St Pontcanna,2023-06-07T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
512619,Teilo St Pontcanna,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
512619,Teilo St Pontcanna,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
512619,Teilo St Pontcanna,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
512619,Teilo St Pontcanna,2023-06-07T23:30:00.000+00:00,transformer,,Temperature,C,23.6
512619,Teilo St Pontcanna,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
512619,Teilo St Pontcanna,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
512619,Teilo St Pontcanna,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
512619,Teilo St Pontcanna,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
512619,Teilo St Pontcanna,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
512619,Teilo St Pontcanna,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
512619,Teilo St Pontcanna,2023-06-07T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
512619,Teilo St Pontcanna,2023-06-07T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
512619,Teilo St Pontcanna,2023-06-07T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
512619,Teilo St Pontcanna,2023-06-07T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.84
512619,Teilo St Pontcanna,2023-06-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.69
512619,Teilo St Pontcanna,2023-06-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.71
512619,Teilo St Pontcanna,2023-06-07T23:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
512619,Teilo St Pontcanna,2023-06-07T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
512619,Teilo St Pontcanna,2023-06-07T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
512619,Teilo St Pontcanna,2023-06-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
512619,Teilo St Pontcanna,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
512619,Teilo St Pontcanna,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.15
512619,Teilo St Pontcanna,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.16
512619,Teilo St Pontcanna,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
512619,Teilo St Pontcanna,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
512619,Teilo St Pontcanna,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.48
512619,Teilo St Pontcanna,2023-06-07T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
512619,Teilo St Pontcanna,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
512619,Teilo St Pontcanna,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
512619,Teilo St Pontcanna,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.1
512619,Teilo St Pontcanna,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
512619,Teilo St Pontcanna,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
512619,Teilo St Pontcanna,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
512619,Teilo St Pontcanna,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.38
512619,Teilo St Pontcanna,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
512619,Teilo St Pontcanna,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.47
512619,Teilo St Pontcanna,2023-06-07T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
512619,Teilo St Pontcanna,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
512619,Teilo St Pontcanna,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
512619,Teilo St Pontcanna,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
512619,Teilo St Pontcanna,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
512619,Teilo St Pontcanna,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
512619,Teilo St Pontcanna,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
512619,Teilo St Pontcanna,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
512619,Teilo St Pontcanna,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
512619,Teilo St Pontcanna,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
512619,Teilo St Pontcanna,2023-06-07T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
512619,Teilo St Pontcanna,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
512619,Teilo St Pontcanna,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
512619,Teilo St Pontcanna,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
512619,Teilo St Pontcanna,2023-06-07T23:20:00.000+00:00,transformer,,Temperature,C,23.8
512619,Teilo St Pontcanna,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
512619,Teilo St Pontcanna,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
512619,Teilo St Pontcanna,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
512619,Teilo St Pontcanna,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
512619,Teilo St Pontcanna,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
512619,Teilo St Pontcanna,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
512619,Teilo St Pontcanna,2023-06-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
512619,Teilo St Pontcanna,2023-06-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
512619,Teilo St Pontcanna,2023-06-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
512619,Teilo St Pontcanna,2023-06-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.12
512619,Teilo St Pontcanna,2023-06-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.39
512619,Teilo St Pontcanna,2023-06-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.66
512619,Teilo St Pontcanna,2023-06-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
512619,Teilo St Pontcanna,2023-06-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
512619,Teilo St Pontcanna,2023-06-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
512619,Teilo St Pontcanna,2023-06-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
512619,Teilo St Pontcanna,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
512619,Teilo St Pontcanna,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.11
512619,Teilo St Pontcanna,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.03
512619,Teilo St Pontcanna,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
512619,Teilo St Pontcanna,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
512619,Teilo St Pontcanna,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.4
512619,Teilo St Pontcanna,2023-06-07T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
512619,Teilo St Pontcanna,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
512619,Teilo St Pontcanna,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
512619,Teilo St Pontcanna,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.6
512619,Teilo St Pontcanna,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
512619,Teilo St Pontcanna,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
512619,Teilo St Pontcanna,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.48
512619,Teilo St Pontcanna,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.21
512619,Teilo St Pontcanna,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
512619,Teilo St Pontcanna,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.03
512619,Teilo St Pontcanna,2023-06-07T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
512619,Teilo St Pontcanna,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
512619,Teilo St Pontcanna,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
512619,Teilo St Pontcanna,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
512619,Teilo St Pontcanna,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
512619,Teilo St Pontcanna,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
512619,Teilo St Pontcanna,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.42
512619,Teilo St Pontcanna,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
512619,Teilo St Pontcanna,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
512619,Teilo St Pontcanna,2023-06-07T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
512619,Teilo St Pontcanna,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
512619,Teilo St Pontcanna,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
512619,Teilo St Pontcanna,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
512619,Teilo St Pontcanna,2023-06-07T23:10:00.000+00:00,transformer,,Temperature,C,24.0
512619,Teilo St Pontcanna,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
512619,Teilo St Pontcanna,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
512619,Teilo St Pontcanna,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
512619,Teilo St Pontcanna,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.77
512619,Teilo St Pontcanna,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
512619,Teilo St Pontcanna,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
512619,Teilo St Pontcanna,2023-06-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
512619,Teilo St Pontcanna,2023-06-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
512619,Teilo St Pontcanna,2023-06-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
512619,Teilo St Pontcanna,2023-06-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.38
512619,Teilo St Pontcanna,2023-06-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.62
512619,Teilo St Pontcanna,2023-06-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.31
512619,Teilo St Pontcanna,2023-06-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
512619,Teilo St Pontcanna,2023-06-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
512619,Teilo St Pontcanna,2023-06-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
512619,Teilo St Pontcanna,2023-06-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
512619,Teilo St Pontcanna,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
512619,Teilo St Pontcanna,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
512619,Teilo St Pontcanna,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.31
512619,Teilo St Pontcanna,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
512619,Teilo St Pontcanna,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
512619,Teilo St Pontcanna,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.68
512619,Teilo St Pontcanna,2023-06-07T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
512619,Teilo St Pontcanna,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
512619,Teilo St Pontcanna,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
512619,Teilo St Pontcanna,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.5
512619,Teilo St Pontcanna,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
512619,Teilo St Pontcanna,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
512619,Teilo St Pontcanna,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
512619,Teilo St Pontcanna,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.82
512619,Teilo St Pontcanna,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
512619,Teilo St Pontcanna,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.1
512619,Teilo St Pontcanna,2023-06-07T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
512619,Teilo St Pontcanna,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
512619,Teilo St Pontcanna,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
512619,Teilo St Pontcanna,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.0
512619,Teilo St Pontcanna,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
512619,Teilo St Pontcanna,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
512619,Teilo St Pontcanna,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
512619,Teilo St Pontcanna,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.86
512619,Teilo St Pontcanna,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
512619,Teilo St Pontcanna,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
512619,Teilo St Pontcanna,2023-06-07T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
512619,Teilo St Pontcanna,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
512619,Teilo St Pontcanna,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
512619,Teilo St Pontcanna,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
512619,Teilo St Pontcanna,2023-06-07T23:00:00.000+00:00,transformer,,Temperature,C,24.2
512619,Teilo St Pontcanna,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
512619,Teilo St Pontcanna,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
512619,Teilo St Pontcanna,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
512619,Teilo St Pontcanna,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.74
512619,Teilo St Pontcanna,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
512619,Teilo St Pontcanna,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.13
512619,Teilo St Pontcanna,2023-06-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
512619,Teilo St Pontcanna,2023-06-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
512619,Teilo St Pontcanna,2023-06-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
512619,Teilo St Pontcanna,2023-06-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.42
512619,Teilo St Pontcanna,2023-06-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.11
512619,Teilo St Pontcanna,2023-06-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.79
512619,Teilo St Pontcanna,2023-06-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
512619,Teilo St Pontcanna,2023-06-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
512619,Teilo St Pontcanna,2023-06-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
512619,Teilo St Pontcanna,2023-06-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
512619,Teilo St Pontcanna,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
512619,Teilo St Pontcanna,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.3
512619,Teilo St Pontcanna,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.5
512619,Teilo St Pontcanna,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
512619,Teilo St Pontcanna,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
512619,Teilo St Pontcanna,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.65
512619,Teilo St Pontcanna,2023-06-07T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
512619,Teilo St Pontcanna,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
512619,Teilo St Pontcanna,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
512619,Teilo St Pontcanna,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.1
512619,Teilo St Pontcanna,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
512619,Teilo St Pontcanna,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
512619,Teilo St Pontcanna,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.57
512619,Teilo St Pontcanna,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.24
512619,Teilo St Pontcanna,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
512619,Teilo St Pontcanna,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.42
512619,Teilo St Pontcanna,2023-06-07T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
512619,Teilo St Pontcanna,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
512619,Teilo St Pontcanna,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
512619,Teilo St Pontcanna,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.9
512619,Teilo St Pontcanna,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
512619,Teilo St Pontcanna,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
512619,Teilo St Pontcanna,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.9
512619,Teilo St Pontcanna,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
512619,Teilo St Pontcanna,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
512619,Teilo St Pontcanna,2023-06-07T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
512619,Teilo St Pontcanna,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
512619,Teilo St Pontcanna,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
512619,Teilo St Pontcanna,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
512619,Teilo St Pontcanna,2023-06-07T22:50:00.000+00:00,transformer,,Temperature,C,24.3
512619,Teilo St Pontcanna,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
512619,Teilo St Pontcanna,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
512619,Teilo St Pontcanna,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
512619,Teilo St Pontcanna,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
512619,Teilo St Pontcanna,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
512619,Teilo St Pontcanna,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
512619,Teilo St Pontcanna,2023-06-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
512619,Teilo St Pontcanna,2023-06-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
512619,Teilo St Pontcanna,2023-06-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
512619,Teilo St Pontcanna,2023-06-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.1
512619,Teilo St Pontcanna,2023-06-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.86
512619,Teilo St Pontcanna,2023-06-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,25.03
512619,Teilo St Pontcanna,2023-06-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
512619,Teilo St Pontcanna,2023-06-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
512619,Teilo St Pontcanna,2023-06-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
512619,Teilo St Pontcanna,2023-06-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
512619,Teilo St Pontcanna,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
512619,Teilo St Pontcanna,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.27
512619,Teilo St Pontcanna,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.66
512619,Teilo St Pontcanna,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
512619,Teilo St Pontcanna,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.11
512619,Teilo St Pontcanna,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.25
512619,Teilo St Pontcanna,2023-06-07T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
512619,Teilo St Pontcanna,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
512619,Teilo St Pontcanna,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
512619,Teilo St Pontcanna,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.4
512619,Teilo St Pontcanna,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
512619,Teilo St Pontcanna,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
512619,Teilo St Pontcanna,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
512619,Teilo St Pontcanna,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.25
512619,Teilo St Pontcanna,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
512619,Teilo St Pontcanna,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.84
512619,Teilo St Pontcanna,2023-06-07T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
512619,Teilo St Pontcanna,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
512619,Teilo St Pontcanna,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
512619,Teilo St Pontcanna,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.6
512619,Teilo St Pontcanna,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
512619,Teilo St Pontcanna,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
512619,Teilo St Pontcanna,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
512619,Teilo St Pontcanna,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
512619,Teilo St Pontcanna,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
512619,Teilo St Pontcanna,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
512619,Teilo St Pontcanna,2023-06-07T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
512619,Teilo St Pontcanna,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
512619,Teilo St Pontcanna,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
512619,Teilo St Pontcanna,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
512619,Teilo St Pontcanna,2023-06-07T22:40:00.000+00:00,transformer,,Temperature,C,24.5
512619,Teilo St Pontcanna,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
512619,Teilo St Pontcanna,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
512619,Teilo St Pontcanna,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
512619,Teilo St Pontcanna,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
512619,Teilo St Pontcanna,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
512619,Teilo St Pontcanna,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
512619,Teilo St Pontcanna,2023-06-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
512619,Teilo St Pontcanna,2023-06-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
512619,Teilo St Pontcanna,2023-06-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
512619,Teilo St Pontcanna,2023-06-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,12.85
512619,Teilo St Pontcanna,2023-06-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.63
512619,Teilo St Pontcanna,2023-06-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.81
512619,Teilo St Pontcanna,2023-06-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
512619,Teilo St Pontcanna,2023-06-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
512619,Teilo St Pontcanna,2023-06-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
512619,Teilo St Pontcanna,2023-06-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
512619,Teilo St Pontcanna,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.14
512619,Teilo St Pontcanna,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.56
512619,Teilo St Pontcanna,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.96
512619,Teilo St Pontcanna,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.32
512619,Teilo St Pontcanna,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.6
512619,Teilo St Pontcanna,2023-06-07T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
512619,Teilo St Pontcanna,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
512619,Teilo St Pontcanna,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
512619,Teilo St Pontcanna,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.8
512619,Teilo St Pontcanna,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
512619,Teilo St Pontcanna,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
512619,Teilo St Pontcanna,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.63
512619,Teilo St Pontcanna,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.38
512619,Teilo St Pontcanna,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
512619,Teilo St Pontcanna,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.73
512619,Teilo St Pontcanna,2023-06-07T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
512619,Teilo St Pontcanna,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
512619,Teilo St Pontcanna,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
512619,Teilo St Pontcanna,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.6
512619,Teilo St Pontcanna,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
512619,Teilo St Pontcanna,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
512619,Teilo St Pontcanna,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.51
512619,Teilo St Pontcanna,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.45
512619,Teilo St Pontcanna,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
512619,Teilo St Pontcanna,2023-06-07T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
512619,Teilo St Pontcanna,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
512619,Teilo St Pontcanna,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
512619,Teilo St Pontcanna,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
512619,Teilo St Pontcanna,2023-06-07T22:30:00.000+00:00,transformer,,Temperature,C,24.7
512619,Teilo St Pontcanna,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
512619,Teilo St Pontcanna,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
512619,Teilo St Pontcanna,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
512619,Teilo St Pontcanna,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
512619,Teilo St Pontcanna,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
512619,Teilo St Pontcanna,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
512619,Teilo St Pontcanna,2023-06-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
512619,Teilo St Pontcanna,2023-06-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
512619,Teilo St Pontcanna,2023-06-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
512619,Teilo St Pontcanna,2023-06-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.85
512619,Teilo St Pontcanna,2023-06-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.9
512619,Teilo St Pontcanna,2023-06-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.6
512619,Teilo St Pontcanna,2023-06-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
512619,Teilo St Pontcanna,2023-06-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
512619,Teilo St Pontcanna,2023-06-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
512619,Teilo St Pontcanna,2023-06-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
512619,Teilo St Pontcanna,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.1
