Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.25
512619,Teilo St Pontcanna,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.09
512619,Teilo St Pontcanna,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.79
512619,Teilo St Pontcanna,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
512619,Teilo St Pontcanna,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.88
512619,Teilo St Pontcanna,2023-06-07T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
512619,Teilo St Pontcanna,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
512619,Teilo St Pontcanna,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
512619,Teilo St Pontcanna,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.8
512619,Teilo St Pontcanna,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
512619,Teilo St Pontcanna,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
512619,Teilo St Pontcanna,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
512619,Teilo St Pontcanna,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.54
512619,Teilo St Pontcanna,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
512619,Teilo St Pontcanna,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.9
512619,Teilo St Pontcanna,2023-06-07T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
512619,Teilo St Pontcanna,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
512619,Teilo St Pontcanna,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
512619,Teilo St Pontcanna,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.8
512619,Teilo St Pontcanna,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
512619,Teilo St Pontcanna,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
512619,Teilo St Pontcanna,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.6
512619,Teilo St Pontcanna,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.11
512619,Teilo St Pontcanna,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
512619,Teilo St Pontcanna,2023-06-07T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
512619,Teilo St Pontcanna,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
512619,Teilo St Pontcanna,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
512619,Teilo St Pontcanna,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
512619,Teilo St Pontcanna,2023-06-07T22:20:00.000+00:00,transformer,,Temperature,C,24.8
512619,Teilo St Pontcanna,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
512619,Teilo St Pontcanna,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
512619,Teilo St Pontcanna,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
512619,Teilo St Pontcanna,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
512619,Teilo St Pontcanna,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
512619,Teilo St Pontcanna,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.87
512619,Teilo St Pontcanna,2023-06-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
512619,Teilo St Pontcanna,2023-06-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
512619,Teilo St Pontcanna,2023-06-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
512619,Teilo St Pontcanna,2023-06-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.93
512619,Teilo St Pontcanna,2023-06-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.3
512619,Teilo St Pontcanna,2023-06-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.23
512619,Teilo St Pontcanna,2023-06-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
512619,Teilo St Pontcanna,2023-06-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
512619,Teilo St Pontcanna,2023-06-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
512619,Teilo St Pontcanna,2023-06-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
512619,Teilo St Pontcanna,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
512619,Teilo St Pontcanna,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.34
512619,Teilo St Pontcanna,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.98
512619,Teilo St Pontcanna,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.33
512619,Teilo St Pontcanna,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.55
512619,Teilo St Pontcanna,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.03
512619,Teilo St Pontcanna,2023-06-07T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.5
512619,Teilo St Pontcanna,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
512619,Teilo St Pontcanna,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
512619,Teilo St Pontcanna,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.8
512619,Teilo St Pontcanna,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
512619,Teilo St Pontcanna,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
512619,Teilo St Pontcanna,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.75
512619,Teilo St Pontcanna,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.99
512619,Teilo St Pontcanna,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
512619,Teilo St Pontcanna,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.93
512619,Teilo St Pontcanna,2023-06-07T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
512619,Teilo St Pontcanna,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
512619,Teilo St Pontcanna,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
512619,Teilo St Pontcanna,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.3
512619,Teilo St Pontcanna,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
512619,Teilo St Pontcanna,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
512619,Teilo St Pontcanna,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.93
512619,Teilo St Pontcanna,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
512619,Teilo St Pontcanna,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
512619,Teilo St Pontcanna,2023-06-07T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
512619,Teilo St Pontcanna,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
512619,Teilo St Pontcanna,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
512619,Teilo St Pontcanna,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
512619,Teilo St Pontcanna,2023-06-07T22:10:00.000+00:00,transformer,,Temperature,C,25.1
512619,Teilo St Pontcanna,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
512619,Teilo St Pontcanna,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
512619,Teilo St Pontcanna,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
512619,Teilo St Pontcanna,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.69
512619,Teilo St Pontcanna,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
512619,Teilo St Pontcanna,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.77
512619,Teilo St Pontcanna,2023-06-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
512619,Teilo St Pontcanna,2023-06-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
512619,Teilo St Pontcanna,2023-06-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
512619,Teilo St Pontcanna,2023-06-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,13.25
512619,Teilo St Pontcanna,2023-06-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.59
512619,Teilo St Pontcanna,2023-06-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,26.39
512619,Teilo St Pontcanna,2023-06-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
512619,Teilo St Pontcanna,2023-06-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
512619,Teilo St Pontcanna,2023-06-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
512619,Teilo St Pontcanna,2023-06-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
512619,Teilo St Pontcanna,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.15
512619,Teilo St Pontcanna,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.32
512619,Teilo St Pontcanna,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.39
512619,Teilo St Pontcanna,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.72
512619,Teilo St Pontcanna,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.04
512619,Teilo St Pontcanna,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.94
512619,Teilo St Pontcanna,2023-06-07T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
512619,Teilo St Pontcanna,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
512619,Teilo St Pontcanna,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
512619,Teilo St Pontcanna,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.3
512619,Teilo St Pontcanna,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
512619,Teilo St Pontcanna,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
512619,Teilo St Pontcanna,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
512619,Teilo St Pontcanna,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.38
512619,Teilo St Pontcanna,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.2
512619,Teilo St Pontcanna,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.87
512619,Teilo St Pontcanna,2023-06-07T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
512619,Teilo St Pontcanna,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
512619,Teilo St Pontcanna,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
512619,Teilo St Pontcanna,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
512619,Teilo St Pontcanna,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
512619,Teilo St Pontcanna,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
512619,Teilo St Pontcanna,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.71
512619,Teilo St Pontcanna,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
512619,Teilo St Pontcanna,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
512619,Teilo St Pontcanna,2023-06-07T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
512619,Teilo St Pontcanna,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
512619,Teilo St Pontcanna,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
512619,Teilo St Pontcanna,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
512619,Teilo St Pontcanna,2023-06-07T22:00:00.000+00:00,transformer,,Temperature,C,25.3
512619,Teilo St Pontcanna,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
512619,Teilo St Pontcanna,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
512619,Teilo St Pontcanna,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
512619,Teilo St Pontcanna,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
512619,Teilo St Pontcanna,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
512619,Teilo St Pontcanna,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
512619,Teilo St Pontcanna,2023-06-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
512619,Teilo St Pontcanna,2023-06-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
512619,Teilo St Pontcanna,2023-06-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
512619,Teilo St Pontcanna,2023-06-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.81
512619,Teilo St Pontcanna,2023-06-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.01
512619,Teilo St Pontcanna,2023-06-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.87
512619,Teilo St Pontcanna,2023-06-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
512619,Teilo St Pontcanna,2023-06-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
512619,Teilo St Pontcanna,2023-06-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
512619,Teilo St Pontcanna,2023-06-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
512619,Teilo St Pontcanna,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.08
512619,Teilo St Pontcanna,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
512619,Teilo St Pontcanna,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.72
512619,Teilo St Pontcanna,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.94
512619,Teilo St Pontcanna,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.74
512619,Teilo St Pontcanna,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.18
512619,Teilo St Pontcanna,2023-06-07T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.1
512619,Teilo St Pontcanna,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
512619,Teilo St Pontcanna,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
512619,Teilo St Pontcanna,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.6
512619,Teilo St Pontcanna,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
512619,Teilo St Pontcanna,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
512619,Teilo St Pontcanna,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
512619,Teilo St Pontcanna,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.56
512619,Teilo St Pontcanna,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
512619,Teilo St Pontcanna,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.23
512619,Teilo St Pontcanna,2023-06-07T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
512619,Teilo St Pontcanna,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
512619,Teilo St Pontcanna,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
512619,Teilo St Pontcanna,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
512619,Teilo St Pontcanna,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
512619,Teilo St Pontcanna,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
512619,Teilo St Pontcanna,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.38
512619,Teilo St Pontcanna,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
512619,Teilo St Pontcanna,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
512619,Teilo St Pontcanna,2023-06-07T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
512619,Teilo St Pontcanna,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
512619,Teilo St Pontcanna,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
512619,Teilo St Pontcanna,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
512619,Teilo St Pontcanna,2023-06-07T21:50:00.000+00:00,transformer,,Temperature,C,25.4
512619,Teilo St Pontcanna,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
512619,Teilo St Pontcanna,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
512619,Teilo St Pontcanna,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
512619,Teilo St Pontcanna,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
512619,Teilo St Pontcanna,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
512619,Teilo St Pontcanna,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
512619,Teilo St Pontcanna,2023-06-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
512619,Teilo St Pontcanna,2023-06-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
512619,Teilo St Pontcanna,2023-06-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
512619,Teilo St Pontcanna,2023-06-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.88
512619,Teilo St Pontcanna,2023-06-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.87
512619,Teilo St Pontcanna,2023-06-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.2
512619,Teilo St Pontcanna,2023-06-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
512619,Teilo St Pontcanna,2023-06-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
512619,Teilo St Pontcanna,2023-06-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
512619,Teilo St Pontcanna,2023-06-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
512619,Teilo St Pontcanna,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
512619,Teilo St Pontcanna,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
512619,Teilo St Pontcanna,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.82
512619,Teilo St Pontcanna,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.42
512619,Teilo St Pontcanna,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.36
512619,Teilo St Pontcanna,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.73
512619,Teilo St Pontcanna,2023-06-07T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
512619,Teilo St Pontcanna,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
512619,Teilo St Pontcanna,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
512619,Teilo St Pontcanna,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.3
512619,Teilo St Pontcanna,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
512619,Teilo St Pontcanna,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
512619,Teilo St Pontcanna,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.54
512619,Teilo St Pontcanna,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.39
512619,Teilo St Pontcanna,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.42
512619,Teilo St Pontcanna,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.92
512619,Teilo St Pontcanna,2023-06-07T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
512619,Teilo St Pontcanna,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
512619,Teilo St Pontcanna,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
512619,Teilo St Pontcanna,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
512619,Teilo St Pontcanna,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
512619,Teilo St Pontcanna,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
512619,Teilo St Pontcanna,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
512619,Teilo St Pontcanna,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.54
512619,Teilo St Pontcanna,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
512619,Teilo St Pontcanna,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
512619,Teilo St Pontcanna,2023-06-07T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
512619,Teilo St Pontcanna,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
512619,Teilo St Pontcanna,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
512619,Teilo St Pontcanna,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
512619,Teilo St Pontcanna,2023-06-07T21:40:00.000+00:00,transformer,,Temperature,C,25.5
512619,Teilo St Pontcanna,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
512619,Teilo St Pontcanna,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
512619,Teilo St Pontcanna,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
512619,Teilo St Pontcanna,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
512619,Teilo St Pontcanna,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
512619,Teilo St Pontcanna,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
512619,Teilo St Pontcanna,2023-06-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
512619,Teilo St Pontcanna,2023-06-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
512619,Teilo St Pontcanna,2023-06-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
512619,Teilo St Pontcanna,2023-06-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.35
512619,Teilo St Pontcanna,2023-06-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.53
512619,Teilo St Pontcanna,2023-06-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.58
512619,Teilo St Pontcanna,2023-06-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
512619,Teilo St Pontcanna,2023-06-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
512619,Teilo St Pontcanna,2023-06-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
512619,Teilo St Pontcanna,2023-06-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
512619,Teilo St Pontcanna,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
512619,Teilo St Pontcanna,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
512619,Teilo St Pontcanna,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.6
512619,Teilo St Pontcanna,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.57
512619,Teilo St Pontcanna,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.81
512619,Teilo St Pontcanna,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.09
512619,Teilo St Pontcanna,2023-06-07T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
512619,Teilo St Pontcanna,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.3
512619,Teilo St Pontcanna,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
512619,Teilo St Pontcanna,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.5
512619,Teilo St Pontcanna,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
512619,Teilo St Pontcanna,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
512619,Teilo St Pontcanna,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
512619,Teilo St Pontcanna,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.79
512619,Teilo St Pontcanna,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.46
512619,Teilo St Pontcanna,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.89
512619,Teilo St Pontcanna,2023-06-07T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
512619,Teilo St Pontcanna,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
512619,Teilo St Pontcanna,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
512619,Teilo St Pontcanna,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
512619,Teilo St Pontcanna,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
512619,Teilo St Pontcanna,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
512619,Teilo St Pontcanna,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
512619,Teilo St Pontcanna,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
512619,Teilo St Pontcanna,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
512619,Teilo St Pontcanna,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
512619,Teilo St Pontcanna,2023-06-07T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
512619,Teilo St Pontcanna,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
512619,Teilo St Pontcanna,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
512619,Teilo St Pontcanna,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
512619,Teilo St Pontcanna,2023-06-07T21:30:00.000+00:00,transformer,,Temperature,C,25.7
512619,Teilo St Pontcanna,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
512619,Teilo St Pontcanna,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
512619,Teilo St Pontcanna,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
512619,Teilo St Pontcanna,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
512619,Teilo St Pontcanna,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
512619,Teilo St Pontcanna,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
512619,Teilo St Pontcanna,2023-06-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
512619,Teilo St Pontcanna,2023-06-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
512619,Teilo St Pontcanna,2023-06-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
512619,Teilo St Pontcanna,2023-06-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,17.55
512619,Teilo St Pontcanna,2023-06-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.31
512619,Teilo St Pontcanna,2023-06-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.89
512619,Teilo St Pontcanna,2023-06-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
512619,Teilo St Pontcanna,2023-06-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
512619,Teilo St Pontcanna,2023-06-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
512619,Teilo St Pontcanna,2023-06-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
512619,Teilo St Pontcanna,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
512619,Teilo St Pontcanna,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.11
512619,Teilo St Pontcanna,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.14
512619,Teilo St Pontcanna,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.97
512619,Teilo St Pontcanna,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.15
512619,Teilo St Pontcanna,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.39
512619,Teilo St Pontcanna,2023-06-07T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
512619,Teilo St Pontcanna,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
512619,Teilo St Pontcanna,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.4
512619,Teilo St Pontcanna,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.2
512619,Teilo St Pontcanna,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
512619,Teilo St Pontcanna,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
512619,Teilo St Pontcanna,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.25
512619,Teilo St Pontcanna,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.16
512619,Teilo St Pontcanna,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.65
512619,Teilo St Pontcanna,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.24
512619,Teilo St Pontcanna,2023-06-07T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
512619,Teilo St Pontcanna,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
512619,Teilo St Pontcanna,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
512619,Teilo St Pontcanna,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
512619,Teilo St Pontcanna,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
512619,Teilo St Pontcanna,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
512619,Teilo St Pontcanna,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
512619,Teilo St Pontcanna,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
512619,Teilo St Pontcanna,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
512619,Teilo St Pontcanna,2023-06-07T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
512619,Teilo St Pontcanna,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
512619,Teilo St Pontcanna,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
512619,Teilo St Pontcanna,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
512619,Teilo St Pontcanna,2023-06-07T21:20:00.000+00:00,transformer,,Temperature,C,26.0
512619,Teilo St Pontcanna,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
512619,Teilo St Pontcanna,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
512619,Teilo St Pontcanna,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
512619,Teilo St Pontcanna,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
512619,Teilo St Pontcanna,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
512619,Teilo St Pontcanna,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
512619,Teilo St Pontcanna,2023-06-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
512619,Teilo St Pontcanna,2023-06-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
512619,Teilo St Pontcanna,2023-06-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
512619,Teilo St Pontcanna,2023-06-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.91
512619,Teilo St Pontcanna,2023-06-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.21
512619,Teilo St Pontcanna,2023-06-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.59
512619,Teilo St Pontcanna,2023-06-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
512619,Teilo St Pontcanna,2023-06-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
512619,Teilo St Pontcanna,2023-06-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
512619,Teilo St Pontcanna,2023-06-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
512619,Teilo St Pontcanna,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.18
512619,Teilo St Pontcanna,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.15
512619,Teilo St Pontcanna,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.39
512619,Teilo St Pontcanna,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.02
512619,Teilo St Pontcanna,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.82
512619,Teilo St Pontcanna,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.94
512619,Teilo St Pontcanna,2023-06-07T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
512619,Teilo St Pontcanna,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
512619,Teilo St Pontcanna,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.0
512619,Teilo St Pontcanna,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.7
512619,Teilo St Pontcanna,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
512619,Teilo St Pontcanna,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
512619,Teilo St Pontcanna,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.93
512619,Teilo St Pontcanna,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.55
512619,Teilo St Pontcanna,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.11
512619,Teilo St Pontcanna,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.01
512619,Teilo St Pontcanna,2023-06-07T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
512619,Teilo St Pontcanna,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
512619,Teilo St Pontcanna,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
512619,Teilo St Pontcanna,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
512619,Teilo St Pontcanna,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
512619,Teilo St Pontcanna,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
512619,Teilo St Pontcanna,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
512619,Teilo St Pontcanna,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.93
512619,Teilo St Pontcanna,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
512619,Teilo St Pontcanna,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
512619,Teilo St Pontcanna,2023-06-07T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
512619,Teilo St Pontcanna,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
512619,Teilo St Pontcanna,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
512619,Teilo St Pontcanna,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
512619,Teilo St Pontcanna,2023-06-07T21:10:00.000+00:00,transformer,,Temperature,C,26.2
512619,Teilo St Pontcanna,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
512619,Teilo St Pontcanna,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
512619,Teilo St Pontcanna,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
512619,Teilo St Pontcanna,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
512619,Teilo St Pontcanna,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
512619,Teilo St Pontcanna,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
512619,Teilo St Pontcanna,2023-06-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
512619,Teilo St Pontcanna,2023-06-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
512619,Teilo St Pontcanna,2023-06-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
512619,Teilo St Pontcanna,2023-06-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,18.5
512619,Teilo St Pontcanna,2023-06-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.93
512619,Teilo St Pontcanna,2023-06-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,20.01
512619,Teilo St Pontcanna,2023-06-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
512619,Teilo St Pontcanna,2023-06-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
512619,Teilo St Pontcanna,2023-06-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
512619,Teilo St Pontcanna,2023-06-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
512619,Teilo St Pontcanna,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
512619,Teilo St Pontcanna,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.22
512619,Teilo St Pontcanna,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.45
512619,Teilo St Pontcanna,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.15
512619,Teilo St Pontcanna,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.81
512619,Teilo St Pontcanna,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.22
512619,Teilo St Pontcanna,2023-06-07T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
512619,Teilo St Pontcanna,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
512619,Teilo St Pontcanna,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
512619,Teilo St Pontcanna,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.3
512619,Teilo St Pontcanna,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
512619,Teilo St Pontcanna,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
512619,Teilo St Pontcanna,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
512619,Teilo St Pontcanna,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.61
512619,Teilo St Pontcanna,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
512619,Teilo St Pontcanna,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.29
512619,Teilo St Pontcanna,2023-06-07T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
512619,Teilo St Pontcanna,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
512619,Teilo St Pontcanna,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
512619,Teilo St Pontcanna,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
512619,Teilo St Pontcanna,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
512619,Teilo St Pontcanna,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
512619,Teilo St Pontcanna,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.36
512619,Teilo St Pontcanna,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
512619,Teilo St Pontcanna,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
512619,Teilo St Pontcanna,2023-06-07T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
512619,Teilo St Pontcanna,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
512619,Teilo St Pontcanna,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
512619,Teilo St Pontcanna,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
512619,Teilo St Pontcanna,2023-06-07T21:00:00.000+00:00,transformer,,Temperature,C,26.4
512619,Teilo St Pontcanna,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
512619,Teilo St Pontcanna,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
512619,Teilo St Pontcanna,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
512619,Teilo St Pontcanna,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
512619,Teilo St Pontcanna,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
512619,Teilo St Pontcanna,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
512619,Teilo St Pontcanna,2023-06-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
512619,Teilo St Pontcanna,2023-06-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
512619,Teilo St Pontcanna,2023-06-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
512619,Teilo St Pontcanna,2023-06-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,17.12
512619,Teilo St Pontcanna,2023-06-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.11
512619,Teilo St Pontcanna,2023-06-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,21.49
512619,Teilo St Pontcanna,2023-06-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
512619,Teilo St Pontcanna,2023-06-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
512619,Teilo St Pontcanna,2023-06-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
512619,Teilo St Pontcanna,2023-06-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
512619,Teilo St Pontcanna,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
512619,Teilo St Pontcanna,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
512619,Teilo St Pontcanna,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.53
512619,Teilo St Pontcanna,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.41
512619,Teilo St Pontcanna,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
512619,Teilo St Pontcanna,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.94
512619,Teilo St Pontcanna,2023-06-07T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,46.4
512619,Teilo St Pontcanna,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
512619,Teilo St Pontcanna,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
512619,Teilo St Pontcanna,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.6
512619,Teilo St Pontcanna,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
512619,Teilo St Pontcanna,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
512619,Teilo St Pontcanna,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.25
512619,Teilo St Pontcanna,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.22
512619,Teilo St Pontcanna,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.93
512619,Teilo St Pontcanna,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.93
512619,Teilo St Pontcanna,2023-06-07T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
512619,Teilo St Pontcanna,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
512619,Teilo St Pontcanna,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
512619,Teilo St Pontcanna,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
512619,Teilo St Pontcanna,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
512619,Teilo St Pontcanna,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
512619,Teilo St Pontcanna,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
512619,Teilo St Pontcanna,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.65
512619,Teilo St Pontcanna,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
512619,Teilo St Pontcanna,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
512619,Teilo St Pontcanna,2023-06-07T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
512619,Teilo St Pontcanna,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
512619,Teilo St Pontcanna,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
512619,Teilo St Pontcanna,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
512619,Teilo St Pontcanna,2023-06-07T20:50:00.000+00:00,transformer,,Temperature,C,26.5
512619,Teilo St Pontcanna,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
512619,Teilo St Pontcanna,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
512619,Teilo St Pontcanna,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
512619,Teilo St Pontcanna,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
512619,Teilo St Pontcanna,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
512619,Teilo St Pontcanna,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
512619,Teilo St Pontcanna,2023-06-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
512619,Teilo St Pontcanna,2023-06-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
512619,Teilo St Pontcanna,2023-06-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
512619,Teilo St Pontcanna,2023-06-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,17.29
512619,Teilo St Pontcanna,2023-06-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,13.26
512619,Teilo St Pontcanna,2023-06-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.45
512619,Teilo St Pontcanna,2023-06-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
512619,Teilo St Pontcanna,2023-06-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
512619,Teilo St Pontcanna,2023-06-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
512619,Teilo St Pontcanna,2023-06-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
512619,Teilo St Pontcanna,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
512619,Teilo St Pontcanna,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
512619,Teilo St Pontcanna,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.89
512619,Teilo St Pontcanna,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.65
512619,Teilo St Pontcanna,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.79
512619,Teilo St Pontcanna,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.72
512619,Teilo St Pontcanna,2023-06-07T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
512619,Teilo St Pontcanna,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
512619,Teilo St Pontcanna,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
512619,Teilo St Pontcanna,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.1
512619,Teilo St Pontcanna,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
512619,Teilo St Pontcanna,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
512619,Teilo St Pontcanna,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
512619,Teilo St Pontcanna,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.28
512619,Teilo St Pontcanna,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.64
512619,Teilo St Pontcanna,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.93
512619,Teilo St Pontcanna,2023-06-07T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
512619,Teilo St Pontcanna,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
512619,Teilo St Pontcanna,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
512619,Teilo St Pontcanna,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.5
512619,Teilo St Pontcanna,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
512619,Teilo St Pontcanna,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
512619,Teilo St Pontcanna,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
512619,Teilo St Pontcanna,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.69
512619,Teilo St Pontcanna,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
512619,Teilo St Pontcanna,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
512619,Teilo St Pontcanna,2023-06-07T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
512619,Teilo St Pontcanna,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
512619,Teilo St Pontcanna,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
512619,Teilo St Pontcanna,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
512619,Teilo St Pontcanna,2023-06-07T20:40:00.000+00:00,transformer,,Temperature,C,26.6
512619,Teilo St Pontcanna,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
512619,Teilo St Pontcanna,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
512619,Teilo St Pontcanna,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
512619,Teilo St Pontcanna,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
512619,Teilo St Pontcanna,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
512619,Teilo St Pontcanna,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
512619,Teilo St Pontcanna,2023-06-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
512619,Teilo St Pontcanna,2023-06-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
512619,Teilo St Pontcanna,2023-06-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
512619,Teilo St Pontcanna,2023-06-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,19.63
512619,Teilo St Pontcanna,2023-06-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.28
512619,Teilo St Pontcanna,2023-06-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.58
512619,Teilo St Pontcanna,2023-06-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
512619,Teilo St Pontcanna,2023-06-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
512619,Teilo St Pontcanna,2023-06-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
512619,Teilo St Pontcanna,2023-06-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
512619,Teilo St Pontcanna,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
