Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
512619,Teilo St Pontcanna,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.94
512619,Teilo St Pontcanna,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.96
512619,Teilo St Pontcanna,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.43
512619,Teilo St Pontcanna,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.42
512619,Teilo St Pontcanna,2023-06-07T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
512619,Teilo St Pontcanna,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
512619,Teilo St Pontcanna,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
512619,Teilo St Pontcanna,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.0
512619,Teilo St Pontcanna,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
512619,Teilo St Pontcanna,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
512619,Teilo St Pontcanna,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.89
512619,Teilo St Pontcanna,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.53
512619,Teilo St Pontcanna,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.81
512619,Teilo St Pontcanna,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.19
512619,Teilo St Pontcanna,2023-06-07T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
512619,Teilo St Pontcanna,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
512619,Teilo St Pontcanna,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
512619,Teilo St Pontcanna,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
512619,Teilo St Pontcanna,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
512619,Teilo St Pontcanna,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
512619,Teilo St Pontcanna,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
512619,Teilo St Pontcanna,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.7
512619,Teilo St Pontcanna,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
512619,Teilo St Pontcanna,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
512619,Teilo St Pontcanna,2023-06-07T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
512619,Teilo St Pontcanna,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
512619,Teilo St Pontcanna,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
512619,Teilo St Pontcanna,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
512619,Teilo St Pontcanna,2023-06-07T20:30:00.000+00:00,transformer,,Temperature,C,26.7
512619,Teilo St Pontcanna,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
512619,Teilo St Pontcanna,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
512619,Teilo St Pontcanna,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
512619,Teilo St Pontcanna,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
512619,Teilo St Pontcanna,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
512619,Teilo St Pontcanna,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
512619,Teilo St Pontcanna,2023-06-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
512619,Teilo St Pontcanna,2023-06-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
512619,Teilo St Pontcanna,2023-06-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
512619,Teilo St Pontcanna,2023-06-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.18
512619,Teilo St Pontcanna,2023-06-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
512619,Teilo St Pontcanna,2023-06-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,21.16
512619,Teilo St Pontcanna,2023-06-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
512619,Teilo St Pontcanna,2023-06-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
512619,Teilo St Pontcanna,2023-06-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
512619,Teilo St Pontcanna,2023-06-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
512619,Teilo St Pontcanna,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
512619,Teilo St Pontcanna,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.44
512619,Teilo St Pontcanna,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.6
512619,Teilo St Pontcanna,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.43
512619,Teilo St Pontcanna,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
512619,Teilo St Pontcanna,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.86
512619,Teilo St Pontcanna,2023-06-07T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
512619,Teilo St Pontcanna,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
512619,Teilo St Pontcanna,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
512619,Teilo St Pontcanna,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.1
512619,Teilo St Pontcanna,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
512619,Teilo St Pontcanna,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
512619,Teilo St Pontcanna,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.33
512619,Teilo St Pontcanna,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.19
512619,Teilo St Pontcanna,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.58
512619,Teilo St Pontcanna,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.11
512619,Teilo St Pontcanna,2023-06-07T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
512619,Teilo St Pontcanna,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
512619,Teilo St Pontcanna,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
512619,Teilo St Pontcanna,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.5
512619,Teilo St Pontcanna,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
512619,Teilo St Pontcanna,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
512619,Teilo St Pontcanna,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
512619,Teilo St Pontcanna,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
512619,Teilo St Pontcanna,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
512619,Teilo St Pontcanna,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
512619,Teilo St Pontcanna,2023-06-07T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
512619,Teilo St Pontcanna,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
512619,Teilo St Pontcanna,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
512619,Teilo St Pontcanna,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
512619,Teilo St Pontcanna,2023-06-07T20:20:00.000+00:00,transformer,,Temperature,C,26.7
512619,Teilo St Pontcanna,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
512619,Teilo St Pontcanna,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
512619,Teilo St Pontcanna,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
512619,Teilo St Pontcanna,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
512619,Teilo St Pontcanna,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
512619,Teilo St Pontcanna,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
512619,Teilo St Pontcanna,2023-06-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
512619,Teilo St Pontcanna,2023-06-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
512619,Teilo St Pontcanna,2023-06-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
512619,Teilo St Pontcanna,2023-06-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.34
512619,Teilo St Pontcanna,2023-06-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,12.21
512619,Teilo St Pontcanna,2023-06-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,24.46
512619,Teilo St Pontcanna,2023-06-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
512619,Teilo St Pontcanna,2023-06-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
512619,Teilo St Pontcanna,2023-06-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
512619,Teilo St Pontcanna,2023-06-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
512619,Teilo St Pontcanna,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
512619,Teilo St Pontcanna,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.28
512619,Teilo St Pontcanna,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.12
512619,Teilo St Pontcanna,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.02
512619,Teilo St Pontcanna,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
512619,Teilo St Pontcanna,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.74
512619,Teilo St Pontcanna,2023-06-07T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
512619,Teilo St Pontcanna,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
512619,Teilo St Pontcanna,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
512619,Teilo St Pontcanna,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.7
512619,Teilo St Pontcanna,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
512619,Teilo St Pontcanna,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
512619,Teilo St Pontcanna,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.3
512619,Teilo St Pontcanna,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.62
512619,Teilo St Pontcanna,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.64
512619,Teilo St Pontcanna,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.19
512619,Teilo St Pontcanna,2023-06-07T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
512619,Teilo St Pontcanna,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
512619,Teilo St Pontcanna,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
512619,Teilo St Pontcanna,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.7
512619,Teilo St Pontcanna,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
512619,Teilo St Pontcanna,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
512619,Teilo St Pontcanna,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
512619,Teilo St Pontcanna,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.67
512619,Teilo St Pontcanna,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
512619,Teilo St Pontcanna,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
512619,Teilo St Pontcanna,2023-06-07T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
512619,Teilo St Pontcanna,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
512619,Teilo St Pontcanna,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
512619,Teilo St Pontcanna,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
512619,Teilo St Pontcanna,2023-06-07T20:10:00.000+00:00,transformer,,Temperature,C,26.7
512619,Teilo St Pontcanna,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
512619,Teilo St Pontcanna,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
512619,Teilo St Pontcanna,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
512619,Teilo St Pontcanna,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
512619,Teilo St Pontcanna,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
512619,Teilo St Pontcanna,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
512619,Teilo St Pontcanna,2023-06-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
512619,Teilo St Pontcanna,2023-06-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
512619,Teilo St Pontcanna,2023-06-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
512619,Teilo St Pontcanna,2023-06-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.3
512619,Teilo St Pontcanna,2023-06-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,12.94
512619,Teilo St Pontcanna,2023-06-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,27.43
512619,Teilo St Pontcanna,2023-06-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
512619,Teilo St Pontcanna,2023-06-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
512619,Teilo St Pontcanna,2023-06-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
512619,Teilo St Pontcanna,2023-06-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
512619,Teilo St Pontcanna,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
512619,Teilo St Pontcanna,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.35
512619,Teilo St Pontcanna,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.51
512619,Teilo St Pontcanna,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.69
512619,Teilo St Pontcanna,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.49
512619,Teilo St Pontcanna,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.74
512619,Teilo St Pontcanna,2023-06-07T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
512619,Teilo St Pontcanna,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
512619,Teilo St Pontcanna,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
512619,Teilo St Pontcanna,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.8
512619,Teilo St Pontcanna,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
512619,Teilo St Pontcanna,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
512619,Teilo St Pontcanna,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.16
512619,Teilo St Pontcanna,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.08
512619,Teilo St Pontcanna,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.03
512619,Teilo St Pontcanna,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.71
512619,Teilo St Pontcanna,2023-06-07T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,52.0
512619,Teilo St Pontcanna,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
512619,Teilo St Pontcanna,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
512619,Teilo St Pontcanna,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.6
512619,Teilo St Pontcanna,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
512619,Teilo St Pontcanna,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
512619,Teilo St Pontcanna,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
512619,Teilo St Pontcanna,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
512619,Teilo St Pontcanna,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
512619,Teilo St Pontcanna,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
512619,Teilo St Pontcanna,2023-06-07T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
512619,Teilo St Pontcanna,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
512619,Teilo St Pontcanna,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
512619,Teilo St Pontcanna,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
512619,Teilo St Pontcanna,2023-06-07T20:00:00.000+00:00,transformer,,Temperature,C,26.7
512619,Teilo St Pontcanna,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
512619,Teilo St Pontcanna,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
512619,Teilo St Pontcanna,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
512619,Teilo St Pontcanna,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
512619,Teilo St Pontcanna,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
512619,Teilo St Pontcanna,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
512619,Teilo St Pontcanna,2023-06-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
512619,Teilo St Pontcanna,2023-06-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
512619,Teilo St Pontcanna,2023-06-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.47
512619,Teilo St Pontcanna,2023-06-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,16.03
512619,Teilo St Pontcanna,2023-06-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,33.14
512619,Teilo St Pontcanna,2023-06-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,78.8
512619,Teilo St Pontcanna,2023-06-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
512619,Teilo St Pontcanna,2023-06-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
512619,Teilo St Pontcanna,2023-06-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
512619,Teilo St Pontcanna,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
512619,Teilo St Pontcanna,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.82
512619,Teilo St Pontcanna,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.38
512619,Teilo St Pontcanna,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.03
512619,Teilo St Pontcanna,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.52
512619,Teilo St Pontcanna,2023-06-07T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
512619,Teilo St Pontcanna,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.5
512619,Teilo St Pontcanna,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
512619,Teilo St Pontcanna,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.6
512619,Teilo St Pontcanna,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
512619,Teilo St Pontcanna,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
512619,Teilo St Pontcanna,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
512619,Teilo St Pontcanna,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.34
512619,Teilo St Pontcanna,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.72
512619,Teilo St Pontcanna,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.47
512619,Teilo St Pontcanna,2023-06-07T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
512619,Teilo St Pontcanna,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
512619,Teilo St Pontcanna,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
512619,Teilo St Pontcanna,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.8
512619,Teilo St Pontcanna,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
512619,Teilo St Pontcanna,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.05
512619,Teilo St Pontcanna,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
512619,Teilo St Pontcanna,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.97
512619,Teilo St Pontcanna,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
512619,Teilo St Pontcanna,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
512619,Teilo St Pontcanna,2023-06-07T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
512619,Teilo St Pontcanna,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
512619,Teilo St Pontcanna,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
512619,Teilo St Pontcanna,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
512619,Teilo St Pontcanna,2023-06-07T19:50:00.000+00:00,transformer,,Temperature,C,26.8
512619,Teilo St Pontcanna,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
512619,Teilo St Pontcanna,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
512619,Teilo St Pontcanna,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
512619,Teilo St Pontcanna,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
512619,Teilo St Pontcanna,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
512619,Teilo St Pontcanna,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
512619,Teilo St Pontcanna,2023-06-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
512619,Teilo St Pontcanna,2023-06-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
512619,Teilo St Pontcanna,2023-06-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
512619,Teilo St Pontcanna,2023-06-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.7
512619,Teilo St Pontcanna,2023-06-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.3
512619,Teilo St Pontcanna,2023-06-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,26.78
512619,Teilo St Pontcanna,2023-06-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
512619,Teilo St Pontcanna,2023-06-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
512619,Teilo St Pontcanna,2023-06-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
512619,Teilo St Pontcanna,2023-06-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
512619,Teilo St Pontcanna,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.16
512619,Teilo St Pontcanna,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.16
512619,Teilo St Pontcanna,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.73
512619,Teilo St Pontcanna,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.41
512619,Teilo St Pontcanna,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.37
512619,Teilo St Pontcanna,2023-06-07T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
512619,Teilo St Pontcanna,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.3
512619,Teilo St Pontcanna,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
512619,Teilo St Pontcanna,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.5
512619,Teilo St Pontcanna,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
512619,Teilo St Pontcanna,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
512619,Teilo St Pontcanna,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.76
512619,Teilo St Pontcanna,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.88
512619,Teilo St Pontcanna,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.69
512619,Teilo St Pontcanna,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.37
512619,Teilo St Pontcanna,2023-06-07T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
512619,Teilo St Pontcanna,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
512619,Teilo St Pontcanna,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.3
512619,Teilo St Pontcanna,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.7
512619,Teilo St Pontcanna,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
512619,Teilo St Pontcanna,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
512619,Teilo St Pontcanna,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
512619,Teilo St Pontcanna,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.55
512619,Teilo St Pontcanna,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.52
512619,Teilo St Pontcanna,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
512619,Teilo St Pontcanna,2023-06-07T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
512619,Teilo St Pontcanna,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
512619,Teilo St Pontcanna,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
512619,Teilo St Pontcanna,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
512619,Teilo St Pontcanna,2023-06-07T19:40:00.000+00:00,transformer,,Temperature,C,26.7
512619,Teilo St Pontcanna,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
512619,Teilo St Pontcanna,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
512619,Teilo St Pontcanna,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
512619,Teilo St Pontcanna,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
512619,Teilo St Pontcanna,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
512619,Teilo St Pontcanna,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
512619,Teilo St Pontcanna,2023-06-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
512619,Teilo St Pontcanna,2023-06-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
512619,Teilo St Pontcanna,2023-06-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
512619,Teilo St Pontcanna,2023-06-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,21.16
512619,Teilo St Pontcanna,2023-06-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.63
512619,Teilo St Pontcanna,2023-06-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,29.55
512619,Teilo St Pontcanna,2023-06-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
512619,Teilo St Pontcanna,2023-06-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
512619,Teilo St Pontcanna,2023-06-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
512619,Teilo St Pontcanna,2023-06-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
512619,Teilo St Pontcanna,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
512619,Teilo St Pontcanna,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.4
512619,Teilo St Pontcanna,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.07
512619,Teilo St Pontcanna,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.54
512619,Teilo St Pontcanna,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.63
512619,Teilo St Pontcanna,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.66
512619,Teilo St Pontcanna,2023-06-07T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.2
512619,Teilo St Pontcanna,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.4
512619,Teilo St Pontcanna,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
512619,Teilo St Pontcanna,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.1
512619,Teilo St Pontcanna,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
512619,Teilo St Pontcanna,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
512619,Teilo St Pontcanna,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.77
512619,Teilo St Pontcanna,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.48
512619,Teilo St Pontcanna,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.69
512619,Teilo St Pontcanna,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.3
512619,Teilo St Pontcanna,2023-06-07T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
512619,Teilo St Pontcanna,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
512619,Teilo St Pontcanna,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
512619,Teilo St Pontcanna,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.6
512619,Teilo St Pontcanna,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
512619,Teilo St Pontcanna,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
512619,Teilo St Pontcanna,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.88
512619,Teilo St Pontcanna,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
512619,Teilo St Pontcanna,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
512619,Teilo St Pontcanna,2023-06-07T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
512619,Teilo St Pontcanna,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
512619,Teilo St Pontcanna,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
512619,Teilo St Pontcanna,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
512619,Teilo St Pontcanna,2023-06-07T19:30:00.000+00:00,transformer,,Temperature,C,26.6
512619,Teilo St Pontcanna,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
512619,Teilo St Pontcanna,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
512619,Teilo St Pontcanna,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
512619,Teilo St Pontcanna,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
512619,Teilo St Pontcanna,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
512619,Teilo St Pontcanna,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
512619,Teilo St Pontcanna,2023-06-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
512619,Teilo St Pontcanna,2023-06-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
512619,Teilo St Pontcanna,2023-06-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
512619,Teilo St Pontcanna,2023-06-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,19.9
512619,Teilo St Pontcanna,2023-06-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,17.57
512619,Teilo St Pontcanna,2023-06-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,31.59
512619,Teilo St Pontcanna,2023-06-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
512619,Teilo St Pontcanna,2023-06-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
512619,Teilo St Pontcanna,2023-06-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
512619,Teilo St Pontcanna,2023-06-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
512619,Teilo St Pontcanna,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.47
512619,Teilo St Pontcanna,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.19
512619,Teilo St Pontcanna,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.53
512619,Teilo St Pontcanna,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.44
512619,Teilo St Pontcanna,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.59
512619,Teilo St Pontcanna,2023-06-07T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.7
512619,Teilo St Pontcanna,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.1
512619,Teilo St Pontcanna,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
512619,Teilo St Pontcanna,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.7
512619,Teilo St Pontcanna,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
512619,Teilo St Pontcanna,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
512619,Teilo St Pontcanna,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.61
512619,Teilo St Pontcanna,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.88
512619,Teilo St Pontcanna,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.49
512619,Teilo St Pontcanna,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.38
512619,Teilo St Pontcanna,2023-06-07T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
512619,Teilo St Pontcanna,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
512619,Teilo St Pontcanna,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
512619,Teilo St Pontcanna,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.2
512619,Teilo St Pontcanna,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
512619,Teilo St Pontcanna,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
512619,Teilo St Pontcanna,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.78
512619,Teilo St Pontcanna,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.92
512619,Teilo St Pontcanna,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
512619,Teilo St Pontcanna,2023-06-07T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
512619,Teilo St Pontcanna,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
512619,Teilo St Pontcanna,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
512619,Teilo St Pontcanna,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
512619,Teilo St Pontcanna,2023-06-07T19:20:00.000+00:00,transformer,,Temperature,C,26.7
512619,Teilo St Pontcanna,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
512619,Teilo St Pontcanna,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
512619,Teilo St Pontcanna,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
512619,Teilo St Pontcanna,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
512619,Teilo St Pontcanna,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
512619,Teilo St Pontcanna,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
512619,Teilo St Pontcanna,2023-06-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
512619,Teilo St Pontcanna,2023-06-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
512619,Teilo St Pontcanna,2023-06-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
512619,Teilo St Pontcanna,2023-06-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,19.19
512619,Teilo St Pontcanna,2023-06-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.85
512619,Teilo St Pontcanna,2023-06-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.44
512619,Teilo St Pontcanna,2023-06-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
512619,Teilo St Pontcanna,2023-06-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
512619,Teilo St Pontcanna,2023-06-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
512619,Teilo St Pontcanna,2023-06-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
512619,Teilo St Pontcanna,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
512619,Teilo St Pontcanna,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
512619,Teilo St Pontcanna,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.44
512619,Teilo St Pontcanna,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.63
512619,Teilo St Pontcanna,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.63
512619,Teilo St Pontcanna,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.96
512619,Teilo St Pontcanna,2023-06-07T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
512619,Teilo St Pontcanna,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.6
512619,Teilo St Pontcanna,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
512619,Teilo St Pontcanna,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.6
512619,Teilo St Pontcanna,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
512619,Teilo St Pontcanna,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
512619,Teilo St Pontcanna,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.14
512619,Teilo St Pontcanna,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.95
512619,Teilo St Pontcanna,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.19
512619,Teilo St Pontcanna,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.03
512619,Teilo St Pontcanna,2023-06-07T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.9
512619,Teilo St Pontcanna,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
512619,Teilo St Pontcanna,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
512619,Teilo St Pontcanna,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.0
512619,Teilo St Pontcanna,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
512619,Teilo St Pontcanna,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
512619,Teilo St Pontcanna,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.36
512619,Teilo St Pontcanna,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.58
512619,Teilo St Pontcanna,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
512619,Teilo St Pontcanna,2023-06-07T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
512619,Teilo St Pontcanna,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
512619,Teilo St Pontcanna,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
512619,Teilo St Pontcanna,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
512619,Teilo St Pontcanna,2023-06-07T19:10:00.000+00:00,transformer,,Temperature,C,26.7
512619,Teilo St Pontcanna,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
512619,Teilo St Pontcanna,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
512619,Teilo St Pontcanna,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
512619,Teilo St Pontcanna,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
512619,Teilo St Pontcanna,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
512619,Teilo St Pontcanna,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
512619,Teilo St Pontcanna,2023-06-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
512619,Teilo St Pontcanna,2023-06-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
512619,Teilo St Pontcanna,2023-06-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
512619,Teilo St Pontcanna,2023-06-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,25.95
512619,Teilo St Pontcanna,2023-06-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.41
512619,Teilo St Pontcanna,2023-06-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,34.87
512619,Teilo St Pontcanna,2023-06-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
512619,Teilo St Pontcanna,2023-06-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
512619,Teilo St Pontcanna,2023-06-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
512619,Teilo St Pontcanna,2023-06-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
512619,Teilo St Pontcanna,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
512619,Teilo St Pontcanna,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
512619,Teilo St Pontcanna,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.45
512619,Teilo St Pontcanna,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.72
512619,Teilo St Pontcanna,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.53
512619,Teilo St Pontcanna,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.89
512619,Teilo St Pontcanna,2023-06-07T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
512619,Teilo St Pontcanna,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.3
512619,Teilo St Pontcanna,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
512619,Teilo St Pontcanna,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.3
512619,Teilo St Pontcanna,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
512619,Teilo St Pontcanna,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
512619,Teilo St Pontcanna,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.84
512619,Teilo St Pontcanna,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.98
512619,Teilo St Pontcanna,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.21
512619,Teilo St Pontcanna,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.54
512619,Teilo St Pontcanna,2023-06-07T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
512619,Teilo St Pontcanna,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
512619,Teilo St Pontcanna,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
512619,Teilo St Pontcanna,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.3
512619,Teilo St Pontcanna,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
512619,Teilo St Pontcanna,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
512619,Teilo St Pontcanna,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
512619,Teilo St Pontcanna,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.06
512619,Teilo St Pontcanna,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.73
512619,Teilo St Pontcanna,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
512619,Teilo St Pontcanna,2023-06-07T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
512619,Teilo St Pontcanna,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.6
512619,Teilo St Pontcanna,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
512619,Teilo St Pontcanna,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
512619,Teilo St Pontcanna,2023-06-07T19:00:00.000+00:00,transformer,,Temperature,C,26.7
512619,Teilo St Pontcanna,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
512619,Teilo St Pontcanna,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
512619,Teilo St Pontcanna,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
512619,Teilo St Pontcanna,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
512619,Teilo St Pontcanna,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
512619,Teilo St Pontcanna,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
512619,Teilo St Pontcanna,2023-06-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
512619,Teilo St Pontcanna,2023-06-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
512619,Teilo St Pontcanna,2023-06-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
512619,Teilo St Pontcanna,2023-06-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,27.77
512619,Teilo St Pontcanna,2023-06-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.46
512619,Teilo St Pontcanna,2023-06-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,29.25
512619,Teilo St Pontcanna,2023-06-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
512619,Teilo St Pontcanna,2023-06-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
512619,Teilo St Pontcanna,2023-06-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
512619,Teilo St Pontcanna,2023-06-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
512619,Teilo St Pontcanna,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
512619,Teilo St Pontcanna,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
512619,Teilo St Pontcanna,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.07
512619,Teilo St Pontcanna,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.29
512619,Teilo St Pontcanna,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.32
512619,Teilo St Pontcanna,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.13
512619,Teilo St Pontcanna,2023-06-07T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
512619,Teilo St Pontcanna,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.1
512619,Teilo St Pontcanna,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.8
512619,Teilo St Pontcanna,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.0
512619,Teilo St Pontcanna,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
512619,Teilo St Pontcanna,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
512619,Teilo St Pontcanna,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.23
512619,Teilo St Pontcanna,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.0
512619,Teilo St Pontcanna,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.49
512619,Teilo St Pontcanna,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.18
512619,Teilo St Pontcanna,2023-06-07T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
512619,Teilo St Pontcanna,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
512619,Teilo St Pontcanna,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
512619,Teilo St Pontcanna,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.2
512619,Teilo St Pontcanna,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
512619,Teilo St Pontcanna,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
512619,Teilo St Pontcanna,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
512619,Teilo St Pontcanna,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.58
512619,Teilo St Pontcanna,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.58
512619,Teilo St Pontcanna,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
512619,Teilo St Pontcanna,2023-06-07T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.5
512619,Teilo St Pontcanna,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.1
512619,Teilo St Pontcanna,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
512619,Teilo St Pontcanna,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
512619,Teilo St Pontcanna,2023-06-07T18:50:00.000+00:00,transformer,,Temperature,C,26.8
512619,Teilo St Pontcanna,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
512619,Teilo St Pontcanna,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
512619,Teilo St Pontcanna,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
512619,Teilo St Pontcanna,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
512619,Teilo St Pontcanna,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
512619,Teilo St Pontcanna,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
512619,Teilo St Pontcanna,2023-06-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
512619,Teilo St Pontcanna,2023-06-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
512619,Teilo St Pontcanna,2023-06-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
512619,Teilo St Pontcanna,2023-06-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,26.88
512619,Teilo St Pontcanna,2023-06-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,20.38
512619,Teilo St Pontcanna,2023-06-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,31.89
512619,Teilo St Pontcanna,2023-06-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
512619,Teilo St Pontcanna,2023-06-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
512619,Teilo St Pontcanna,2023-06-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
512619,Teilo St Pontcanna,2023-06-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
512619,Teilo St Pontcanna,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
