Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
512619,Teilo St Pontcanna,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.91
512619,Teilo St Pontcanna,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.23
512619,Teilo St Pontcanna,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.3
512619,Teilo St Pontcanna,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.72
512619,Teilo St Pontcanna,2023-06-07T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
512619,Teilo St Pontcanna,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.4
512619,Teilo St Pontcanna,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.3
512619,Teilo St Pontcanna,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.4
512619,Teilo St Pontcanna,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
512619,Teilo St Pontcanna,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
512619,Teilo St Pontcanna,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.32
512619,Teilo St Pontcanna,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.95
512619,Teilo St Pontcanna,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.82
512619,Teilo St Pontcanna,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.78
512619,Teilo St Pontcanna,2023-06-07T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,52.0
512619,Teilo St Pontcanna,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
512619,Teilo St Pontcanna,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
512619,Teilo St Pontcanna,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.3
512619,Teilo St Pontcanna,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
512619,Teilo St Pontcanna,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
512619,Teilo St Pontcanna,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
512619,Teilo St Pontcanna,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.04
512619,Teilo St Pontcanna,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
512619,Teilo St Pontcanna,2023-06-07T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
512619,Teilo St Pontcanna,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
512619,Teilo St Pontcanna,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
512619,Teilo St Pontcanna,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
512619,Teilo St Pontcanna,2023-06-07T18:40:00.000+00:00,transformer,,Temperature,C,26.8
512619,Teilo St Pontcanna,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
512619,Teilo St Pontcanna,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
512619,Teilo St Pontcanna,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
512619,Teilo St Pontcanna,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
512619,Teilo St Pontcanna,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
512619,Teilo St Pontcanna,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
512619,Teilo St Pontcanna,2023-06-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
512619,Teilo St Pontcanna,2023-06-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
512619,Teilo St Pontcanna,2023-06-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
512619,Teilo St Pontcanna,2023-06-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,17.27
512619,Teilo St Pontcanna,2023-06-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,19.17
512619,Teilo St Pontcanna,2023-06-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,37.67
512619,Teilo St Pontcanna,2023-06-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,83.6
512619,Teilo St Pontcanna,2023-06-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
512619,Teilo St Pontcanna,2023-06-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
512619,Teilo St Pontcanna,2023-06-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
512619,Teilo St Pontcanna,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
512619,Teilo St Pontcanna,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
512619,Teilo St Pontcanna,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.46
512619,Teilo St Pontcanna,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.26
512619,Teilo St Pontcanna,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.64
512619,Teilo St Pontcanna,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.04
512619,Teilo St Pontcanna,2023-06-07T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.4
512619,Teilo St Pontcanna,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.9
512619,Teilo St Pontcanna,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.7
512619,Teilo St Pontcanna,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.9
512619,Teilo St Pontcanna,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.64
512619,Teilo St Pontcanna,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
512619,Teilo St Pontcanna,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.57
512619,Teilo St Pontcanna,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.22
512619,Teilo St Pontcanna,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.23
512619,Teilo St Pontcanna,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.64
512619,Teilo St Pontcanna,2023-06-07T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.9
512619,Teilo St Pontcanna,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
512619,Teilo St Pontcanna,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
512619,Teilo St Pontcanna,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.8
512619,Teilo St Pontcanna,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
512619,Teilo St Pontcanna,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
512619,Teilo St Pontcanna,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
512619,Teilo St Pontcanna,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.98
512619,Teilo St Pontcanna,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.05
512619,Teilo St Pontcanna,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
512619,Teilo St Pontcanna,2023-06-07T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
512619,Teilo St Pontcanna,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
512619,Teilo St Pontcanna,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
512619,Teilo St Pontcanna,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
512619,Teilo St Pontcanna,2023-06-07T18:30:00.000+00:00,transformer,,Temperature,C,26.6
512619,Teilo St Pontcanna,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
512619,Teilo St Pontcanna,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
512619,Teilo St Pontcanna,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
512619,Teilo St Pontcanna,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
512619,Teilo St Pontcanna,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
512619,Teilo St Pontcanna,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
512619,Teilo St Pontcanna,2023-06-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
512619,Teilo St Pontcanna,2023-06-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
512619,Teilo St Pontcanna,2023-06-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,23.47
512619,Teilo St Pontcanna,2023-06-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,19.92
512619,Teilo St Pontcanna,2023-06-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,38.84
512619,Teilo St Pontcanna,2023-06-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,76.2
512619,Teilo St Pontcanna,2023-06-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
512619,Teilo St Pontcanna,2023-06-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
512619,Teilo St Pontcanna,2023-06-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
512619,Teilo St Pontcanna,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
512619,Teilo St Pontcanna,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
512619,Teilo St Pontcanna,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.72
512619,Teilo St Pontcanna,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.08
512619,Teilo St Pontcanna,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.69
512619,Teilo St Pontcanna,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.63
512619,Teilo St Pontcanna,2023-06-07T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
512619,Teilo St Pontcanna,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.0
512619,Teilo St Pontcanna,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.6
512619,Teilo St Pontcanna,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.6
512619,Teilo St Pontcanna,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
512619,Teilo St Pontcanna,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
512619,Teilo St Pontcanna,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.01
512619,Teilo St Pontcanna,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.3
512619,Teilo St Pontcanna,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.9
512619,Teilo St Pontcanna,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.6
512619,Teilo St Pontcanna,2023-06-07T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
512619,Teilo St Pontcanna,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
512619,Teilo St Pontcanna,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
512619,Teilo St Pontcanna,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.7
512619,Teilo St Pontcanna,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
512619,Teilo St Pontcanna,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
512619,Teilo St Pontcanna,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.27
512619,Teilo St Pontcanna,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
512619,Teilo St Pontcanna,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.08
512619,Teilo St Pontcanna,2023-06-07T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
512619,Teilo St Pontcanna,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.0
512619,Teilo St Pontcanna,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
512619,Teilo St Pontcanna,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
512619,Teilo St Pontcanna,2023-06-07T18:20:00.000+00:00,transformer,,Temperature,C,26.6
512619,Teilo St Pontcanna,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
512619,Teilo St Pontcanna,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
512619,Teilo St Pontcanna,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
512619,Teilo St Pontcanna,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
512619,Teilo St Pontcanna,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
512619,Teilo St Pontcanna,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
512619,Teilo St Pontcanna,2023-06-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
512619,Teilo St Pontcanna,2023-06-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
512619,Teilo St Pontcanna,2023-06-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
512619,Teilo St Pontcanna,2023-06-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.65
512619,Teilo St Pontcanna,2023-06-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,19.59
512619,Teilo St Pontcanna,2023-06-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,31.31
512619,Teilo St Pontcanna,2023-06-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
512619,Teilo St Pontcanna,2023-06-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
512619,Teilo St Pontcanna,2023-06-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
512619,Teilo St Pontcanna,2023-06-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
512619,Teilo St Pontcanna,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
512619,Teilo St Pontcanna,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.83
512619,Teilo St Pontcanna,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.4
512619,Teilo St Pontcanna,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.94
512619,Teilo St Pontcanna,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.35
512619,Teilo St Pontcanna,2023-06-07T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.8
512619,Teilo St Pontcanna,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.6
512619,Teilo St Pontcanna,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
512619,Teilo St Pontcanna,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.3
512619,Teilo St Pontcanna,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
512619,Teilo St Pontcanna,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
512619,Teilo St Pontcanna,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.57
512619,Teilo St Pontcanna,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.79
512619,Teilo St Pontcanna,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.83
512619,Teilo St Pontcanna,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.3
512619,Teilo St Pontcanna,2023-06-07T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
512619,Teilo St Pontcanna,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
512619,Teilo St Pontcanna,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
512619,Teilo St Pontcanna,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.3
512619,Teilo St Pontcanna,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
512619,Teilo St Pontcanna,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
512619,Teilo St Pontcanna,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
512619,Teilo St Pontcanna,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.17
512619,Teilo St Pontcanna,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
512619,Teilo St Pontcanna,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.4
512619,Teilo St Pontcanna,2023-06-07T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
512619,Teilo St Pontcanna,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
512619,Teilo St Pontcanna,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
512619,Teilo St Pontcanna,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
512619,Teilo St Pontcanna,2023-06-07T18:10:00.000+00:00,transformer,,Temperature,C,26.6
512619,Teilo St Pontcanna,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
512619,Teilo St Pontcanna,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
512619,Teilo St Pontcanna,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
512619,Teilo St Pontcanna,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
512619,Teilo St Pontcanna,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
512619,Teilo St Pontcanna,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
512619,Teilo St Pontcanna,2023-06-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
512619,Teilo St Pontcanna,2023-06-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
512619,Teilo St Pontcanna,2023-06-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
512619,Teilo St Pontcanna,2023-06-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.37
512619,Teilo St Pontcanna,2023-06-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,17.3
512619,Teilo St Pontcanna,2023-06-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,33.05
512619,Teilo St Pontcanna,2023-06-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
512619,Teilo St Pontcanna,2023-06-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
512619,Teilo St Pontcanna,2023-06-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
512619,Teilo St Pontcanna,2023-06-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
512619,Teilo St Pontcanna,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
512619,Teilo St Pontcanna,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
512619,Teilo St Pontcanna,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.78
512619,Teilo St Pontcanna,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.1
512619,Teilo St Pontcanna,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.19
512619,Teilo St Pontcanna,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.58
512619,Teilo St Pontcanna,2023-06-07T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
512619,Teilo St Pontcanna,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
512619,Teilo St Pontcanna,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
512619,Teilo St Pontcanna,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.1
512619,Teilo St Pontcanna,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
512619,Teilo St Pontcanna,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
512619,Teilo St Pontcanna,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.21
512619,Teilo St Pontcanna,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.26
512619,Teilo St Pontcanna,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.84
512619,Teilo St Pontcanna,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.22
512619,Teilo St Pontcanna,2023-06-07T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.2
512619,Teilo St Pontcanna,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
512619,Teilo St Pontcanna,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
512619,Teilo St Pontcanna,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.0
512619,Teilo St Pontcanna,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
512619,Teilo St Pontcanna,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
512619,Teilo St Pontcanna,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
512619,Teilo St Pontcanna,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
512619,Teilo St Pontcanna,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.32
512619,Teilo St Pontcanna,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.7
512619,Teilo St Pontcanna,2023-06-07T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
512619,Teilo St Pontcanna,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
512619,Teilo St Pontcanna,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
512619,Teilo St Pontcanna,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
512619,Teilo St Pontcanna,2023-06-07T18:00:00.000+00:00,transformer,,Temperature,C,26.6
512619,Teilo St Pontcanna,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
512619,Teilo St Pontcanna,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
512619,Teilo St Pontcanna,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
512619,Teilo St Pontcanna,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.91
512619,Teilo St Pontcanna,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
512619,Teilo St Pontcanna,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.9
512619,Teilo St Pontcanna,2023-06-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
512619,Teilo St Pontcanna,2023-06-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
512619,Teilo St Pontcanna,2023-06-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
512619,Teilo St Pontcanna,2023-06-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,14.12
512619,Teilo St Pontcanna,2023-06-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,18.34
512619,Teilo St Pontcanna,2023-06-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,33.5
512619,Teilo St Pontcanna,2023-06-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,76.9
512619,Teilo St Pontcanna,2023-06-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
512619,Teilo St Pontcanna,2023-06-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
512619,Teilo St Pontcanna,2023-06-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
512619,Teilo St Pontcanna,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
512619,Teilo St Pontcanna,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.65
512619,Teilo St Pontcanna,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.78
512619,Teilo St Pontcanna,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.41
512619,Teilo St Pontcanna,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.82
512619,Teilo St Pontcanna,2023-06-07T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
512619,Teilo St Pontcanna,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
512619,Teilo St Pontcanna,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.1
512619,Teilo St Pontcanna,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.5
512619,Teilo St Pontcanna,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
512619,Teilo St Pontcanna,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
512619,Teilo St Pontcanna,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.93
512619,Teilo St Pontcanna,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.09
512619,Teilo St Pontcanna,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.01
512619,Teilo St Pontcanna,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.93
512619,Teilo St Pontcanna,2023-06-07T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.3
512619,Teilo St Pontcanna,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
512619,Teilo St Pontcanna,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
512619,Teilo St Pontcanna,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.0
512619,Teilo St Pontcanna,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
512619,Teilo St Pontcanna,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
512619,Teilo St Pontcanna,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
512619,Teilo St Pontcanna,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.31
512619,Teilo St Pontcanna,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
512619,Teilo St Pontcanna,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.26
512619,Teilo St Pontcanna,2023-06-07T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
512619,Teilo St Pontcanna,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
512619,Teilo St Pontcanna,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
512619,Teilo St Pontcanna,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
512619,Teilo St Pontcanna,2023-06-07T17:50:00.000+00:00,transformer,,Temperature,C,26.6
512619,Teilo St Pontcanna,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
512619,Teilo St Pontcanna,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
512619,Teilo St Pontcanna,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
512619,Teilo St Pontcanna,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.89
512619,Teilo St Pontcanna,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
512619,Teilo St Pontcanna,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
512619,Teilo St Pontcanna,2023-06-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
512619,Teilo St Pontcanna,2023-06-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
512619,Teilo St Pontcanna,2023-06-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
512619,Teilo St Pontcanna,2023-06-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,16.18
512619,Teilo St Pontcanna,2023-06-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.14
512619,Teilo St Pontcanna,2023-06-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,37.01
512619,Teilo St Pontcanna,2023-06-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,82.2
512619,Teilo St Pontcanna,2023-06-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
512619,Teilo St Pontcanna,2023-06-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
512619,Teilo St Pontcanna,2023-06-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
512619,Teilo St Pontcanna,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
512619,Teilo St Pontcanna,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
512619,Teilo St Pontcanna,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.07
512619,Teilo St Pontcanna,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.03
512619,Teilo St Pontcanna,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.3
512619,Teilo St Pontcanna,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.71
512619,Teilo St Pontcanna,2023-06-07T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
512619,Teilo St Pontcanna,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
512619,Teilo St Pontcanna,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
512619,Teilo St Pontcanna,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.4
512619,Teilo St Pontcanna,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
512619,Teilo St Pontcanna,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
512619,Teilo St Pontcanna,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.9
512619,Teilo St Pontcanna,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.12
512619,Teilo St Pontcanna,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.28
512619,Teilo St Pontcanna,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.86
512619,Teilo St Pontcanna,2023-06-07T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.7
512619,Teilo St Pontcanna,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
512619,Teilo St Pontcanna,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
512619,Teilo St Pontcanna,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.6
512619,Teilo St Pontcanna,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
512619,Teilo St Pontcanna,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
512619,Teilo St Pontcanna,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
512619,Teilo St Pontcanna,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
512619,Teilo St Pontcanna,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
512619,Teilo St Pontcanna,2023-06-07T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
512619,Teilo St Pontcanna,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
512619,Teilo St Pontcanna,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
512619,Teilo St Pontcanna,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
512619,Teilo St Pontcanna,2023-06-07T17:40:00.000+00:00,transformer,,Temperature,C,26.5
512619,Teilo St Pontcanna,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
512619,Teilo St Pontcanna,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
512619,Teilo St Pontcanna,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
512619,Teilo St Pontcanna,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.54
512619,Teilo St Pontcanna,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
512619,Teilo St Pontcanna,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.38
512619,Teilo St Pontcanna,2023-06-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
512619,Teilo St Pontcanna,2023-06-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
512619,Teilo St Pontcanna,2023-06-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
512619,Teilo St Pontcanna,2023-06-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,14.68
512619,Teilo St Pontcanna,2023-06-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,17.8
512619,Teilo St Pontcanna,2023-06-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,34.1
512619,Teilo St Pontcanna,2023-06-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,79.8
512619,Teilo St Pontcanna,2023-06-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
512619,Teilo St Pontcanna,2023-06-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
512619,Teilo St Pontcanna,2023-06-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
512619,Teilo St Pontcanna,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
512619,Teilo St Pontcanna,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.6
512619,Teilo St Pontcanna,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.49
512619,Teilo St Pontcanna,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.45
512619,Teilo St Pontcanna,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.5
512619,Teilo St Pontcanna,2023-06-07T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.7
512619,Teilo St Pontcanna,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
512619,Teilo St Pontcanna,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
512619,Teilo St Pontcanna,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.0
512619,Teilo St Pontcanna,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
512619,Teilo St Pontcanna,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
512619,Teilo St Pontcanna,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.13
512619,Teilo St Pontcanna,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.62
512619,Teilo St Pontcanna,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.62
512619,Teilo St Pontcanna,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.26
512619,Teilo St Pontcanna,2023-06-07T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,49.4
512619,Teilo St Pontcanna,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
512619,Teilo St Pontcanna,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
512619,Teilo St Pontcanna,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.2
512619,Teilo St Pontcanna,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
512619,Teilo St Pontcanna,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
512619,Teilo St Pontcanna,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
512619,Teilo St Pontcanna,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
512619,Teilo St Pontcanna,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.4
512619,Teilo St Pontcanna,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
512619,Teilo St Pontcanna,2023-06-07T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
512619,Teilo St Pontcanna,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
512619,Teilo St Pontcanna,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
512619,Teilo St Pontcanna,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
512619,Teilo St Pontcanna,2023-06-07T17:30:00.000+00:00,transformer,,Temperature,C,26.5
512619,Teilo St Pontcanna,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
512619,Teilo St Pontcanna,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
512619,Teilo St Pontcanna,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
512619,Teilo St Pontcanna,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.17
512619,Teilo St Pontcanna,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
512619,Teilo St Pontcanna,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.14
512619,Teilo St Pontcanna,2023-06-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
512619,Teilo St Pontcanna,2023-06-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
512619,Teilo St Pontcanna,2023-06-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
512619,Teilo St Pontcanna,2023-06-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,14.42
512619,Teilo St Pontcanna,2023-06-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,19.47
512619,Teilo St Pontcanna,2023-06-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,35.83
512619,Teilo St Pontcanna,2023-06-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,84.1
512619,Teilo St Pontcanna,2023-06-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
512619,Teilo St Pontcanna,2023-06-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
512619,Teilo St Pontcanna,2023-06-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
512619,Teilo St Pontcanna,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
512619,Teilo St Pontcanna,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.45
512619,Teilo St Pontcanna,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.03
512619,Teilo St Pontcanna,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.0
512619,Teilo St Pontcanna,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.37
512619,Teilo St Pontcanna,2023-06-07T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.6
512619,Teilo St Pontcanna,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
512619,Teilo St Pontcanna,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
512619,Teilo St Pontcanna,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.3
512619,Teilo St Pontcanna,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.71
512619,Teilo St Pontcanna,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
512619,Teilo St Pontcanna,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.75
512619,Teilo St Pontcanna,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.04
512619,Teilo St Pontcanna,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.58
512619,Teilo St Pontcanna,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.31
512619,Teilo St Pontcanna,2023-06-07T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.5
512619,Teilo St Pontcanna,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
512619,Teilo St Pontcanna,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
512619,Teilo St Pontcanna,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.3
512619,Teilo St Pontcanna,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
512619,Teilo St Pontcanna,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
512619,Teilo St Pontcanna,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
512619,Teilo St Pontcanna,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.74
512619,Teilo St Pontcanna,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.02
512619,Teilo St Pontcanna,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
512619,Teilo St Pontcanna,2023-06-07T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
512619,Teilo St Pontcanna,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
512619,Teilo St Pontcanna,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
512619,Teilo St Pontcanna,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
512619,Teilo St Pontcanna,2023-06-07T17:20:00.000+00:00,transformer,,Temperature,C,26.4
512619,Teilo St Pontcanna,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
512619,Teilo St Pontcanna,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
512619,Teilo St Pontcanna,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
512619,Teilo St Pontcanna,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
512619,Teilo St Pontcanna,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
512619,Teilo St Pontcanna,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
512619,Teilo St Pontcanna,2023-06-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
512619,Teilo St Pontcanna,2023-06-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
512619,Teilo St Pontcanna,2023-06-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
512619,Teilo St Pontcanna,2023-06-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,17.82
512619,Teilo St Pontcanna,2023-06-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,19.6
512619,Teilo St Pontcanna,2023-06-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,35.86
512619,Teilo St Pontcanna,2023-06-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,75.4
512619,Teilo St Pontcanna,2023-06-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
512619,Teilo St Pontcanna,2023-06-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
512619,Teilo St Pontcanna,2023-06-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
512619,Teilo St Pontcanna,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
512619,Teilo St Pontcanna,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.33
512619,Teilo St Pontcanna,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.12
512619,Teilo St Pontcanna,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.11
512619,Teilo St Pontcanna,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.71
512619,Teilo St Pontcanna,2023-06-07T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
512619,Teilo St Pontcanna,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
512619,Teilo St Pontcanna,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.5
512619,Teilo St Pontcanna,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.6
512619,Teilo St Pontcanna,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
512619,Teilo St Pontcanna,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
512619,Teilo St Pontcanna,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.17
512619,Teilo St Pontcanna,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.42
512619,Teilo St Pontcanna,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.74
512619,Teilo St Pontcanna,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.49
512619,Teilo St Pontcanna,2023-06-07T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
512619,Teilo St Pontcanna,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
512619,Teilo St Pontcanna,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
512619,Teilo St Pontcanna,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.9
512619,Teilo St Pontcanna,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
512619,Teilo St Pontcanna,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
512619,Teilo St Pontcanna,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.61
512619,Teilo St Pontcanna,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.84
512619,Teilo St Pontcanna,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
512619,Teilo St Pontcanna,2023-06-07T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
512619,Teilo St Pontcanna,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
512619,Teilo St Pontcanna,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
512619,Teilo St Pontcanna,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
512619,Teilo St Pontcanna,2023-06-07T17:10:00.000+00:00,transformer,,Temperature,C,26.4
512619,Teilo St Pontcanna,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
512619,Teilo St Pontcanna,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
512619,Teilo St Pontcanna,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
512619,Teilo St Pontcanna,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.39
512619,Teilo St Pontcanna,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
512619,Teilo St Pontcanna,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.6
512619,Teilo St Pontcanna,2023-06-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
512619,Teilo St Pontcanna,2023-06-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
512619,Teilo St Pontcanna,2023-06-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
512619,Teilo St Pontcanna,2023-06-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.15
512619,Teilo St Pontcanna,2023-06-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,22.68
512619,Teilo St Pontcanna,2023-06-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,32.41
512619,Teilo St Pontcanna,2023-06-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
512619,Teilo St Pontcanna,2023-06-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
512619,Teilo St Pontcanna,2023-06-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
512619,Teilo St Pontcanna,2023-06-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
512619,Teilo St Pontcanna,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
512619,Teilo St Pontcanna,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
512619,Teilo St Pontcanna,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.25
512619,Teilo St Pontcanna,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.74
512619,Teilo St Pontcanna,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.03
512619,Teilo St Pontcanna,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.12
512619,Teilo St Pontcanna,2023-06-07T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.4
512619,Teilo St Pontcanna,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
512619,Teilo St Pontcanna,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
512619,Teilo St Pontcanna,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.0
512619,Teilo St Pontcanna,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
512619,Teilo St Pontcanna,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
512619,Teilo St Pontcanna,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.17
512619,Teilo St Pontcanna,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.07
512619,Teilo St Pontcanna,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
512619,Teilo St Pontcanna,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.35
512619,Teilo St Pontcanna,2023-06-07T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
512619,Teilo St Pontcanna,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
512619,Teilo St Pontcanna,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
512619,Teilo St Pontcanna,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.3
512619,Teilo St Pontcanna,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
512619,Teilo St Pontcanna,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
512619,Teilo St Pontcanna,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
512619,Teilo St Pontcanna,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.84
512619,Teilo St Pontcanna,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.28
512619,Teilo St Pontcanna,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
512619,Teilo St Pontcanna,2023-06-07T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
512619,Teilo St Pontcanna,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
512619,Teilo St Pontcanna,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
512619,Teilo St Pontcanna,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
512619,Teilo St Pontcanna,2023-06-07T17:00:00.000+00:00,transformer,,Temperature,C,26.4
512619,Teilo St Pontcanna,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
512619,Teilo St Pontcanna,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
512619,Teilo St Pontcanna,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
512619,Teilo St Pontcanna,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.41
512619,Teilo St Pontcanna,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
512619,Teilo St Pontcanna,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.66
512619,Teilo St Pontcanna,2023-06-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
512619,Teilo St Pontcanna,2023-06-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
512619,Teilo St Pontcanna,2023-06-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
512619,Teilo St Pontcanna,2023-06-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,16.65
512619,Teilo St Pontcanna,2023-06-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.41
512619,Teilo St Pontcanna,2023-06-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,29.32
512619,Teilo St Pontcanna,2023-06-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
512619,Teilo St Pontcanna,2023-06-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
512619,Teilo St Pontcanna,2023-06-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
512619,Teilo St Pontcanna,2023-06-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
512619,Teilo St Pontcanna,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
