Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.25
512619,Teilo St Pontcanna,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.11
512619,Teilo St Pontcanna,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.59
512619,Teilo St Pontcanna,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
512619,Teilo St Pontcanna,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.48
512619,Teilo St Pontcanna,2023-06-07T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.7
512619,Teilo St Pontcanna,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.7
512619,Teilo St Pontcanna,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
512619,Teilo St Pontcanna,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.8
512619,Teilo St Pontcanna,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
512619,Teilo St Pontcanna,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
512619,Teilo St Pontcanna,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.27
512619,Teilo St Pontcanna,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.4
512619,Teilo St Pontcanna,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.36
512619,Teilo St Pontcanna,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.24
512619,Teilo St Pontcanna,2023-06-07T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
512619,Teilo St Pontcanna,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
512619,Teilo St Pontcanna,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
512619,Teilo St Pontcanna,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.1
512619,Teilo St Pontcanna,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
512619,Teilo St Pontcanna,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
512619,Teilo St Pontcanna,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
512619,Teilo St Pontcanna,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.76
512619,Teilo St Pontcanna,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.02
512619,Teilo St Pontcanna,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
512619,Teilo St Pontcanna,2023-06-07T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
512619,Teilo St Pontcanna,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
512619,Teilo St Pontcanna,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
512619,Teilo St Pontcanna,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
512619,Teilo St Pontcanna,2023-06-07T16:50:00.000+00:00,transformer,,Temperature,C,26.3
512619,Teilo St Pontcanna,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
512619,Teilo St Pontcanna,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
512619,Teilo St Pontcanna,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
512619,Teilo St Pontcanna,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.89
512619,Teilo St Pontcanna,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
512619,Teilo St Pontcanna,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.01
512619,Teilo St Pontcanna,2023-06-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
512619,Teilo St Pontcanna,2023-06-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
512619,Teilo St Pontcanna,2023-06-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
512619,Teilo St Pontcanna,2023-06-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,15.75
512619,Teilo St Pontcanna,2023-06-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.04
512619,Teilo St Pontcanna,2023-06-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,29.76
512619,Teilo St Pontcanna,2023-06-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
512619,Teilo St Pontcanna,2023-06-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
512619,Teilo St Pontcanna,2023-06-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
512619,Teilo St Pontcanna,2023-06-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
512619,Teilo St Pontcanna,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
512619,Teilo St Pontcanna,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.12
512619,Teilo St Pontcanna,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.11
512619,Teilo St Pontcanna,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.66
512619,Teilo St Pontcanna,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
512619,Teilo St Pontcanna,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.56
512619,Teilo St Pontcanna,2023-06-07T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.3
512619,Teilo St Pontcanna,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
512619,Teilo St Pontcanna,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
512619,Teilo St Pontcanna,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.3
512619,Teilo St Pontcanna,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
512619,Teilo St Pontcanna,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
512619,Teilo St Pontcanna,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.98
512619,Teilo St Pontcanna,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.85
512619,Teilo St Pontcanna,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.46
512619,Teilo St Pontcanna,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.77
512619,Teilo St Pontcanna,2023-06-07T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
512619,Teilo St Pontcanna,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
512619,Teilo St Pontcanna,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
512619,Teilo St Pontcanna,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.7
512619,Teilo St Pontcanna,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
512619,Teilo St Pontcanna,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
512619,Teilo St Pontcanna,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
512619,Teilo St Pontcanna,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.92
512619,Teilo St Pontcanna,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
512619,Teilo St Pontcanna,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
512619,Teilo St Pontcanna,2023-06-07T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
512619,Teilo St Pontcanna,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
512619,Teilo St Pontcanna,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
512619,Teilo St Pontcanna,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
512619,Teilo St Pontcanna,2023-06-07T16:40:00.000+00:00,transformer,,Temperature,C,26.3
512619,Teilo St Pontcanna,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
512619,Teilo St Pontcanna,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
512619,Teilo St Pontcanna,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
512619,Teilo St Pontcanna,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.83
512619,Teilo St Pontcanna,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
512619,Teilo St Pontcanna,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
512619,Teilo St Pontcanna,2023-06-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
512619,Teilo St Pontcanna,2023-06-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
512619,Teilo St Pontcanna,2023-06-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
512619,Teilo St Pontcanna,2023-06-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,12.43
512619,Teilo St Pontcanna,2023-06-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,13.36
512619,Teilo St Pontcanna,2023-06-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,28.29
512619,Teilo St Pontcanna,2023-06-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
512619,Teilo St Pontcanna,2023-06-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
512619,Teilo St Pontcanna,2023-06-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
512619,Teilo St Pontcanna,2023-06-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
512619,Teilo St Pontcanna,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.11
512619,Teilo St Pontcanna,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.77
512619,Teilo St Pontcanna,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.33
512619,Teilo St Pontcanna,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
512619,Teilo St Pontcanna,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.39
512619,Teilo St Pontcanna,2023-06-07T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,46.6
512619,Teilo St Pontcanna,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
512619,Teilo St Pontcanna,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
512619,Teilo St Pontcanna,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.3
512619,Teilo St Pontcanna,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
512619,Teilo St Pontcanna,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
512619,Teilo St Pontcanna,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.19
512619,Teilo St Pontcanna,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.27
512619,Teilo St Pontcanna,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.25
512619,Teilo St Pontcanna,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.32
512619,Teilo St Pontcanna,2023-06-07T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
512619,Teilo St Pontcanna,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
512619,Teilo St Pontcanna,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
512619,Teilo St Pontcanna,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.5
512619,Teilo St Pontcanna,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
512619,Teilo St Pontcanna,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
512619,Teilo St Pontcanna,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
512619,Teilo St Pontcanna,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
512619,Teilo St Pontcanna,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.48
512619,Teilo St Pontcanna,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
512619,Teilo St Pontcanna,2023-06-07T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
512619,Teilo St Pontcanna,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
512619,Teilo St Pontcanna,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
512619,Teilo St Pontcanna,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
512619,Teilo St Pontcanna,2023-06-07T16:30:00.000+00:00,transformer,,Temperature,C,26.2
512619,Teilo St Pontcanna,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
512619,Teilo St Pontcanna,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
512619,Teilo St Pontcanna,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
512619,Teilo St Pontcanna,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
512619,Teilo St Pontcanna,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
512619,Teilo St Pontcanna,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
512619,Teilo St Pontcanna,2023-06-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
512619,Teilo St Pontcanna,2023-06-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
512619,Teilo St Pontcanna,2023-06-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
512619,Teilo St Pontcanna,2023-06-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,12.47
512619,Teilo St Pontcanna,2023-06-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,13.48
512619,Teilo St Pontcanna,2023-06-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,28.34
512619,Teilo St Pontcanna,2023-06-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
512619,Teilo St Pontcanna,2023-06-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
512619,Teilo St Pontcanna,2023-06-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
512619,Teilo St Pontcanna,2023-06-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
512619,Teilo St Pontcanna,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.18
512619,Teilo St Pontcanna,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.28
512619,Teilo St Pontcanna,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.62
512619,Teilo St Pontcanna,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
512619,Teilo St Pontcanna,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.67
512619,Teilo St Pontcanna,2023-06-07T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,49.9
512619,Teilo St Pontcanna,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
512619,Teilo St Pontcanna,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
512619,Teilo St Pontcanna,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.8
512619,Teilo St Pontcanna,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
512619,Teilo St Pontcanna,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
512619,Teilo St Pontcanna,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.52
512619,Teilo St Pontcanna,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.28
512619,Teilo St Pontcanna,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.68
512619,Teilo St Pontcanna,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.24
512619,Teilo St Pontcanna,2023-06-07T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
512619,Teilo St Pontcanna,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
512619,Teilo St Pontcanna,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
512619,Teilo St Pontcanna,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.8
512619,Teilo St Pontcanna,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
512619,Teilo St Pontcanna,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
512619,Teilo St Pontcanna,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
512619,Teilo St Pontcanna,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
512619,Teilo St Pontcanna,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
512619,Teilo St Pontcanna,2023-06-07T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
512619,Teilo St Pontcanna,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
512619,Teilo St Pontcanna,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
512619,Teilo St Pontcanna,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
512619,Teilo St Pontcanna,2023-06-07T16:20:00.000+00:00,transformer,,Temperature,C,26.1
512619,Teilo St Pontcanna,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
512619,Teilo St Pontcanna,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
512619,Teilo St Pontcanna,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
512619,Teilo St Pontcanna,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
512619,Teilo St Pontcanna,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
512619,Teilo St Pontcanna,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
512619,Teilo St Pontcanna,2023-06-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
512619,Teilo St Pontcanna,2023-06-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
512619,Teilo St Pontcanna,2023-06-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
512619,Teilo St Pontcanna,2023-06-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,12.18
512619,Teilo St Pontcanna,2023-06-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,12.12
512619,Teilo St Pontcanna,2023-06-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,33.51
512619,Teilo St Pontcanna,2023-06-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,87.3
512619,Teilo St Pontcanna,2023-06-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
512619,Teilo St Pontcanna,2023-06-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
512619,Teilo St Pontcanna,2023-06-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
512619,Teilo St Pontcanna,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
512619,Teilo St Pontcanna,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
512619,Teilo St Pontcanna,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.5
512619,Teilo St Pontcanna,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
512619,Teilo St Pontcanna,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
512619,Teilo St Pontcanna,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.99
512619,Teilo St Pontcanna,2023-06-07T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,50.3
512619,Teilo St Pontcanna,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
512619,Teilo St Pontcanna,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
512619,Teilo St Pontcanna,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.1
512619,Teilo St Pontcanna,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
512619,Teilo St Pontcanna,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
512619,Teilo St Pontcanna,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.4
512619,Teilo St Pontcanna,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.53
512619,Teilo St Pontcanna,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.35
512619,Teilo St Pontcanna,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.08
512619,Teilo St Pontcanna,2023-06-07T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
512619,Teilo St Pontcanna,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
512619,Teilo St Pontcanna,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
512619,Teilo St Pontcanna,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.0
512619,Teilo St Pontcanna,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
512619,Teilo St Pontcanna,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
512619,Teilo St Pontcanna,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.46
512619,Teilo St Pontcanna,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
512619,Teilo St Pontcanna,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.48
512619,Teilo St Pontcanna,2023-06-07T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
512619,Teilo St Pontcanna,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
512619,Teilo St Pontcanna,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
512619,Teilo St Pontcanna,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
512619,Teilo St Pontcanna,2023-06-07T16:10:00.000+00:00,transformer,,Temperature,C,26.1
512619,Teilo St Pontcanna,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
512619,Teilo St Pontcanna,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
512619,Teilo St Pontcanna,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
512619,Teilo St Pontcanna,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
512619,Teilo St Pontcanna,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
512619,Teilo St Pontcanna,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.96
512619,Teilo St Pontcanna,2023-06-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
512619,Teilo St Pontcanna,2023-06-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
512619,Teilo St Pontcanna,2023-06-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
512619,Teilo St Pontcanna,2023-06-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,14.74
512619,Teilo St Pontcanna,2023-06-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.65
512619,Teilo St Pontcanna,2023-06-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,31.56
512619,Teilo St Pontcanna,2023-06-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
512619,Teilo St Pontcanna,2023-06-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
512619,Teilo St Pontcanna,2023-06-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
512619,Teilo St Pontcanna,2023-06-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
512619,Teilo St Pontcanna,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
512619,Teilo St Pontcanna,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
512619,Teilo St Pontcanna,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.55
512619,Teilo St Pontcanna,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
512619,Teilo St Pontcanna,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.88
512619,Teilo St Pontcanna,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.48
512619,Teilo St Pontcanna,2023-06-07T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,45.5
512619,Teilo St Pontcanna,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
512619,Teilo St Pontcanna,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
512619,Teilo St Pontcanna,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.7
512619,Teilo St Pontcanna,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
512619,Teilo St Pontcanna,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
512619,Teilo St Pontcanna,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.46
512619,Teilo St Pontcanna,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.64
512619,Teilo St Pontcanna,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
512619,Teilo St Pontcanna,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.41
512619,Teilo St Pontcanna,2023-06-07T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
512619,Teilo St Pontcanna,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
512619,Teilo St Pontcanna,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
512619,Teilo St Pontcanna,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.0
512619,Teilo St Pontcanna,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
512619,Teilo St Pontcanna,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
512619,Teilo St Pontcanna,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.49
512619,Teilo St Pontcanna,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
512619,Teilo St Pontcanna,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
512619,Teilo St Pontcanna,2023-06-07T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
512619,Teilo St Pontcanna,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
512619,Teilo St Pontcanna,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
512619,Teilo St Pontcanna,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
512619,Teilo St Pontcanna,2023-06-07T16:00:00.000+00:00,transformer,,Temperature,C,26.0
512619,Teilo St Pontcanna,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
512619,Teilo St Pontcanna,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
512619,Teilo St Pontcanna,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
512619,Teilo St Pontcanna,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
512619,Teilo St Pontcanna,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
512619,Teilo St Pontcanna,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.21
512619,Teilo St Pontcanna,2023-06-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
512619,Teilo St Pontcanna,2023-06-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
512619,Teilo St Pontcanna,2023-06-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
512619,Teilo St Pontcanna,2023-06-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.81
512619,Teilo St Pontcanna,2023-06-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.33
512619,Teilo St Pontcanna,2023-06-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,30.55
512619,Teilo St Pontcanna,2023-06-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
512619,Teilo St Pontcanna,2023-06-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
512619,Teilo St Pontcanna,2023-06-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
512619,Teilo St Pontcanna,2023-06-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
512619,Teilo St Pontcanna,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
512619,Teilo St Pontcanna,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
512619,Teilo St Pontcanna,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.98
512619,Teilo St Pontcanna,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
512619,Teilo St Pontcanna,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
512619,Teilo St Pontcanna,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.91
512619,Teilo St Pontcanna,2023-06-07T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,48.8
512619,Teilo St Pontcanna,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
512619,Teilo St Pontcanna,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
512619,Teilo St Pontcanna,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.7
512619,Teilo St Pontcanna,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
512619,Teilo St Pontcanna,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
512619,Teilo St Pontcanna,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.44
512619,Teilo St Pontcanna,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.14
512619,Teilo St Pontcanna,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.61
512619,Teilo St Pontcanna,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.12
512619,Teilo St Pontcanna,2023-06-07T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.4
512619,Teilo St Pontcanna,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
512619,Teilo St Pontcanna,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
512619,Teilo St Pontcanna,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.9
512619,Teilo St Pontcanna,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
512619,Teilo St Pontcanna,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
512619,Teilo St Pontcanna,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.79
512619,Teilo St Pontcanna,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
512619,Teilo St Pontcanna,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
512619,Teilo St Pontcanna,2023-06-07T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
512619,Teilo St Pontcanna,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
512619,Teilo St Pontcanna,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
512619,Teilo St Pontcanna,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
512619,Teilo St Pontcanna,2023-06-07T15:50:00.000+00:00,transformer,,Temperature,C,25.9
512619,Teilo St Pontcanna,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
512619,Teilo St Pontcanna,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
512619,Teilo St Pontcanna,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
512619,Teilo St Pontcanna,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
512619,Teilo St Pontcanna,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
512619,Teilo St Pontcanna,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
512619,Teilo St Pontcanna,2023-06-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
512619,Teilo St Pontcanna,2023-06-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
512619,Teilo St Pontcanna,2023-06-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.83
512619,Teilo St Pontcanna,2023-06-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,11.36
512619,Teilo St Pontcanna,2023-06-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,32.96
512619,Teilo St Pontcanna,2023-06-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,80.9
512619,Teilo St Pontcanna,2023-06-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
512619,Teilo St Pontcanna,2023-06-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
512619,Teilo St Pontcanna,2023-06-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
512619,Teilo St Pontcanna,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
512619,Teilo St Pontcanna,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
512619,Teilo St Pontcanna,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.91
512619,Teilo St Pontcanna,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
512619,Teilo St Pontcanna,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
512619,Teilo St Pontcanna,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.95
512619,Teilo St Pontcanna,2023-06-07T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,43.5
512619,Teilo St Pontcanna,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
512619,Teilo St Pontcanna,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
512619,Teilo St Pontcanna,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.6
512619,Teilo St Pontcanna,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
512619,Teilo St Pontcanna,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
512619,Teilo St Pontcanna,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.74
512619,Teilo St Pontcanna,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.58
512619,Teilo St Pontcanna,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
512619,Teilo St Pontcanna,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.77
512619,Teilo St Pontcanna,2023-06-07T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.4
512619,Teilo St Pontcanna,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
512619,Teilo St Pontcanna,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
512619,Teilo St Pontcanna,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.1
512619,Teilo St Pontcanna,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
512619,Teilo St Pontcanna,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
512619,Teilo St Pontcanna,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
512619,Teilo St Pontcanna,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.88
512619,Teilo St Pontcanna,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.04
512619,Teilo St Pontcanna,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
512619,Teilo St Pontcanna,2023-06-07T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
512619,Teilo St Pontcanna,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
512619,Teilo St Pontcanna,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
512619,Teilo St Pontcanna,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
512619,Teilo St Pontcanna,2023-06-07T15:40:00.000+00:00,transformer,,Temperature,C,25.7
512619,Teilo St Pontcanna,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
512619,Teilo St Pontcanna,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
512619,Teilo St Pontcanna,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
512619,Teilo St Pontcanna,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
512619,Teilo St Pontcanna,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
512619,Teilo St Pontcanna,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
512619,Teilo St Pontcanna,2023-06-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
512619,Teilo St Pontcanna,2023-06-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
512619,Teilo St Pontcanna,2023-06-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
512619,Teilo St Pontcanna,2023-06-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.28
512619,Teilo St Pontcanna,2023-06-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.72
512619,Teilo St Pontcanna,2023-06-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,31.79
512619,Teilo St Pontcanna,2023-06-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,72.5
512619,Teilo St Pontcanna,2023-06-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
512619,Teilo St Pontcanna,2023-06-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
512619,Teilo St Pontcanna,2023-06-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
512619,Teilo St Pontcanna,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
512619,Teilo St Pontcanna,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
512619,Teilo St Pontcanna,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.95
512619,Teilo St Pontcanna,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
512619,Teilo St Pontcanna,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.24
512619,Teilo St Pontcanna,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.29
512619,Teilo St Pontcanna,2023-06-07T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.8
512619,Teilo St Pontcanna,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
512619,Teilo St Pontcanna,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
512619,Teilo St Pontcanna,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.3
512619,Teilo St Pontcanna,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
512619,Teilo St Pontcanna,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
512619,Teilo St Pontcanna,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.9
512619,Teilo St Pontcanna,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.85
512619,Teilo St Pontcanna,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
512619,Teilo St Pontcanna,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.45
512619,Teilo St Pontcanna,2023-06-07T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.3
512619,Teilo St Pontcanna,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
512619,Teilo St Pontcanna,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
512619,Teilo St Pontcanna,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.6
512619,Teilo St Pontcanna,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
512619,Teilo St Pontcanna,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
512619,Teilo St Pontcanna,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
512619,Teilo St Pontcanna,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.97
512619,Teilo St Pontcanna,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.17
512619,Teilo St Pontcanna,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
512619,Teilo St Pontcanna,2023-06-07T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
512619,Teilo St Pontcanna,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
512619,Teilo St Pontcanna,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
512619,Teilo St Pontcanna,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
512619,Teilo St Pontcanna,2023-06-07T15:30:00.000+00:00,transformer,,Temperature,C,25.6
512619,Teilo St Pontcanna,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
512619,Teilo St Pontcanna,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
512619,Teilo St Pontcanna,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
512619,Teilo St Pontcanna,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
512619,Teilo St Pontcanna,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
512619,Teilo St Pontcanna,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
512619,Teilo St Pontcanna,2023-06-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
512619,Teilo St Pontcanna,2023-06-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
512619,Teilo St Pontcanna,2023-06-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
512619,Teilo St Pontcanna,2023-06-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.57
512619,Teilo St Pontcanna,2023-06-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.88
512619,Teilo St Pontcanna,2023-06-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,30.67
512619,Teilo St Pontcanna,2023-06-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
512619,Teilo St Pontcanna,2023-06-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
512619,Teilo St Pontcanna,2023-06-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
512619,Teilo St Pontcanna,2023-06-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
512619,Teilo St Pontcanna,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
512619,Teilo St Pontcanna,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.31
512619,Teilo St Pontcanna,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.19
512619,Teilo St Pontcanna,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.72
512619,Teilo St Pontcanna,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.63
512619,Teilo St Pontcanna,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.38
512619,Teilo St Pontcanna,2023-06-07T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
512619,Teilo St Pontcanna,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
512619,Teilo St Pontcanna,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
512619,Teilo St Pontcanna,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.3
512619,Teilo St Pontcanna,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
512619,Teilo St Pontcanna,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
512619,Teilo St Pontcanna,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.89
512619,Teilo St Pontcanna,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.52
512619,Teilo St Pontcanna,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.11
512619,Teilo St Pontcanna,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.43
512619,Teilo St Pontcanna,2023-06-07T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
512619,Teilo St Pontcanna,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
512619,Teilo St Pontcanna,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
512619,Teilo St Pontcanna,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.4
512619,Teilo St Pontcanna,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
512619,Teilo St Pontcanna,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
512619,Teilo St Pontcanna,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
512619,Teilo St Pontcanna,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.29
512619,Teilo St Pontcanna,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
512619,Teilo St Pontcanna,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
512619,Teilo St Pontcanna,2023-06-07T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
512619,Teilo St Pontcanna,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.7
512619,Teilo St Pontcanna,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
512619,Teilo St Pontcanna,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
512619,Teilo St Pontcanna,2023-06-07T15:20:00.000+00:00,transformer,,Temperature,C,25.5
512619,Teilo St Pontcanna,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
512619,Teilo St Pontcanna,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
512619,Teilo St Pontcanna,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
512619,Teilo St Pontcanna,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.96
512619,Teilo St Pontcanna,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
512619,Teilo St Pontcanna,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
512619,Teilo St Pontcanna,2023-06-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
512619,Teilo St Pontcanna,2023-06-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
512619,Teilo St Pontcanna,2023-06-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
512619,Teilo St Pontcanna,2023-06-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.54
512619,Teilo St Pontcanna,2023-06-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.65
512619,Teilo St Pontcanna,2023-06-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,26.7
512619,Teilo St Pontcanna,2023-06-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
512619,Teilo St Pontcanna,2023-06-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
512619,Teilo St Pontcanna,2023-06-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
512619,Teilo St Pontcanna,2023-06-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
512619,Teilo St Pontcanna,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
512619,Teilo St Pontcanna,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
512619,Teilo St Pontcanna,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.93
512619,Teilo St Pontcanna,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.9
512619,Teilo St Pontcanna,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.38
512619,Teilo St Pontcanna,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.91
512619,Teilo St Pontcanna,2023-06-07T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
512619,Teilo St Pontcanna,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
512619,Teilo St Pontcanna,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
512619,Teilo St Pontcanna,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.4
512619,Teilo St Pontcanna,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
512619,Teilo St Pontcanna,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
512619,Teilo St Pontcanna,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.54
512619,Teilo St Pontcanna,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.36
512619,Teilo St Pontcanna,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
512619,Teilo St Pontcanna,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.45
512619,Teilo St Pontcanna,2023-06-07T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
512619,Teilo St Pontcanna,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
512619,Teilo St Pontcanna,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
512619,Teilo St Pontcanna,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
512619,Teilo St Pontcanna,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
512619,Teilo St Pontcanna,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
512619,Teilo St Pontcanna,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
512619,Teilo St Pontcanna,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.27
512619,Teilo St Pontcanna,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.29
512619,Teilo St Pontcanna,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
512619,Teilo St Pontcanna,2023-06-07T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
512619,Teilo St Pontcanna,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
512619,Teilo St Pontcanna,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
512619,Teilo St Pontcanna,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
512619,Teilo St Pontcanna,2023-06-07T15:10:00.000+00:00,transformer,,Temperature,C,25.5
512619,Teilo St Pontcanna,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
512619,Teilo St Pontcanna,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
512619,Teilo St Pontcanna,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
512619,Teilo St Pontcanna,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.01
512619,Teilo St Pontcanna,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
512619,Teilo St Pontcanna,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
512619,Teilo St Pontcanna,2023-06-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
512619,Teilo St Pontcanna,2023-06-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
512619,Teilo St Pontcanna,2023-06-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
512619,Teilo St Pontcanna,2023-06-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,20.53
512619,Teilo St Pontcanna,2023-06-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.03
512619,Teilo St Pontcanna,2023-06-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,23.02
512619,Teilo St Pontcanna,2023-06-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
512619,Teilo St Pontcanna,2023-06-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
512619,Teilo St Pontcanna,2023-06-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
512619,Teilo St Pontcanna,2023-06-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
512619,Teilo St Pontcanna,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
