Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
512619,Teilo St Pontcanna,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.01
512619,Teilo St Pontcanna,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.42
512619,Teilo St Pontcanna,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.2
512619,Teilo St Pontcanna,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.6
512619,Teilo St Pontcanna,2023-06-07T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
512619,Teilo St Pontcanna,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.5
512619,Teilo St Pontcanna,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
512619,Teilo St Pontcanna,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.6
512619,Teilo St Pontcanna,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
512619,Teilo St Pontcanna,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
512619,Teilo St Pontcanna,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.28
512619,Teilo St Pontcanna,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.61
512619,Teilo St Pontcanna,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.7
512619,Teilo St Pontcanna,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.32
512619,Teilo St Pontcanna,2023-06-07T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.7
512619,Teilo St Pontcanna,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
512619,Teilo St Pontcanna,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
512619,Teilo St Pontcanna,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.3
512619,Teilo St Pontcanna,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
512619,Teilo St Pontcanna,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.54
512619,Teilo St Pontcanna,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
512619,Teilo St Pontcanna,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
512619,Teilo St Pontcanna,2023-06-07T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
512619,Teilo St Pontcanna,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
512619,Teilo St Pontcanna,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
512619,Teilo St Pontcanna,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
512619,Teilo St Pontcanna,2023-06-07T15:00:00.000+00:00,transformer,,Temperature,C,25.5
512619,Teilo St Pontcanna,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
512619,Teilo St Pontcanna,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
512619,Teilo St Pontcanna,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
512619,Teilo St Pontcanna,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
512619,Teilo St Pontcanna,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
512619,Teilo St Pontcanna,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
512619,Teilo St Pontcanna,2023-06-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
512619,Teilo St Pontcanna,2023-06-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
512619,Teilo St Pontcanna,2023-06-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
512619,Teilo St Pontcanna,2023-06-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.58
512619,Teilo St Pontcanna,2023-06-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
512619,Teilo St Pontcanna,2023-06-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,29.77
512619,Teilo St Pontcanna,2023-06-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
512619,Teilo St Pontcanna,2023-06-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
512619,Teilo St Pontcanna,2023-06-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
512619,Teilo St Pontcanna,2023-06-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
512619,Teilo St Pontcanna,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
512619,Teilo St Pontcanna,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
512619,Teilo St Pontcanna,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.32
512619,Teilo St Pontcanna,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.82
512619,Teilo St Pontcanna,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.02
512619,Teilo St Pontcanna,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.57
512619,Teilo St Pontcanna,2023-06-07T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
512619,Teilo St Pontcanna,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
512619,Teilo St Pontcanna,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
512619,Teilo St Pontcanna,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.3
512619,Teilo St Pontcanna,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
512619,Teilo St Pontcanna,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
512619,Teilo St Pontcanna,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.84
512619,Teilo St Pontcanna,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.9
512619,Teilo St Pontcanna,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.54
512619,Teilo St Pontcanna,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.5
512619,Teilo St Pontcanna,2023-06-07T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.3
512619,Teilo St Pontcanna,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
512619,Teilo St Pontcanna,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
512619,Teilo St Pontcanna,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.3
512619,Teilo St Pontcanna,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
512619,Teilo St Pontcanna,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.65
512619,Teilo St Pontcanna,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
512619,Teilo St Pontcanna,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
512619,Teilo St Pontcanna,2023-06-07T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
512619,Teilo St Pontcanna,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
512619,Teilo St Pontcanna,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
512619,Teilo St Pontcanna,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
512619,Teilo St Pontcanna,2023-06-07T14:50:00.000+00:00,transformer,,Temperature,C,25.4
512619,Teilo St Pontcanna,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
512619,Teilo St Pontcanna,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
512619,Teilo St Pontcanna,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
512619,Teilo St Pontcanna,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
512619,Teilo St Pontcanna,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
512619,Teilo St Pontcanna,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
512619,Teilo St Pontcanna,2023-06-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
512619,Teilo St Pontcanna,2023-06-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
512619,Teilo St Pontcanna,2023-06-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
512619,Teilo St Pontcanna,2023-06-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.38
512619,Teilo St Pontcanna,2023-06-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.39
512619,Teilo St Pontcanna,2023-06-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,28.09
512619,Teilo St Pontcanna,2023-06-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
512619,Teilo St Pontcanna,2023-06-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
512619,Teilo St Pontcanna,2023-06-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
512619,Teilo St Pontcanna,2023-06-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
512619,Teilo St Pontcanna,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
512619,Teilo St Pontcanna,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.2
512619,Teilo St Pontcanna,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.28
512619,Teilo St Pontcanna,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.57
512619,Teilo St Pontcanna,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
512619,Teilo St Pontcanna,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.27
512619,Teilo St Pontcanna,2023-06-07T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.9
512619,Teilo St Pontcanna,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
512619,Teilo St Pontcanna,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
512619,Teilo St Pontcanna,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.4
512619,Teilo St Pontcanna,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
512619,Teilo St Pontcanna,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
512619,Teilo St Pontcanna,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.91
512619,Teilo St Pontcanna,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.73
512619,Teilo St Pontcanna,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.87
512619,Teilo St Pontcanna,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.12
512619,Teilo St Pontcanna,2023-06-07T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
512619,Teilo St Pontcanna,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
512619,Teilo St Pontcanna,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
512619,Teilo St Pontcanna,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.1
512619,Teilo St Pontcanna,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
512619,Teilo St Pontcanna,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
512619,Teilo St Pontcanna,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
512619,Teilo St Pontcanna,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.14
512619,Teilo St Pontcanna,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
512619,Teilo St Pontcanna,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
512619,Teilo St Pontcanna,2023-06-07T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
512619,Teilo St Pontcanna,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
512619,Teilo St Pontcanna,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
512619,Teilo St Pontcanna,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
512619,Teilo St Pontcanna,2023-06-07T14:40:00.000+00:00,transformer,,Temperature,C,25.4
512619,Teilo St Pontcanna,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
512619,Teilo St Pontcanna,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
512619,Teilo St Pontcanna,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
512619,Teilo St Pontcanna,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
512619,Teilo St Pontcanna,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
512619,Teilo St Pontcanna,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
512619,Teilo St Pontcanna,2023-06-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
512619,Teilo St Pontcanna,2023-06-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
512619,Teilo St Pontcanna,2023-06-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
512619,Teilo St Pontcanna,2023-06-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.43
512619,Teilo St Pontcanna,2023-06-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.27
512619,Teilo St Pontcanna,2023-06-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,28.35
512619,Teilo St Pontcanna,2023-06-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,64.7
512619,Teilo St Pontcanna,2023-06-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
512619,Teilo St Pontcanna,2023-06-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
512619,Teilo St Pontcanna,2023-06-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
512619,Teilo St Pontcanna,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
512619,Teilo St Pontcanna,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.4
512619,Teilo St Pontcanna,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.17
512619,Teilo St Pontcanna,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.78
512619,Teilo St Pontcanna,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
512619,Teilo St Pontcanna,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.05
512619,Teilo St Pontcanna,2023-06-07T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
512619,Teilo St Pontcanna,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
512619,Teilo St Pontcanna,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
512619,Teilo St Pontcanna,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.4
512619,Teilo St Pontcanna,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
512619,Teilo St Pontcanna,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
512619,Teilo St Pontcanna,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.18
512619,Teilo St Pontcanna,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.07
512619,Teilo St Pontcanna,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.33
512619,Teilo St Pontcanna,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.81
512619,Teilo St Pontcanna,2023-06-07T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,51.2
512619,Teilo St Pontcanna,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
512619,Teilo St Pontcanna,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
512619,Teilo St Pontcanna,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.5
512619,Teilo St Pontcanna,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
512619,Teilo St Pontcanna,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
512619,Teilo St Pontcanna,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
512619,Teilo St Pontcanna,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.66
512619,Teilo St Pontcanna,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
512619,Teilo St Pontcanna,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
512619,Teilo St Pontcanna,2023-06-07T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
512619,Teilo St Pontcanna,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
512619,Teilo St Pontcanna,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
512619,Teilo St Pontcanna,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
512619,Teilo St Pontcanna,2023-06-07T14:30:00.000+00:00,transformer,,Temperature,C,25.4
512619,Teilo St Pontcanna,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
512619,Teilo St Pontcanna,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
512619,Teilo St Pontcanna,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
512619,Teilo St Pontcanna,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.85
512619,Teilo St Pontcanna,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
512619,Teilo St Pontcanna,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
512619,Teilo St Pontcanna,2023-06-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
512619,Teilo St Pontcanna,2023-06-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
512619,Teilo St Pontcanna,2023-06-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
512619,Teilo St Pontcanna,2023-06-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.5
512619,Teilo St Pontcanna,2023-06-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.71
512619,Teilo St Pontcanna,2023-06-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,28.89
512619,Teilo St Pontcanna,2023-06-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,70.1
512619,Teilo St Pontcanna,2023-06-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
512619,Teilo St Pontcanna,2023-06-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
512619,Teilo St Pontcanna,2023-06-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
512619,Teilo St Pontcanna,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
512619,Teilo St Pontcanna,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.25
512619,Teilo St Pontcanna,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.23
512619,Teilo St Pontcanna,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.74
512619,Teilo St Pontcanna,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.83
512619,Teilo St Pontcanna,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.68
512619,Teilo St Pontcanna,2023-06-07T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
512619,Teilo St Pontcanna,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
512619,Teilo St Pontcanna,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
512619,Teilo St Pontcanna,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.4
512619,Teilo St Pontcanna,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
512619,Teilo St Pontcanna,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
512619,Teilo St Pontcanna,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.04
512619,Teilo St Pontcanna,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.34
512619,Teilo St Pontcanna,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.65
512619,Teilo St Pontcanna,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.42
512619,Teilo St Pontcanna,2023-06-07T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
512619,Teilo St Pontcanna,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
512619,Teilo St Pontcanna,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
512619,Teilo St Pontcanna,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.2
512619,Teilo St Pontcanna,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
512619,Teilo St Pontcanna,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
512619,Teilo St Pontcanna,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
512619,Teilo St Pontcanna,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.62
512619,Teilo St Pontcanna,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
512619,Teilo St Pontcanna,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
512619,Teilo St Pontcanna,2023-06-07T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
512619,Teilo St Pontcanna,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
512619,Teilo St Pontcanna,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
512619,Teilo St Pontcanna,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
512619,Teilo St Pontcanna,2023-06-07T14:20:00.000+00:00,transformer,,Temperature,C,25.5
512619,Teilo St Pontcanna,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
512619,Teilo St Pontcanna,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
512619,Teilo St Pontcanna,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
512619,Teilo St Pontcanna,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.82
512619,Teilo St Pontcanna,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
512619,Teilo St Pontcanna,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
512619,Teilo St Pontcanna,2023-06-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
512619,Teilo St Pontcanna,2023-06-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
512619,Teilo St Pontcanna,2023-06-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
512619,Teilo St Pontcanna,2023-06-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.7
512619,Teilo St Pontcanna,2023-06-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.19
512619,Teilo St Pontcanna,2023-06-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,23.37
512619,Teilo St Pontcanna,2023-06-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
512619,Teilo St Pontcanna,2023-06-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
512619,Teilo St Pontcanna,2023-06-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
512619,Teilo St Pontcanna,2023-06-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
512619,Teilo St Pontcanna,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
512619,Teilo St Pontcanna,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.42
512619,Teilo St Pontcanna,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.19
512619,Teilo St Pontcanna,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.23
512619,Teilo St Pontcanna,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
512619,Teilo St Pontcanna,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.84
512619,Teilo St Pontcanna,2023-06-07T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
512619,Teilo St Pontcanna,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
512619,Teilo St Pontcanna,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
512619,Teilo St Pontcanna,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.3
512619,Teilo St Pontcanna,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
512619,Teilo St Pontcanna,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
512619,Teilo St Pontcanna,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.77
512619,Teilo St Pontcanna,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.75
512619,Teilo St Pontcanna,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
512619,Teilo St Pontcanna,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.91
512619,Teilo St Pontcanna,2023-06-07T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
512619,Teilo St Pontcanna,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
512619,Teilo St Pontcanna,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
512619,Teilo St Pontcanna,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.1
512619,Teilo St Pontcanna,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
512619,Teilo St Pontcanna,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
512619,Teilo St Pontcanna,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
512619,Teilo St Pontcanna,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.58
512619,Teilo St Pontcanna,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
512619,Teilo St Pontcanna,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
512619,Teilo St Pontcanna,2023-06-07T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
512619,Teilo St Pontcanna,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
512619,Teilo St Pontcanna,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
512619,Teilo St Pontcanna,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-07T14:10:00.000+00:00,transformer,,Temperature,C,25.5
512619,Teilo St Pontcanna,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
512619,Teilo St Pontcanna,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
512619,Teilo St Pontcanna,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
512619,Teilo St Pontcanna,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
512619,Teilo St Pontcanna,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
512619,Teilo St Pontcanna,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
512619,Teilo St Pontcanna,2023-06-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
512619,Teilo St Pontcanna,2023-06-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
512619,Teilo St Pontcanna,2023-06-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
512619,Teilo St Pontcanna,2023-06-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.57
512619,Teilo St Pontcanna,2023-06-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.6
512619,Teilo St Pontcanna,2023-06-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,21.9
512619,Teilo St Pontcanna,2023-06-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
512619,Teilo St Pontcanna,2023-06-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
512619,Teilo St Pontcanna,2023-06-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
512619,Teilo St Pontcanna,2023-06-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
512619,Teilo St Pontcanna,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
512619,Teilo St Pontcanna,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.37
512619,Teilo St Pontcanna,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.39
512619,Teilo St Pontcanna,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.89
512619,Teilo St Pontcanna,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
512619,Teilo St Pontcanna,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.41
512619,Teilo St Pontcanna,2023-06-07T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
512619,Teilo St Pontcanna,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
512619,Teilo St Pontcanna,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
512619,Teilo St Pontcanna,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.2
512619,Teilo St Pontcanna,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
512619,Teilo St Pontcanna,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
512619,Teilo St Pontcanna,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.66
512619,Teilo St Pontcanna,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.49
512619,Teilo St Pontcanna,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.85
512619,Teilo St Pontcanna,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.11
512619,Teilo St Pontcanna,2023-06-07T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
512619,Teilo St Pontcanna,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
512619,Teilo St Pontcanna,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
512619,Teilo St Pontcanna,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.6
512619,Teilo St Pontcanna,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
512619,Teilo St Pontcanna,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
512619,Teilo St Pontcanna,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
512619,Teilo St Pontcanna,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
512619,Teilo St Pontcanna,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
512619,Teilo St Pontcanna,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
512619,Teilo St Pontcanna,2023-06-07T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
512619,Teilo St Pontcanna,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
512619,Teilo St Pontcanna,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
512619,Teilo St Pontcanna,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
512619,Teilo St Pontcanna,2023-06-07T14:00:00.000+00:00,transformer,,Temperature,C,25.6
512619,Teilo St Pontcanna,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
512619,Teilo St Pontcanna,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
512619,Teilo St Pontcanna,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
512619,Teilo St Pontcanna,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
512619,Teilo St Pontcanna,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
512619,Teilo St Pontcanna,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
512619,Teilo St Pontcanna,2023-06-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
512619,Teilo St Pontcanna,2023-06-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
512619,Teilo St Pontcanna,2023-06-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
512619,Teilo St Pontcanna,2023-06-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.86
512619,Teilo St Pontcanna,2023-06-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.3
512619,Teilo St Pontcanna,2023-06-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,22.04
512619,Teilo St Pontcanna,2023-06-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
512619,Teilo St Pontcanna,2023-06-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
512619,Teilo St Pontcanna,2023-06-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
512619,Teilo St Pontcanna,2023-06-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
512619,Teilo St Pontcanna,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
512619,Teilo St Pontcanna,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.09
512619,Teilo St Pontcanna,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.12
512619,Teilo St Pontcanna,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
512619,Teilo St Pontcanna,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.74
512619,Teilo St Pontcanna,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.04
512619,Teilo St Pontcanna,2023-06-07T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.8
512619,Teilo St Pontcanna,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
512619,Teilo St Pontcanna,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
512619,Teilo St Pontcanna,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.0
512619,Teilo St Pontcanna,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
512619,Teilo St Pontcanna,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
512619,Teilo St Pontcanna,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.38
512619,Teilo St Pontcanna,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.18
512619,Teilo St Pontcanna,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
512619,Teilo St Pontcanna,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.27
512619,Teilo St Pontcanna,2023-06-07T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.5
512619,Teilo St Pontcanna,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
512619,Teilo St Pontcanna,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
512619,Teilo St Pontcanna,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.6
512619,Teilo St Pontcanna,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
512619,Teilo St Pontcanna,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
512619,Teilo St Pontcanna,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
512619,Teilo St Pontcanna,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.96
512619,Teilo St Pontcanna,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
512619,Teilo St Pontcanna,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.58
512619,Teilo St Pontcanna,2023-06-07T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
512619,Teilo St Pontcanna,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
512619,Teilo St Pontcanna,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
512619,Teilo St Pontcanna,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
512619,Teilo St Pontcanna,2023-06-07T13:50:00.000+00:00,transformer,,Temperature,C,25.7
512619,Teilo St Pontcanna,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
512619,Teilo St Pontcanna,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
512619,Teilo St Pontcanna,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
512619,Teilo St Pontcanna,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
512619,Teilo St Pontcanna,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
512619,Teilo St Pontcanna,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
512619,Teilo St Pontcanna,2023-06-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
512619,Teilo St Pontcanna,2023-06-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
512619,Teilo St Pontcanna,2023-06-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
512619,Teilo St Pontcanna,2023-06-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.45
512619,Teilo St Pontcanna,2023-06-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.84
512619,Teilo St Pontcanna,2023-06-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,30.89
512619,Teilo St Pontcanna,2023-06-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,82.2
512619,Teilo St Pontcanna,2023-06-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
512619,Teilo St Pontcanna,2023-06-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
512619,Teilo St Pontcanna,2023-06-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
512619,Teilo St Pontcanna,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
512619,Teilo St Pontcanna,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
512619,Teilo St Pontcanna,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
512619,Teilo St Pontcanna,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
512619,Teilo St Pontcanna,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.43
512619,Teilo St Pontcanna,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.47
512619,Teilo St Pontcanna,2023-06-07T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,44.8
512619,Teilo St Pontcanna,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
512619,Teilo St Pontcanna,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
512619,Teilo St Pontcanna,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.9
512619,Teilo St Pontcanna,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
512619,Teilo St Pontcanna,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
512619,Teilo St Pontcanna,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.68
512619,Teilo St Pontcanna,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.18
512619,Teilo St Pontcanna,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
512619,Teilo St Pontcanna,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.44
512619,Teilo St Pontcanna,2023-06-07T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
512619,Teilo St Pontcanna,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
512619,Teilo St Pontcanna,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
512619,Teilo St Pontcanna,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.9
512619,Teilo St Pontcanna,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
512619,Teilo St Pontcanna,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
512619,Teilo St Pontcanna,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
512619,Teilo St Pontcanna,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
512619,Teilo St Pontcanna,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
512619,Teilo St Pontcanna,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
512619,Teilo St Pontcanna,2023-06-07T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
512619,Teilo St Pontcanna,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
512619,Teilo St Pontcanna,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
512619,Teilo St Pontcanna,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
512619,Teilo St Pontcanna,2023-06-07T13:40:00.000+00:00,transformer,,Temperature,C,25.9
512619,Teilo St Pontcanna,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
512619,Teilo St Pontcanna,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
512619,Teilo St Pontcanna,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
512619,Teilo St Pontcanna,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
512619,Teilo St Pontcanna,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
512619,Teilo St Pontcanna,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
512619,Teilo St Pontcanna,2023-06-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
512619,Teilo St Pontcanna,2023-06-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
512619,Teilo St Pontcanna,2023-06-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
512619,Teilo St Pontcanna,2023-06-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.8
512619,Teilo St Pontcanna,2023-06-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.42
512619,Teilo St Pontcanna,2023-06-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,30.85
512619,Teilo St Pontcanna,2023-06-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,83.6
512619,Teilo St Pontcanna,2023-06-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
512619,Teilo St Pontcanna,2023-06-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
512619,Teilo St Pontcanna,2023-06-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
512619,Teilo St Pontcanna,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
512619,Teilo St Pontcanna,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
512619,Teilo St Pontcanna,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.4
512619,Teilo St Pontcanna,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.98
512619,Teilo St Pontcanna,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
512619,Teilo St Pontcanna,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.24
512619,Teilo St Pontcanna,2023-06-07T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
512619,Teilo St Pontcanna,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
512619,Teilo St Pontcanna,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
512619,Teilo St Pontcanna,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.9
512619,Teilo St Pontcanna,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
512619,Teilo St Pontcanna,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
512619,Teilo St Pontcanna,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.57
512619,Teilo St Pontcanna,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.79
512619,Teilo St Pontcanna,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
512619,Teilo St Pontcanna,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.75
512619,Teilo St Pontcanna,2023-06-07T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.1
512619,Teilo St Pontcanna,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
512619,Teilo St Pontcanna,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
512619,Teilo St Pontcanna,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.5
512619,Teilo St Pontcanna,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
512619,Teilo St Pontcanna,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
512619,Teilo St Pontcanna,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
512619,Teilo St Pontcanna,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.04
512619,Teilo St Pontcanna,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
512619,Teilo St Pontcanna,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
512619,Teilo St Pontcanna,2023-06-07T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
512619,Teilo St Pontcanna,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
512619,Teilo St Pontcanna,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
512619,Teilo St Pontcanna,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
512619,Teilo St Pontcanna,2023-06-07T13:30:00.000+00:00,transformer,,Temperature,C,25.8
512619,Teilo St Pontcanna,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
512619,Teilo St Pontcanna,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
512619,Teilo St Pontcanna,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
512619,Teilo St Pontcanna,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
512619,Teilo St Pontcanna,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
512619,Teilo St Pontcanna,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
512619,Teilo St Pontcanna,2023-06-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
512619,Teilo St Pontcanna,2023-06-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
512619,Teilo St Pontcanna,2023-06-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
512619,Teilo St Pontcanna,2023-06-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.81
512619,Teilo St Pontcanna,2023-06-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
512619,Teilo St Pontcanna,2023-06-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,24.61
512619,Teilo St Pontcanna,2023-06-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
512619,Teilo St Pontcanna,2023-06-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
512619,Teilo St Pontcanna,2023-06-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
512619,Teilo St Pontcanna,2023-06-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
512619,Teilo St Pontcanna,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
512619,Teilo St Pontcanna,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
512619,Teilo St Pontcanna,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.71
512619,Teilo St Pontcanna,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
512619,Teilo St Pontcanna,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.47
512619,Teilo St Pontcanna,2023-06-07T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.1
512619,Teilo St Pontcanna,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
512619,Teilo St Pontcanna,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
512619,Teilo St Pontcanna,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.3
512619,Teilo St Pontcanna,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
512619,Teilo St Pontcanna,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
512619,Teilo St Pontcanna,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.35
512619,Teilo St Pontcanna,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.67
512619,Teilo St Pontcanna,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.52
512619,Teilo St Pontcanna,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.88
512619,Teilo St Pontcanna,2023-06-07T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
512619,Teilo St Pontcanna,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
512619,Teilo St Pontcanna,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
512619,Teilo St Pontcanna,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.4
512619,Teilo St Pontcanna,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
512619,Teilo St Pontcanna,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
512619,Teilo St Pontcanna,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
512619,Teilo St Pontcanna,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.59
512619,Teilo St Pontcanna,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
512619,Teilo St Pontcanna,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
512619,Teilo St Pontcanna,2023-06-07T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
512619,Teilo St Pontcanna,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
512619,Teilo St Pontcanna,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
512619,Teilo St Pontcanna,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
512619,Teilo St Pontcanna,2023-06-07T13:20:00.000+00:00,transformer,,Temperature,C,25.7
512619,Teilo St Pontcanna,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
512619,Teilo St Pontcanna,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
512619,Teilo St Pontcanna,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
512619,Teilo St Pontcanna,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
512619,Teilo St Pontcanna,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
512619,Teilo St Pontcanna,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
512619,Teilo St Pontcanna,2023-06-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
512619,Teilo St Pontcanna,2023-06-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
512619,Teilo St Pontcanna,2023-06-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
512619,Teilo St Pontcanna,2023-06-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.98
512619,Teilo St Pontcanna,2023-06-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.12
512619,Teilo St Pontcanna,2023-06-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,29.7
512619,Teilo St Pontcanna,2023-06-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,72.3
512619,Teilo St Pontcanna,2023-06-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
512619,Teilo St Pontcanna,2023-06-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
512619,Teilo St Pontcanna,2023-06-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
512619,Teilo St Pontcanna,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
