Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
512619,Teilo St Pontcanna,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
512619,Teilo St Pontcanna,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
512619,Teilo St Pontcanna,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
512619,Teilo St Pontcanna,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.53
512619,Teilo St Pontcanna,2023-06-07T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.7
512619,Teilo St Pontcanna,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
512619,Teilo St Pontcanna,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
512619,Teilo St Pontcanna,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.6
512619,Teilo St Pontcanna,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
512619,Teilo St Pontcanna,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
512619,Teilo St Pontcanna,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.56
512619,Teilo St Pontcanna,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.13
512619,Teilo St Pontcanna,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
512619,Teilo St Pontcanna,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.83
512619,Teilo St Pontcanna,2023-06-07T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
512619,Teilo St Pontcanna,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
512619,Teilo St Pontcanna,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
512619,Teilo St Pontcanna,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.0
512619,Teilo St Pontcanna,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
512619,Teilo St Pontcanna,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
512619,Teilo St Pontcanna,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
512619,Teilo St Pontcanna,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.36
512619,Teilo St Pontcanna,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.3
512619,Teilo St Pontcanna,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
512619,Teilo St Pontcanna,2023-06-07T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
512619,Teilo St Pontcanna,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
512619,Teilo St Pontcanna,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
512619,Teilo St Pontcanna,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
512619,Teilo St Pontcanna,2023-06-07T13:10:00.000+00:00,transformer,,Temperature,C,25.5
512619,Teilo St Pontcanna,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
512619,Teilo St Pontcanna,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
512619,Teilo St Pontcanna,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
512619,Teilo St Pontcanna,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
512619,Teilo St Pontcanna,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
512619,Teilo St Pontcanna,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
512619,Teilo St Pontcanna,2023-06-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
512619,Teilo St Pontcanna,2023-06-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
512619,Teilo St Pontcanna,2023-06-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
512619,Teilo St Pontcanna,2023-06-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.99
512619,Teilo St Pontcanna,2023-06-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.27
512619,Teilo St Pontcanna,2023-06-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,30.02
512619,Teilo St Pontcanna,2023-06-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,76.0
512619,Teilo St Pontcanna,2023-06-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
512619,Teilo St Pontcanna,2023-06-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
512619,Teilo St Pontcanna,2023-06-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
512619,Teilo St Pontcanna,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
512619,Teilo St Pontcanna,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
512619,Teilo St Pontcanna,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.96
512619,Teilo St Pontcanna,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.14
512619,Teilo St Pontcanna,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
512619,Teilo St Pontcanna,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.95
512619,Teilo St Pontcanna,2023-06-07T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
512619,Teilo St Pontcanna,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
512619,Teilo St Pontcanna,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
512619,Teilo St Pontcanna,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.7
512619,Teilo St Pontcanna,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
512619,Teilo St Pontcanna,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
512619,Teilo St Pontcanna,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.85
512619,Teilo St Pontcanna,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.08
512619,Teilo St Pontcanna,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
512619,Teilo St Pontcanna,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.31
512619,Teilo St Pontcanna,2023-06-07T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.2
512619,Teilo St Pontcanna,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
512619,Teilo St Pontcanna,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
512619,Teilo St Pontcanna,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.5
512619,Teilo St Pontcanna,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
512619,Teilo St Pontcanna,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
512619,Teilo St Pontcanna,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
512619,Teilo St Pontcanna,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
512619,Teilo St Pontcanna,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.14
512619,Teilo St Pontcanna,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.55
512619,Teilo St Pontcanna,2023-06-07T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
512619,Teilo St Pontcanna,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
512619,Teilo St Pontcanna,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
512619,Teilo St Pontcanna,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
512619,Teilo St Pontcanna,2023-06-07T13:00:00.000+00:00,transformer,,Temperature,C,25.3
512619,Teilo St Pontcanna,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
512619,Teilo St Pontcanna,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
512619,Teilo St Pontcanna,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
512619,Teilo St Pontcanna,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
512619,Teilo St Pontcanna,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
512619,Teilo St Pontcanna,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
512619,Teilo St Pontcanna,2023-06-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
512619,Teilo St Pontcanna,2023-06-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
512619,Teilo St Pontcanna,2023-06-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
512619,Teilo St Pontcanna,2023-06-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.84
512619,Teilo St Pontcanna,2023-06-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.16
512619,Teilo St Pontcanna,2023-06-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,32.81
512619,Teilo St Pontcanna,2023-06-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,84.2
512619,Teilo St Pontcanna,2023-06-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
512619,Teilo St Pontcanna,2023-06-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
512619,Teilo St Pontcanna,2023-06-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
512619,Teilo St Pontcanna,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
512619,Teilo St Pontcanna,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
512619,Teilo St Pontcanna,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.49
512619,Teilo St Pontcanna,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.97
512619,Teilo St Pontcanna,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
512619,Teilo St Pontcanna,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.88
512619,Teilo St Pontcanna,2023-06-07T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
512619,Teilo St Pontcanna,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
512619,Teilo St Pontcanna,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
512619,Teilo St Pontcanna,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
512619,Teilo St Pontcanna,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
512619,Teilo St Pontcanna,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
512619,Teilo St Pontcanna,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.71
512619,Teilo St Pontcanna,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.18
512619,Teilo St Pontcanna,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.99
512619,Teilo St Pontcanna,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.39
512619,Teilo St Pontcanna,2023-06-07T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
512619,Teilo St Pontcanna,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
512619,Teilo St Pontcanna,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
512619,Teilo St Pontcanna,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.9
512619,Teilo St Pontcanna,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
512619,Teilo St Pontcanna,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
512619,Teilo St Pontcanna,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
512619,Teilo St Pontcanna,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.95
512619,Teilo St Pontcanna,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.81
512619,Teilo St Pontcanna,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
512619,Teilo St Pontcanna,2023-06-07T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
512619,Teilo St Pontcanna,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
512619,Teilo St Pontcanna,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
512619,Teilo St Pontcanna,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
512619,Teilo St Pontcanna,2023-06-07T12:50:00.000+00:00,transformer,,Temperature,C,24.9
512619,Teilo St Pontcanna,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
512619,Teilo St Pontcanna,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
512619,Teilo St Pontcanna,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
512619,Teilo St Pontcanna,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
512619,Teilo St Pontcanna,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
512619,Teilo St Pontcanna,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
512619,Teilo St Pontcanna,2023-06-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
512619,Teilo St Pontcanna,2023-06-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
512619,Teilo St Pontcanna,2023-06-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.09
512619,Teilo St Pontcanna,2023-06-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.63
512619,Teilo St Pontcanna,2023-06-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,24.7
512619,Teilo St Pontcanna,2023-06-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
512619,Teilo St Pontcanna,2023-06-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
512619,Teilo St Pontcanna,2023-06-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
512619,Teilo St Pontcanna,2023-06-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
512619,Teilo St Pontcanna,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
512619,Teilo St Pontcanna,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
512619,Teilo St Pontcanna,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.21
512619,Teilo St Pontcanna,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.44
512619,Teilo St Pontcanna,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
512619,Teilo St Pontcanna,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.7
512619,Teilo St Pontcanna,2023-06-07T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
512619,Teilo St Pontcanna,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
512619,Teilo St Pontcanna,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
512619,Teilo St Pontcanna,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
512619,Teilo St Pontcanna,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
512619,Teilo St Pontcanna,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
512619,Teilo St Pontcanna,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.2
512619,Teilo St Pontcanna,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.27
512619,Teilo St Pontcanna,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.17
512619,Teilo St Pontcanna,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.66
512619,Teilo St Pontcanna,2023-06-07T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
512619,Teilo St Pontcanna,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
512619,Teilo St Pontcanna,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
512619,Teilo St Pontcanna,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.8
512619,Teilo St Pontcanna,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
512619,Teilo St Pontcanna,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
512619,Teilo St Pontcanna,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
512619,Teilo St Pontcanna,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.99
512619,Teilo St Pontcanna,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.91
512619,Teilo St Pontcanna,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
512619,Teilo St Pontcanna,2023-06-07T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
512619,Teilo St Pontcanna,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
512619,Teilo St Pontcanna,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
512619,Teilo St Pontcanna,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
512619,Teilo St Pontcanna,2023-06-07T12:40:00.000+00:00,transformer,,Temperature,C,24.3
512619,Teilo St Pontcanna,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
512619,Teilo St Pontcanna,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
512619,Teilo St Pontcanna,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
512619,Teilo St Pontcanna,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
512619,Teilo St Pontcanna,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
512619,Teilo St Pontcanna,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
512619,Teilo St Pontcanna,2023-06-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
512619,Teilo St Pontcanna,2023-06-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
512619,Teilo St Pontcanna,2023-06-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
512619,Teilo St Pontcanna,2023-06-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.71
512619,Teilo St Pontcanna,2023-06-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.11
512619,Teilo St Pontcanna,2023-06-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,21.5
512619,Teilo St Pontcanna,2023-06-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
512619,Teilo St Pontcanna,2023-06-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
512619,Teilo St Pontcanna,2023-06-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
512619,Teilo St Pontcanna,2023-06-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
512619,Teilo St Pontcanna,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.49
512619,Teilo St Pontcanna,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.21
512619,Teilo St Pontcanna,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
512619,Teilo St Pontcanna,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
512619,Teilo St Pontcanna,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.04
512619,Teilo St Pontcanna,2023-06-07T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.9
512619,Teilo St Pontcanna,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
512619,Teilo St Pontcanna,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
512619,Teilo St Pontcanna,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.9
512619,Teilo St Pontcanna,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
512619,Teilo St Pontcanna,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
512619,Teilo St Pontcanna,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.26
512619,Teilo St Pontcanna,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.02
512619,Teilo St Pontcanna,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.82
512619,Teilo St Pontcanna,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.48
512619,Teilo St Pontcanna,2023-06-07T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.0
512619,Teilo St Pontcanna,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
512619,Teilo St Pontcanna,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
512619,Teilo St Pontcanna,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.2
512619,Teilo St Pontcanna,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
512619,Teilo St Pontcanna,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
512619,Teilo St Pontcanna,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
512619,Teilo St Pontcanna,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.3
512619,Teilo St Pontcanna,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.15
512619,Teilo St Pontcanna,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
512619,Teilo St Pontcanna,2023-06-07T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
512619,Teilo St Pontcanna,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
512619,Teilo St Pontcanna,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
512619,Teilo St Pontcanna,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
512619,Teilo St Pontcanna,2023-06-07T12:30:00.000+00:00,transformer,,Temperature,C,23.2
512619,Teilo St Pontcanna,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
512619,Teilo St Pontcanna,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
512619,Teilo St Pontcanna,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
512619,Teilo St Pontcanna,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
512619,Teilo St Pontcanna,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
512619,Teilo St Pontcanna,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
512619,Teilo St Pontcanna,2023-06-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
512619,Teilo St Pontcanna,2023-06-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
512619,Teilo St Pontcanna,2023-06-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
512619,Teilo St Pontcanna,2023-06-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.41
512619,Teilo St Pontcanna,2023-06-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.67
512619,Teilo St Pontcanna,2023-06-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,29.47
512619,Teilo St Pontcanna,2023-06-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,75.3
512619,Teilo St Pontcanna,2023-06-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
512619,Teilo St Pontcanna,2023-06-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
512619,Teilo St Pontcanna,2023-06-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
512619,Teilo St Pontcanna,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.08
512619,Teilo St Pontcanna,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.64
512619,Teilo St Pontcanna,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.28
512619,Teilo St Pontcanna,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.92
512619,Teilo St Pontcanna,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.68
512619,Teilo St Pontcanna,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.56
512619,Teilo St Pontcanna,2023-06-07T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
512619,Teilo St Pontcanna,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
512619,Teilo St Pontcanna,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
512619,Teilo St Pontcanna,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.3
512619,Teilo St Pontcanna,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
512619,Teilo St Pontcanna,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
512619,Teilo St Pontcanna,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.93
512619,Teilo St Pontcanna,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.68
512619,Teilo St Pontcanna,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.96
512619,Teilo St Pontcanna,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.71
512619,Teilo St Pontcanna,2023-06-07T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
512619,Teilo St Pontcanna,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
512619,Teilo St Pontcanna,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
512619,Teilo St Pontcanna,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.8
512619,Teilo St Pontcanna,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
512619,Teilo St Pontcanna,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
512619,Teilo St Pontcanna,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
512619,Teilo St Pontcanna,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.1
512619,Teilo St Pontcanna,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
512619,Teilo St Pontcanna,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
512619,Teilo St Pontcanna,2023-06-07T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
512619,Teilo St Pontcanna,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
512619,Teilo St Pontcanna,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
512619,Teilo St Pontcanna,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
512619,Teilo St Pontcanna,2023-06-07T12:20:00.000+00:00,transformer,,Temperature,C,22.2
512619,Teilo St Pontcanna,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
512619,Teilo St Pontcanna,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
512619,Teilo St Pontcanna,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
512619,Teilo St Pontcanna,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
512619,Teilo St Pontcanna,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
512619,Teilo St Pontcanna,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
512619,Teilo St Pontcanna,2023-06-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
512619,Teilo St Pontcanna,2023-06-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
512619,Teilo St Pontcanna,2023-06-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.7
512619,Teilo St Pontcanna,2023-06-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.44
512619,Teilo St Pontcanna,2023-06-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,22.92
512619,Teilo St Pontcanna,2023-06-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
512619,Teilo St Pontcanna,2023-06-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
512619,Teilo St Pontcanna,2023-06-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
512619,Teilo St Pontcanna,2023-06-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
512619,Teilo St Pontcanna,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
512619,Teilo St Pontcanna,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.38
512619,Teilo St Pontcanna,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.38
512619,Teilo St Pontcanna,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.77
512619,Teilo St Pontcanna,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.63
512619,Teilo St Pontcanna,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.91
512619,Teilo St Pontcanna,2023-06-07T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
512619,Teilo St Pontcanna,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
512619,Teilo St Pontcanna,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
512619,Teilo St Pontcanna,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
512619,Teilo St Pontcanna,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
512619,Teilo St Pontcanna,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
512619,Teilo St Pontcanna,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.61
512619,Teilo St Pontcanna,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.97
512619,Teilo St Pontcanna,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
512619,Teilo St Pontcanna,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.09
512619,Teilo St Pontcanna,2023-06-07T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.4
512619,Teilo St Pontcanna,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
512619,Teilo St Pontcanna,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
512619,Teilo St Pontcanna,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.0
512619,Teilo St Pontcanna,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
512619,Teilo St Pontcanna,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
512619,Teilo St Pontcanna,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
512619,Teilo St Pontcanna,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
512619,Teilo St Pontcanna,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
512619,Teilo St Pontcanna,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
512619,Teilo St Pontcanna,2023-06-07T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
512619,Teilo St Pontcanna,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
512619,Teilo St Pontcanna,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
512619,Teilo St Pontcanna,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
512619,Teilo St Pontcanna,2023-06-07T12:10:00.000+00:00,transformer,,Temperature,C,21.7
512619,Teilo St Pontcanna,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
512619,Teilo St Pontcanna,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
512619,Teilo St Pontcanna,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
512619,Teilo St Pontcanna,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
512619,Teilo St Pontcanna,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
512619,Teilo St Pontcanna,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
512619,Teilo St Pontcanna,2023-06-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
512619,Teilo St Pontcanna,2023-06-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
512619,Teilo St Pontcanna,2023-06-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
512619,Teilo St Pontcanna,2023-06-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.61
512619,Teilo St Pontcanna,2023-06-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.76
512619,Teilo St Pontcanna,2023-06-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,23.67
512619,Teilo St Pontcanna,2023-06-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
512619,Teilo St Pontcanna,2023-06-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
512619,Teilo St Pontcanna,2023-06-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
512619,Teilo St Pontcanna,2023-06-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
512619,Teilo St Pontcanna,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
512619,Teilo St Pontcanna,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.38
512619,Teilo St Pontcanna,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.99
512619,Teilo St Pontcanna,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.42
512619,Teilo St Pontcanna,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.14
512619,Teilo St Pontcanna,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.06
512619,Teilo St Pontcanna,2023-06-07T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
512619,Teilo St Pontcanna,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
512619,Teilo St Pontcanna,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
512619,Teilo St Pontcanna,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
512619,Teilo St Pontcanna,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
512619,Teilo St Pontcanna,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
512619,Teilo St Pontcanna,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.33
512619,Teilo St Pontcanna,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.14
512619,Teilo St Pontcanna,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.5
512619,Teilo St Pontcanna,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.31
512619,Teilo St Pontcanna,2023-06-07T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,63.6
512619,Teilo St Pontcanna,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
512619,Teilo St Pontcanna,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
512619,Teilo St Pontcanna,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,94.8
512619,Teilo St Pontcanna,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
512619,Teilo St Pontcanna,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
512619,Teilo St Pontcanna,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
512619,Teilo St Pontcanna,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.17
512619,Teilo St Pontcanna,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
512619,Teilo St Pontcanna,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
512619,Teilo St Pontcanna,2023-06-07T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
512619,Teilo St Pontcanna,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
512619,Teilo St Pontcanna,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
512619,Teilo St Pontcanna,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
512619,Teilo St Pontcanna,2023-06-07T12:00:00.000+00:00,transformer,,Temperature,C,21.2
512619,Teilo St Pontcanna,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
512619,Teilo St Pontcanna,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
512619,Teilo St Pontcanna,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
512619,Teilo St Pontcanna,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
512619,Teilo St Pontcanna,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
512619,Teilo St Pontcanna,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
512619,Teilo St Pontcanna,2023-06-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
512619,Teilo St Pontcanna,2023-06-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
512619,Teilo St Pontcanna,2023-06-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
512619,Teilo St Pontcanna,2023-06-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.72
512619,Teilo St Pontcanna,2023-06-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.07
512619,Teilo St Pontcanna,2023-06-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,30.25
512619,Teilo St Pontcanna,2023-06-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,79.6
512619,Teilo St Pontcanna,2023-06-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
512619,Teilo St Pontcanna,2023-06-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
512619,Teilo St Pontcanna,2023-06-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
512619,Teilo St Pontcanna,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
512619,Teilo St Pontcanna,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.3
512619,Teilo St Pontcanna,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.66
512619,Teilo St Pontcanna,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
512619,Teilo St Pontcanna,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
512619,Teilo St Pontcanna,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.12
512619,Teilo St Pontcanna,2023-06-07T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
512619,Teilo St Pontcanna,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
512619,Teilo St Pontcanna,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
512619,Teilo St Pontcanna,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.4
512619,Teilo St Pontcanna,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
512619,Teilo St Pontcanna,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
512619,Teilo St Pontcanna,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.19
512619,Teilo St Pontcanna,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.71
512619,Teilo St Pontcanna,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
512619,Teilo St Pontcanna,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.6
512619,Teilo St Pontcanna,2023-06-07T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.5
512619,Teilo St Pontcanna,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
512619,Teilo St Pontcanna,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
512619,Teilo St Pontcanna,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.5
512619,Teilo St Pontcanna,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
512619,Teilo St Pontcanna,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
512619,Teilo St Pontcanna,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
512619,Teilo St Pontcanna,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
512619,Teilo St Pontcanna,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
512619,Teilo St Pontcanna,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
512619,Teilo St Pontcanna,2023-06-07T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
512619,Teilo St Pontcanna,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
512619,Teilo St Pontcanna,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
512619,Teilo St Pontcanna,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
512619,Teilo St Pontcanna,2023-06-07T11:50:00.000+00:00,transformer,,Temperature,C,20.9
512619,Teilo St Pontcanna,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
512619,Teilo St Pontcanna,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
512619,Teilo St Pontcanna,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
512619,Teilo St Pontcanna,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
512619,Teilo St Pontcanna,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
512619,Teilo St Pontcanna,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
512619,Teilo St Pontcanna,2023-06-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
512619,Teilo St Pontcanna,2023-06-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
512619,Teilo St Pontcanna,2023-06-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
512619,Teilo St Pontcanna,2023-06-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.19
512619,Teilo St Pontcanna,2023-06-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.22
512619,Teilo St Pontcanna,2023-06-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,25.08
512619,Teilo St Pontcanna,2023-06-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
512619,Teilo St Pontcanna,2023-06-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
512619,Teilo St Pontcanna,2023-06-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
512619,Teilo St Pontcanna,2023-06-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
512619,Teilo St Pontcanna,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
512619,Teilo St Pontcanna,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
512619,Teilo St Pontcanna,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.31
512619,Teilo St Pontcanna,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
512619,Teilo St Pontcanna,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
512619,Teilo St Pontcanna,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.88
512619,Teilo St Pontcanna,2023-06-07T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
512619,Teilo St Pontcanna,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
512619,Teilo St Pontcanna,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
512619,Teilo St Pontcanna,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.1
512619,Teilo St Pontcanna,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
512619,Teilo St Pontcanna,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
512619,Teilo St Pontcanna,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.14
512619,Teilo St Pontcanna,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.45
512619,Teilo St Pontcanna,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
512619,Teilo St Pontcanna,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.56
512619,Teilo St Pontcanna,2023-06-07T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
512619,Teilo St Pontcanna,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.1
512619,Teilo St Pontcanna,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
512619,Teilo St Pontcanna,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.0
512619,Teilo St Pontcanna,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
512619,Teilo St Pontcanna,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
512619,Teilo St Pontcanna,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
512619,Teilo St Pontcanna,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.62
512619,Teilo St Pontcanna,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.42
512619,Teilo St Pontcanna,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
512619,Teilo St Pontcanna,2023-06-07T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
512619,Teilo St Pontcanna,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
512619,Teilo St Pontcanna,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
512619,Teilo St Pontcanna,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
512619,Teilo St Pontcanna,2023-06-07T11:40:00.000+00:00,transformer,,Temperature,C,20.6
512619,Teilo St Pontcanna,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
512619,Teilo St Pontcanna,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
512619,Teilo St Pontcanna,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
512619,Teilo St Pontcanna,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.82
512619,Teilo St Pontcanna,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
512619,Teilo St Pontcanna,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.97
512619,Teilo St Pontcanna,2023-06-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
512619,Teilo St Pontcanna,2023-06-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
512619,Teilo St Pontcanna,2023-06-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
512619,Teilo St Pontcanna,2023-06-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,22.58
512619,Teilo St Pontcanna,2023-06-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.92
512619,Teilo St Pontcanna,2023-06-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,21.29
512619,Teilo St Pontcanna,2023-06-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
512619,Teilo St Pontcanna,2023-06-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
512619,Teilo St Pontcanna,2023-06-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
512619,Teilo St Pontcanna,2023-06-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
512619,Teilo St Pontcanna,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
512619,Teilo St Pontcanna,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.16
512619,Teilo St Pontcanna,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.17
512619,Teilo St Pontcanna,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.24
512619,Teilo St Pontcanna,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
512619,Teilo St Pontcanna,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.45
512619,Teilo St Pontcanna,2023-06-07T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
512619,Teilo St Pontcanna,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
512619,Teilo St Pontcanna,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
512619,Teilo St Pontcanna,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.7
512619,Teilo St Pontcanna,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
512619,Teilo St Pontcanna,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
512619,Teilo St Pontcanna,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.61
512619,Teilo St Pontcanna,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.97
512619,Teilo St Pontcanna,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
512619,Teilo St Pontcanna,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.54
512619,Teilo St Pontcanna,2023-06-07T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.5
512619,Teilo St Pontcanna,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
512619,Teilo St Pontcanna,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
512619,Teilo St Pontcanna,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.9
512619,Teilo St Pontcanna,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
512619,Teilo St Pontcanna,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
512619,Teilo St Pontcanna,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
512619,Teilo St Pontcanna,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.69
512619,Teilo St Pontcanna,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.98
512619,Teilo St Pontcanna,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
512619,Teilo St Pontcanna,2023-06-07T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
512619,Teilo St Pontcanna,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
512619,Teilo St Pontcanna,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
512619,Teilo St Pontcanna,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
512619,Teilo St Pontcanna,2023-06-07T11:30:00.000+00:00,transformer,,Temperature,C,20.4
512619,Teilo St Pontcanna,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
512619,Teilo St Pontcanna,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
512619,Teilo St Pontcanna,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
512619,Teilo St Pontcanna,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
512619,Teilo St Pontcanna,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
512619,Teilo St Pontcanna,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
512619,Teilo St Pontcanna,2023-06-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
512619,Teilo St Pontcanna,2023-06-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
512619,Teilo St Pontcanna,2023-06-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
512619,Teilo St Pontcanna,2023-06-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.91
512619,Teilo St Pontcanna,2023-06-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.48
512619,Teilo St Pontcanna,2023-06-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,25.7
512619,Teilo St Pontcanna,2023-06-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
512619,Teilo St Pontcanna,2023-06-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
512619,Teilo St Pontcanna,2023-06-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
512619,Teilo St Pontcanna,2023-06-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
512619,Teilo St Pontcanna,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
