Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
512619,Teilo St Pontcanna,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.31
512619,Teilo St Pontcanna,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
512619,Teilo St Pontcanna,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
512619,Teilo St Pontcanna,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.14
512619,Teilo St Pontcanna,2023-06-07T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
512619,Teilo St Pontcanna,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
512619,Teilo St Pontcanna,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
512619,Teilo St Pontcanna,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.6
512619,Teilo St Pontcanna,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
512619,Teilo St Pontcanna,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
512619,Teilo St Pontcanna,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.51
512619,Teilo St Pontcanna,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.59
512619,Teilo St Pontcanna,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
512619,Teilo St Pontcanna,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.77
512619,Teilo St Pontcanna,2023-06-07T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
512619,Teilo St Pontcanna,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
512619,Teilo St Pontcanna,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
512619,Teilo St Pontcanna,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.9
512619,Teilo St Pontcanna,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
512619,Teilo St Pontcanna,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
512619,Teilo St Pontcanna,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
512619,Teilo St Pontcanna,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.88
512619,Teilo St Pontcanna,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.39
512619,Teilo St Pontcanna,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
512619,Teilo St Pontcanna,2023-06-07T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
512619,Teilo St Pontcanna,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
512619,Teilo St Pontcanna,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
512619,Teilo St Pontcanna,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
512619,Teilo St Pontcanna,2023-06-07T11:20:00.000+00:00,transformer,,Temperature,C,20.2
512619,Teilo St Pontcanna,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
512619,Teilo St Pontcanna,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
512619,Teilo St Pontcanna,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
512619,Teilo St Pontcanna,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.96
512619,Teilo St Pontcanna,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
512619,Teilo St Pontcanna,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
512619,Teilo St Pontcanna,2023-06-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
512619,Teilo St Pontcanna,2023-06-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
512619,Teilo St Pontcanna,2023-06-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
512619,Teilo St Pontcanna,2023-06-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.32
512619,Teilo St Pontcanna,2023-06-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.68
512619,Teilo St Pontcanna,2023-06-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,25.42
512619,Teilo St Pontcanna,2023-06-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
512619,Teilo St Pontcanna,2023-06-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
512619,Teilo St Pontcanna,2023-06-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
512619,Teilo St Pontcanna,2023-06-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
512619,Teilo St Pontcanna,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
512619,Teilo St Pontcanna,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
512619,Teilo St Pontcanna,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.8
512619,Teilo St Pontcanna,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.48
512619,Teilo St Pontcanna,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
512619,Teilo St Pontcanna,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.58
512619,Teilo St Pontcanna,2023-06-07T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,49.2
512619,Teilo St Pontcanna,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
512619,Teilo St Pontcanna,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
512619,Teilo St Pontcanna,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.1
512619,Teilo St Pontcanna,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
512619,Teilo St Pontcanna,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
512619,Teilo St Pontcanna,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.67
512619,Teilo St Pontcanna,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.27
512619,Teilo St Pontcanna,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
512619,Teilo St Pontcanna,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.9
512619,Teilo St Pontcanna,2023-06-07T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.2
512619,Teilo St Pontcanna,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
512619,Teilo St Pontcanna,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
512619,Teilo St Pontcanna,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.0
512619,Teilo St Pontcanna,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
512619,Teilo St Pontcanna,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
512619,Teilo St Pontcanna,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
512619,Teilo St Pontcanna,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.86
512619,Teilo St Pontcanna,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
512619,Teilo St Pontcanna,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
512619,Teilo St Pontcanna,2023-06-07T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
512619,Teilo St Pontcanna,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
512619,Teilo St Pontcanna,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
512619,Teilo St Pontcanna,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
512619,Teilo St Pontcanna,2023-06-07T11:10:00.000+00:00,transformer,,Temperature,C,20.1
512619,Teilo St Pontcanna,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
512619,Teilo St Pontcanna,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
512619,Teilo St Pontcanna,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
512619,Teilo St Pontcanna,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.57
512619,Teilo St Pontcanna,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
512619,Teilo St Pontcanna,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.6
512619,Teilo St Pontcanna,2023-06-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
512619,Teilo St Pontcanna,2023-06-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
512619,Teilo St Pontcanna,2023-06-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
512619,Teilo St Pontcanna,2023-06-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,11.61
512619,Teilo St Pontcanna,2023-06-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.31
512619,Teilo St Pontcanna,2023-06-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,32.71
512619,Teilo St Pontcanna,2023-06-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,93.0
512619,Teilo St Pontcanna,2023-06-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
512619,Teilo St Pontcanna,2023-06-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
512619,Teilo St Pontcanna,2023-06-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
512619,Teilo St Pontcanna,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
512619,Teilo St Pontcanna,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
512619,Teilo St Pontcanna,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.93
512619,Teilo St Pontcanna,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
512619,Teilo St Pontcanna,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.97
512619,Teilo St Pontcanna,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.29
512619,Teilo St Pontcanna,2023-06-07T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
512619,Teilo St Pontcanna,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
512619,Teilo St Pontcanna,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
512619,Teilo St Pontcanna,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
512619,Teilo St Pontcanna,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
512619,Teilo St Pontcanna,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
512619,Teilo St Pontcanna,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.59
512619,Teilo St Pontcanna,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.04
512619,Teilo St Pontcanna,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.89
512619,Teilo St Pontcanna,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.44
512619,Teilo St Pontcanna,2023-06-07T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.6
512619,Teilo St Pontcanna,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
512619,Teilo St Pontcanna,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
512619,Teilo St Pontcanna,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.0
512619,Teilo St Pontcanna,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
512619,Teilo St Pontcanna,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
512619,Teilo St Pontcanna,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
512619,Teilo St Pontcanna,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.05
512619,Teilo St Pontcanna,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.43
512619,Teilo St Pontcanna,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
512619,Teilo St Pontcanna,2023-06-07T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
512619,Teilo St Pontcanna,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
512619,Teilo St Pontcanna,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
512619,Teilo St Pontcanna,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
512619,Teilo St Pontcanna,2023-06-07T11:00:00.000+00:00,transformer,,Temperature,C,19.8
512619,Teilo St Pontcanna,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
512619,Teilo St Pontcanna,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
512619,Teilo St Pontcanna,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
512619,Teilo St Pontcanna,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.52
512619,Teilo St Pontcanna,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
512619,Teilo St Pontcanna,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.65
512619,Teilo St Pontcanna,2023-06-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
512619,Teilo St Pontcanna,2023-06-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
512619,Teilo St Pontcanna,2023-06-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
512619,Teilo St Pontcanna,2023-06-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.6
512619,Teilo St Pontcanna,2023-06-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.29
512619,Teilo St Pontcanna,2023-06-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,25.6
512619,Teilo St Pontcanna,2023-06-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
512619,Teilo St Pontcanna,2023-06-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
512619,Teilo St Pontcanna,2023-06-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
512619,Teilo St Pontcanna,2023-06-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
512619,Teilo St Pontcanna,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
512619,Teilo St Pontcanna,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
512619,Teilo St Pontcanna,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.18
512619,Teilo St Pontcanna,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
512619,Teilo St Pontcanna,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
512619,Teilo St Pontcanna,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.18
512619,Teilo St Pontcanna,2023-06-07T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
512619,Teilo St Pontcanna,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
512619,Teilo St Pontcanna,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
512619,Teilo St Pontcanna,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.5
512619,Teilo St Pontcanna,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
512619,Teilo St Pontcanna,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
512619,Teilo St Pontcanna,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.12
512619,Teilo St Pontcanna,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.37
512619,Teilo St Pontcanna,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
512619,Teilo St Pontcanna,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.58
512619,Teilo St Pontcanna,2023-06-07T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,53.2
512619,Teilo St Pontcanna,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
512619,Teilo St Pontcanna,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
512619,Teilo St Pontcanna,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.0
512619,Teilo St Pontcanna,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
512619,Teilo St Pontcanna,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
512619,Teilo St Pontcanna,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.17
512619,Teilo St Pontcanna,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
512619,Teilo St Pontcanna,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
512619,Teilo St Pontcanna,2023-06-07T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
512619,Teilo St Pontcanna,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
512619,Teilo St Pontcanna,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
512619,Teilo St Pontcanna,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
512619,Teilo St Pontcanna,2023-06-07T10:50:00.000+00:00,transformer,,Temperature,C,19.5
512619,Teilo St Pontcanna,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
512619,Teilo St Pontcanna,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
512619,Teilo St Pontcanna,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
512619,Teilo St Pontcanna,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.5
512619,Teilo St Pontcanna,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
512619,Teilo St Pontcanna,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
512619,Teilo St Pontcanna,2023-06-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
512619,Teilo St Pontcanna,2023-06-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
512619,Teilo St Pontcanna,2023-06-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
512619,Teilo St Pontcanna,2023-06-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.5
512619,Teilo St Pontcanna,2023-06-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.77
512619,Teilo St Pontcanna,2023-06-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,30.48
512619,Teilo St Pontcanna,2023-06-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,81.8
512619,Teilo St Pontcanna,2023-06-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
512619,Teilo St Pontcanna,2023-06-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
512619,Teilo St Pontcanna,2023-06-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
512619,Teilo St Pontcanna,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
512619,Teilo St Pontcanna,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
512619,Teilo St Pontcanna,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.9
512619,Teilo St Pontcanna,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
512619,Teilo St Pontcanna,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.64
512619,Teilo St Pontcanna,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.09
512619,Teilo St Pontcanna,2023-06-07T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
512619,Teilo St Pontcanna,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
512619,Teilo St Pontcanna,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
512619,Teilo St Pontcanna,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.3
512619,Teilo St Pontcanna,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
512619,Teilo St Pontcanna,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
512619,Teilo St Pontcanna,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.63
512619,Teilo St Pontcanna,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.92
512619,Teilo St Pontcanna,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
512619,Teilo St Pontcanna,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.95
512619,Teilo St Pontcanna,2023-06-07T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,64.0
512619,Teilo St Pontcanna,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
512619,Teilo St Pontcanna,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
512619,Teilo St Pontcanna,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,94.6
512619,Teilo St Pontcanna,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
512619,Teilo St Pontcanna,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
512619,Teilo St Pontcanna,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
512619,Teilo St Pontcanna,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
512619,Teilo St Pontcanna,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
512619,Teilo St Pontcanna,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
512619,Teilo St Pontcanna,2023-06-07T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
512619,Teilo St Pontcanna,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
512619,Teilo St Pontcanna,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
512619,Teilo St Pontcanna,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
512619,Teilo St Pontcanna,2023-06-07T10:40:00.000+00:00,transformer,,Temperature,C,19.4
512619,Teilo St Pontcanna,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
512619,Teilo St Pontcanna,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
512619,Teilo St Pontcanna,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
512619,Teilo St Pontcanna,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.77
512619,Teilo St Pontcanna,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
512619,Teilo St Pontcanna,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
512619,Teilo St Pontcanna,2023-06-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
512619,Teilo St Pontcanna,2023-06-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
512619,Teilo St Pontcanna,2023-06-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
512619,Teilo St Pontcanna,2023-06-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.26
512619,Teilo St Pontcanna,2023-06-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.48
512619,Teilo St Pontcanna,2023-06-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,35.42
512619,Teilo St Pontcanna,2023-06-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,96.6
512619,Teilo St Pontcanna,2023-06-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
512619,Teilo St Pontcanna,2023-06-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
512619,Teilo St Pontcanna,2023-06-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
512619,Teilo St Pontcanna,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
512619,Teilo St Pontcanna,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
512619,Teilo St Pontcanna,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.94
512619,Teilo St Pontcanna,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.14
512619,Teilo St Pontcanna,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
512619,Teilo St Pontcanna,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.68
512619,Teilo St Pontcanna,2023-06-07T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
512619,Teilo St Pontcanna,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
512619,Teilo St Pontcanna,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
512619,Teilo St Pontcanna,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.8
512619,Teilo St Pontcanna,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
512619,Teilo St Pontcanna,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
512619,Teilo St Pontcanna,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.04
512619,Teilo St Pontcanna,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.03
512619,Teilo St Pontcanna,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.33
512619,Teilo St Pontcanna,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.9
512619,Teilo St Pontcanna,2023-06-07T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
512619,Teilo St Pontcanna,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
512619,Teilo St Pontcanna,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
512619,Teilo St Pontcanna,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.4
512619,Teilo St Pontcanna,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
512619,Teilo St Pontcanna,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
512619,Teilo St Pontcanna,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
512619,Teilo St Pontcanna,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
512619,Teilo St Pontcanna,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.07
512619,Teilo St Pontcanna,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
512619,Teilo St Pontcanna,2023-06-07T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
512619,Teilo St Pontcanna,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
512619,Teilo St Pontcanna,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
512619,Teilo St Pontcanna,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
512619,Teilo St Pontcanna,2023-06-07T10:30:00.000+00:00,transformer,,Temperature,C,19.2
512619,Teilo St Pontcanna,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
512619,Teilo St Pontcanna,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
512619,Teilo St Pontcanna,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
512619,Teilo St Pontcanna,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.76
512619,Teilo St Pontcanna,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
512619,Teilo St Pontcanna,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.96
512619,Teilo St Pontcanna,2023-06-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
512619,Teilo St Pontcanna,2023-06-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
512619,Teilo St Pontcanna,2023-06-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
512619,Teilo St Pontcanna,2023-06-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.85
512619,Teilo St Pontcanna,2023-06-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.22
512619,Teilo St Pontcanna,2023-06-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,25.18
512619,Teilo St Pontcanna,2023-06-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
512619,Teilo St Pontcanna,2023-06-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
512619,Teilo St Pontcanna,2023-06-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
512619,Teilo St Pontcanna,2023-06-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
512619,Teilo St Pontcanna,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
512619,Teilo St Pontcanna,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
512619,Teilo St Pontcanna,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.67
512619,Teilo St Pontcanna,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
512619,Teilo St Pontcanna,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
512619,Teilo St Pontcanna,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.08
512619,Teilo St Pontcanna,2023-06-07T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
512619,Teilo St Pontcanna,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
512619,Teilo St Pontcanna,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
512619,Teilo St Pontcanna,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.4
512619,Teilo St Pontcanna,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
512619,Teilo St Pontcanna,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
512619,Teilo St Pontcanna,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
512619,Teilo St Pontcanna,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.7
512619,Teilo St Pontcanna,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
512619,Teilo St Pontcanna,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.27
512619,Teilo St Pontcanna,2023-06-07T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.1
512619,Teilo St Pontcanna,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
512619,Teilo St Pontcanna,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
512619,Teilo St Pontcanna,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.1
512619,Teilo St Pontcanna,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
512619,Teilo St Pontcanna,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
512619,Teilo St Pontcanna,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
512619,Teilo St Pontcanna,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.45
512619,Teilo St Pontcanna,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.73
512619,Teilo St Pontcanna,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
512619,Teilo St Pontcanna,2023-06-07T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
512619,Teilo St Pontcanna,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
512619,Teilo St Pontcanna,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
512619,Teilo St Pontcanna,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
512619,Teilo St Pontcanna,2023-06-07T10:20:00.000+00:00,transformer,,Temperature,C,19.1
512619,Teilo St Pontcanna,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
512619,Teilo St Pontcanna,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
512619,Teilo St Pontcanna,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
512619,Teilo St Pontcanna,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.79
512619,Teilo St Pontcanna,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
512619,Teilo St Pontcanna,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
512619,Teilo St Pontcanna,2023-06-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
512619,Teilo St Pontcanna,2023-06-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
512619,Teilo St Pontcanna,2023-06-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,15.88
512619,Teilo St Pontcanna,2023-06-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.56
512619,Teilo St Pontcanna,2023-06-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,29.04
512619,Teilo St Pontcanna,2023-06-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
512619,Teilo St Pontcanna,2023-06-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
512619,Teilo St Pontcanna,2023-06-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
512619,Teilo St Pontcanna,2023-06-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
512619,Teilo St Pontcanna,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
512619,Teilo St Pontcanna,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.08
512619,Teilo St Pontcanna,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.45
512619,Teilo St Pontcanna,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.32
512619,Teilo St Pontcanna,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.67
512619,Teilo St Pontcanna,2023-06-07T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
512619,Teilo St Pontcanna,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
512619,Teilo St Pontcanna,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
512619,Teilo St Pontcanna,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.0
512619,Teilo St Pontcanna,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
512619,Teilo St Pontcanna,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
512619,Teilo St Pontcanna,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
512619,Teilo St Pontcanna,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.83
512619,Teilo St Pontcanna,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.36
512619,Teilo St Pontcanna,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.41
512619,Teilo St Pontcanna,2023-06-07T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
512619,Teilo St Pontcanna,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.1
512619,Teilo St Pontcanna,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
512619,Teilo St Pontcanna,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.2
512619,Teilo St Pontcanna,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
512619,Teilo St Pontcanna,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
512619,Teilo St Pontcanna,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
512619,Teilo St Pontcanna,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.79
512619,Teilo St Pontcanna,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.73
512619,Teilo St Pontcanna,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
512619,Teilo St Pontcanna,2023-06-07T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
512619,Teilo St Pontcanna,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
512619,Teilo St Pontcanna,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
512619,Teilo St Pontcanna,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
512619,Teilo St Pontcanna,2023-06-07T10:10:00.000+00:00,transformer,,Temperature,C,18.9
512619,Teilo St Pontcanna,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
512619,Teilo St Pontcanna,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
512619,Teilo St Pontcanna,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
512619,Teilo St Pontcanna,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.44
512619,Teilo St Pontcanna,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
512619,Teilo St Pontcanna,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
512619,Teilo St Pontcanna,2023-06-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
512619,Teilo St Pontcanna,2023-06-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
512619,Teilo St Pontcanna,2023-06-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
512619,Teilo St Pontcanna,2023-06-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.07
512619,Teilo St Pontcanna,2023-06-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.41
512619,Teilo St Pontcanna,2023-06-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,26.28
512619,Teilo St Pontcanna,2023-06-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
512619,Teilo St Pontcanna,2023-06-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
512619,Teilo St Pontcanna,2023-06-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
512619,Teilo St Pontcanna,2023-06-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
512619,Teilo St Pontcanna,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
512619,Teilo St Pontcanna,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.29
512619,Teilo St Pontcanna,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
512619,Teilo St Pontcanna,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.49
512619,Teilo St Pontcanna,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.37
512619,Teilo St Pontcanna,2023-06-07T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
512619,Teilo St Pontcanna,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
512619,Teilo St Pontcanna,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
512619,Teilo St Pontcanna,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.4
512619,Teilo St Pontcanna,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
512619,Teilo St Pontcanna,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
512619,Teilo St Pontcanna,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
512619,Teilo St Pontcanna,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.46
512619,Teilo St Pontcanna,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.89
512619,Teilo St Pontcanna,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.3
512619,Teilo St Pontcanna,2023-06-07T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.7
512619,Teilo St Pontcanna,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
512619,Teilo St Pontcanna,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
512619,Teilo St Pontcanna,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.6
512619,Teilo St Pontcanna,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
512619,Teilo St Pontcanna,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
512619,Teilo St Pontcanna,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
512619,Teilo St Pontcanna,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
512619,Teilo St Pontcanna,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.17
512619,Teilo St Pontcanna,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
512619,Teilo St Pontcanna,2023-06-07T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
512619,Teilo St Pontcanna,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
512619,Teilo St Pontcanna,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
512619,Teilo St Pontcanna,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
512619,Teilo St Pontcanna,2023-06-07T10:00:00.000+00:00,transformer,,Temperature,C,18.7
512619,Teilo St Pontcanna,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
512619,Teilo St Pontcanna,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
512619,Teilo St Pontcanna,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
512619,Teilo St Pontcanna,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.96
512619,Teilo St Pontcanna,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
512619,Teilo St Pontcanna,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
512619,Teilo St Pontcanna,2023-06-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
512619,Teilo St Pontcanna,2023-06-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
512619,Teilo St Pontcanna,2023-06-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
512619,Teilo St Pontcanna,2023-06-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,9.56
512619,Teilo St Pontcanna,2023-06-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.55
512619,Teilo St Pontcanna,2023-06-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,26.61
512619,Teilo St Pontcanna,2023-06-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
512619,Teilo St Pontcanna,2023-06-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
512619,Teilo St Pontcanna,2023-06-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
512619,Teilo St Pontcanna,2023-06-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
512619,Teilo St Pontcanna,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
512619,Teilo St Pontcanna,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.7
512619,Teilo St Pontcanna,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.85
512619,Teilo St Pontcanna,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
512619,Teilo St Pontcanna,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.97
512619,Teilo St Pontcanna,2023-06-07T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,52.1
512619,Teilo St Pontcanna,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
512619,Teilo St Pontcanna,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
512619,Teilo St Pontcanna,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.6
512619,Teilo St Pontcanna,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.85
512619,Teilo St Pontcanna,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
512619,Teilo St Pontcanna,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.89
512619,Teilo St Pontcanna,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.09
512619,Teilo St Pontcanna,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.7
512619,Teilo St Pontcanna,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.64
512619,Teilo St Pontcanna,2023-06-07T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
512619,Teilo St Pontcanna,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
512619,Teilo St Pontcanna,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
512619,Teilo St Pontcanna,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.4
512619,Teilo St Pontcanna,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
512619,Teilo St Pontcanna,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
512619,Teilo St Pontcanna,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
512619,Teilo St Pontcanna,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.77
512619,Teilo St Pontcanna,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
512619,Teilo St Pontcanna,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
512619,Teilo St Pontcanna,2023-06-07T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
512619,Teilo St Pontcanna,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
512619,Teilo St Pontcanna,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
512619,Teilo St Pontcanna,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
512619,Teilo St Pontcanna,2023-06-07T09:50:00.000+00:00,transformer,,Temperature,C,18.6
512619,Teilo St Pontcanna,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
512619,Teilo St Pontcanna,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
512619,Teilo St Pontcanna,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
512619,Teilo St Pontcanna,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
512619,Teilo St Pontcanna,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
512619,Teilo St Pontcanna,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
512619,Teilo St Pontcanna,2023-06-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
512619,Teilo St Pontcanna,2023-06-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
512619,Teilo St Pontcanna,2023-06-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
512619,Teilo St Pontcanna,2023-06-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.71
512619,Teilo St Pontcanna,2023-06-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.08
512619,Teilo St Pontcanna,2023-06-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,29.9
512619,Teilo St Pontcanna,2023-06-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,78.1
512619,Teilo St Pontcanna,2023-06-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
512619,Teilo St Pontcanna,2023-06-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
512619,Teilo St Pontcanna,2023-06-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
512619,Teilo St Pontcanna,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.24
512619,Teilo St Pontcanna,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.92
512619,Teilo St Pontcanna,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
512619,Teilo St Pontcanna,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
512619,Teilo St Pontcanna,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.72
512619,Teilo St Pontcanna,2023-06-07T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.1
512619,Teilo St Pontcanna,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
512619,Teilo St Pontcanna,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
512619,Teilo St Pontcanna,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.6
512619,Teilo St Pontcanna,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
512619,Teilo St Pontcanna,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
512619,Teilo St Pontcanna,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
512619,Teilo St Pontcanna,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.15
512619,Teilo St Pontcanna,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
512619,Teilo St Pontcanna,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.31
512619,Teilo St Pontcanna,2023-06-07T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
512619,Teilo St Pontcanna,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
512619,Teilo St Pontcanna,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
512619,Teilo St Pontcanna,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.0
512619,Teilo St Pontcanna,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
512619,Teilo St Pontcanna,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
512619,Teilo St Pontcanna,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
512619,Teilo St Pontcanna,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.92
512619,Teilo St Pontcanna,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
512619,Teilo St Pontcanna,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
512619,Teilo St Pontcanna,2023-06-07T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
512619,Teilo St Pontcanna,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
512619,Teilo St Pontcanna,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
512619,Teilo St Pontcanna,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
512619,Teilo St Pontcanna,2023-06-07T09:40:00.000+00:00,transformer,,Temperature,C,18.5
512619,Teilo St Pontcanna,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
512619,Teilo St Pontcanna,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
512619,Teilo St Pontcanna,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
512619,Teilo St Pontcanna,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
512619,Teilo St Pontcanna,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
512619,Teilo St Pontcanna,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
512619,Teilo St Pontcanna,2023-06-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
512619,Teilo St Pontcanna,2023-06-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
512619,Teilo St Pontcanna,2023-06-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
512619,Teilo St Pontcanna,2023-06-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.26
512619,Teilo St Pontcanna,2023-06-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.68
512619,Teilo St Pontcanna,2023-06-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,26.74
512619,Teilo St Pontcanna,2023-06-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,69.3
512619,Teilo St Pontcanna,2023-06-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
512619,Teilo St Pontcanna,2023-06-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
512619,Teilo St Pontcanna,2023-06-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
512619,Teilo St Pontcanna,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
