Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.28
512619,Teilo St Pontcanna,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.24
512619,Teilo St Pontcanna,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
512619,Teilo St Pontcanna,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.77
512619,Teilo St Pontcanna,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.77
512619,Teilo St Pontcanna,2023-06-07T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,43.5
512619,Teilo St Pontcanna,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
512619,Teilo St Pontcanna,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
512619,Teilo St Pontcanna,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.7
512619,Teilo St Pontcanna,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
512619,Teilo St Pontcanna,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
512619,Teilo St Pontcanna,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
512619,Teilo St Pontcanna,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.7
512619,Teilo St Pontcanna,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
512619,Teilo St Pontcanna,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.79
512619,Teilo St Pontcanna,2023-06-07T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
512619,Teilo St Pontcanna,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
512619,Teilo St Pontcanna,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
512619,Teilo St Pontcanna,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.5
512619,Teilo St Pontcanna,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
512619,Teilo St Pontcanna,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
512619,Teilo St Pontcanna,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
512619,Teilo St Pontcanna,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.51
512619,Teilo St Pontcanna,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
512619,Teilo St Pontcanna,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
512619,Teilo St Pontcanna,2023-06-07T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
512619,Teilo St Pontcanna,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
512619,Teilo St Pontcanna,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
512619,Teilo St Pontcanna,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
512619,Teilo St Pontcanna,2023-06-07T09:30:00.000+00:00,transformer,,Temperature,C,18.5
512619,Teilo St Pontcanna,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
512619,Teilo St Pontcanna,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
512619,Teilo St Pontcanna,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
512619,Teilo St Pontcanna,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
512619,Teilo St Pontcanna,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
512619,Teilo St Pontcanna,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
512619,Teilo St Pontcanna,2023-06-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
512619,Teilo St Pontcanna,2023-06-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
512619,Teilo St Pontcanna,2023-06-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
512619,Teilo St Pontcanna,2023-06-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.99
512619,Teilo St Pontcanna,2023-06-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,8.94
512619,Teilo St Pontcanna,2023-06-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,29.03
512619,Teilo St Pontcanna,2023-06-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,77.2
512619,Teilo St Pontcanna,2023-06-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
512619,Teilo St Pontcanna,2023-06-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
512619,Teilo St Pontcanna,2023-06-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
512619,Teilo St Pontcanna,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
512619,Teilo St Pontcanna,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.38
512619,Teilo St Pontcanna,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.27
512619,Teilo St Pontcanna,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.36
512619,Teilo St Pontcanna,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.02
512619,Teilo St Pontcanna,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.09
512619,Teilo St Pontcanna,2023-06-07T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
512619,Teilo St Pontcanna,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
512619,Teilo St Pontcanna,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
512619,Teilo St Pontcanna,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.8
512619,Teilo St Pontcanna,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
512619,Teilo St Pontcanna,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
512619,Teilo St Pontcanna,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.63
512619,Teilo St Pontcanna,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.86
512619,Teilo St Pontcanna,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
512619,Teilo St Pontcanna,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.29
512619,Teilo St Pontcanna,2023-06-07T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
512619,Teilo St Pontcanna,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
512619,Teilo St Pontcanna,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
512619,Teilo St Pontcanna,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.5
512619,Teilo St Pontcanna,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
512619,Teilo St Pontcanna,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
512619,Teilo St Pontcanna,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.36
512619,Teilo St Pontcanna,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
512619,Teilo St Pontcanna,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
512619,Teilo St Pontcanna,2023-06-07T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
512619,Teilo St Pontcanna,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
512619,Teilo St Pontcanna,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
512619,Teilo St Pontcanna,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
512619,Teilo St Pontcanna,2023-06-07T09:20:00.000+00:00,transformer,,Temperature,C,18.3
512619,Teilo St Pontcanna,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
512619,Teilo St Pontcanna,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
512619,Teilo St Pontcanna,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
512619,Teilo St Pontcanna,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
512619,Teilo St Pontcanna,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
512619,Teilo St Pontcanna,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
512619,Teilo St Pontcanna,2023-06-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
512619,Teilo St Pontcanna,2023-06-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
512619,Teilo St Pontcanna,2023-06-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
512619,Teilo St Pontcanna,2023-06-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,16.57
512619,Teilo St Pontcanna,2023-06-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.84
512619,Teilo St Pontcanna,2023-06-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,23.97
512619,Teilo St Pontcanna,2023-06-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
512619,Teilo St Pontcanna,2023-06-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
512619,Teilo St Pontcanna,2023-06-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
512619,Teilo St Pontcanna,2023-06-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
512619,Teilo St Pontcanna,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
512619,Teilo St Pontcanna,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.39
512619,Teilo St Pontcanna,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.08
512619,Teilo St Pontcanna,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
512619,Teilo St Pontcanna,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.89
512619,Teilo St Pontcanna,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.15
512619,Teilo St Pontcanna,2023-06-07T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
512619,Teilo St Pontcanna,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
512619,Teilo St Pontcanna,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
512619,Teilo St Pontcanna,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.3
512619,Teilo St Pontcanna,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
512619,Teilo St Pontcanna,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
512619,Teilo St Pontcanna,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
512619,Teilo St Pontcanna,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.06
512619,Teilo St Pontcanna,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
512619,Teilo St Pontcanna,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.72
512619,Teilo St Pontcanna,2023-06-07T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
512619,Teilo St Pontcanna,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
512619,Teilo St Pontcanna,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
512619,Teilo St Pontcanna,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.9
512619,Teilo St Pontcanna,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
512619,Teilo St Pontcanna,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
512619,Teilo St Pontcanna,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.31
512619,Teilo St Pontcanna,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
512619,Teilo St Pontcanna,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
512619,Teilo St Pontcanna,2023-06-07T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
512619,Teilo St Pontcanna,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
512619,Teilo St Pontcanna,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
512619,Teilo St Pontcanna,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
512619,Teilo St Pontcanna,2023-06-07T09:10:00.000+00:00,transformer,,Temperature,C,18.2
512619,Teilo St Pontcanna,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
512619,Teilo St Pontcanna,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
512619,Teilo St Pontcanna,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
512619,Teilo St Pontcanna,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
512619,Teilo St Pontcanna,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
512619,Teilo St Pontcanna,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
512619,Teilo St Pontcanna,2023-06-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
512619,Teilo St Pontcanna,2023-06-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
512619,Teilo St Pontcanna,2023-06-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
512619,Teilo St Pontcanna,2023-06-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.84
512619,Teilo St Pontcanna,2023-06-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.49
512619,Teilo St Pontcanna,2023-06-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,25.61
512619,Teilo St Pontcanna,2023-06-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
512619,Teilo St Pontcanna,2023-06-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
512619,Teilo St Pontcanna,2023-06-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
512619,Teilo St Pontcanna,2023-06-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
512619,Teilo St Pontcanna,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
512619,Teilo St Pontcanna,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.25
512619,Teilo St Pontcanna,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.33
512619,Teilo St Pontcanna,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.16
512619,Teilo St Pontcanna,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.76
512619,Teilo St Pontcanna,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.08
512619,Teilo St Pontcanna,2023-06-07T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
512619,Teilo St Pontcanna,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
512619,Teilo St Pontcanna,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
512619,Teilo St Pontcanna,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.2
512619,Teilo St Pontcanna,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
512619,Teilo St Pontcanna,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
512619,Teilo St Pontcanna,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
512619,Teilo St Pontcanna,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.6
512619,Teilo St Pontcanna,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.1
512619,Teilo St Pontcanna,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.85
512619,Teilo St Pontcanna,2023-06-07T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
512619,Teilo St Pontcanna,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
512619,Teilo St Pontcanna,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
512619,Teilo St Pontcanna,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.6
512619,Teilo St Pontcanna,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
512619,Teilo St Pontcanna,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
512619,Teilo St Pontcanna,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
512619,Teilo St Pontcanna,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.39
512619,Teilo St Pontcanna,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
512619,Teilo St Pontcanna,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
512619,Teilo St Pontcanna,2023-06-07T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
512619,Teilo St Pontcanna,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
512619,Teilo St Pontcanna,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
512619,Teilo St Pontcanna,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
512619,Teilo St Pontcanna,2023-06-07T09:00:00.000+00:00,transformer,,Temperature,C,18.1
512619,Teilo St Pontcanna,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
512619,Teilo St Pontcanna,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
512619,Teilo St Pontcanna,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
512619,Teilo St Pontcanna,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
512619,Teilo St Pontcanna,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
512619,Teilo St Pontcanna,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
512619,Teilo St Pontcanna,2023-06-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
512619,Teilo St Pontcanna,2023-06-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
512619,Teilo St Pontcanna,2023-06-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
512619,Teilo St Pontcanna,2023-06-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.15
512619,Teilo St Pontcanna,2023-06-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.73
512619,Teilo St Pontcanna,2023-06-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,26.71
512619,Teilo St Pontcanna,2023-06-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
512619,Teilo St Pontcanna,2023-06-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
512619,Teilo St Pontcanna,2023-06-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
512619,Teilo St Pontcanna,2023-06-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
512619,Teilo St Pontcanna,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
512619,Teilo St Pontcanna,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
512619,Teilo St Pontcanna,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.13
512619,Teilo St Pontcanna,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.88
512619,Teilo St Pontcanna,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.67
512619,Teilo St Pontcanna,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.66
512619,Teilo St Pontcanna,2023-06-07T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
512619,Teilo St Pontcanna,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
512619,Teilo St Pontcanna,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
512619,Teilo St Pontcanna,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.2
512619,Teilo St Pontcanna,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
512619,Teilo St Pontcanna,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
512619,Teilo St Pontcanna,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.8
512619,Teilo St Pontcanna,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.33
512619,Teilo St Pontcanna,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.79
512619,Teilo St Pontcanna,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.91
512619,Teilo St Pontcanna,2023-06-07T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,57.0
512619,Teilo St Pontcanna,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
512619,Teilo St Pontcanna,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
512619,Teilo St Pontcanna,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.9
512619,Teilo St Pontcanna,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
512619,Teilo St Pontcanna,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
512619,Teilo St Pontcanna,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
512619,Teilo St Pontcanna,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.03
512619,Teilo St Pontcanna,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
512619,Teilo St Pontcanna,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
512619,Teilo St Pontcanna,2023-06-07T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
512619,Teilo St Pontcanna,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
512619,Teilo St Pontcanna,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
512619,Teilo St Pontcanna,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
512619,Teilo St Pontcanna,2023-06-07T08:50:00.000+00:00,transformer,,Temperature,C,18.0
512619,Teilo St Pontcanna,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
512619,Teilo St Pontcanna,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
512619,Teilo St Pontcanna,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
512619,Teilo St Pontcanna,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
512619,Teilo St Pontcanna,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
512619,Teilo St Pontcanna,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
512619,Teilo St Pontcanna,2023-06-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
512619,Teilo St Pontcanna,2023-06-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
512619,Teilo St Pontcanna,2023-06-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
512619,Teilo St Pontcanna,2023-06-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.24
512619,Teilo St Pontcanna,2023-06-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.1
512619,Teilo St Pontcanna,2023-06-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,31.53
512619,Teilo St Pontcanna,2023-06-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,70.3
512619,Teilo St Pontcanna,2023-06-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
512619,Teilo St Pontcanna,2023-06-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
512619,Teilo St Pontcanna,2023-06-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
512619,Teilo St Pontcanna,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
512619,Teilo St Pontcanna,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
512619,Teilo St Pontcanna,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.85
512619,Teilo St Pontcanna,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.49
512619,Teilo St Pontcanna,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.28
512619,Teilo St Pontcanna,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.39
512619,Teilo St Pontcanna,2023-06-07T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
512619,Teilo St Pontcanna,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
512619,Teilo St Pontcanna,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
512619,Teilo St Pontcanna,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.0
512619,Teilo St Pontcanna,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
512619,Teilo St Pontcanna,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
512619,Teilo St Pontcanna,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.75
512619,Teilo St Pontcanna,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.2
512619,Teilo St Pontcanna,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
512619,Teilo St Pontcanna,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.31
512619,Teilo St Pontcanna,2023-06-07T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,54.2
512619,Teilo St Pontcanna,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
512619,Teilo St Pontcanna,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
512619,Teilo St Pontcanna,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.8
512619,Teilo St Pontcanna,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
512619,Teilo St Pontcanna,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
512619,Teilo St Pontcanna,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
512619,Teilo St Pontcanna,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.77
512619,Teilo St Pontcanna,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
512619,Teilo St Pontcanna,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
512619,Teilo St Pontcanna,2023-06-07T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
512619,Teilo St Pontcanna,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
512619,Teilo St Pontcanna,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
512619,Teilo St Pontcanna,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
512619,Teilo St Pontcanna,2023-06-07T08:40:00.000+00:00,transformer,,Temperature,C,17.8
512619,Teilo St Pontcanna,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
512619,Teilo St Pontcanna,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
512619,Teilo St Pontcanna,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
512619,Teilo St Pontcanna,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
512619,Teilo St Pontcanna,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
512619,Teilo St Pontcanna,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
512619,Teilo St Pontcanna,2023-06-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
512619,Teilo St Pontcanna,2023-06-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
512619,Teilo St Pontcanna,2023-06-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
512619,Teilo St Pontcanna,2023-06-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.47
512619,Teilo St Pontcanna,2023-06-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.24
512619,Teilo St Pontcanna,2023-06-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,32.99
512619,Teilo St Pontcanna,2023-06-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,84.1
512619,Teilo St Pontcanna,2023-06-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
512619,Teilo St Pontcanna,2023-06-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
512619,Teilo St Pontcanna,2023-06-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
512619,Teilo St Pontcanna,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
512619,Teilo St Pontcanna,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
512619,Teilo St Pontcanna,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.4
512619,Teilo St Pontcanna,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.95
512619,Teilo St Pontcanna,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.55
512619,Teilo St Pontcanna,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.85
512619,Teilo St Pontcanna,2023-06-07T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
512619,Teilo St Pontcanna,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
512619,Teilo St Pontcanna,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
512619,Teilo St Pontcanna,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.2
512619,Teilo St Pontcanna,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
512619,Teilo St Pontcanna,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
512619,Teilo St Pontcanna,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.16
512619,Teilo St Pontcanna,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.6
512619,Teilo St Pontcanna,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
512619,Teilo St Pontcanna,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.29
512619,Teilo St Pontcanna,2023-06-07T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.2
512619,Teilo St Pontcanna,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
512619,Teilo St Pontcanna,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
512619,Teilo St Pontcanna,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.1
512619,Teilo St Pontcanna,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
512619,Teilo St Pontcanna,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
512619,Teilo St Pontcanna,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
512619,Teilo St Pontcanna,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.45
512619,Teilo St Pontcanna,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
512619,Teilo St Pontcanna,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
512619,Teilo St Pontcanna,2023-06-07T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
512619,Teilo St Pontcanna,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
512619,Teilo St Pontcanna,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
512619,Teilo St Pontcanna,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
512619,Teilo St Pontcanna,2023-06-07T08:30:00.000+00:00,transformer,,Temperature,C,17.7
512619,Teilo St Pontcanna,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
512619,Teilo St Pontcanna,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
512619,Teilo St Pontcanna,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
512619,Teilo St Pontcanna,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
512619,Teilo St Pontcanna,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
512619,Teilo St Pontcanna,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
512619,Teilo St Pontcanna,2023-06-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
512619,Teilo St Pontcanna,2023-06-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
512619,Teilo St Pontcanna,2023-06-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
512619,Teilo St Pontcanna,2023-06-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
512619,Teilo St Pontcanna,2023-06-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.55
512619,Teilo St Pontcanna,2023-06-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,29.02
512619,Teilo St Pontcanna,2023-06-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,74.4
512619,Teilo St Pontcanna,2023-06-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
512619,Teilo St Pontcanna,2023-06-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
512619,Teilo St Pontcanna,2023-06-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
512619,Teilo St Pontcanna,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
512619,Teilo St Pontcanna,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
512619,Teilo St Pontcanna,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.0
512619,Teilo St Pontcanna,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.46
512619,Teilo St Pontcanna,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
512619,Teilo St Pontcanna,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.95
512619,Teilo St Pontcanna,2023-06-07T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
512619,Teilo St Pontcanna,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
512619,Teilo St Pontcanna,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
512619,Teilo St Pontcanna,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.6
512619,Teilo St Pontcanna,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
512619,Teilo St Pontcanna,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
512619,Teilo St Pontcanna,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.9
512619,Teilo St Pontcanna,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.74
512619,Teilo St Pontcanna,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
512619,Teilo St Pontcanna,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.37
512619,Teilo St Pontcanna,2023-06-07T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
512619,Teilo St Pontcanna,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.8
512619,Teilo St Pontcanna,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
512619,Teilo St Pontcanna,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.1
512619,Teilo St Pontcanna,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
512619,Teilo St Pontcanna,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
512619,Teilo St Pontcanna,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
512619,Teilo St Pontcanna,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
512619,Teilo St Pontcanna,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
512619,Teilo St Pontcanna,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
512619,Teilo St Pontcanna,2023-06-07T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
512619,Teilo St Pontcanna,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
512619,Teilo St Pontcanna,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
512619,Teilo St Pontcanna,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
512619,Teilo St Pontcanna,2023-06-07T08:20:00.000+00:00,transformer,,Temperature,C,17.5
512619,Teilo St Pontcanna,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
512619,Teilo St Pontcanna,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
512619,Teilo St Pontcanna,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
512619,Teilo St Pontcanna,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
512619,Teilo St Pontcanna,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
512619,Teilo St Pontcanna,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
512619,Teilo St Pontcanna,2023-06-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
512619,Teilo St Pontcanna,2023-06-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
512619,Teilo St Pontcanna,2023-06-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
512619,Teilo St Pontcanna,2023-06-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.58
512619,Teilo St Pontcanna,2023-06-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.34
512619,Teilo St Pontcanna,2023-06-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.95
512619,Teilo St Pontcanna,2023-06-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
512619,Teilo St Pontcanna,2023-06-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
512619,Teilo St Pontcanna,2023-06-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
512619,Teilo St Pontcanna,2023-06-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
512619,Teilo St Pontcanna,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
512619,Teilo St Pontcanna,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
512619,Teilo St Pontcanna,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.59
512619,Teilo St Pontcanna,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.72
512619,Teilo St Pontcanna,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
512619,Teilo St Pontcanna,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.46
512619,Teilo St Pontcanna,2023-06-07T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.9
512619,Teilo St Pontcanna,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
512619,Teilo St Pontcanna,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
512619,Teilo St Pontcanna,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.9
512619,Teilo St Pontcanna,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
512619,Teilo St Pontcanna,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
512619,Teilo St Pontcanna,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
512619,Teilo St Pontcanna,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.85
512619,Teilo St Pontcanna,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
512619,Teilo St Pontcanna,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.37
512619,Teilo St Pontcanna,2023-06-07T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
512619,Teilo St Pontcanna,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.3
512619,Teilo St Pontcanna,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
512619,Teilo St Pontcanna,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.0
512619,Teilo St Pontcanna,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
512619,Teilo St Pontcanna,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
512619,Teilo St Pontcanna,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
512619,Teilo St Pontcanna,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.05
512619,Teilo St Pontcanna,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
512619,Teilo St Pontcanna,2023-06-07T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
512619,Teilo St Pontcanna,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
512619,Teilo St Pontcanna,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
512619,Teilo St Pontcanna,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
512619,Teilo St Pontcanna,2023-06-07T08:10:00.000+00:00,transformer,,Temperature,C,17.5
512619,Teilo St Pontcanna,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
512619,Teilo St Pontcanna,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
512619,Teilo St Pontcanna,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
512619,Teilo St Pontcanna,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
512619,Teilo St Pontcanna,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
512619,Teilo St Pontcanna,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
512619,Teilo St Pontcanna,2023-06-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
512619,Teilo St Pontcanna,2023-06-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
512619,Teilo St Pontcanna,2023-06-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
512619,Teilo St Pontcanna,2023-06-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,23.86
512619,Teilo St Pontcanna,2023-06-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,11.43
512619,Teilo St Pontcanna,2023-06-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,23.43
512619,Teilo St Pontcanna,2023-06-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,58.9
512619,Teilo St Pontcanna,2023-06-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
512619,Teilo St Pontcanna,2023-06-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
512619,Teilo St Pontcanna,2023-06-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
512619,Teilo St Pontcanna,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
512619,Teilo St Pontcanna,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.3
512619,Teilo St Pontcanna,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.15
512619,Teilo St Pontcanna,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
512619,Teilo St Pontcanna,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
512619,Teilo St Pontcanna,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.32
512619,Teilo St Pontcanna,2023-06-07T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,45.7
512619,Teilo St Pontcanna,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
512619,Teilo St Pontcanna,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
512619,Teilo St Pontcanna,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.6
512619,Teilo St Pontcanna,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
512619,Teilo St Pontcanna,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
512619,Teilo St Pontcanna,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.13
512619,Teilo St Pontcanna,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.9
512619,Teilo St Pontcanna,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.42
512619,Teilo St Pontcanna,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.71
512619,Teilo St Pontcanna,2023-06-07T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
512619,Teilo St Pontcanna,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
512619,Teilo St Pontcanna,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
512619,Teilo St Pontcanna,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.1
512619,Teilo St Pontcanna,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
512619,Teilo St Pontcanna,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
512619,Teilo St Pontcanna,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
512619,Teilo St Pontcanna,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.6
512619,Teilo St Pontcanna,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
512619,Teilo St Pontcanna,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
512619,Teilo St Pontcanna,2023-06-07T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
512619,Teilo St Pontcanna,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
512619,Teilo St Pontcanna,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
512619,Teilo St Pontcanna,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
512619,Teilo St Pontcanna,2023-06-07T08:00:00.000+00:00,transformer,,Temperature,C,17.4
512619,Teilo St Pontcanna,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
512619,Teilo St Pontcanna,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
512619,Teilo St Pontcanna,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
512619,Teilo St Pontcanna,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
512619,Teilo St Pontcanna,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
512619,Teilo St Pontcanna,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
512619,Teilo St Pontcanna,2023-06-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
512619,Teilo St Pontcanna,2023-06-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
512619,Teilo St Pontcanna,2023-06-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
512619,Teilo St Pontcanna,2023-06-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.22
512619,Teilo St Pontcanna,2023-06-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.9
512619,Teilo St Pontcanna,2023-06-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,29.54
512619,Teilo St Pontcanna,2023-06-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
512619,Teilo St Pontcanna,2023-06-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
512619,Teilo St Pontcanna,2023-06-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
512619,Teilo St Pontcanna,2023-06-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
512619,Teilo St Pontcanna,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.11
512619,Teilo St Pontcanna,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
512619,Teilo St Pontcanna,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.14
512619,Teilo St Pontcanna,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.23
512619,Teilo St Pontcanna,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
512619,Teilo St Pontcanna,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.87
512619,Teilo St Pontcanna,2023-06-07T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,45.4
512619,Teilo St Pontcanna,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
512619,Teilo St Pontcanna,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
512619,Teilo St Pontcanna,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.7
512619,Teilo St Pontcanna,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
512619,Teilo St Pontcanna,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
512619,Teilo St Pontcanna,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
512619,Teilo St Pontcanna,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.39
512619,Teilo St Pontcanna,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
512619,Teilo St Pontcanna,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.29
512619,Teilo St Pontcanna,2023-06-07T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
512619,Teilo St Pontcanna,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
512619,Teilo St Pontcanna,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
512619,Teilo St Pontcanna,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
512619,Teilo St Pontcanna,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
512619,Teilo St Pontcanna,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
512619,Teilo St Pontcanna,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.43
512619,Teilo St Pontcanna,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
512619,Teilo St Pontcanna,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.8
512619,Teilo St Pontcanna,2023-06-07T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
512619,Teilo St Pontcanna,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
512619,Teilo St Pontcanna,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
512619,Teilo St Pontcanna,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
512619,Teilo St Pontcanna,2023-06-07T07:50:00.000+00:00,transformer,,Temperature,C,17.3
512619,Teilo St Pontcanna,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
512619,Teilo St Pontcanna,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
512619,Teilo St Pontcanna,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
512619,Teilo St Pontcanna,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.32
512619,Teilo St Pontcanna,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
512619,Teilo St Pontcanna,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.61
512619,Teilo St Pontcanna,2023-06-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
512619,Teilo St Pontcanna,2023-06-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
512619,Teilo St Pontcanna,2023-06-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
512619,Teilo St Pontcanna,2023-06-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.05
512619,Teilo St Pontcanna,2023-06-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.83
512619,Teilo St Pontcanna,2023-06-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.96
512619,Teilo St Pontcanna,2023-06-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
512619,Teilo St Pontcanna,2023-06-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
512619,Teilo St Pontcanna,2023-06-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
512619,Teilo St Pontcanna,2023-06-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
512619,Teilo St Pontcanna,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
