Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
512619,Teilo St Pontcanna,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.34
512619,Teilo St Pontcanna,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
512619,Teilo St Pontcanna,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.28
512619,Teilo St Pontcanna,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.8
512619,Teilo St Pontcanna,2023-06-07T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.6
512619,Teilo St Pontcanna,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
512619,Teilo St Pontcanna,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
512619,Teilo St Pontcanna,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.2
512619,Teilo St Pontcanna,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
512619,Teilo St Pontcanna,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
512619,Teilo St Pontcanna,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
512619,Teilo St Pontcanna,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.94
512619,Teilo St Pontcanna,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
512619,Teilo St Pontcanna,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.11
512619,Teilo St Pontcanna,2023-06-07T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
512619,Teilo St Pontcanna,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
512619,Teilo St Pontcanna,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
512619,Teilo St Pontcanna,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.3
512619,Teilo St Pontcanna,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
512619,Teilo St Pontcanna,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
512619,Teilo St Pontcanna,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.21
512619,Teilo St Pontcanna,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
512619,Teilo St Pontcanna,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
512619,Teilo St Pontcanna,2023-06-07T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
512619,Teilo St Pontcanna,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
512619,Teilo St Pontcanna,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
512619,Teilo St Pontcanna,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
512619,Teilo St Pontcanna,2023-06-07T07:40:00.000+00:00,transformer,,Temperature,C,17.3
512619,Teilo St Pontcanna,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
512619,Teilo St Pontcanna,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
512619,Teilo St Pontcanna,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
512619,Teilo St Pontcanna,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.01
512619,Teilo St Pontcanna,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
512619,Teilo St Pontcanna,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
512619,Teilo St Pontcanna,2023-06-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
512619,Teilo St Pontcanna,2023-06-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
512619,Teilo St Pontcanna,2023-06-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
512619,Teilo St Pontcanna,2023-06-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.57
512619,Teilo St Pontcanna,2023-06-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.95
512619,Teilo St Pontcanna,2023-06-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,26.5
512619,Teilo St Pontcanna,2023-06-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,62.3
512619,Teilo St Pontcanna,2023-06-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
512619,Teilo St Pontcanna,2023-06-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
512619,Teilo St Pontcanna,2023-06-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
512619,Teilo St Pontcanna,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
512619,Teilo St Pontcanna,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.13
512619,Teilo St Pontcanna,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.44
512619,Teilo St Pontcanna,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.2
512619,Teilo St Pontcanna,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.54
512619,Teilo St Pontcanna,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.5
512619,Teilo St Pontcanna,2023-06-07T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
512619,Teilo St Pontcanna,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
512619,Teilo St Pontcanna,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
512619,Teilo St Pontcanna,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.4
512619,Teilo St Pontcanna,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
512619,Teilo St Pontcanna,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
512619,Teilo St Pontcanna,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
512619,Teilo St Pontcanna,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.14
512619,Teilo St Pontcanna,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.18
512619,Teilo St Pontcanna,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.63
512619,Teilo St Pontcanna,2023-06-07T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
512619,Teilo St Pontcanna,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
512619,Teilo St Pontcanna,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
512619,Teilo St Pontcanna,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.1
512619,Teilo St Pontcanna,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
512619,Teilo St Pontcanna,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
512619,Teilo St Pontcanna,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
512619,Teilo St Pontcanna,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.54
512619,Teilo St Pontcanna,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
512619,Teilo St Pontcanna,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
512619,Teilo St Pontcanna,2023-06-07T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
512619,Teilo St Pontcanna,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
512619,Teilo St Pontcanna,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
512619,Teilo St Pontcanna,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
512619,Teilo St Pontcanna,2023-06-07T07:30:00.000+00:00,transformer,,Temperature,C,17.2
512619,Teilo St Pontcanna,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
512619,Teilo St Pontcanna,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
512619,Teilo St Pontcanna,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
512619,Teilo St Pontcanna,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
512619,Teilo St Pontcanna,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
512619,Teilo St Pontcanna,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
512619,Teilo St Pontcanna,2023-06-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
512619,Teilo St Pontcanna,2023-06-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
512619,Teilo St Pontcanna,2023-06-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
512619,Teilo St Pontcanna,2023-06-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.88
512619,Teilo St Pontcanna,2023-06-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
512619,Teilo St Pontcanna,2023-06-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.79
512619,Teilo St Pontcanna,2023-06-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
512619,Teilo St Pontcanna,2023-06-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
512619,Teilo St Pontcanna,2023-06-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
512619,Teilo St Pontcanna,2023-06-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
512619,Teilo St Pontcanna,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.33
512619,Teilo St Pontcanna,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
512619,Teilo St Pontcanna,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.96
512619,Teilo St Pontcanna,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
512619,Teilo St Pontcanna,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.06
512619,Teilo St Pontcanna,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.33
512619,Teilo St Pontcanna,2023-06-07T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
512619,Teilo St Pontcanna,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
512619,Teilo St Pontcanna,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.4
512619,Teilo St Pontcanna,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.5
512619,Teilo St Pontcanna,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
512619,Teilo St Pontcanna,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
512619,Teilo St Pontcanna,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.6
512619,Teilo St Pontcanna,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.1
512619,Teilo St Pontcanna,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
512619,Teilo St Pontcanna,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.09
512619,Teilo St Pontcanna,2023-06-07T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.8
512619,Teilo St Pontcanna,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
512619,Teilo St Pontcanna,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
512619,Teilo St Pontcanna,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.1
512619,Teilo St Pontcanna,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
512619,Teilo St Pontcanna,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
512619,Teilo St Pontcanna,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
512619,Teilo St Pontcanna,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
512619,Teilo St Pontcanna,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
512619,Teilo St Pontcanna,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
512619,Teilo St Pontcanna,2023-06-07T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
512619,Teilo St Pontcanna,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
512619,Teilo St Pontcanna,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
512619,Teilo St Pontcanna,2023-06-07T07:20:00.000+00:00,transformer,,Temperature,C,17.3
512619,Teilo St Pontcanna,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
512619,Teilo St Pontcanna,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
512619,Teilo St Pontcanna,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
512619,Teilo St Pontcanna,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
512619,Teilo St Pontcanna,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
512619,Teilo St Pontcanna,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
512619,Teilo St Pontcanna,2023-06-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
512619,Teilo St Pontcanna,2023-06-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
512619,Teilo St Pontcanna,2023-06-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
512619,Teilo St Pontcanna,2023-06-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.81
512619,Teilo St Pontcanna,2023-06-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.29
512619,Teilo St Pontcanna,2023-06-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.26
512619,Teilo St Pontcanna,2023-06-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
512619,Teilo St Pontcanna,2023-06-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
512619,Teilo St Pontcanna,2023-06-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
512619,Teilo St Pontcanna,2023-06-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
512619,Teilo St Pontcanna,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
512619,Teilo St Pontcanna,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.15
512619,Teilo St Pontcanna,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.86
512619,Teilo St Pontcanna,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.4
512619,Teilo St Pontcanna,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
512619,Teilo St Pontcanna,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.72
512619,Teilo St Pontcanna,2023-06-07T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
512619,Teilo St Pontcanna,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
512619,Teilo St Pontcanna,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
512619,Teilo St Pontcanna,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.2
512619,Teilo St Pontcanna,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
512619,Teilo St Pontcanna,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
512619,Teilo St Pontcanna,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.17
512619,Teilo St Pontcanna,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.73
512619,Teilo St Pontcanna,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.89
512619,Teilo St Pontcanna,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.76
512619,Teilo St Pontcanna,2023-06-07T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
512619,Teilo St Pontcanna,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
512619,Teilo St Pontcanna,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
512619,Teilo St Pontcanna,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.1
512619,Teilo St Pontcanna,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
512619,Teilo St Pontcanna,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
512619,Teilo St Pontcanna,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
512619,Teilo St Pontcanna,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
512619,Teilo St Pontcanna,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
512619,Teilo St Pontcanna,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
512619,Teilo St Pontcanna,2023-06-07T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
512619,Teilo St Pontcanna,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
512619,Teilo St Pontcanna,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
512619,Teilo St Pontcanna,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
512619,Teilo St Pontcanna,2023-06-07T07:10:00.000+00:00,transformer,,Temperature,C,17.4
512619,Teilo St Pontcanna,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
512619,Teilo St Pontcanna,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
512619,Teilo St Pontcanna,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
512619,Teilo St Pontcanna,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
512619,Teilo St Pontcanna,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
512619,Teilo St Pontcanna,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
512619,Teilo St Pontcanna,2023-06-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
512619,Teilo St Pontcanna,2023-06-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
512619,Teilo St Pontcanna,2023-06-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
512619,Teilo St Pontcanna,2023-06-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.51
512619,Teilo St Pontcanna,2023-06-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.42
512619,Teilo St Pontcanna,2023-06-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,24.58
512619,Teilo St Pontcanna,2023-06-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
512619,Teilo St Pontcanna,2023-06-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
512619,Teilo St Pontcanna,2023-06-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
512619,Teilo St Pontcanna,2023-06-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
512619,Teilo St Pontcanna,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
512619,Teilo St Pontcanna,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.17
512619,Teilo St Pontcanna,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.43
512619,Teilo St Pontcanna,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.53
512619,Teilo St Pontcanna,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
512619,Teilo St Pontcanna,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.98
512619,Teilo St Pontcanna,2023-06-07T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
512619,Teilo St Pontcanna,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
512619,Teilo St Pontcanna,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
512619,Teilo St Pontcanna,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.3
512619,Teilo St Pontcanna,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
512619,Teilo St Pontcanna,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
512619,Teilo St Pontcanna,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
512619,Teilo St Pontcanna,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.91
512619,Teilo St Pontcanna,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
512619,Teilo St Pontcanna,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.59
512619,Teilo St Pontcanna,2023-06-07T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
512619,Teilo St Pontcanna,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
512619,Teilo St Pontcanna,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
512619,Teilo St Pontcanna,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
512619,Teilo St Pontcanna,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
512619,Teilo St Pontcanna,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
512619,Teilo St Pontcanna,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
512619,Teilo St Pontcanna,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.93
512619,Teilo St Pontcanna,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
512619,Teilo St Pontcanna,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.82
512619,Teilo St Pontcanna,2023-06-07T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
512619,Teilo St Pontcanna,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
512619,Teilo St Pontcanna,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
512619,Teilo St Pontcanna,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
512619,Teilo St Pontcanna,2023-06-07T07:00:00.000+00:00,transformer,,Temperature,C,17.3
512619,Teilo St Pontcanna,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
512619,Teilo St Pontcanna,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
512619,Teilo St Pontcanna,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
512619,Teilo St Pontcanna,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
512619,Teilo St Pontcanna,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
512619,Teilo St Pontcanna,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
512619,Teilo St Pontcanna,2023-06-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
512619,Teilo St Pontcanna,2023-06-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
512619,Teilo St Pontcanna,2023-06-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
512619,Teilo St Pontcanna,2023-06-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.37
512619,Teilo St Pontcanna,2023-06-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.57
512619,Teilo St Pontcanna,2023-06-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,26.39
512619,Teilo St Pontcanna,2023-06-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,63.7
512619,Teilo St Pontcanna,2023-06-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
512619,Teilo St Pontcanna,2023-06-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
512619,Teilo St Pontcanna,2023-06-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
512619,Teilo St Pontcanna,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.11
512619,Teilo St Pontcanna,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
512619,Teilo St Pontcanna,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.58
512619,Teilo St Pontcanna,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.28
512619,Teilo St Pontcanna,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
512619,Teilo St Pontcanna,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.44
512619,Teilo St Pontcanna,2023-06-07T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
512619,Teilo St Pontcanna,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
512619,Teilo St Pontcanna,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
512619,Teilo St Pontcanna,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.3
512619,Teilo St Pontcanna,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
512619,Teilo St Pontcanna,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
512619,Teilo St Pontcanna,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.28
512619,Teilo St Pontcanna,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.65
512619,Teilo St Pontcanna,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.08
512619,Teilo St Pontcanna,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.32
512619,Teilo St Pontcanna,2023-06-07T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
512619,Teilo St Pontcanna,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
512619,Teilo St Pontcanna,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
512619,Teilo St Pontcanna,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.8
512619,Teilo St Pontcanna,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
512619,Teilo St Pontcanna,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
512619,Teilo St Pontcanna,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
512619,Teilo St Pontcanna,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.13
512619,Teilo St Pontcanna,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.62
512619,Teilo St Pontcanna,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
512619,Teilo St Pontcanna,2023-06-07T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
512619,Teilo St Pontcanna,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
512619,Teilo St Pontcanna,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
512619,Teilo St Pontcanna,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
512619,Teilo St Pontcanna,2023-06-07T06:50:00.000+00:00,transformer,,Temperature,C,17.2
512619,Teilo St Pontcanna,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
512619,Teilo St Pontcanna,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
512619,Teilo St Pontcanna,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
512619,Teilo St Pontcanna,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.07
512619,Teilo St Pontcanna,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
512619,Teilo St Pontcanna,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
512619,Teilo St Pontcanna,2023-06-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
512619,Teilo St Pontcanna,2023-06-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
512619,Teilo St Pontcanna,2023-06-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
512619,Teilo St Pontcanna,2023-06-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.06
512619,Teilo St Pontcanna,2023-06-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.58
512619,Teilo St Pontcanna,2023-06-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,27.36
512619,Teilo St Pontcanna,2023-06-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
512619,Teilo St Pontcanna,2023-06-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
512619,Teilo St Pontcanna,2023-06-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
512619,Teilo St Pontcanna,2023-06-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
512619,Teilo St Pontcanna,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.1
512619,Teilo St Pontcanna,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
512619,Teilo St Pontcanna,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.7
512619,Teilo St Pontcanna,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.44
512619,Teilo St Pontcanna,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
512619,Teilo St Pontcanna,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.2
512619,Teilo St Pontcanna,2023-06-07T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
512619,Teilo St Pontcanna,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
512619,Teilo St Pontcanna,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
512619,Teilo St Pontcanna,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.9
512619,Teilo St Pontcanna,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
512619,Teilo St Pontcanna,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
512619,Teilo St Pontcanna,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.06
512619,Teilo St Pontcanna,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.61
512619,Teilo St Pontcanna,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
512619,Teilo St Pontcanna,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.4
512619,Teilo St Pontcanna,2023-06-07T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.9
512619,Teilo St Pontcanna,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.2
512619,Teilo St Pontcanna,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
512619,Teilo St Pontcanna,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.8
512619,Teilo St Pontcanna,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
512619,Teilo St Pontcanna,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
512619,Teilo St Pontcanna,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
512619,Teilo St Pontcanna,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.93
512619,Teilo St Pontcanna,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.27
512619,Teilo St Pontcanna,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
512619,Teilo St Pontcanna,2023-06-07T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
512619,Teilo St Pontcanna,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
512619,Teilo St Pontcanna,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
512619,Teilo St Pontcanna,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
512619,Teilo St Pontcanna,2023-06-07T06:40:00.000+00:00,transformer,,Temperature,C,17.1
512619,Teilo St Pontcanna,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
512619,Teilo St Pontcanna,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
512619,Teilo St Pontcanna,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
512619,Teilo St Pontcanna,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
512619,Teilo St Pontcanna,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
512619,Teilo St Pontcanna,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
512619,Teilo St Pontcanna,2023-06-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
512619,Teilo St Pontcanna,2023-06-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
512619,Teilo St Pontcanna,2023-06-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
512619,Teilo St Pontcanna,2023-06-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.97
512619,Teilo St Pontcanna,2023-06-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.35
512619,Teilo St Pontcanna,2023-06-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,29.57
512619,Teilo St Pontcanna,2023-06-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,70.6
512619,Teilo St Pontcanna,2023-06-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
512619,Teilo St Pontcanna,2023-06-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
512619,Teilo St Pontcanna,2023-06-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
512619,Teilo St Pontcanna,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.11
512619,Teilo St Pontcanna,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
512619,Teilo St Pontcanna,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.55
512619,Teilo St Pontcanna,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
512619,Teilo St Pontcanna,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.95
512619,Teilo St Pontcanna,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.17
512619,Teilo St Pontcanna,2023-06-07T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
512619,Teilo St Pontcanna,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
512619,Teilo St Pontcanna,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
512619,Teilo St Pontcanna,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.9
512619,Teilo St Pontcanna,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
512619,Teilo St Pontcanna,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
512619,Teilo St Pontcanna,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.7
512619,Teilo St Pontcanna,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.61
512619,Teilo St Pontcanna,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
512619,Teilo St Pontcanna,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.61
512619,Teilo St Pontcanna,2023-06-07T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
512619,Teilo St Pontcanna,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
512619,Teilo St Pontcanna,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
512619,Teilo St Pontcanna,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.1
512619,Teilo St Pontcanna,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
512619,Teilo St Pontcanna,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
512619,Teilo St Pontcanna,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
512619,Teilo St Pontcanna,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.31
512619,Teilo St Pontcanna,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.93
512619,Teilo St Pontcanna,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.39
512619,Teilo St Pontcanna,2023-06-07T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
512619,Teilo St Pontcanna,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
512619,Teilo St Pontcanna,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
512619,Teilo St Pontcanna,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
512619,Teilo St Pontcanna,2023-06-07T06:30:00.000+00:00,transformer,,Temperature,C,17.2
512619,Teilo St Pontcanna,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
512619,Teilo St Pontcanna,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
512619,Teilo St Pontcanna,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
512619,Teilo St Pontcanna,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
512619,Teilo St Pontcanna,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
512619,Teilo St Pontcanna,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
512619,Teilo St Pontcanna,2023-06-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
512619,Teilo St Pontcanna,2023-06-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
512619,Teilo St Pontcanna,2023-06-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
512619,Teilo St Pontcanna,2023-06-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.14
512619,Teilo St Pontcanna,2023-06-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.26
512619,Teilo St Pontcanna,2023-06-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,25.17
512619,Teilo St Pontcanna,2023-06-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
512619,Teilo St Pontcanna,2023-06-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
512619,Teilo St Pontcanna,2023-06-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
512619,Teilo St Pontcanna,2023-06-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
512619,Teilo St Pontcanna,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.22
512619,Teilo St Pontcanna,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
512619,Teilo St Pontcanna,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.62
512619,Teilo St Pontcanna,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.31
512619,Teilo St Pontcanna,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.42
512619,Teilo St Pontcanna,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.88
512619,Teilo St Pontcanna,2023-06-07T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
512619,Teilo St Pontcanna,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
512619,Teilo St Pontcanna,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.0
512619,Teilo St Pontcanna,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.9
512619,Teilo St Pontcanna,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
512619,Teilo St Pontcanna,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
512619,Teilo St Pontcanna,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
512619,Teilo St Pontcanna,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.31
512619,Teilo St Pontcanna,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.87
512619,Teilo St Pontcanna,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.56
512619,Teilo St Pontcanna,2023-06-07T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
512619,Teilo St Pontcanna,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
512619,Teilo St Pontcanna,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
512619,Teilo St Pontcanna,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.1
512619,Teilo St Pontcanna,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
512619,Teilo St Pontcanna,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
512619,Teilo St Pontcanna,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
512619,Teilo St Pontcanna,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.81
512619,Teilo St Pontcanna,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.36
512619,Teilo St Pontcanna,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
512619,Teilo St Pontcanna,2023-06-07T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
512619,Teilo St Pontcanna,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
512619,Teilo St Pontcanna,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
512619,Teilo St Pontcanna,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
512619,Teilo St Pontcanna,2023-06-07T06:20:00.000+00:00,transformer,,Temperature,C,17.2
512619,Teilo St Pontcanna,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
512619,Teilo St Pontcanna,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
512619,Teilo St Pontcanna,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
512619,Teilo St Pontcanna,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
512619,Teilo St Pontcanna,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
512619,Teilo St Pontcanna,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
512619,Teilo St Pontcanna,2023-06-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
512619,Teilo St Pontcanna,2023-06-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
512619,Teilo St Pontcanna,2023-06-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
512619,Teilo St Pontcanna,2023-06-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.43
512619,Teilo St Pontcanna,2023-06-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.65
512619,Teilo St Pontcanna,2023-06-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,25.97
512619,Teilo St Pontcanna,2023-06-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
512619,Teilo St Pontcanna,2023-06-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
512619,Teilo St Pontcanna,2023-06-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
512619,Teilo St Pontcanna,2023-06-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
512619,Teilo St Pontcanna,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
512619,Teilo St Pontcanna,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
512619,Teilo St Pontcanna,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.08
512619,Teilo St Pontcanna,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.74
512619,Teilo St Pontcanna,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.04
512619,Teilo St Pontcanna,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.13
512619,Teilo St Pontcanna,2023-06-07T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
512619,Teilo St Pontcanna,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.5
512619,Teilo St Pontcanna,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.7
512619,Teilo St Pontcanna,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.4
512619,Teilo St Pontcanna,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
512619,Teilo St Pontcanna,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
512619,Teilo St Pontcanna,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
512619,Teilo St Pontcanna,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.12
512619,Teilo St Pontcanna,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
512619,Teilo St Pontcanna,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.24
512619,Teilo St Pontcanna,2023-06-07T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
512619,Teilo St Pontcanna,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
512619,Teilo St Pontcanna,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
512619,Teilo St Pontcanna,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.1
512619,Teilo St Pontcanna,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
512619,Teilo St Pontcanna,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
512619,Teilo St Pontcanna,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
512619,Teilo St Pontcanna,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
512619,Teilo St Pontcanna,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.61
512619,Teilo St Pontcanna,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
512619,Teilo St Pontcanna,2023-06-07T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
512619,Teilo St Pontcanna,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
512619,Teilo St Pontcanna,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
512619,Teilo St Pontcanna,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
512619,Teilo St Pontcanna,2023-06-07T06:10:00.000+00:00,transformer,,Temperature,C,17.2
512619,Teilo St Pontcanna,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
512619,Teilo St Pontcanna,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
512619,Teilo St Pontcanna,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
512619,Teilo St Pontcanna,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
512619,Teilo St Pontcanna,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
512619,Teilo St Pontcanna,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
512619,Teilo St Pontcanna,2023-06-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
512619,Teilo St Pontcanna,2023-06-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
512619,Teilo St Pontcanna,2023-06-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
512619,Teilo St Pontcanna,2023-06-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.27
512619,Teilo St Pontcanna,2023-06-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.94
512619,Teilo St Pontcanna,2023-06-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,23.7
512619,Teilo St Pontcanna,2023-06-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
512619,Teilo St Pontcanna,2023-06-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
512619,Teilo St Pontcanna,2023-06-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
512619,Teilo St Pontcanna,2023-06-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
512619,Teilo St Pontcanna,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
512619,Teilo St Pontcanna,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.66
512619,Teilo St Pontcanna,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.57
512619,Teilo St Pontcanna,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.29
512619,Teilo St Pontcanna,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.88
512619,Teilo St Pontcanna,2023-06-07T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
512619,Teilo St Pontcanna,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.6
512619,Teilo St Pontcanna,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.0
512619,Teilo St Pontcanna,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.5
512619,Teilo St Pontcanna,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
512619,Teilo St Pontcanna,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
512619,Teilo St Pontcanna,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
512619,Teilo St Pontcanna,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.33
512619,Teilo St Pontcanna,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.23
512619,Teilo St Pontcanna,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.34
512619,Teilo St Pontcanna,2023-06-07T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
512619,Teilo St Pontcanna,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
512619,Teilo St Pontcanna,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
512619,Teilo St Pontcanna,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
512619,Teilo St Pontcanna,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
512619,Teilo St Pontcanna,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
512619,Teilo St Pontcanna,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
512619,Teilo St Pontcanna,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
512619,Teilo St Pontcanna,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.33
512619,Teilo St Pontcanna,2023-06-07T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
512619,Teilo St Pontcanna,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
512619,Teilo St Pontcanna,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
512619,Teilo St Pontcanna,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
512619,Teilo St Pontcanna,2023-06-07T06:00:00.000+00:00,transformer,,Temperature,C,17.4
512619,Teilo St Pontcanna,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
512619,Teilo St Pontcanna,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
512619,Teilo St Pontcanna,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
512619,Teilo St Pontcanna,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
512619,Teilo St Pontcanna,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
512619,Teilo St Pontcanna,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
512619,Teilo St Pontcanna,2023-06-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
512619,Teilo St Pontcanna,2023-06-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
512619,Teilo St Pontcanna,2023-06-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
512619,Teilo St Pontcanna,2023-06-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,22.06
512619,Teilo St Pontcanna,2023-06-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.56
512619,Teilo St Pontcanna,2023-06-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.54
512619,Teilo St Pontcanna,2023-06-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
512619,Teilo St Pontcanna,2023-06-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
512619,Teilo St Pontcanna,2023-06-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
512619,Teilo St Pontcanna,2023-06-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
512619,Teilo St Pontcanna,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
