Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
512619,Teilo St Pontcanna,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.49
512619,Teilo St Pontcanna,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.62
512619,Teilo St Pontcanna,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.63
512619,Teilo St Pontcanna,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.64
512619,Teilo St Pontcanna,2023-06-07T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
512619,Teilo St Pontcanna,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
512619,Teilo St Pontcanna,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
512619,Teilo St Pontcanna,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.6
512619,Teilo St Pontcanna,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
512619,Teilo St Pontcanna,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
512619,Teilo St Pontcanna,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
512619,Teilo St Pontcanna,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.77
512619,Teilo St Pontcanna,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.01
512619,Teilo St Pontcanna,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.75
512619,Teilo St Pontcanna,2023-06-07T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
512619,Teilo St Pontcanna,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
512619,Teilo St Pontcanna,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
512619,Teilo St Pontcanna,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.2
512619,Teilo St Pontcanna,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
512619,Teilo St Pontcanna,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.23
512619,Teilo St Pontcanna,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
512619,Teilo St Pontcanna,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.03
512619,Teilo St Pontcanna,2023-06-07T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
512619,Teilo St Pontcanna,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
512619,Teilo St Pontcanna,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
512619,Teilo St Pontcanna,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
512619,Teilo St Pontcanna,2023-06-07T05:50:00.000+00:00,transformer,,Temperature,C,17.4
512619,Teilo St Pontcanna,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
512619,Teilo St Pontcanna,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.48
512619,Teilo St Pontcanna,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
512619,Teilo St Pontcanna,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.72
512619,Teilo St Pontcanna,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
512619,Teilo St Pontcanna,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.31
512619,Teilo St Pontcanna,2023-06-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
512619,Teilo St Pontcanna,2023-06-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
512619,Teilo St Pontcanna,2023-06-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
512619,Teilo St Pontcanna,2023-06-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.62
512619,Teilo St Pontcanna,2023-06-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.83
512619,Teilo St Pontcanna,2023-06-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,24.42
512619,Teilo St Pontcanna,2023-06-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
512619,Teilo St Pontcanna,2023-06-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
512619,Teilo St Pontcanna,2023-06-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
512619,Teilo St Pontcanna,2023-06-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
512619,Teilo St Pontcanna,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
512619,Teilo St Pontcanna,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
512619,Teilo St Pontcanna,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.53
512619,Teilo St Pontcanna,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.8
512619,Teilo St Pontcanna,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.97
512619,Teilo St Pontcanna,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.82
512619,Teilo St Pontcanna,2023-06-07T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
512619,Teilo St Pontcanna,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
512619,Teilo St Pontcanna,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
512619,Teilo St Pontcanna,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.3
512619,Teilo St Pontcanna,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
512619,Teilo St Pontcanna,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
512619,Teilo St Pontcanna,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
512619,Teilo St Pontcanna,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.78
512619,Teilo St Pontcanna,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.66
512619,Teilo St Pontcanna,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.2
512619,Teilo St Pontcanna,2023-06-07T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
512619,Teilo St Pontcanna,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.4
512619,Teilo St Pontcanna,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
512619,Teilo St Pontcanna,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.2
512619,Teilo St Pontcanna,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
512619,Teilo St Pontcanna,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
512619,Teilo St Pontcanna,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
512619,Teilo St Pontcanna,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.67
512619,Teilo St Pontcanna,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
512619,Teilo St Pontcanna,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.53
512619,Teilo St Pontcanna,2023-06-07T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
512619,Teilo St Pontcanna,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
512619,Teilo St Pontcanna,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
512619,Teilo St Pontcanna,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
512619,Teilo St Pontcanna,2023-06-07T05:40:00.000+00:00,transformer,,Temperature,C,17.4
512619,Teilo St Pontcanna,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
512619,Teilo St Pontcanna,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
512619,Teilo St Pontcanna,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
512619,Teilo St Pontcanna,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.89
512619,Teilo St Pontcanna,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
512619,Teilo St Pontcanna,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.54
512619,Teilo St Pontcanna,2023-06-07T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
512619,Teilo St Pontcanna,2023-06-07T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
512619,Teilo St Pontcanna,2023-06-07T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
512619,Teilo St Pontcanna,2023-06-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.26
512619,Teilo St Pontcanna,2023-06-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.12
512619,Teilo St Pontcanna,2023-06-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,24.55
512619,Teilo St Pontcanna,2023-06-07T05:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
512619,Teilo St Pontcanna,2023-06-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
512619,Teilo St Pontcanna,2023-06-07T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
512619,Teilo St Pontcanna,2023-06-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
512619,Teilo St Pontcanna,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
512619,Teilo St Pontcanna,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
512619,Teilo St Pontcanna,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.9
512619,Teilo St Pontcanna,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
512619,Teilo St Pontcanna,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
512619,Teilo St Pontcanna,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.25
512619,Teilo St Pontcanna,2023-06-07T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
512619,Teilo St Pontcanna,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
512619,Teilo St Pontcanna,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
512619,Teilo St Pontcanna,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.9
512619,Teilo St Pontcanna,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
512619,Teilo St Pontcanna,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
512619,Teilo St Pontcanna,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
512619,Teilo St Pontcanna,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.1
512619,Teilo St Pontcanna,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.98
512619,Teilo St Pontcanna,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.26
512619,Teilo St Pontcanna,2023-06-07T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
512619,Teilo St Pontcanna,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
512619,Teilo St Pontcanna,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
512619,Teilo St Pontcanna,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
512619,Teilo St Pontcanna,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
512619,Teilo St Pontcanna,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
512619,Teilo St Pontcanna,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
512619,Teilo St Pontcanna,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.89
512619,Teilo St Pontcanna,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
512619,Teilo St Pontcanna,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.91
512619,Teilo St Pontcanna,2023-06-07T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
512619,Teilo St Pontcanna,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
512619,Teilo St Pontcanna,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
512619,Teilo St Pontcanna,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
512619,Teilo St Pontcanna,2023-06-07T05:30:00.000+00:00,transformer,,Temperature,C,17.6
512619,Teilo St Pontcanna,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
512619,Teilo St Pontcanna,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.93
512619,Teilo St Pontcanna,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
512619,Teilo St Pontcanna,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.13
512619,Teilo St Pontcanna,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
512619,Teilo St Pontcanna,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.97
512619,Teilo St Pontcanna,2023-06-07T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
512619,Teilo St Pontcanna,2023-06-07T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
512619,Teilo St Pontcanna,2023-06-07T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
512619,Teilo St Pontcanna,2023-06-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.37
512619,Teilo St Pontcanna,2023-06-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.86
512619,Teilo St Pontcanna,2023-06-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.42
512619,Teilo St Pontcanna,2023-06-07T05:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
512619,Teilo St Pontcanna,2023-06-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
512619,Teilo St Pontcanna,2023-06-07T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
512619,Teilo St Pontcanna,2023-06-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
512619,Teilo St Pontcanna,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
512619,Teilo St Pontcanna,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
512619,Teilo St Pontcanna,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.1
512619,Teilo St Pontcanna,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
512619,Teilo St Pontcanna,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.5
512619,Teilo St Pontcanna,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.78
512619,Teilo St Pontcanna,2023-06-07T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
512619,Teilo St Pontcanna,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
512619,Teilo St Pontcanna,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
512619,Teilo St Pontcanna,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
512619,Teilo St Pontcanna,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
512619,Teilo St Pontcanna,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
512619,Teilo St Pontcanna,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
512619,Teilo St Pontcanna,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.55
512619,Teilo St Pontcanna,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
512619,Teilo St Pontcanna,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.13
512619,Teilo St Pontcanna,2023-06-07T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
512619,Teilo St Pontcanna,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
512619,Teilo St Pontcanna,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
512619,Teilo St Pontcanna,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
512619,Teilo St Pontcanna,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
512619,Teilo St Pontcanna,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
512619,Teilo St Pontcanna,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
512619,Teilo St Pontcanna,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
512619,Teilo St Pontcanna,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
512619,Teilo St Pontcanna,2023-06-07T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
512619,Teilo St Pontcanna,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
512619,Teilo St Pontcanna,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
512619,Teilo St Pontcanna,2023-06-07T05:20:00.000+00:00,transformer,,Temperature,C,17.6
512619,Teilo St Pontcanna,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
512619,Teilo St Pontcanna,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
512619,Teilo St Pontcanna,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
512619,Teilo St Pontcanna,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
512619,Teilo St Pontcanna,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
512619,Teilo St Pontcanna,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
512619,Teilo St Pontcanna,2023-06-07T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
512619,Teilo St Pontcanna,2023-06-07T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
512619,Teilo St Pontcanna,2023-06-07T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
512619,Teilo St Pontcanna,2023-06-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.52
512619,Teilo St Pontcanna,2023-06-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.36
512619,Teilo St Pontcanna,2023-06-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.72
512619,Teilo St Pontcanna,2023-06-07T05:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
512619,Teilo St Pontcanna,2023-06-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
512619,Teilo St Pontcanna,2023-06-07T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
512619,Teilo St Pontcanna,2023-06-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
512619,Teilo St Pontcanna,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
512619,Teilo St Pontcanna,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.25
512619,Teilo St Pontcanna,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.98
512619,Teilo St Pontcanna,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
512619,Teilo St Pontcanna,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.47
512619,Teilo St Pontcanna,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.89
512619,Teilo St Pontcanna,2023-06-07T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
512619,Teilo St Pontcanna,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
512619,Teilo St Pontcanna,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.6
512619,Teilo St Pontcanna,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.5
512619,Teilo St Pontcanna,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
512619,Teilo St Pontcanna,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
512619,Teilo St Pontcanna,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
512619,Teilo St Pontcanna,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
512619,Teilo St Pontcanna,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
512619,Teilo St Pontcanna,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.24
512619,Teilo St Pontcanna,2023-06-07T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
512619,Teilo St Pontcanna,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
512619,Teilo St Pontcanna,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
512619,Teilo St Pontcanna,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
512619,Teilo St Pontcanna,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
512619,Teilo St Pontcanna,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
512619,Teilo St Pontcanna,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
512619,Teilo St Pontcanna,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.77
512619,Teilo St Pontcanna,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
512619,Teilo St Pontcanna,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
512619,Teilo St Pontcanna,2023-06-07T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
512619,Teilo St Pontcanna,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
512619,Teilo St Pontcanna,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
512619,Teilo St Pontcanna,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
512619,Teilo St Pontcanna,2023-06-07T05:10:00.000+00:00,transformer,,Temperature,C,17.6
512619,Teilo St Pontcanna,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
512619,Teilo St Pontcanna,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
512619,Teilo St Pontcanna,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
512619,Teilo St Pontcanna,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
512619,Teilo St Pontcanna,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
512619,Teilo St Pontcanna,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
512619,Teilo St Pontcanna,2023-06-07T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
512619,Teilo St Pontcanna,2023-06-07T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
512619,Teilo St Pontcanna,2023-06-07T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
512619,Teilo St Pontcanna,2023-06-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.6
512619,Teilo St Pontcanna,2023-06-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.34
512619,Teilo St Pontcanna,2023-06-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.65
512619,Teilo St Pontcanna,2023-06-07T05:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
512619,Teilo St Pontcanna,2023-06-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
512619,Teilo St Pontcanna,2023-06-07T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
512619,Teilo St Pontcanna,2023-06-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
512619,Teilo St Pontcanna,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
512619,Teilo St Pontcanna,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.33
512619,Teilo St Pontcanna,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.94
512619,Teilo St Pontcanna,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.23
512619,Teilo St Pontcanna,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.52
512619,Teilo St Pontcanna,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.35
512619,Teilo St Pontcanna,2023-06-07T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
512619,Teilo St Pontcanna,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
512619,Teilo St Pontcanna,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
512619,Teilo St Pontcanna,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
512619,Teilo St Pontcanna,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
512619,Teilo St Pontcanna,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
512619,Teilo St Pontcanna,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
512619,Teilo St Pontcanna,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.14
512619,Teilo St Pontcanna,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
512619,Teilo St Pontcanna,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.27
512619,Teilo St Pontcanna,2023-06-07T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
512619,Teilo St Pontcanna,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
512619,Teilo St Pontcanna,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
512619,Teilo St Pontcanna,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
512619,Teilo St Pontcanna,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
512619,Teilo St Pontcanna,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
512619,Teilo St Pontcanna,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
512619,Teilo St Pontcanna,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
512619,Teilo St Pontcanna,2023-06-07T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
512619,Teilo St Pontcanna,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
512619,Teilo St Pontcanna,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
512619,Teilo St Pontcanna,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
512619,Teilo St Pontcanna,2023-06-07T05:00:00.000+00:00,transformer,,Temperature,C,17.7
512619,Teilo St Pontcanna,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
512619,Teilo St Pontcanna,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
512619,Teilo St Pontcanna,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
512619,Teilo St Pontcanna,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.1
512619,Teilo St Pontcanna,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
512619,Teilo St Pontcanna,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.74
512619,Teilo St Pontcanna,2023-06-07T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
512619,Teilo St Pontcanna,2023-06-07T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
512619,Teilo St Pontcanna,2023-06-07T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
512619,Teilo St Pontcanna,2023-06-07T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.15
512619,Teilo St Pontcanna,2023-06-07T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.46
512619,Teilo St Pontcanna,2023-06-07T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.46
512619,Teilo St Pontcanna,2023-06-07T05:00:00.000+00:00,busbar,,N Current (RMS),A,33.3
512619,Teilo St Pontcanna,2023-06-07T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
512619,Teilo St Pontcanna,2023-06-07T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
512619,Teilo St Pontcanna,2023-06-07T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
512619,Teilo St Pontcanna,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
512619,Teilo St Pontcanna,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.34
512619,Teilo St Pontcanna,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.1
512619,Teilo St Pontcanna,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
512619,Teilo St Pontcanna,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
512619,Teilo St Pontcanna,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.25
512619,Teilo St Pontcanna,2023-06-07T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
512619,Teilo St Pontcanna,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
512619,Teilo St Pontcanna,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
512619,Teilo St Pontcanna,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
512619,Teilo St Pontcanna,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
512619,Teilo St Pontcanna,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
512619,Teilo St Pontcanna,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
512619,Teilo St Pontcanna,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.53
512619,Teilo St Pontcanna,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
512619,Teilo St Pontcanna,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.7
512619,Teilo St Pontcanna,2023-06-07T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
512619,Teilo St Pontcanna,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
512619,Teilo St Pontcanna,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
512619,Teilo St Pontcanna,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
512619,Teilo St Pontcanna,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
512619,Teilo St Pontcanna,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
512619,Teilo St Pontcanna,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
512619,Teilo St Pontcanna,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.76
512619,Teilo St Pontcanna,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
512619,Teilo St Pontcanna,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
512619,Teilo St Pontcanna,2023-06-07T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
512619,Teilo St Pontcanna,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
512619,Teilo St Pontcanna,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
512619,Teilo St Pontcanna,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
512619,Teilo St Pontcanna,2023-06-07T04:50:00.000+00:00,transformer,,Temperature,C,17.7
512619,Teilo St Pontcanna,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
512619,Teilo St Pontcanna,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.79
512619,Teilo St Pontcanna,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
512619,Teilo St Pontcanna,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.14
512619,Teilo St Pontcanna,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
512619,Teilo St Pontcanna,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
512619,Teilo St Pontcanna,2023-06-07T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
512619,Teilo St Pontcanna,2023-06-07T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
512619,Teilo St Pontcanna,2023-06-07T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
512619,Teilo St Pontcanna,2023-06-07T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.52
512619,Teilo St Pontcanna,2023-06-07T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.23
512619,Teilo St Pontcanna,2023-06-07T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.56
512619,Teilo St Pontcanna,2023-06-07T04:50:00.000+00:00,busbar,,N Current (RMS),A,34.9
512619,Teilo St Pontcanna,2023-06-07T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
512619,Teilo St Pontcanna,2023-06-07T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
512619,Teilo St Pontcanna,2023-06-07T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
512619,Teilo St Pontcanna,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
512619,Teilo St Pontcanna,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.16
512619,Teilo St Pontcanna,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.72
512619,Teilo St Pontcanna,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.27
512619,Teilo St Pontcanna,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
512619,Teilo St Pontcanna,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.73
512619,Teilo St Pontcanna,2023-06-07T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
512619,Teilo St Pontcanna,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
512619,Teilo St Pontcanna,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
512619,Teilo St Pontcanna,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.6
512619,Teilo St Pontcanna,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
512619,Teilo St Pontcanna,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
512619,Teilo St Pontcanna,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
512619,Teilo St Pontcanna,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.05
512619,Teilo St Pontcanna,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
512619,Teilo St Pontcanna,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.79
512619,Teilo St Pontcanna,2023-06-07T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
512619,Teilo St Pontcanna,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
512619,Teilo St Pontcanna,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
512619,Teilo St Pontcanna,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
512619,Teilo St Pontcanna,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
512619,Teilo St Pontcanna,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
512619,Teilo St Pontcanna,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
512619,Teilo St Pontcanna,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.3
512619,Teilo St Pontcanna,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
512619,Teilo St Pontcanna,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
512619,Teilo St Pontcanna,2023-06-07T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
512619,Teilo St Pontcanna,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
512619,Teilo St Pontcanna,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
512619,Teilo St Pontcanna,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-07T04:40:00.000+00:00,transformer,,Temperature,C,17.7
512619,Teilo St Pontcanna,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
512619,Teilo St Pontcanna,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
512619,Teilo St Pontcanna,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
512619,Teilo St Pontcanna,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.32
512619,Teilo St Pontcanna,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
512619,Teilo St Pontcanna,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
512619,Teilo St Pontcanna,2023-06-07T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
512619,Teilo St Pontcanna,2023-06-07T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
512619,Teilo St Pontcanna,2023-06-07T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
512619,Teilo St Pontcanna,2023-06-07T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.61
512619,Teilo St Pontcanna,2023-06-07T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.02
512619,Teilo St Pontcanna,2023-06-07T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.32
512619,Teilo St Pontcanna,2023-06-07T04:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
512619,Teilo St Pontcanna,2023-06-07T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
512619,Teilo St Pontcanna,2023-06-07T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
512619,Teilo St Pontcanna,2023-06-07T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
512619,Teilo St Pontcanna,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.23
512619,Teilo St Pontcanna,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.48
512619,Teilo St Pontcanna,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
512619,Teilo St Pontcanna,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
512619,Teilo St Pontcanna,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.81
512619,Teilo St Pontcanna,2023-06-07T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
512619,Teilo St Pontcanna,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
512619,Teilo St Pontcanna,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
512619,Teilo St Pontcanna,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
512619,Teilo St Pontcanna,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
512619,Teilo St Pontcanna,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
512619,Teilo St Pontcanna,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
512619,Teilo St Pontcanna,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.82
512619,Teilo St Pontcanna,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
512619,Teilo St Pontcanna,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
512619,Teilo St Pontcanna,2023-06-07T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
512619,Teilo St Pontcanna,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
512619,Teilo St Pontcanna,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
512619,Teilo St Pontcanna,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
512619,Teilo St Pontcanna,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
512619,Teilo St Pontcanna,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
512619,Teilo St Pontcanna,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
512619,Teilo St Pontcanna,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
512619,Teilo St Pontcanna,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
512619,Teilo St Pontcanna,2023-06-07T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
512619,Teilo St Pontcanna,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
512619,Teilo St Pontcanna,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
512619,Teilo St Pontcanna,2023-06-07T04:30:00.000+00:00,transformer,,Temperature,C,17.7
512619,Teilo St Pontcanna,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
512619,Teilo St Pontcanna,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
512619,Teilo St Pontcanna,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
512619,Teilo St Pontcanna,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
512619,Teilo St Pontcanna,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
512619,Teilo St Pontcanna,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
512619,Teilo St Pontcanna,2023-06-07T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
512619,Teilo St Pontcanna,2023-06-07T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
512619,Teilo St Pontcanna,2023-06-07T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
512619,Teilo St Pontcanna,2023-06-07T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.96
512619,Teilo St Pontcanna,2023-06-07T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.22
512619,Teilo St Pontcanna,2023-06-07T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.14
512619,Teilo St Pontcanna,2023-06-07T04:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
512619,Teilo St Pontcanna,2023-06-07T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
512619,Teilo St Pontcanna,2023-06-07T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
512619,Teilo St Pontcanna,2023-06-07T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
512619,Teilo St Pontcanna,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
512619,Teilo St Pontcanna,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
512619,Teilo St Pontcanna,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.82
512619,Teilo St Pontcanna,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
512619,Teilo St Pontcanna,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.5
512619,Teilo St Pontcanna,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.03
512619,Teilo St Pontcanna,2023-06-07T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
512619,Teilo St Pontcanna,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
512619,Teilo St Pontcanna,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
512619,Teilo St Pontcanna,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
512619,Teilo St Pontcanna,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
512619,Teilo St Pontcanna,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
512619,Teilo St Pontcanna,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
512619,Teilo St Pontcanna,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.91
512619,Teilo St Pontcanna,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
512619,Teilo St Pontcanna,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.54
512619,Teilo St Pontcanna,2023-06-07T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
512619,Teilo St Pontcanna,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
512619,Teilo St Pontcanna,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
512619,Teilo St Pontcanna,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
512619,Teilo St Pontcanna,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
512619,Teilo St Pontcanna,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
512619,Teilo St Pontcanna,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
512619,Teilo St Pontcanna,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
512619,Teilo St Pontcanna,2023-06-07T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
512619,Teilo St Pontcanna,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
512619,Teilo St Pontcanna,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
512619,Teilo St Pontcanna,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
512619,Teilo St Pontcanna,2023-06-07T04:20:00.000+00:00,transformer,,Temperature,C,17.6
512619,Teilo St Pontcanna,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
512619,Teilo St Pontcanna,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
512619,Teilo St Pontcanna,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
512619,Teilo St Pontcanna,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
512619,Teilo St Pontcanna,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
512619,Teilo St Pontcanna,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
512619,Teilo St Pontcanna,2023-06-07T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
512619,Teilo St Pontcanna,2023-06-07T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
512619,Teilo St Pontcanna,2023-06-07T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
512619,Teilo St Pontcanna,2023-06-07T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.14
512619,Teilo St Pontcanna,2023-06-07T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.26
512619,Teilo St Pontcanna,2023-06-07T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.34
512619,Teilo St Pontcanna,2023-06-07T04:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
512619,Teilo St Pontcanna,2023-06-07T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
512619,Teilo St Pontcanna,2023-06-07T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
512619,Teilo St Pontcanna,2023-06-07T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
512619,Teilo St Pontcanna,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
512619,Teilo St Pontcanna,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
512619,Teilo St Pontcanna,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.15
512619,Teilo St Pontcanna,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
512619,Teilo St Pontcanna,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.99
512619,Teilo St Pontcanna,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.5
512619,Teilo St Pontcanna,2023-06-07T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
512619,Teilo St Pontcanna,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
512619,Teilo St Pontcanna,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
512619,Teilo St Pontcanna,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
512619,Teilo St Pontcanna,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
512619,Teilo St Pontcanna,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
512619,Teilo St Pontcanna,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
512619,Teilo St Pontcanna,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.24
512619,Teilo St Pontcanna,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
512619,Teilo St Pontcanna,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.13
512619,Teilo St Pontcanna,2023-06-07T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
512619,Teilo St Pontcanna,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
512619,Teilo St Pontcanna,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
512619,Teilo St Pontcanna,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
512619,Teilo St Pontcanna,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
512619,Teilo St Pontcanna,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
512619,Teilo St Pontcanna,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
512619,Teilo St Pontcanna,2023-06-07T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
512619,Teilo St Pontcanna,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
512619,Teilo St Pontcanna,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
512619,Teilo St Pontcanna,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
512619,Teilo St Pontcanna,2023-06-07T04:10:00.000+00:00,transformer,,Temperature,C,17.7
512619,Teilo St Pontcanna,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
512619,Teilo St Pontcanna,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
512619,Teilo St Pontcanna,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
512619,Teilo St Pontcanna,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
512619,Teilo St Pontcanna,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
512619,Teilo St Pontcanna,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
512619,Teilo St Pontcanna,2023-06-07T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
512619,Teilo St Pontcanna,2023-06-07T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
512619,Teilo St Pontcanna,2023-06-07T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
512619,Teilo St Pontcanna,2023-06-07T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.2
512619,Teilo St Pontcanna,2023-06-07T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.5
512619,Teilo St Pontcanna,2023-06-07T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.38
512619,Teilo St Pontcanna,2023-06-07T04:10:00.000+00:00,busbar,,N Current (RMS),A,32.7
512619,Teilo St Pontcanna,2023-06-07T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
512619,Teilo St Pontcanna,2023-06-07T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
512619,Teilo St Pontcanna,2023-06-07T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
512619,Teilo St Pontcanna,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
