Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.22
512619,Teilo St Pontcanna,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.82
512619,Teilo St Pontcanna,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
512619,Teilo St Pontcanna,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.96
512619,Teilo St Pontcanna,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.64
512619,Teilo St Pontcanna,2023-06-07T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
512619,Teilo St Pontcanna,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
512619,Teilo St Pontcanna,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
512619,Teilo St Pontcanna,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
512619,Teilo St Pontcanna,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
512619,Teilo St Pontcanna,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
512619,Teilo St Pontcanna,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
512619,Teilo St Pontcanna,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.63
512619,Teilo St Pontcanna,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
512619,Teilo St Pontcanna,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.12
512619,Teilo St Pontcanna,2023-06-07T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
512619,Teilo St Pontcanna,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
512619,Teilo St Pontcanna,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
512619,Teilo St Pontcanna,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
512619,Teilo St Pontcanna,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
512619,Teilo St Pontcanna,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
512619,Teilo St Pontcanna,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.11
512619,Teilo St Pontcanna,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
512619,Teilo St Pontcanna,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
512619,Teilo St Pontcanna,2023-06-07T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
512619,Teilo St Pontcanna,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
512619,Teilo St Pontcanna,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
512619,Teilo St Pontcanna,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
512619,Teilo St Pontcanna,2023-06-07T04:00:00.000+00:00,transformer,,Temperature,C,17.8
512619,Teilo St Pontcanna,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
512619,Teilo St Pontcanna,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
512619,Teilo St Pontcanna,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
512619,Teilo St Pontcanna,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
512619,Teilo St Pontcanna,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
512619,Teilo St Pontcanna,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
512619,Teilo St Pontcanna,2023-06-07T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
512619,Teilo St Pontcanna,2023-06-07T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
512619,Teilo St Pontcanna,2023-06-07T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
512619,Teilo St Pontcanna,2023-06-07T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.53
512619,Teilo St Pontcanna,2023-06-07T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.5
512619,Teilo St Pontcanna,2023-06-07T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.62
512619,Teilo St Pontcanna,2023-06-07T04:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
512619,Teilo St Pontcanna,2023-06-07T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
512619,Teilo St Pontcanna,2023-06-07T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
512619,Teilo St Pontcanna,2023-06-07T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
512619,Teilo St Pontcanna,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
512619,Teilo St Pontcanna,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
512619,Teilo St Pontcanna,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.7
512619,Teilo St Pontcanna,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
512619,Teilo St Pontcanna,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
512619,Teilo St Pontcanna,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.37
512619,Teilo St Pontcanna,2023-06-07T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
512619,Teilo St Pontcanna,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
512619,Teilo St Pontcanna,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
512619,Teilo St Pontcanna,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
512619,Teilo St Pontcanna,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
512619,Teilo St Pontcanna,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
512619,Teilo St Pontcanna,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
512619,Teilo St Pontcanna,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.49
512619,Teilo St Pontcanna,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
512619,Teilo St Pontcanna,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.01
512619,Teilo St Pontcanna,2023-06-07T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
512619,Teilo St Pontcanna,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
512619,Teilo St Pontcanna,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
512619,Teilo St Pontcanna,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
512619,Teilo St Pontcanna,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
512619,Teilo St Pontcanna,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
512619,Teilo St Pontcanna,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
512619,Teilo St Pontcanna,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.52
512619,Teilo St Pontcanna,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
512619,Teilo St Pontcanna,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
512619,Teilo St Pontcanna,2023-06-07T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
512619,Teilo St Pontcanna,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
512619,Teilo St Pontcanna,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
512619,Teilo St Pontcanna,2023-06-07T03:50:00.000+00:00,transformer,,Temperature,C,17.9
512619,Teilo St Pontcanna,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
512619,Teilo St Pontcanna,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
512619,Teilo St Pontcanna,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
512619,Teilo St Pontcanna,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
512619,Teilo St Pontcanna,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
512619,Teilo St Pontcanna,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
512619,Teilo St Pontcanna,2023-06-07T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
512619,Teilo St Pontcanna,2023-06-07T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
512619,Teilo St Pontcanna,2023-06-07T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
512619,Teilo St Pontcanna,2023-06-07T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.4
512619,Teilo St Pontcanna,2023-06-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.55
512619,Teilo St Pontcanna,2023-06-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.82
512619,Teilo St Pontcanna,2023-06-07T03:50:00.000+00:00,busbar,,N Current (RMS),A,31.5
512619,Teilo St Pontcanna,2023-06-07T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
512619,Teilo St Pontcanna,2023-06-07T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
512619,Teilo St Pontcanna,2023-06-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
512619,Teilo St Pontcanna,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
512619,Teilo St Pontcanna,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
512619,Teilo St Pontcanna,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.83
512619,Teilo St Pontcanna,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
512619,Teilo St Pontcanna,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
512619,Teilo St Pontcanna,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.53
512619,Teilo St Pontcanna,2023-06-07T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
512619,Teilo St Pontcanna,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
512619,Teilo St Pontcanna,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
512619,Teilo St Pontcanna,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
512619,Teilo St Pontcanna,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
512619,Teilo St Pontcanna,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
512619,Teilo St Pontcanna,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
512619,Teilo St Pontcanna,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.59
512619,Teilo St Pontcanna,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
512619,Teilo St Pontcanna,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.63
512619,Teilo St Pontcanna,2023-06-07T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
512619,Teilo St Pontcanna,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
512619,Teilo St Pontcanna,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
512619,Teilo St Pontcanna,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
512619,Teilo St Pontcanna,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
512619,Teilo St Pontcanna,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
512619,Teilo St Pontcanna,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
512619,Teilo St Pontcanna,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
512619,Teilo St Pontcanna,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
512619,Teilo St Pontcanna,2023-06-07T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
512619,Teilo St Pontcanna,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
512619,Teilo St Pontcanna,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
512619,Teilo St Pontcanna,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
512619,Teilo St Pontcanna,2023-06-07T03:40:00.000+00:00,transformer,,Temperature,C,18.1
512619,Teilo St Pontcanna,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
512619,Teilo St Pontcanna,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
512619,Teilo St Pontcanna,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
512619,Teilo St Pontcanna,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
512619,Teilo St Pontcanna,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
512619,Teilo St Pontcanna,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
512619,Teilo St Pontcanna,2023-06-07T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
512619,Teilo St Pontcanna,2023-06-07T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
512619,Teilo St Pontcanna,2023-06-07T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
512619,Teilo St Pontcanna,2023-06-07T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.5
512619,Teilo St Pontcanna,2023-06-07T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.51
512619,Teilo St Pontcanna,2023-06-07T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.21
512619,Teilo St Pontcanna,2023-06-07T03:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
512619,Teilo St Pontcanna,2023-06-07T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
512619,Teilo St Pontcanna,2023-06-07T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
512619,Teilo St Pontcanna,2023-06-07T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
512619,Teilo St Pontcanna,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
512619,Teilo St Pontcanna,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.13
512619,Teilo St Pontcanna,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.0
512619,Teilo St Pontcanna,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
512619,Teilo St Pontcanna,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
512619,Teilo St Pontcanna,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.25
512619,Teilo St Pontcanna,2023-06-07T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
512619,Teilo St Pontcanna,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
512619,Teilo St Pontcanna,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
512619,Teilo St Pontcanna,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
512619,Teilo St Pontcanna,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
512619,Teilo St Pontcanna,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
512619,Teilo St Pontcanna,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
512619,Teilo St Pontcanna,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.9
512619,Teilo St Pontcanna,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
512619,Teilo St Pontcanna,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
512619,Teilo St Pontcanna,2023-06-07T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
512619,Teilo St Pontcanna,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
512619,Teilo St Pontcanna,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
512619,Teilo St Pontcanna,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
512619,Teilo St Pontcanna,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
512619,Teilo St Pontcanna,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
512619,Teilo St Pontcanna,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
512619,Teilo St Pontcanna,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.74
512619,Teilo St Pontcanna,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
512619,Teilo St Pontcanna,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
512619,Teilo St Pontcanna,2023-06-07T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
512619,Teilo St Pontcanna,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
512619,Teilo St Pontcanna,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
512619,Teilo St Pontcanna,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
512619,Teilo St Pontcanna,2023-06-07T03:30:00.000+00:00,transformer,,Temperature,C,18.2
512619,Teilo St Pontcanna,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
512619,Teilo St Pontcanna,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
512619,Teilo St Pontcanna,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
512619,Teilo St Pontcanna,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
512619,Teilo St Pontcanna,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
512619,Teilo St Pontcanna,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
512619,Teilo St Pontcanna,2023-06-07T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
512619,Teilo St Pontcanna,2023-06-07T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
512619,Teilo St Pontcanna,2023-06-07T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
512619,Teilo St Pontcanna,2023-06-07T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.89
512619,Teilo St Pontcanna,2023-06-07T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.2
512619,Teilo St Pontcanna,2023-06-07T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.04
512619,Teilo St Pontcanna,2023-06-07T03:30:00.000+00:00,busbar,,N Current (RMS),A,31.3
512619,Teilo St Pontcanna,2023-06-07T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
512619,Teilo St Pontcanna,2023-06-07T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
512619,Teilo St Pontcanna,2023-06-07T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
512619,Teilo St Pontcanna,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.09
512619,Teilo St Pontcanna,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.92
512619,Teilo St Pontcanna,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.3
512619,Teilo St Pontcanna,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
512619,Teilo St Pontcanna,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.31
512619,Teilo St Pontcanna,2023-06-07T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
512619,Teilo St Pontcanna,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
512619,Teilo St Pontcanna,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
512619,Teilo St Pontcanna,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
512619,Teilo St Pontcanna,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
512619,Teilo St Pontcanna,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
512619,Teilo St Pontcanna,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
512619,Teilo St Pontcanna,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
512619,Teilo St Pontcanna,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
512619,Teilo St Pontcanna,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.46
512619,Teilo St Pontcanna,2023-06-07T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
512619,Teilo St Pontcanna,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
512619,Teilo St Pontcanna,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
512619,Teilo St Pontcanna,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
512619,Teilo St Pontcanna,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
512619,Teilo St Pontcanna,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
512619,Teilo St Pontcanna,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
512619,Teilo St Pontcanna,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
512619,Teilo St Pontcanna,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
512619,Teilo St Pontcanna,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.48
512619,Teilo St Pontcanna,2023-06-07T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
512619,Teilo St Pontcanna,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
512619,Teilo St Pontcanna,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
512619,Teilo St Pontcanna,2023-06-07T03:20:00.000+00:00,transformer,,Temperature,C,18.2
512619,Teilo St Pontcanna,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
512619,Teilo St Pontcanna,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
512619,Teilo St Pontcanna,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
512619,Teilo St Pontcanna,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
512619,Teilo St Pontcanna,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
512619,Teilo St Pontcanna,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
512619,Teilo St Pontcanna,2023-06-07T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
512619,Teilo St Pontcanna,2023-06-07T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
512619,Teilo St Pontcanna,2023-06-07T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
512619,Teilo St Pontcanna,2023-06-07T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.39
512619,Teilo St Pontcanna,2023-06-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.47
512619,Teilo St Pontcanna,2023-06-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.25
512619,Teilo St Pontcanna,2023-06-07T03:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
512619,Teilo St Pontcanna,2023-06-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
512619,Teilo St Pontcanna,2023-06-07T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
512619,Teilo St Pontcanna,2023-06-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
512619,Teilo St Pontcanna,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
512619,Teilo St Pontcanna,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.4
512619,Teilo St Pontcanna,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
512619,Teilo St Pontcanna,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
512619,Teilo St Pontcanna,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.74
512619,Teilo St Pontcanna,2023-06-07T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
512619,Teilo St Pontcanna,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
512619,Teilo St Pontcanna,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
512619,Teilo St Pontcanna,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
512619,Teilo St Pontcanna,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
512619,Teilo St Pontcanna,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
512619,Teilo St Pontcanna,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
512619,Teilo St Pontcanna,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.27
512619,Teilo St Pontcanna,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
512619,Teilo St Pontcanna,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
512619,Teilo St Pontcanna,2023-06-07T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
512619,Teilo St Pontcanna,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
512619,Teilo St Pontcanna,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
512619,Teilo St Pontcanna,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
512619,Teilo St Pontcanna,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
512619,Teilo St Pontcanna,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
512619,Teilo St Pontcanna,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
512619,Teilo St Pontcanna,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
512619,Teilo St Pontcanna,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
512619,Teilo St Pontcanna,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
512619,Teilo St Pontcanna,2023-06-07T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
512619,Teilo St Pontcanna,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
512619,Teilo St Pontcanna,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
512619,Teilo St Pontcanna,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
512619,Teilo St Pontcanna,2023-06-07T03:10:00.000+00:00,transformer,,Temperature,C,18.3
512619,Teilo St Pontcanna,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
512619,Teilo St Pontcanna,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
512619,Teilo St Pontcanna,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
512619,Teilo St Pontcanna,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
512619,Teilo St Pontcanna,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
512619,Teilo St Pontcanna,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
512619,Teilo St Pontcanna,2023-06-07T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
512619,Teilo St Pontcanna,2023-06-07T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
512619,Teilo St Pontcanna,2023-06-07T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
512619,Teilo St Pontcanna,2023-06-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.14
512619,Teilo St Pontcanna,2023-06-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.76
512619,Teilo St Pontcanna,2023-06-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
512619,Teilo St Pontcanna,2023-06-07T03:10:00.000+00:00,busbar,,N Current (RMS),A,33.1
512619,Teilo St Pontcanna,2023-06-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
512619,Teilo St Pontcanna,2023-06-07T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
512619,Teilo St Pontcanna,2023-06-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
512619,Teilo St Pontcanna,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
512619,Teilo St Pontcanna,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
512619,Teilo St Pontcanna,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.02
512619,Teilo St Pontcanna,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
512619,Teilo St Pontcanna,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
512619,Teilo St Pontcanna,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.22
512619,Teilo St Pontcanna,2023-06-07T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
512619,Teilo St Pontcanna,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
512619,Teilo St Pontcanna,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
512619,Teilo St Pontcanna,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
512619,Teilo St Pontcanna,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
512619,Teilo St Pontcanna,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
512619,Teilo St Pontcanna,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
512619,Teilo St Pontcanna,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.86
512619,Teilo St Pontcanna,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
512619,Teilo St Pontcanna,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.48
512619,Teilo St Pontcanna,2023-06-07T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
512619,Teilo St Pontcanna,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
512619,Teilo St Pontcanna,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
512619,Teilo St Pontcanna,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
512619,Teilo St Pontcanna,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
512619,Teilo St Pontcanna,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
512619,Teilo St Pontcanna,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
512619,Teilo St Pontcanna,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
512619,Teilo St Pontcanna,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
512619,Teilo St Pontcanna,2023-06-07T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
512619,Teilo St Pontcanna,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
512619,Teilo St Pontcanna,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
512619,Teilo St Pontcanna,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
512619,Teilo St Pontcanna,2023-06-07T03:00:00.000+00:00,transformer,,Temperature,C,18.4
512619,Teilo St Pontcanna,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
512619,Teilo St Pontcanna,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
512619,Teilo St Pontcanna,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
512619,Teilo St Pontcanna,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
512619,Teilo St Pontcanna,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
512619,Teilo St Pontcanna,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
512619,Teilo St Pontcanna,2023-06-07T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
512619,Teilo St Pontcanna,2023-06-07T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
512619,Teilo St Pontcanna,2023-06-07T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
512619,Teilo St Pontcanna,2023-06-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.4
512619,Teilo St Pontcanna,2023-06-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.59
512619,Teilo St Pontcanna,2023-06-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.52
512619,Teilo St Pontcanna,2023-06-07T03:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
512619,Teilo St Pontcanna,2023-06-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
512619,Teilo St Pontcanna,2023-06-07T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
512619,Teilo St Pontcanna,2023-06-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
512619,Teilo St Pontcanna,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.1
512619,Teilo St Pontcanna,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.31
512619,Teilo St Pontcanna,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.0
512619,Teilo St Pontcanna,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
512619,Teilo St Pontcanna,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
512619,Teilo St Pontcanna,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.38
512619,Teilo St Pontcanna,2023-06-07T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
512619,Teilo St Pontcanna,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
512619,Teilo St Pontcanna,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
512619,Teilo St Pontcanna,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
512619,Teilo St Pontcanna,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
512619,Teilo St Pontcanna,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
512619,Teilo St Pontcanna,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
512619,Teilo St Pontcanna,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.39
512619,Teilo St Pontcanna,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
512619,Teilo St Pontcanna,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.07
512619,Teilo St Pontcanna,2023-06-07T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
512619,Teilo St Pontcanna,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
512619,Teilo St Pontcanna,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
512619,Teilo St Pontcanna,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
512619,Teilo St Pontcanna,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
512619,Teilo St Pontcanna,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
512619,Teilo St Pontcanna,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
512619,Teilo St Pontcanna,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.6
512619,Teilo St Pontcanna,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
512619,Teilo St Pontcanna,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
512619,Teilo St Pontcanna,2023-06-07T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
512619,Teilo St Pontcanna,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
512619,Teilo St Pontcanna,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
512619,Teilo St Pontcanna,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
512619,Teilo St Pontcanna,2023-06-07T02:50:00.000+00:00,transformer,,Temperature,C,18.5
512619,Teilo St Pontcanna,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
512619,Teilo St Pontcanna,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
512619,Teilo St Pontcanna,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
512619,Teilo St Pontcanna,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
512619,Teilo St Pontcanna,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
512619,Teilo St Pontcanna,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
512619,Teilo St Pontcanna,2023-06-07T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
512619,Teilo St Pontcanna,2023-06-07T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
512619,Teilo St Pontcanna,2023-06-07T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
512619,Teilo St Pontcanna,2023-06-07T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.06
512619,Teilo St Pontcanna,2023-06-07T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.64
512619,Teilo St Pontcanna,2023-06-07T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.22
512619,Teilo St Pontcanna,2023-06-07T02:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
512619,Teilo St Pontcanna,2023-06-07T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
512619,Teilo St Pontcanna,2023-06-07T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
512619,Teilo St Pontcanna,2023-06-07T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
512619,Teilo St Pontcanna,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
512619,Teilo St Pontcanna,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
512619,Teilo St Pontcanna,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.21
512619,Teilo St Pontcanna,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
512619,Teilo St Pontcanna,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
512619,Teilo St Pontcanna,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.87
512619,Teilo St Pontcanna,2023-06-07T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
512619,Teilo St Pontcanna,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
512619,Teilo St Pontcanna,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
512619,Teilo St Pontcanna,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
512619,Teilo St Pontcanna,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
512619,Teilo St Pontcanna,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
512619,Teilo St Pontcanna,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
512619,Teilo St Pontcanna,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.62
512619,Teilo St Pontcanna,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
512619,Teilo St Pontcanna,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
512619,Teilo St Pontcanna,2023-06-07T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
512619,Teilo St Pontcanna,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
512619,Teilo St Pontcanna,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
512619,Teilo St Pontcanna,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
512619,Teilo St Pontcanna,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
512619,Teilo St Pontcanna,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
512619,Teilo St Pontcanna,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.51
512619,Teilo St Pontcanna,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
512619,Teilo St Pontcanna,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
512619,Teilo St Pontcanna,2023-06-07T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
512619,Teilo St Pontcanna,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
512619,Teilo St Pontcanna,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
512619,Teilo St Pontcanna,2023-06-07T02:40:00.000+00:00,transformer,,Temperature,C,18.6
512619,Teilo St Pontcanna,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
512619,Teilo St Pontcanna,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
512619,Teilo St Pontcanna,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
512619,Teilo St Pontcanna,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
512619,Teilo St Pontcanna,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
512619,Teilo St Pontcanna,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
512619,Teilo St Pontcanna,2023-06-07T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
512619,Teilo St Pontcanna,2023-06-07T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
512619,Teilo St Pontcanna,2023-06-07T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
512619,Teilo St Pontcanna,2023-06-07T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.31
512619,Teilo St Pontcanna,2023-06-07T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.25
512619,Teilo St Pontcanna,2023-06-07T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.19
512619,Teilo St Pontcanna,2023-06-07T02:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
512619,Teilo St Pontcanna,2023-06-07T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
512619,Teilo St Pontcanna,2023-06-07T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
512619,Teilo St Pontcanna,2023-06-07T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
512619,Teilo St Pontcanna,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
512619,Teilo St Pontcanna,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.24
512619,Teilo St Pontcanna,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.01
512619,Teilo St Pontcanna,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
512619,Teilo St Pontcanna,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
512619,Teilo St Pontcanna,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.34
512619,Teilo St Pontcanna,2023-06-07T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
512619,Teilo St Pontcanna,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
512619,Teilo St Pontcanna,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
512619,Teilo St Pontcanna,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
512619,Teilo St Pontcanna,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
512619,Teilo St Pontcanna,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
512619,Teilo St Pontcanna,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
512619,Teilo St Pontcanna,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.57
512619,Teilo St Pontcanna,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.01
512619,Teilo St Pontcanna,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.85
512619,Teilo St Pontcanna,2023-06-07T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
512619,Teilo St Pontcanna,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
512619,Teilo St Pontcanna,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
512619,Teilo St Pontcanna,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
512619,Teilo St Pontcanna,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
512619,Teilo St Pontcanna,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
512619,Teilo St Pontcanna,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
512619,Teilo St Pontcanna,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
512619,Teilo St Pontcanna,2023-06-07T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
512619,Teilo St Pontcanna,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
512619,Teilo St Pontcanna,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
512619,Teilo St Pontcanna,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
512619,Teilo St Pontcanna,2023-06-07T02:30:00.000+00:00,transformer,,Temperature,C,18.7
512619,Teilo St Pontcanna,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
512619,Teilo St Pontcanna,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
512619,Teilo St Pontcanna,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
512619,Teilo St Pontcanna,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
512619,Teilo St Pontcanna,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
512619,Teilo St Pontcanna,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
512619,Teilo St Pontcanna,2023-06-07T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
512619,Teilo St Pontcanna,2023-06-07T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
512619,Teilo St Pontcanna,2023-06-07T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
512619,Teilo St Pontcanna,2023-06-07T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.05
512619,Teilo St Pontcanna,2023-06-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.02
512619,Teilo St Pontcanna,2023-06-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.5
512619,Teilo St Pontcanna,2023-06-07T02:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
512619,Teilo St Pontcanna,2023-06-07T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
512619,Teilo St Pontcanna,2023-06-07T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
512619,Teilo St Pontcanna,2023-06-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
512619,Teilo St Pontcanna,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
512619,Teilo St Pontcanna,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.43
512619,Teilo St Pontcanna,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.81
512619,Teilo St Pontcanna,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
512619,Teilo St Pontcanna,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
512619,Teilo St Pontcanna,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.74
512619,Teilo St Pontcanna,2023-06-07T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
512619,Teilo St Pontcanna,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
512619,Teilo St Pontcanna,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
512619,Teilo St Pontcanna,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
512619,Teilo St Pontcanna,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
512619,Teilo St Pontcanna,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
512619,Teilo St Pontcanna,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
512619,Teilo St Pontcanna,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.74
512619,Teilo St Pontcanna,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
512619,Teilo St Pontcanna,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.56
512619,Teilo St Pontcanna,2023-06-07T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
512619,Teilo St Pontcanna,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
512619,Teilo St Pontcanna,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
512619,Teilo St Pontcanna,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
512619,Teilo St Pontcanna,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
512619,Teilo St Pontcanna,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
512619,Teilo St Pontcanna,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
512619,Teilo St Pontcanna,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
512619,Teilo St Pontcanna,2023-06-07T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
512619,Teilo St Pontcanna,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
512619,Teilo St Pontcanna,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
512619,Teilo St Pontcanna,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
512619,Teilo St Pontcanna,2023-06-07T02:20:00.000+00:00,transformer,,Temperature,C,18.8
512619,Teilo St Pontcanna,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
512619,Teilo St Pontcanna,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
512619,Teilo St Pontcanna,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
512619,Teilo St Pontcanna,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
512619,Teilo St Pontcanna,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
512619,Teilo St Pontcanna,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
512619,Teilo St Pontcanna,2023-06-07T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
512619,Teilo St Pontcanna,2023-06-07T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
512619,Teilo St Pontcanna,2023-06-07T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
512619,Teilo St Pontcanna,2023-06-07T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.39
512619,Teilo St Pontcanna,2023-06-07T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.55
512619,Teilo St Pontcanna,2023-06-07T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.08
512619,Teilo St Pontcanna,2023-06-07T02:20:00.000+00:00,busbar,,N Current (RMS),A,37.7
512619,Teilo St Pontcanna,2023-06-07T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
512619,Teilo St Pontcanna,2023-06-07T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
512619,Teilo St Pontcanna,2023-06-07T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
512619,Teilo St Pontcanna,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
