Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.49
512619,Teilo St Pontcanna,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.78
512619,Teilo St Pontcanna,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
512619,Teilo St Pontcanna,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
512619,Teilo St Pontcanna,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.69
512619,Teilo St Pontcanna,2023-06-07T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
512619,Teilo St Pontcanna,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
512619,Teilo St Pontcanna,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
512619,Teilo St Pontcanna,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
512619,Teilo St Pontcanna,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
512619,Teilo St Pontcanna,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
512619,Teilo St Pontcanna,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
512619,Teilo St Pontcanna,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.23
512619,Teilo St Pontcanna,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
512619,Teilo St Pontcanna,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.63
512619,Teilo St Pontcanna,2023-06-07T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
512619,Teilo St Pontcanna,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
512619,Teilo St Pontcanna,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
512619,Teilo St Pontcanna,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
512619,Teilo St Pontcanna,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
512619,Teilo St Pontcanna,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
512619,Teilo St Pontcanna,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
512619,Teilo St Pontcanna,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
512619,Teilo St Pontcanna,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
512619,Teilo St Pontcanna,2023-06-07T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
512619,Teilo St Pontcanna,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
512619,Teilo St Pontcanna,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
512619,Teilo St Pontcanna,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
512619,Teilo St Pontcanna,2023-06-07T02:10:00.000+00:00,transformer,,Temperature,C,18.9
512619,Teilo St Pontcanna,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
512619,Teilo St Pontcanna,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
512619,Teilo St Pontcanna,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
512619,Teilo St Pontcanna,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
512619,Teilo St Pontcanna,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
512619,Teilo St Pontcanna,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
512619,Teilo St Pontcanna,2023-06-07T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
512619,Teilo St Pontcanna,2023-06-07T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
512619,Teilo St Pontcanna,2023-06-07T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
512619,Teilo St Pontcanna,2023-06-07T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.94
512619,Teilo St Pontcanna,2023-06-07T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.45
512619,Teilo St Pontcanna,2023-06-07T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.25
512619,Teilo St Pontcanna,2023-06-07T02:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
512619,Teilo St Pontcanna,2023-06-07T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
512619,Teilo St Pontcanna,2023-06-07T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
512619,Teilo St Pontcanna,2023-06-07T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
512619,Teilo St Pontcanna,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
512619,Teilo St Pontcanna,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.22
512619,Teilo St Pontcanna,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.07
512619,Teilo St Pontcanna,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
512619,Teilo St Pontcanna,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.85
512619,Teilo St Pontcanna,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.35
512619,Teilo St Pontcanna,2023-06-07T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
512619,Teilo St Pontcanna,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
512619,Teilo St Pontcanna,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
512619,Teilo St Pontcanna,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
512619,Teilo St Pontcanna,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
512619,Teilo St Pontcanna,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
512619,Teilo St Pontcanna,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.77
512619,Teilo St Pontcanna,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.04
512619,Teilo St Pontcanna,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
512619,Teilo St Pontcanna,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.86
512619,Teilo St Pontcanna,2023-06-07T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
512619,Teilo St Pontcanna,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
512619,Teilo St Pontcanna,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
512619,Teilo St Pontcanna,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
512619,Teilo St Pontcanna,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
512619,Teilo St Pontcanna,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
512619,Teilo St Pontcanna,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
512619,Teilo St Pontcanna,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
512619,Teilo St Pontcanna,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
512619,Teilo St Pontcanna,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
512619,Teilo St Pontcanna,2023-06-07T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
512619,Teilo St Pontcanna,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
512619,Teilo St Pontcanna,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
512619,Teilo St Pontcanna,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
512619,Teilo St Pontcanna,2023-06-07T02:00:00.000+00:00,transformer,,Temperature,C,19.0
512619,Teilo St Pontcanna,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
512619,Teilo St Pontcanna,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
512619,Teilo St Pontcanna,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
512619,Teilo St Pontcanna,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
512619,Teilo St Pontcanna,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
512619,Teilo St Pontcanna,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
512619,Teilo St Pontcanna,2023-06-07T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
512619,Teilo St Pontcanna,2023-06-07T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
512619,Teilo St Pontcanna,2023-06-07T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
512619,Teilo St Pontcanna,2023-06-07T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.98
512619,Teilo St Pontcanna,2023-06-07T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.29
512619,Teilo St Pontcanna,2023-06-07T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.12
512619,Teilo St Pontcanna,2023-06-07T02:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
512619,Teilo St Pontcanna,2023-06-07T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
512619,Teilo St Pontcanna,2023-06-07T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
512619,Teilo St Pontcanna,2023-06-07T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
512619,Teilo St Pontcanna,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
512619,Teilo St Pontcanna,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
512619,Teilo St Pontcanna,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.88
512619,Teilo St Pontcanna,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
512619,Teilo St Pontcanna,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
512619,Teilo St Pontcanna,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.35
512619,Teilo St Pontcanna,2023-06-07T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
512619,Teilo St Pontcanna,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
512619,Teilo St Pontcanna,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
512619,Teilo St Pontcanna,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
512619,Teilo St Pontcanna,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
512619,Teilo St Pontcanna,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
512619,Teilo St Pontcanna,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.71
512619,Teilo St Pontcanna,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
512619,Teilo St Pontcanna,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.1
512619,Teilo St Pontcanna,2023-06-07T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
512619,Teilo St Pontcanna,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
512619,Teilo St Pontcanna,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
512619,Teilo St Pontcanna,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
512619,Teilo St Pontcanna,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
512619,Teilo St Pontcanna,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
512619,Teilo St Pontcanna,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.55
512619,Teilo St Pontcanna,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
512619,Teilo St Pontcanna,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
512619,Teilo St Pontcanna,2023-06-07T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
512619,Teilo St Pontcanna,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
512619,Teilo St Pontcanna,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
512619,Teilo St Pontcanna,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
512619,Teilo St Pontcanna,2023-06-07T01:50:00.000+00:00,transformer,,Temperature,C,19.1
512619,Teilo St Pontcanna,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
512619,Teilo St Pontcanna,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
512619,Teilo St Pontcanna,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
512619,Teilo St Pontcanna,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
512619,Teilo St Pontcanna,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
512619,Teilo St Pontcanna,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
512619,Teilo St Pontcanna,2023-06-07T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
512619,Teilo St Pontcanna,2023-06-07T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
512619,Teilo St Pontcanna,2023-06-07T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
512619,Teilo St Pontcanna,2023-06-07T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.86
512619,Teilo St Pontcanna,2023-06-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.17
512619,Teilo St Pontcanna,2023-06-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.85
512619,Teilo St Pontcanna,2023-06-07T01:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
512619,Teilo St Pontcanna,2023-06-07T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
512619,Teilo St Pontcanna,2023-06-07T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
512619,Teilo St Pontcanna,2023-06-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
512619,Teilo St Pontcanna,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
512619,Teilo St Pontcanna,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
512619,Teilo St Pontcanna,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.61
512619,Teilo St Pontcanna,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
512619,Teilo St Pontcanna,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
512619,Teilo St Pontcanna,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.79
512619,Teilo St Pontcanna,2023-06-07T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
512619,Teilo St Pontcanna,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
512619,Teilo St Pontcanna,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
512619,Teilo St Pontcanna,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
512619,Teilo St Pontcanna,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
512619,Teilo St Pontcanna,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
512619,Teilo St Pontcanna,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.86
512619,Teilo St Pontcanna,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
512619,Teilo St Pontcanna,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.06
512619,Teilo St Pontcanna,2023-06-07T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
512619,Teilo St Pontcanna,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
512619,Teilo St Pontcanna,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
512619,Teilo St Pontcanna,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
512619,Teilo St Pontcanna,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
512619,Teilo St Pontcanna,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
512619,Teilo St Pontcanna,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
512619,Teilo St Pontcanna,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
512619,Teilo St Pontcanna,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
512619,Teilo St Pontcanna,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
512619,Teilo St Pontcanna,2023-06-07T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
512619,Teilo St Pontcanna,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
512619,Teilo St Pontcanna,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
512619,Teilo St Pontcanna,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
512619,Teilo St Pontcanna,2023-06-07T01:40:00.000+00:00,transformer,,Temperature,C,19.4
512619,Teilo St Pontcanna,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
512619,Teilo St Pontcanna,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
512619,Teilo St Pontcanna,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
512619,Teilo St Pontcanna,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
512619,Teilo St Pontcanna,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
512619,Teilo St Pontcanna,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
512619,Teilo St Pontcanna,2023-06-07T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
512619,Teilo St Pontcanna,2023-06-07T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
512619,Teilo St Pontcanna,2023-06-07T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
512619,Teilo St Pontcanna,2023-06-07T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.53
512619,Teilo St Pontcanna,2023-06-07T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.77
512619,Teilo St Pontcanna,2023-06-07T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.27
512619,Teilo St Pontcanna,2023-06-07T01:40:00.000+00:00,busbar,,N Current (RMS),A,32.9
512619,Teilo St Pontcanna,2023-06-07T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
512619,Teilo St Pontcanna,2023-06-07T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
512619,Teilo St Pontcanna,2023-06-07T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
512619,Teilo St Pontcanna,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
512619,Teilo St Pontcanna,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
512619,Teilo St Pontcanna,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.15
512619,Teilo St Pontcanna,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
512619,Teilo St Pontcanna,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
512619,Teilo St Pontcanna,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.28
512619,Teilo St Pontcanna,2023-06-07T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
512619,Teilo St Pontcanna,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
512619,Teilo St Pontcanna,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
512619,Teilo St Pontcanna,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
512619,Teilo St Pontcanna,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
512619,Teilo St Pontcanna,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
512619,Teilo St Pontcanna,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.23
512619,Teilo St Pontcanna,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.23
512619,Teilo St Pontcanna,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.6
512619,Teilo St Pontcanna,2023-06-07T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
512619,Teilo St Pontcanna,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
512619,Teilo St Pontcanna,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
512619,Teilo St Pontcanna,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
512619,Teilo St Pontcanna,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
512619,Teilo St Pontcanna,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
512619,Teilo St Pontcanna,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
512619,Teilo St Pontcanna,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
512619,Teilo St Pontcanna,2023-06-07T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
512619,Teilo St Pontcanna,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
512619,Teilo St Pontcanna,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
512619,Teilo St Pontcanna,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
512619,Teilo St Pontcanna,2023-06-07T01:30:00.000+00:00,transformer,,Temperature,C,19.4
512619,Teilo St Pontcanna,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
512619,Teilo St Pontcanna,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
512619,Teilo St Pontcanna,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
512619,Teilo St Pontcanna,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
512619,Teilo St Pontcanna,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
512619,Teilo St Pontcanna,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
512619,Teilo St Pontcanna,2023-06-07T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
512619,Teilo St Pontcanna,2023-06-07T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
512619,Teilo St Pontcanna,2023-06-07T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
512619,Teilo St Pontcanna,2023-06-07T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.07
512619,Teilo St Pontcanna,2023-06-07T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.43
512619,Teilo St Pontcanna,2023-06-07T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.58
512619,Teilo St Pontcanna,2023-06-07T01:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
512619,Teilo St Pontcanna,2023-06-07T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
512619,Teilo St Pontcanna,2023-06-07T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
512619,Teilo St Pontcanna,2023-06-07T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
512619,Teilo St Pontcanna,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
512619,Teilo St Pontcanna,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.4
512619,Teilo St Pontcanna,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.27
512619,Teilo St Pontcanna,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
512619,Teilo St Pontcanna,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
512619,Teilo St Pontcanna,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.16
512619,Teilo St Pontcanna,2023-06-07T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
512619,Teilo St Pontcanna,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
512619,Teilo St Pontcanna,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
512619,Teilo St Pontcanna,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
512619,Teilo St Pontcanna,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
512619,Teilo St Pontcanna,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
512619,Teilo St Pontcanna,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
512619,Teilo St Pontcanna,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.31
512619,Teilo St Pontcanna,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
512619,Teilo St Pontcanna,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.16
512619,Teilo St Pontcanna,2023-06-07T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
512619,Teilo St Pontcanna,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
512619,Teilo St Pontcanna,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
512619,Teilo St Pontcanna,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
512619,Teilo St Pontcanna,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
512619,Teilo St Pontcanna,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
512619,Teilo St Pontcanna,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
512619,Teilo St Pontcanna,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
512619,Teilo St Pontcanna,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
512619,Teilo St Pontcanna,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
512619,Teilo St Pontcanna,2023-06-07T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
512619,Teilo St Pontcanna,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
512619,Teilo St Pontcanna,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
512619,Teilo St Pontcanna,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
512619,Teilo St Pontcanna,2023-06-07T01:20:00.000+00:00,transformer,,Temperature,C,19.4
512619,Teilo St Pontcanna,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
512619,Teilo St Pontcanna,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
512619,Teilo St Pontcanna,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
512619,Teilo St Pontcanna,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
512619,Teilo St Pontcanna,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
512619,Teilo St Pontcanna,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
512619,Teilo St Pontcanna,2023-06-07T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
512619,Teilo St Pontcanna,2023-06-07T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
512619,Teilo St Pontcanna,2023-06-07T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
512619,Teilo St Pontcanna,2023-06-07T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.41
512619,Teilo St Pontcanna,2023-06-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.98
512619,Teilo St Pontcanna,2023-06-07T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.04
512619,Teilo St Pontcanna,2023-06-07T01:20:00.000+00:00,busbar,,N Current (RMS),A,36.9
512619,Teilo St Pontcanna,2023-06-07T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
512619,Teilo St Pontcanna,2023-06-07T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
512619,Teilo St Pontcanna,2023-06-07T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
512619,Teilo St Pontcanna,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.33
512619,Teilo St Pontcanna,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.2
512619,Teilo St Pontcanna,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
512619,Teilo St Pontcanna,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
512619,Teilo St Pontcanna,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.25
512619,Teilo St Pontcanna,2023-06-07T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
512619,Teilo St Pontcanna,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
512619,Teilo St Pontcanna,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
512619,Teilo St Pontcanna,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
512619,Teilo St Pontcanna,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
512619,Teilo St Pontcanna,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
512619,Teilo St Pontcanna,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
512619,Teilo St Pontcanna,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.31
512619,Teilo St Pontcanna,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
512619,Teilo St Pontcanna,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.21
512619,Teilo St Pontcanna,2023-06-07T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
512619,Teilo St Pontcanna,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
512619,Teilo St Pontcanna,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
512619,Teilo St Pontcanna,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
512619,Teilo St Pontcanna,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
512619,Teilo St Pontcanna,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
512619,Teilo St Pontcanna,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
512619,Teilo St Pontcanna,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
512619,Teilo St Pontcanna,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
512619,Teilo St Pontcanna,2023-06-07T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
512619,Teilo St Pontcanna,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
512619,Teilo St Pontcanna,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
512619,Teilo St Pontcanna,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
512619,Teilo St Pontcanna,2023-06-07T01:10:00.000+00:00,transformer,,Temperature,C,19.4
512619,Teilo St Pontcanna,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
512619,Teilo St Pontcanna,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
512619,Teilo St Pontcanna,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
512619,Teilo St Pontcanna,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
512619,Teilo St Pontcanna,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
512619,Teilo St Pontcanna,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
512619,Teilo St Pontcanna,2023-06-07T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
512619,Teilo St Pontcanna,2023-06-07T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
512619,Teilo St Pontcanna,2023-06-07T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
512619,Teilo St Pontcanna,2023-06-07T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.98
512619,Teilo St Pontcanna,2023-06-07T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.76
512619,Teilo St Pontcanna,2023-06-07T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.25
512619,Teilo St Pontcanna,2023-06-07T01:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
512619,Teilo St Pontcanna,2023-06-07T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
512619,Teilo St Pontcanna,2023-06-07T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
512619,Teilo St Pontcanna,2023-06-07T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
512619,Teilo St Pontcanna,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
512619,Teilo St Pontcanna,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.35
512619,Teilo St Pontcanna,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.87
512619,Teilo St Pontcanna,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
512619,Teilo St Pontcanna,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
512619,Teilo St Pontcanna,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.83
512619,Teilo St Pontcanna,2023-06-07T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
512619,Teilo St Pontcanna,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
512619,Teilo St Pontcanna,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
512619,Teilo St Pontcanna,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
512619,Teilo St Pontcanna,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
512619,Teilo St Pontcanna,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
512619,Teilo St Pontcanna,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
512619,Teilo St Pontcanna,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.03
512619,Teilo St Pontcanna,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
512619,Teilo St Pontcanna,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.9
512619,Teilo St Pontcanna,2023-06-07T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
512619,Teilo St Pontcanna,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
512619,Teilo St Pontcanna,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
512619,Teilo St Pontcanna,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
512619,Teilo St Pontcanna,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
512619,Teilo St Pontcanna,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
512619,Teilo St Pontcanna,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
512619,Teilo St Pontcanna,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
512619,Teilo St Pontcanna,2023-06-07T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
512619,Teilo St Pontcanna,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
512619,Teilo St Pontcanna,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
512619,Teilo St Pontcanna,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
512619,Teilo St Pontcanna,2023-06-07T01:00:00.000+00:00,transformer,,Temperature,C,19.5
512619,Teilo St Pontcanna,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
512619,Teilo St Pontcanna,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
512619,Teilo St Pontcanna,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
512619,Teilo St Pontcanna,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
512619,Teilo St Pontcanna,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
512619,Teilo St Pontcanna,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
512619,Teilo St Pontcanna,2023-06-07T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
512619,Teilo St Pontcanna,2023-06-07T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
512619,Teilo St Pontcanna,2023-06-07T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
512619,Teilo St Pontcanna,2023-06-07T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.7
512619,Teilo St Pontcanna,2023-06-07T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.05
512619,Teilo St Pontcanna,2023-06-07T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.34
512619,Teilo St Pontcanna,2023-06-07T01:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
512619,Teilo St Pontcanna,2023-06-07T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
512619,Teilo St Pontcanna,2023-06-07T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
512619,Teilo St Pontcanna,2023-06-07T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
512619,Teilo St Pontcanna,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
512619,Teilo St Pontcanna,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
512619,Teilo St Pontcanna,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.54
512619,Teilo St Pontcanna,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
512619,Teilo St Pontcanna,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.67
512619,Teilo St Pontcanna,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.8
512619,Teilo St Pontcanna,2023-06-07T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
512619,Teilo St Pontcanna,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
512619,Teilo St Pontcanna,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
512619,Teilo St Pontcanna,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
512619,Teilo St Pontcanna,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
512619,Teilo St Pontcanna,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
512619,Teilo St Pontcanna,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
512619,Teilo St Pontcanna,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.02
512619,Teilo St Pontcanna,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
512619,Teilo St Pontcanna,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.46
512619,Teilo St Pontcanna,2023-06-07T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
512619,Teilo St Pontcanna,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
512619,Teilo St Pontcanna,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
512619,Teilo St Pontcanna,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
512619,Teilo St Pontcanna,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
512619,Teilo St Pontcanna,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
512619,Teilo St Pontcanna,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.43
512619,Teilo St Pontcanna,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
512619,Teilo St Pontcanna,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
512619,Teilo St Pontcanna,2023-06-07T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
512619,Teilo St Pontcanna,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
512619,Teilo St Pontcanna,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
512619,Teilo St Pontcanna,2023-06-07T00:50:00.000+00:00,transformer,,Temperature,C,19.6
512619,Teilo St Pontcanna,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
512619,Teilo St Pontcanna,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
512619,Teilo St Pontcanna,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
512619,Teilo St Pontcanna,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
512619,Teilo St Pontcanna,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
512619,Teilo St Pontcanna,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
512619,Teilo St Pontcanna,2023-06-07T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
512619,Teilo St Pontcanna,2023-06-07T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
512619,Teilo St Pontcanna,2023-06-07T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
512619,Teilo St Pontcanna,2023-06-07T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.84
512619,Teilo St Pontcanna,2023-06-07T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.39
512619,Teilo St Pontcanna,2023-06-07T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.97
512619,Teilo St Pontcanna,2023-06-07T00:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
512619,Teilo St Pontcanna,2023-06-07T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
512619,Teilo St Pontcanna,2023-06-07T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
512619,Teilo St Pontcanna,2023-06-07T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
512619,Teilo St Pontcanna,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.05
512619,Teilo St Pontcanna,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
512619,Teilo St Pontcanna,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.74
512619,Teilo St Pontcanna,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
512619,Teilo St Pontcanna,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
512619,Teilo St Pontcanna,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.62
512619,Teilo St Pontcanna,2023-06-07T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
512619,Teilo St Pontcanna,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
512619,Teilo St Pontcanna,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
512619,Teilo St Pontcanna,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
512619,Teilo St Pontcanna,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
512619,Teilo St Pontcanna,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
512619,Teilo St Pontcanna,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.54
512619,Teilo St Pontcanna,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
512619,Teilo St Pontcanna,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.34
512619,Teilo St Pontcanna,2023-06-07T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
512619,Teilo St Pontcanna,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
512619,Teilo St Pontcanna,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
512619,Teilo St Pontcanna,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
512619,Teilo St Pontcanna,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
512619,Teilo St Pontcanna,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
512619,Teilo St Pontcanna,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
512619,Teilo St Pontcanna,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
512619,Teilo St Pontcanna,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
512619,Teilo St Pontcanna,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
512619,Teilo St Pontcanna,2023-06-07T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
512619,Teilo St Pontcanna,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
512619,Teilo St Pontcanna,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
512619,Teilo St Pontcanna,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
512619,Teilo St Pontcanna,2023-06-07T00:40:00.000+00:00,transformer,,Temperature,C,19.7
512619,Teilo St Pontcanna,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
512619,Teilo St Pontcanna,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
512619,Teilo St Pontcanna,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
512619,Teilo St Pontcanna,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
512619,Teilo St Pontcanna,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
512619,Teilo St Pontcanna,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
512619,Teilo St Pontcanna,2023-06-07T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
512619,Teilo St Pontcanna,2023-06-07T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
512619,Teilo St Pontcanna,2023-06-07T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
512619,Teilo St Pontcanna,2023-06-07T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.39
512619,Teilo St Pontcanna,2023-06-07T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.02
512619,Teilo St Pontcanna,2023-06-07T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.71
512619,Teilo St Pontcanna,2023-06-07T00:40:00.000+00:00,busbar,,N Current (RMS),A,33.9
512619,Teilo St Pontcanna,2023-06-07T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
512619,Teilo St Pontcanna,2023-06-07T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
512619,Teilo St Pontcanna,2023-06-07T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
512619,Teilo St Pontcanna,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
512619,Teilo St Pontcanna,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
512619,Teilo St Pontcanna,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.67
512619,Teilo St Pontcanna,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
512619,Teilo St Pontcanna,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
512619,Teilo St Pontcanna,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.96
512619,Teilo St Pontcanna,2023-06-07T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
512619,Teilo St Pontcanna,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
512619,Teilo St Pontcanna,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
512619,Teilo St Pontcanna,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
512619,Teilo St Pontcanna,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
512619,Teilo St Pontcanna,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
512619,Teilo St Pontcanna,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
512619,Teilo St Pontcanna,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.62
512619,Teilo St Pontcanna,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
512619,Teilo St Pontcanna,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.95
512619,Teilo St Pontcanna,2023-06-07T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
512619,Teilo St Pontcanna,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
512619,Teilo St Pontcanna,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
512619,Teilo St Pontcanna,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
512619,Teilo St Pontcanna,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
512619,Teilo St Pontcanna,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
512619,Teilo St Pontcanna,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
512619,Teilo St Pontcanna,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
512619,Teilo St Pontcanna,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
512619,Teilo St Pontcanna,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
512619,Teilo St Pontcanna,2023-06-07T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
512619,Teilo St Pontcanna,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
512619,Teilo St Pontcanna,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
512619,Teilo St Pontcanna,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
512619,Teilo St Pontcanna,2023-06-07T00:30:00.000+00:00,transformer,,Temperature,C,19.9
512619,Teilo St Pontcanna,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
512619,Teilo St Pontcanna,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
512619,Teilo St Pontcanna,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
512619,Teilo St Pontcanna,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
512619,Teilo St Pontcanna,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
512619,Teilo St Pontcanna,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
512619,Teilo St Pontcanna,2023-06-07T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
512619,Teilo St Pontcanna,2023-06-07T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
512619,Teilo St Pontcanna,2023-06-07T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
512619,Teilo St Pontcanna,2023-06-07T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.01
512619,Teilo St Pontcanna,2023-06-07T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.91
512619,Teilo St Pontcanna,2023-06-07T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.52
512619,Teilo St Pontcanna,2023-06-07T00:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
512619,Teilo St Pontcanna,2023-06-07T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
512619,Teilo St Pontcanna,2023-06-07T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
512619,Teilo St Pontcanna,2023-06-07T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
512619,Teilo St Pontcanna,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.27
