Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.86
512619,Teilo St Pontcanna,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
512619,Teilo St Pontcanna,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.76
512619,Teilo St Pontcanna,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.8
512619,Teilo St Pontcanna,2023-06-07T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
512619,Teilo St Pontcanna,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
512619,Teilo St Pontcanna,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
512619,Teilo St Pontcanna,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
512619,Teilo St Pontcanna,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
512619,Teilo St Pontcanna,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
512619,Teilo St Pontcanna,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
512619,Teilo St Pontcanna,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.35
512619,Teilo St Pontcanna,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
512619,Teilo St Pontcanna,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.11
512619,Teilo St Pontcanna,2023-06-07T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
512619,Teilo St Pontcanna,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
512619,Teilo St Pontcanna,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
512619,Teilo St Pontcanna,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
512619,Teilo St Pontcanna,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
512619,Teilo St Pontcanna,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
512619,Teilo St Pontcanna,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
512619,Teilo St Pontcanna,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.17
512619,Teilo St Pontcanna,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
512619,Teilo St Pontcanna,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
512619,Teilo St Pontcanna,2023-06-07T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
512619,Teilo St Pontcanna,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
512619,Teilo St Pontcanna,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
512619,Teilo St Pontcanna,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
512619,Teilo St Pontcanna,2023-06-07T00:20:00.000+00:00,transformer,,Temperature,C,20.1
512619,Teilo St Pontcanna,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
512619,Teilo St Pontcanna,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
512619,Teilo St Pontcanna,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
512619,Teilo St Pontcanna,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
512619,Teilo St Pontcanna,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
512619,Teilo St Pontcanna,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
512619,Teilo St Pontcanna,2023-06-07T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
512619,Teilo St Pontcanna,2023-06-07T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
512619,Teilo St Pontcanna,2023-06-07T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
512619,Teilo St Pontcanna,2023-06-07T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.07
512619,Teilo St Pontcanna,2023-06-07T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.96
512619,Teilo St Pontcanna,2023-06-07T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.34
512619,Teilo St Pontcanna,2023-06-07T00:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
512619,Teilo St Pontcanna,2023-06-07T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
512619,Teilo St Pontcanna,2023-06-07T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
512619,Teilo St Pontcanna,2023-06-07T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
512619,Teilo St Pontcanna,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
512619,Teilo St Pontcanna,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.4
512619,Teilo St Pontcanna,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.22
512619,Teilo St Pontcanna,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
512619,Teilo St Pontcanna,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
512619,Teilo St Pontcanna,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.62
512619,Teilo St Pontcanna,2023-06-07T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
512619,Teilo St Pontcanna,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
512619,Teilo St Pontcanna,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
512619,Teilo St Pontcanna,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
512619,Teilo St Pontcanna,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
512619,Teilo St Pontcanna,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
512619,Teilo St Pontcanna,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
512619,Teilo St Pontcanna,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.82
512619,Teilo St Pontcanna,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
512619,Teilo St Pontcanna,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.52
512619,Teilo St Pontcanna,2023-06-07T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
512619,Teilo St Pontcanna,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
512619,Teilo St Pontcanna,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
512619,Teilo St Pontcanna,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
512619,Teilo St Pontcanna,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
512619,Teilo St Pontcanna,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
512619,Teilo St Pontcanna,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
512619,Teilo St Pontcanna,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
512619,Teilo St Pontcanna,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
512619,Teilo St Pontcanna,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
512619,Teilo St Pontcanna,2023-06-07T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
512619,Teilo St Pontcanna,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
512619,Teilo St Pontcanna,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
512619,Teilo St Pontcanna,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
512619,Teilo St Pontcanna,2023-06-07T00:10:00.000+00:00,transformer,,Temperature,C,20.2
512619,Teilo St Pontcanna,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
512619,Teilo St Pontcanna,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
512619,Teilo St Pontcanna,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
512619,Teilo St Pontcanna,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
512619,Teilo St Pontcanna,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
512619,Teilo St Pontcanna,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
512619,Teilo St Pontcanna,2023-06-07T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
512619,Teilo St Pontcanna,2023-06-07T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
512619,Teilo St Pontcanna,2023-06-07T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
512619,Teilo St Pontcanna,2023-06-07T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.08
512619,Teilo St Pontcanna,2023-06-07T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.17
512619,Teilo St Pontcanna,2023-06-07T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.82
512619,Teilo St Pontcanna,2023-06-07T00:10:00.000+00:00,busbar,,N Current (RMS),A,37.1
512619,Teilo St Pontcanna,2023-06-07T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
512619,Teilo St Pontcanna,2023-06-07T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
512619,Teilo St Pontcanna,2023-06-07T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
512619,Teilo St Pontcanna,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
512619,Teilo St Pontcanna,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.35
512619,Teilo St Pontcanna,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.28
512619,Teilo St Pontcanna,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
512619,Teilo St Pontcanna,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.86
512619,Teilo St Pontcanna,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.71
512619,Teilo St Pontcanna,2023-06-07T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
512619,Teilo St Pontcanna,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
512619,Teilo St Pontcanna,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
512619,Teilo St Pontcanna,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
512619,Teilo St Pontcanna,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
512619,Teilo St Pontcanna,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
512619,Teilo St Pontcanna,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.66
512619,Teilo St Pontcanna,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.55
512619,Teilo St Pontcanna,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
512619,Teilo St Pontcanna,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.8
512619,Teilo St Pontcanna,2023-06-07T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
512619,Teilo St Pontcanna,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
512619,Teilo St Pontcanna,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
512619,Teilo St Pontcanna,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
512619,Teilo St Pontcanna,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
512619,Teilo St Pontcanna,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
512619,Teilo St Pontcanna,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
512619,Teilo St Pontcanna,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
512619,Teilo St Pontcanna,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
512619,Teilo St Pontcanna,2023-06-07T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
512619,Teilo St Pontcanna,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
512619,Teilo St Pontcanna,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
512619,Teilo St Pontcanna,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
512619,Teilo St Pontcanna,2023-06-07T00:00:00.000+00:00,transformer,,Temperature,C,20.2
512619,Teilo St Pontcanna,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
512619,Teilo St Pontcanna,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
512619,Teilo St Pontcanna,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
512619,Teilo St Pontcanna,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
512619,Teilo St Pontcanna,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
512619,Teilo St Pontcanna,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
512619,Teilo St Pontcanna,2023-06-07T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
512619,Teilo St Pontcanna,2023-06-07T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
512619,Teilo St Pontcanna,2023-06-07T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
512619,Teilo St Pontcanna,2023-06-07T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.49
512619,Teilo St Pontcanna,2023-06-07T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.25
512619,Teilo St Pontcanna,2023-06-07T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.56
512619,Teilo St Pontcanna,2023-06-07T00:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
512619,Teilo St Pontcanna,2023-06-07T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
512619,Teilo St Pontcanna,2023-06-07T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
512619,Teilo St Pontcanna,2023-06-07T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
512619,Teilo St Pontcanna,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.1
512619,Teilo St Pontcanna,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
512619,Teilo St Pontcanna,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.52
512619,Teilo St Pontcanna,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.05
512619,Teilo St Pontcanna,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
512619,Teilo St Pontcanna,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.05
512619,Teilo St Pontcanna,2023-06-08T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
512619,Teilo St Pontcanna,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
512619,Teilo St Pontcanna,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
512619,Teilo St Pontcanna,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
512619,Teilo St Pontcanna,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
512619,Teilo St Pontcanna,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
512619,Teilo St Pontcanna,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.36
512619,Teilo St Pontcanna,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.24
512619,Teilo St Pontcanna,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
512619,Teilo St Pontcanna,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.64
512619,Teilo St Pontcanna,2023-06-08T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
512619,Teilo St Pontcanna,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
512619,Teilo St Pontcanna,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
512619,Teilo St Pontcanna,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
512619,Teilo St Pontcanna,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
512619,Teilo St Pontcanna,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
512619,Teilo St Pontcanna,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
512619,Teilo St Pontcanna,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.73
512619,Teilo St Pontcanna,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
512619,Teilo St Pontcanna,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
512619,Teilo St Pontcanna,2023-06-08T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
512619,Teilo St Pontcanna,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
512619,Teilo St Pontcanna,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
512619,Teilo St Pontcanna,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
512619,Teilo St Pontcanna,2023-06-08T23:50:00.000+00:00,transformer,,Temperature,C,23.2
512619,Teilo St Pontcanna,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
512619,Teilo St Pontcanna,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
512619,Teilo St Pontcanna,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
512619,Teilo St Pontcanna,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
512619,Teilo St Pontcanna,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
512619,Teilo St Pontcanna,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
512619,Teilo St Pontcanna,2023-06-08T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
512619,Teilo St Pontcanna,2023-06-08T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
512619,Teilo St Pontcanna,2023-06-08T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
512619,Teilo St Pontcanna,2023-06-08T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.02
512619,Teilo St Pontcanna,2023-06-08T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.09
512619,Teilo St Pontcanna,2023-06-08T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.38
512619,Teilo St Pontcanna,2023-06-08T23:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
512619,Teilo St Pontcanna,2023-06-08T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
512619,Teilo St Pontcanna,2023-06-08T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
512619,Teilo St Pontcanna,2023-06-08T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
512619,Teilo St Pontcanna,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.09
512619,Teilo St Pontcanna,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.58
512619,Teilo St Pontcanna,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.03
512619,Teilo St Pontcanna,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.33
512619,Teilo St Pontcanna,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.98
512619,Teilo St Pontcanna,2023-06-08T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
512619,Teilo St Pontcanna,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
512619,Teilo St Pontcanna,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
512619,Teilo St Pontcanna,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
512619,Teilo St Pontcanna,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
512619,Teilo St Pontcanna,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
512619,Teilo St Pontcanna,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
512619,Teilo St Pontcanna,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.34
512619,Teilo St Pontcanna,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
512619,Teilo St Pontcanna,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.01
512619,Teilo St Pontcanna,2023-06-08T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
512619,Teilo St Pontcanna,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
512619,Teilo St Pontcanna,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
512619,Teilo St Pontcanna,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
512619,Teilo St Pontcanna,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
512619,Teilo St Pontcanna,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
512619,Teilo St Pontcanna,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.11
512619,Teilo St Pontcanna,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
512619,Teilo St Pontcanna,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
512619,Teilo St Pontcanna,2023-06-08T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
512619,Teilo St Pontcanna,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
512619,Teilo St Pontcanna,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
512619,Teilo St Pontcanna,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
512619,Teilo St Pontcanna,2023-06-08T23:40:00.000+00:00,transformer,,Temperature,C,23.6
512619,Teilo St Pontcanna,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
512619,Teilo St Pontcanna,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.07
512619,Teilo St Pontcanna,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
512619,Teilo St Pontcanna,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
512619,Teilo St Pontcanna,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
512619,Teilo St Pontcanna,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
512619,Teilo St Pontcanna,2023-06-08T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
512619,Teilo St Pontcanna,2023-06-08T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
512619,Teilo St Pontcanna,2023-06-08T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
512619,Teilo St Pontcanna,2023-06-08T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.48
512619,Teilo St Pontcanna,2023-06-08T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.23
512619,Teilo St Pontcanna,2023-06-08T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.5
512619,Teilo St Pontcanna,2023-06-08T23:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
512619,Teilo St Pontcanna,2023-06-08T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
512619,Teilo St Pontcanna,2023-06-08T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
512619,Teilo St Pontcanna,2023-06-08T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
512619,Teilo St Pontcanna,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
512619,Teilo St Pontcanna,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.72
512619,Teilo St Pontcanna,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
512619,Teilo St Pontcanna,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
512619,Teilo St Pontcanna,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.13
512619,Teilo St Pontcanna,2023-06-08T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
512619,Teilo St Pontcanna,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
512619,Teilo St Pontcanna,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
512619,Teilo St Pontcanna,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
512619,Teilo St Pontcanna,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
512619,Teilo St Pontcanna,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
512619,Teilo St Pontcanna,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
512619,Teilo St Pontcanna,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.5
512619,Teilo St Pontcanna,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
512619,Teilo St Pontcanna,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.27
512619,Teilo St Pontcanna,2023-06-08T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
512619,Teilo St Pontcanna,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
512619,Teilo St Pontcanna,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
512619,Teilo St Pontcanna,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
512619,Teilo St Pontcanna,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
512619,Teilo St Pontcanna,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
512619,Teilo St Pontcanna,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
512619,Teilo St Pontcanna,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
512619,Teilo St Pontcanna,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
512619,Teilo St Pontcanna,2023-06-08T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
512619,Teilo St Pontcanna,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
512619,Teilo St Pontcanna,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
512619,Teilo St Pontcanna,2023-06-08T23:30:00.000+00:00,transformer,,Temperature,C,23.8
512619,Teilo St Pontcanna,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
512619,Teilo St Pontcanna,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.61
512619,Teilo St Pontcanna,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
512619,Teilo St Pontcanna,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.19
512619,Teilo St Pontcanna,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
512619,Teilo St Pontcanna,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.54
512619,Teilo St Pontcanna,2023-06-08T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
512619,Teilo St Pontcanna,2023-06-08T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
512619,Teilo St Pontcanna,2023-06-08T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
512619,Teilo St Pontcanna,2023-06-08T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.27
512619,Teilo St Pontcanna,2023-06-08T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.65
512619,Teilo St Pontcanna,2023-06-08T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.03
512619,Teilo St Pontcanna,2023-06-08T23:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
512619,Teilo St Pontcanna,2023-06-08T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
512619,Teilo St Pontcanna,2023-06-08T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
512619,Teilo St Pontcanna,2023-06-08T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
512619,Teilo St Pontcanna,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
512619,Teilo St Pontcanna,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
512619,Teilo St Pontcanna,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.54
512619,Teilo St Pontcanna,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
512619,Teilo St Pontcanna,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
512619,Teilo St Pontcanna,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.15
512619,Teilo St Pontcanna,2023-06-08T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
512619,Teilo St Pontcanna,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
512619,Teilo St Pontcanna,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
512619,Teilo St Pontcanna,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.5
512619,Teilo St Pontcanna,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
512619,Teilo St Pontcanna,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
512619,Teilo St Pontcanna,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
512619,Teilo St Pontcanna,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.98
512619,Teilo St Pontcanna,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
512619,Teilo St Pontcanna,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.53
512619,Teilo St Pontcanna,2023-06-08T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
512619,Teilo St Pontcanna,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
512619,Teilo St Pontcanna,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
512619,Teilo St Pontcanna,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
512619,Teilo St Pontcanna,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
512619,Teilo St Pontcanna,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
512619,Teilo St Pontcanna,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
512619,Teilo St Pontcanna,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
512619,Teilo St Pontcanna,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
512619,Teilo St Pontcanna,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
512619,Teilo St Pontcanna,2023-06-08T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
512619,Teilo St Pontcanna,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
512619,Teilo St Pontcanna,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
512619,Teilo St Pontcanna,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
512619,Teilo St Pontcanna,2023-06-08T23:20:00.000+00:00,transformer,,Temperature,C,23.9
512619,Teilo St Pontcanna,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
512619,Teilo St Pontcanna,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
512619,Teilo St Pontcanna,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
512619,Teilo St Pontcanna,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
512619,Teilo St Pontcanna,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
512619,Teilo St Pontcanna,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
512619,Teilo St Pontcanna,2023-06-08T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
512619,Teilo St Pontcanna,2023-06-08T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
512619,Teilo St Pontcanna,2023-06-08T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
512619,Teilo St Pontcanna,2023-06-08T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.45
512619,Teilo St Pontcanna,2023-06-08T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.75
512619,Teilo St Pontcanna,2023-06-08T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.53
512619,Teilo St Pontcanna,2023-06-08T23:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
512619,Teilo St Pontcanna,2023-06-08T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
512619,Teilo St Pontcanna,2023-06-08T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
512619,Teilo St Pontcanna,2023-06-08T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
512619,Teilo St Pontcanna,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
512619,Teilo St Pontcanna,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
512619,Teilo St Pontcanna,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.48
512619,Teilo St Pontcanna,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
512619,Teilo St Pontcanna,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
512619,Teilo St Pontcanna,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.12
512619,Teilo St Pontcanna,2023-06-08T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
512619,Teilo St Pontcanna,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
512619,Teilo St Pontcanna,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
512619,Teilo St Pontcanna,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
512619,Teilo St Pontcanna,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
512619,Teilo St Pontcanna,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
512619,Teilo St Pontcanna,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
512619,Teilo St Pontcanna,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.69
512619,Teilo St Pontcanna,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
512619,Teilo St Pontcanna,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.49
512619,Teilo St Pontcanna,2023-06-08T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
512619,Teilo St Pontcanna,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
512619,Teilo St Pontcanna,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
512619,Teilo St Pontcanna,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
512619,Teilo St Pontcanna,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
512619,Teilo St Pontcanna,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
512619,Teilo St Pontcanna,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
512619,Teilo St Pontcanna,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.93
512619,Teilo St Pontcanna,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
512619,Teilo St Pontcanna,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
512619,Teilo St Pontcanna,2023-06-08T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
512619,Teilo St Pontcanna,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
512619,Teilo St Pontcanna,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
512619,Teilo St Pontcanna,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
512619,Teilo St Pontcanna,2023-06-08T23:10:00.000+00:00,transformer,,Temperature,C,24.1
512619,Teilo St Pontcanna,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
512619,Teilo St Pontcanna,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
512619,Teilo St Pontcanna,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
512619,Teilo St Pontcanna,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.79
512619,Teilo St Pontcanna,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
512619,Teilo St Pontcanna,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
512619,Teilo St Pontcanna,2023-06-08T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
512619,Teilo St Pontcanna,2023-06-08T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
512619,Teilo St Pontcanna,2023-06-08T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
512619,Teilo St Pontcanna,2023-06-08T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.45
512619,Teilo St Pontcanna,2023-06-08T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.69
512619,Teilo St Pontcanna,2023-06-08T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.82
512619,Teilo St Pontcanna,2023-06-08T23:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
512619,Teilo St Pontcanna,2023-06-08T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
512619,Teilo St Pontcanna,2023-06-08T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
512619,Teilo St Pontcanna,2023-06-08T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
512619,Teilo St Pontcanna,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
512619,Teilo St Pontcanna,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
512619,Teilo St Pontcanna,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.49
512619,Teilo St Pontcanna,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
512619,Teilo St Pontcanna,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
512619,Teilo St Pontcanna,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.34
512619,Teilo St Pontcanna,2023-06-08T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
512619,Teilo St Pontcanna,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
512619,Teilo St Pontcanna,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
512619,Teilo St Pontcanna,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
512619,Teilo St Pontcanna,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
512619,Teilo St Pontcanna,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
512619,Teilo St Pontcanna,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.83
512619,Teilo St Pontcanna,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.62
512619,Teilo St Pontcanna,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
512619,Teilo St Pontcanna,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.48
512619,Teilo St Pontcanna,2023-06-08T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
512619,Teilo St Pontcanna,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
512619,Teilo St Pontcanna,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
512619,Teilo St Pontcanna,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
512619,Teilo St Pontcanna,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
512619,Teilo St Pontcanna,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
512619,Teilo St Pontcanna,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
512619,Teilo St Pontcanna,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
512619,Teilo St Pontcanna,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
512619,Teilo St Pontcanna,2023-06-08T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
512619,Teilo St Pontcanna,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
512619,Teilo St Pontcanna,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
512619,Teilo St Pontcanna,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
512619,Teilo St Pontcanna,2023-06-08T23:00:00.000+00:00,transformer,,Temperature,C,24.4
512619,Teilo St Pontcanna,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
512619,Teilo St Pontcanna,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
512619,Teilo St Pontcanna,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
512619,Teilo St Pontcanna,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.44
512619,Teilo St Pontcanna,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
512619,Teilo St Pontcanna,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
512619,Teilo St Pontcanna,2023-06-08T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
512619,Teilo St Pontcanna,2023-06-08T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
512619,Teilo St Pontcanna,2023-06-08T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
512619,Teilo St Pontcanna,2023-06-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.87
512619,Teilo St Pontcanna,2023-06-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.03
512619,Teilo St Pontcanna,2023-06-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.07
512619,Teilo St Pontcanna,2023-06-08T23:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
512619,Teilo St Pontcanna,2023-06-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
512619,Teilo St Pontcanna,2023-06-08T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
512619,Teilo St Pontcanna,2023-06-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
512619,Teilo St Pontcanna,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
512619,Teilo St Pontcanna,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.16
512619,Teilo St Pontcanna,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.69
512619,Teilo St Pontcanna,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
512619,Teilo St Pontcanna,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
512619,Teilo St Pontcanna,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.23
512619,Teilo St Pontcanna,2023-06-08T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
512619,Teilo St Pontcanna,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
512619,Teilo St Pontcanna,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
512619,Teilo St Pontcanna,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.9
512619,Teilo St Pontcanna,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
512619,Teilo St Pontcanna,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
512619,Teilo St Pontcanna,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.71
512619,Teilo St Pontcanna,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.69
512619,Teilo St Pontcanna,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
512619,Teilo St Pontcanna,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.24
512619,Teilo St Pontcanna,2023-06-08T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
512619,Teilo St Pontcanna,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
512619,Teilo St Pontcanna,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
512619,Teilo St Pontcanna,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
512619,Teilo St Pontcanna,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
512619,Teilo St Pontcanna,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
512619,Teilo St Pontcanna,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
512619,Teilo St Pontcanna,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
512619,Teilo St Pontcanna,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
512619,Teilo St Pontcanna,2023-06-08T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
512619,Teilo St Pontcanna,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
512619,Teilo St Pontcanna,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
512619,Teilo St Pontcanna,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
512619,Teilo St Pontcanna,2023-06-08T22:50:00.000+00:00,transformer,,Temperature,C,24.6
512619,Teilo St Pontcanna,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
512619,Teilo St Pontcanna,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
512619,Teilo St Pontcanna,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
512619,Teilo St Pontcanna,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
512619,Teilo St Pontcanna,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
512619,Teilo St Pontcanna,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
512619,Teilo St Pontcanna,2023-06-08T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
512619,Teilo St Pontcanna,2023-06-08T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
512619,Teilo St Pontcanna,2023-06-08T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
512619,Teilo St Pontcanna,2023-06-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.37
512619,Teilo St Pontcanna,2023-06-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.23
512619,Teilo St Pontcanna,2023-06-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.75
512619,Teilo St Pontcanna,2023-06-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
512619,Teilo St Pontcanna,2023-06-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
512619,Teilo St Pontcanna,2023-06-08T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
512619,Teilo St Pontcanna,2023-06-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
512619,Teilo St Pontcanna,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
512619,Teilo St Pontcanna,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.54
512619,Teilo St Pontcanna,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.2
512619,Teilo St Pontcanna,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.63
512619,Teilo St Pontcanna,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
512619,Teilo St Pontcanna,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.09
512619,Teilo St Pontcanna,2023-06-08T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
512619,Teilo St Pontcanna,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
512619,Teilo St Pontcanna,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
512619,Teilo St Pontcanna,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.1
512619,Teilo St Pontcanna,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
512619,Teilo St Pontcanna,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
512619,Teilo St Pontcanna,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
512619,Teilo St Pontcanna,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.8
512619,Teilo St Pontcanna,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
512619,Teilo St Pontcanna,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.74
512619,Teilo St Pontcanna,2023-06-08T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
512619,Teilo St Pontcanna,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
512619,Teilo St Pontcanna,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
512619,Teilo St Pontcanna,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
512619,Teilo St Pontcanna,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
512619,Teilo St Pontcanna,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
512619,Teilo St Pontcanna,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
512619,Teilo St Pontcanna,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
512619,Teilo St Pontcanna,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
512619,Teilo St Pontcanna,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
512619,Teilo St Pontcanna,2023-06-08T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
512619,Teilo St Pontcanna,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
512619,Teilo St Pontcanna,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
512619,Teilo St Pontcanna,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
512619,Teilo St Pontcanna,2023-06-08T22:40:00.000+00:00,transformer,,Temperature,C,24.9
512619,Teilo St Pontcanna,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
512619,Teilo St Pontcanna,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
512619,Teilo St Pontcanna,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
512619,Teilo St Pontcanna,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
512619,Teilo St Pontcanna,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
512619,Teilo St Pontcanna,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
512619,Teilo St Pontcanna,2023-06-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
512619,Teilo St Pontcanna,2023-06-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
512619,Teilo St Pontcanna,2023-06-08T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
512619,Teilo St Pontcanna,2023-06-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,12.37
512619,Teilo St Pontcanna,2023-06-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.3
512619,Teilo St Pontcanna,2023-06-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.11
512619,Teilo St Pontcanna,2023-06-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
512619,Teilo St Pontcanna,2023-06-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
512619,Teilo St Pontcanna,2023-06-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
512619,Teilo St Pontcanna,2023-06-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
512619,Teilo St Pontcanna,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
512619,Teilo St Pontcanna,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.47
