Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.93
512619,Teilo St Pontcanna,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.94
512619,Teilo St Pontcanna,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.37
512619,Teilo St Pontcanna,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.42
512619,Teilo St Pontcanna,2023-06-08T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
512619,Teilo St Pontcanna,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
512619,Teilo St Pontcanna,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
512619,Teilo St Pontcanna,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.5
512619,Teilo St Pontcanna,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
512619,Teilo St Pontcanna,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
512619,Teilo St Pontcanna,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.3
512619,Teilo St Pontcanna,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
512619,Teilo St Pontcanna,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.54
512619,Teilo St Pontcanna,2023-06-08T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
512619,Teilo St Pontcanna,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.3
512619,Teilo St Pontcanna,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
512619,Teilo St Pontcanna,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
512619,Teilo St Pontcanna,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
512619,Teilo St Pontcanna,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
512619,Teilo St Pontcanna,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
512619,Teilo St Pontcanna,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
512619,Teilo St Pontcanna,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
512619,Teilo St Pontcanna,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
512619,Teilo St Pontcanna,2023-06-08T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
512619,Teilo St Pontcanna,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
512619,Teilo St Pontcanna,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
512619,Teilo St Pontcanna,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
512619,Teilo St Pontcanna,2023-06-08T22:30:00.000+00:00,transformer,,Temperature,C,25.1
512619,Teilo St Pontcanna,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
512619,Teilo St Pontcanna,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
512619,Teilo St Pontcanna,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
512619,Teilo St Pontcanna,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
512619,Teilo St Pontcanna,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
512619,Teilo St Pontcanna,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
512619,Teilo St Pontcanna,2023-06-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
512619,Teilo St Pontcanna,2023-06-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
512619,Teilo St Pontcanna,2023-06-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
512619,Teilo St Pontcanna,2023-06-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.61
512619,Teilo St Pontcanna,2023-06-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.2
512619,Teilo St Pontcanna,2023-06-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.33
512619,Teilo St Pontcanna,2023-06-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
512619,Teilo St Pontcanna,2023-06-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
512619,Teilo St Pontcanna,2023-06-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
512619,Teilo St Pontcanna,2023-06-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
512619,Teilo St Pontcanna,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
512619,Teilo St Pontcanna,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.09
512619,Teilo St Pontcanna,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.73
512619,Teilo St Pontcanna,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.08
512619,Teilo St Pontcanna,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.83
512619,Teilo St Pontcanna,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.95
512619,Teilo St Pontcanna,2023-06-08T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
512619,Teilo St Pontcanna,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
512619,Teilo St Pontcanna,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
512619,Teilo St Pontcanna,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
512619,Teilo St Pontcanna,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
512619,Teilo St Pontcanna,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
512619,Teilo St Pontcanna,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.24
512619,Teilo St Pontcanna,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.69
512619,Teilo St Pontcanna,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.36
512619,Teilo St Pontcanna,2023-06-08T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
512619,Teilo St Pontcanna,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
512619,Teilo St Pontcanna,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
512619,Teilo St Pontcanna,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
512619,Teilo St Pontcanna,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
512619,Teilo St Pontcanna,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.05
512619,Teilo St Pontcanna,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
512619,Teilo St Pontcanna,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
512619,Teilo St Pontcanna,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
512619,Teilo St Pontcanna,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
512619,Teilo St Pontcanna,2023-06-08T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
512619,Teilo St Pontcanna,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
512619,Teilo St Pontcanna,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
512619,Teilo St Pontcanna,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
512619,Teilo St Pontcanna,2023-06-08T22:20:00.000+00:00,transformer,,Temperature,C,25.3
512619,Teilo St Pontcanna,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
512619,Teilo St Pontcanna,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
512619,Teilo St Pontcanna,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
512619,Teilo St Pontcanna,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
512619,Teilo St Pontcanna,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
512619,Teilo St Pontcanna,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
512619,Teilo St Pontcanna,2023-06-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
512619,Teilo St Pontcanna,2023-06-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
512619,Teilo St Pontcanna,2023-06-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
512619,Teilo St Pontcanna,2023-06-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.65
512619,Teilo St Pontcanna,2023-06-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.84
512619,Teilo St Pontcanna,2023-06-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.79
512619,Teilo St Pontcanna,2023-06-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
512619,Teilo St Pontcanna,2023-06-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
512619,Teilo St Pontcanna,2023-06-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
512619,Teilo St Pontcanna,2023-06-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
512619,Teilo St Pontcanna,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
512619,Teilo St Pontcanna,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.13
512619,Teilo St Pontcanna,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.11
512619,Teilo St Pontcanna,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.29
512619,Teilo St Pontcanna,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
512619,Teilo St Pontcanna,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.72
512619,Teilo St Pontcanna,2023-06-08T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
512619,Teilo St Pontcanna,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
512619,Teilo St Pontcanna,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
512619,Teilo St Pontcanna,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.4
512619,Teilo St Pontcanna,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
512619,Teilo St Pontcanna,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
512619,Teilo St Pontcanna,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.73
512619,Teilo St Pontcanna,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.78
512619,Teilo St Pontcanna,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
512619,Teilo St Pontcanna,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.49
512619,Teilo St Pontcanna,2023-06-08T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
512619,Teilo St Pontcanna,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
512619,Teilo St Pontcanna,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
512619,Teilo St Pontcanna,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
512619,Teilo St Pontcanna,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
512619,Teilo St Pontcanna,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.05
512619,Teilo St Pontcanna,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
512619,Teilo St Pontcanna,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.36
512619,Teilo St Pontcanna,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
512619,Teilo St Pontcanna,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
512619,Teilo St Pontcanna,2023-06-08T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
512619,Teilo St Pontcanna,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
512619,Teilo St Pontcanna,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
512619,Teilo St Pontcanna,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
512619,Teilo St Pontcanna,2023-06-08T22:10:00.000+00:00,transformer,,Temperature,C,25.4
512619,Teilo St Pontcanna,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
512619,Teilo St Pontcanna,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
512619,Teilo St Pontcanna,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
512619,Teilo St Pontcanna,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
512619,Teilo St Pontcanna,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
512619,Teilo St Pontcanna,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
512619,Teilo St Pontcanna,2023-06-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
512619,Teilo St Pontcanna,2023-06-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
512619,Teilo St Pontcanna,2023-06-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
512619,Teilo St Pontcanna,2023-06-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.43
512619,Teilo St Pontcanna,2023-06-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.65
512619,Teilo St Pontcanna,2023-06-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.63
512619,Teilo St Pontcanna,2023-06-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,53.1
512619,Teilo St Pontcanna,2023-06-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
512619,Teilo St Pontcanna,2023-06-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
512619,Teilo St Pontcanna,2023-06-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
512619,Teilo St Pontcanna,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
512619,Teilo St Pontcanna,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.47
512619,Teilo St Pontcanna,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.25
512619,Teilo St Pontcanna,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.4
512619,Teilo St Pontcanna,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.85
512619,Teilo St Pontcanna,2023-06-08T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
512619,Teilo St Pontcanna,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
512619,Teilo St Pontcanna,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
512619,Teilo St Pontcanna,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
512619,Teilo St Pontcanna,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
512619,Teilo St Pontcanna,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
512619,Teilo St Pontcanna,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
512619,Teilo St Pontcanna,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.83
512619,Teilo St Pontcanna,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
512619,Teilo St Pontcanna,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.01
512619,Teilo St Pontcanna,2023-06-08T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
512619,Teilo St Pontcanna,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
512619,Teilo St Pontcanna,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
512619,Teilo St Pontcanna,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.0
512619,Teilo St Pontcanna,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
512619,Teilo St Pontcanna,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.18
512619,Teilo St Pontcanna,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
512619,Teilo St Pontcanna,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
512619,Teilo St Pontcanna,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
512619,Teilo St Pontcanna,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
512619,Teilo St Pontcanna,2023-06-08T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
512619,Teilo St Pontcanna,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
512619,Teilo St Pontcanna,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
512619,Teilo St Pontcanna,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
512619,Teilo St Pontcanna,2023-06-08T22:00:00.000+00:00,transformer,,Temperature,C,25.6
512619,Teilo St Pontcanna,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
512619,Teilo St Pontcanna,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
512619,Teilo St Pontcanna,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
512619,Teilo St Pontcanna,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
512619,Teilo St Pontcanna,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
512619,Teilo St Pontcanna,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
512619,Teilo St Pontcanna,2023-06-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
512619,Teilo St Pontcanna,2023-06-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
512619,Teilo St Pontcanna,2023-06-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
512619,Teilo St Pontcanna,2023-06-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,14.81
512619,Teilo St Pontcanna,2023-06-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.89
512619,Teilo St Pontcanna,2023-06-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.56
512619,Teilo St Pontcanna,2023-06-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
512619,Teilo St Pontcanna,2023-06-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
512619,Teilo St Pontcanna,2023-06-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
512619,Teilo St Pontcanna,2023-06-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
512619,Teilo St Pontcanna,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
512619,Teilo St Pontcanna,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.09
512619,Teilo St Pontcanna,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.42
512619,Teilo St Pontcanna,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.27
512619,Teilo St Pontcanna,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.22
512619,Teilo St Pontcanna,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.36
512619,Teilo St Pontcanna,2023-06-08T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
512619,Teilo St Pontcanna,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
512619,Teilo St Pontcanna,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
512619,Teilo St Pontcanna,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
512619,Teilo St Pontcanna,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
512619,Teilo St Pontcanna,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
512619,Teilo St Pontcanna,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
512619,Teilo St Pontcanna,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.29
512619,Teilo St Pontcanna,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
512619,Teilo St Pontcanna,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.41
512619,Teilo St Pontcanna,2023-06-08T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
512619,Teilo St Pontcanna,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
512619,Teilo St Pontcanna,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
512619,Teilo St Pontcanna,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.5
512619,Teilo St Pontcanna,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
512619,Teilo St Pontcanna,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.24
512619,Teilo St Pontcanna,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
512619,Teilo St Pontcanna,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
512619,Teilo St Pontcanna,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
512619,Teilo St Pontcanna,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
512619,Teilo St Pontcanna,2023-06-08T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
512619,Teilo St Pontcanna,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
512619,Teilo St Pontcanna,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
512619,Teilo St Pontcanna,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
512619,Teilo St Pontcanna,2023-06-08T21:50:00.000+00:00,transformer,,Temperature,C,25.8
512619,Teilo St Pontcanna,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
512619,Teilo St Pontcanna,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
512619,Teilo St Pontcanna,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
512619,Teilo St Pontcanna,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
512619,Teilo St Pontcanna,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
512619,Teilo St Pontcanna,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
512619,Teilo St Pontcanna,2023-06-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
512619,Teilo St Pontcanna,2023-06-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
512619,Teilo St Pontcanna,2023-06-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
512619,Teilo St Pontcanna,2023-06-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,16.22
512619,Teilo St Pontcanna,2023-06-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.84
512619,Teilo St Pontcanna,2023-06-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.32
512619,Teilo St Pontcanna,2023-06-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
512619,Teilo St Pontcanna,2023-06-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
512619,Teilo St Pontcanna,2023-06-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
512619,Teilo St Pontcanna,2023-06-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
512619,Teilo St Pontcanna,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
512619,Teilo St Pontcanna,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
512619,Teilo St Pontcanna,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.09
512619,Teilo St Pontcanna,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.46
512619,Teilo St Pontcanna,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.88
512619,Teilo St Pontcanna,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.46
512619,Teilo St Pontcanna,2023-06-08T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
512619,Teilo St Pontcanna,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
512619,Teilo St Pontcanna,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.1
512619,Teilo St Pontcanna,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.6
512619,Teilo St Pontcanna,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
512619,Teilo St Pontcanna,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
512619,Teilo St Pontcanna,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
512619,Teilo St Pontcanna,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.39
512619,Teilo St Pontcanna,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
512619,Teilo St Pontcanna,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.16
512619,Teilo St Pontcanna,2023-06-08T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
512619,Teilo St Pontcanna,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
512619,Teilo St Pontcanna,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
512619,Teilo St Pontcanna,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
512619,Teilo St Pontcanna,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
512619,Teilo St Pontcanna,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
512619,Teilo St Pontcanna,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
512619,Teilo St Pontcanna,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
512619,Teilo St Pontcanna,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
512619,Teilo St Pontcanna,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
512619,Teilo St Pontcanna,2023-06-08T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
512619,Teilo St Pontcanna,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
512619,Teilo St Pontcanna,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
512619,Teilo St Pontcanna,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
512619,Teilo St Pontcanna,2023-06-08T21:40:00.000+00:00,transformer,,Temperature,C,26.0
512619,Teilo St Pontcanna,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
512619,Teilo St Pontcanna,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
512619,Teilo St Pontcanna,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
512619,Teilo St Pontcanna,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
512619,Teilo St Pontcanna,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
512619,Teilo St Pontcanna,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
512619,Teilo St Pontcanna,2023-06-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
512619,Teilo St Pontcanna,2023-06-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
512619,Teilo St Pontcanna,2023-06-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
512619,Teilo St Pontcanna,2023-06-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.11
512619,Teilo St Pontcanna,2023-06-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.15
512619,Teilo St Pontcanna,2023-06-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,20.42
512619,Teilo St Pontcanna,2023-06-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
512619,Teilo St Pontcanna,2023-06-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
512619,Teilo St Pontcanna,2023-06-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
512619,Teilo St Pontcanna,2023-06-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
512619,Teilo St Pontcanna,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
512619,Teilo St Pontcanna,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.97
512619,Teilo St Pontcanna,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.22
512619,Teilo St Pontcanna,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
512619,Teilo St Pontcanna,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.41
512619,Teilo St Pontcanna,2023-06-08T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
512619,Teilo St Pontcanna,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
512619,Teilo St Pontcanna,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
512619,Teilo St Pontcanna,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.2
512619,Teilo St Pontcanna,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
512619,Teilo St Pontcanna,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
512619,Teilo St Pontcanna,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
512619,Teilo St Pontcanna,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.11
512619,Teilo St Pontcanna,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
512619,Teilo St Pontcanna,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.46
512619,Teilo St Pontcanna,2023-06-08T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
512619,Teilo St Pontcanna,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
512619,Teilo St Pontcanna,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
512619,Teilo St Pontcanna,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
512619,Teilo St Pontcanna,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
512619,Teilo St Pontcanna,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
512619,Teilo St Pontcanna,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
512619,Teilo St Pontcanna,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.95
512619,Teilo St Pontcanna,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.33
512619,Teilo St Pontcanna,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
512619,Teilo St Pontcanna,2023-06-08T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
512619,Teilo St Pontcanna,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
512619,Teilo St Pontcanna,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
512619,Teilo St Pontcanna,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
512619,Teilo St Pontcanna,2023-06-08T21:30:00.000+00:00,transformer,,Temperature,C,26.3
512619,Teilo St Pontcanna,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
512619,Teilo St Pontcanna,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
512619,Teilo St Pontcanna,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
512619,Teilo St Pontcanna,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
512619,Teilo St Pontcanna,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
512619,Teilo St Pontcanna,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
512619,Teilo St Pontcanna,2023-06-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
512619,Teilo St Pontcanna,2023-06-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
512619,Teilo St Pontcanna,2023-06-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
512619,Teilo St Pontcanna,2023-06-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.28
512619,Teilo St Pontcanna,2023-06-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,12.7
512619,Teilo St Pontcanna,2023-06-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.28
512619,Teilo St Pontcanna,2023-06-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
512619,Teilo St Pontcanna,2023-06-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
512619,Teilo St Pontcanna,2023-06-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
512619,Teilo St Pontcanna,2023-06-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
512619,Teilo St Pontcanna,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.17
512619,Teilo St Pontcanna,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
512619,Teilo St Pontcanna,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.52
512619,Teilo St Pontcanna,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.82
512619,Teilo St Pontcanna,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.33
512619,Teilo St Pontcanna,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.39
512619,Teilo St Pontcanna,2023-06-08T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
512619,Teilo St Pontcanna,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
512619,Teilo St Pontcanna,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
512619,Teilo St Pontcanna,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.8
512619,Teilo St Pontcanna,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
512619,Teilo St Pontcanna,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
512619,Teilo St Pontcanna,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.69
512619,Teilo St Pontcanna,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.06
512619,Teilo St Pontcanna,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
512619,Teilo St Pontcanna,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.22
512619,Teilo St Pontcanna,2023-06-08T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
512619,Teilo St Pontcanna,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
512619,Teilo St Pontcanna,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
512619,Teilo St Pontcanna,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.7
512619,Teilo St Pontcanna,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
512619,Teilo St Pontcanna,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
512619,Teilo St Pontcanna,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.55
512619,Teilo St Pontcanna,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
512619,Teilo St Pontcanna,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
512619,Teilo St Pontcanna,2023-06-08T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
512619,Teilo St Pontcanna,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
512619,Teilo St Pontcanna,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
512619,Teilo St Pontcanna,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
512619,Teilo St Pontcanna,2023-06-08T21:20:00.000+00:00,transformer,,Temperature,C,26.5
512619,Teilo St Pontcanna,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
512619,Teilo St Pontcanna,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
512619,Teilo St Pontcanna,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
512619,Teilo St Pontcanna,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
512619,Teilo St Pontcanna,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
512619,Teilo St Pontcanna,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
512619,Teilo St Pontcanna,2023-06-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
512619,Teilo St Pontcanna,2023-06-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
512619,Teilo St Pontcanna,2023-06-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
512619,Teilo St Pontcanna,2023-06-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,16.43
512619,Teilo St Pontcanna,2023-06-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.02
512619,Teilo St Pontcanna,2023-06-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,26.62
512619,Teilo St Pontcanna,2023-06-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
512619,Teilo St Pontcanna,2023-06-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
512619,Teilo St Pontcanna,2023-06-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
512619,Teilo St Pontcanna,2023-06-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
512619,Teilo St Pontcanna,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.34
512619,Teilo St Pontcanna,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.31
512619,Teilo St Pontcanna,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.41
512619,Teilo St Pontcanna,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.82
512619,Teilo St Pontcanna,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.87
512619,Teilo St Pontcanna,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.31
512619,Teilo St Pontcanna,2023-06-08T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,44.8
512619,Teilo St Pontcanna,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
512619,Teilo St Pontcanna,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
512619,Teilo St Pontcanna,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.0
512619,Teilo St Pontcanna,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
512619,Teilo St Pontcanna,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
512619,Teilo St Pontcanna,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.65
512619,Teilo St Pontcanna,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.91
512619,Teilo St Pontcanna,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
512619,Teilo St Pontcanna,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.89
512619,Teilo St Pontcanna,2023-06-08T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
512619,Teilo St Pontcanna,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
512619,Teilo St Pontcanna,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
512619,Teilo St Pontcanna,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.6
512619,Teilo St Pontcanna,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
512619,Teilo St Pontcanna,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
512619,Teilo St Pontcanna,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
512619,Teilo St Pontcanna,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.23
512619,Teilo St Pontcanna,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
512619,Teilo St Pontcanna,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
512619,Teilo St Pontcanna,2023-06-08T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
512619,Teilo St Pontcanna,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
512619,Teilo St Pontcanna,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
512619,Teilo St Pontcanna,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
512619,Teilo St Pontcanna,2023-06-08T21:10:00.000+00:00,transformer,,Temperature,C,26.7
512619,Teilo St Pontcanna,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
512619,Teilo St Pontcanna,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
512619,Teilo St Pontcanna,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
512619,Teilo St Pontcanna,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
512619,Teilo St Pontcanna,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
512619,Teilo St Pontcanna,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
512619,Teilo St Pontcanna,2023-06-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
512619,Teilo St Pontcanna,2023-06-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
512619,Teilo St Pontcanna,2023-06-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
512619,Teilo St Pontcanna,2023-06-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.96
512619,Teilo St Pontcanna,2023-06-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,13.71
512619,Teilo St Pontcanna,2023-06-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,29.45
512619,Teilo St Pontcanna,2023-06-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
512619,Teilo St Pontcanna,2023-06-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
512619,Teilo St Pontcanna,2023-06-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
512619,Teilo St Pontcanna,2023-06-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
512619,Teilo St Pontcanna,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.19
512619,Teilo St Pontcanna,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.17
512619,Teilo St Pontcanna,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.67
512619,Teilo St Pontcanna,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.83
512619,Teilo St Pontcanna,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.46
512619,Teilo St Pontcanna,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.0
512619,Teilo St Pontcanna,2023-06-08T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.4
512619,Teilo St Pontcanna,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.4
512619,Teilo St Pontcanna,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
512619,Teilo St Pontcanna,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.2
512619,Teilo St Pontcanna,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
512619,Teilo St Pontcanna,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
512619,Teilo St Pontcanna,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.67
512619,Teilo St Pontcanna,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.27
512619,Teilo St Pontcanna,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.77
512619,Teilo St Pontcanna,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.61
512619,Teilo St Pontcanna,2023-06-08T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
512619,Teilo St Pontcanna,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
512619,Teilo St Pontcanna,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
512619,Teilo St Pontcanna,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.6
512619,Teilo St Pontcanna,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
512619,Teilo St Pontcanna,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
512619,Teilo St Pontcanna,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
512619,Teilo St Pontcanna,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.72
512619,Teilo St Pontcanna,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.15
512619,Teilo St Pontcanna,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
512619,Teilo St Pontcanna,2023-06-08T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
512619,Teilo St Pontcanna,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
512619,Teilo St Pontcanna,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
512619,Teilo St Pontcanna,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
512619,Teilo St Pontcanna,2023-06-08T21:00:00.000+00:00,transformer,,Temperature,C,26.8
512619,Teilo St Pontcanna,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
512619,Teilo St Pontcanna,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
512619,Teilo St Pontcanna,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
512619,Teilo St Pontcanna,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
512619,Teilo St Pontcanna,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
512619,Teilo St Pontcanna,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
512619,Teilo St Pontcanna,2023-06-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
512619,Teilo St Pontcanna,2023-06-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
512619,Teilo St Pontcanna,2023-06-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
512619,Teilo St Pontcanna,2023-06-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,18.82
512619,Teilo St Pontcanna,2023-06-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.38
512619,Teilo St Pontcanna,2023-06-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,28.87
512619,Teilo St Pontcanna,2023-06-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
512619,Teilo St Pontcanna,2023-06-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
512619,Teilo St Pontcanna,2023-06-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
512619,Teilo St Pontcanna,2023-06-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
512619,Teilo St Pontcanna,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.08
512619,Teilo St Pontcanna,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.12
512619,Teilo St Pontcanna,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.91
512619,Teilo St Pontcanna,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.73
512619,Teilo St Pontcanna,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.69
512619,Teilo St Pontcanna,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.2
512619,Teilo St Pontcanna,2023-06-08T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
512619,Teilo St Pontcanna,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.9
512619,Teilo St Pontcanna,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
512619,Teilo St Pontcanna,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.0
512619,Teilo St Pontcanna,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
512619,Teilo St Pontcanna,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
512619,Teilo St Pontcanna,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
512619,Teilo St Pontcanna,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.94
512619,Teilo St Pontcanna,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
512619,Teilo St Pontcanna,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.68
512619,Teilo St Pontcanna,2023-06-08T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
512619,Teilo St Pontcanna,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
512619,Teilo St Pontcanna,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
512619,Teilo St Pontcanna,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.8
512619,Teilo St Pontcanna,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
512619,Teilo St Pontcanna,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
512619,Teilo St Pontcanna,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
512619,Teilo St Pontcanna,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.81
512619,Teilo St Pontcanna,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
512619,Teilo St Pontcanna,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
512619,Teilo St Pontcanna,2023-06-08T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
512619,Teilo St Pontcanna,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
512619,Teilo St Pontcanna,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
512619,Teilo St Pontcanna,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
512619,Teilo St Pontcanna,2023-06-08T20:50:00.000+00:00,transformer,,Temperature,C,26.9
512619,Teilo St Pontcanna,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
512619,Teilo St Pontcanna,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
512619,Teilo St Pontcanna,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
512619,Teilo St Pontcanna,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
512619,Teilo St Pontcanna,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
512619,Teilo St Pontcanna,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
512619,Teilo St Pontcanna,2023-06-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
512619,Teilo St Pontcanna,2023-06-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
512619,Teilo St Pontcanna,2023-06-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
512619,Teilo St Pontcanna,2023-06-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,19.48
512619,Teilo St Pontcanna,2023-06-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.64
512619,Teilo St Pontcanna,2023-06-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,29.32
512619,Teilo St Pontcanna,2023-06-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
512619,Teilo St Pontcanna,2023-06-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
512619,Teilo St Pontcanna,2023-06-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
512619,Teilo St Pontcanna,2023-06-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
512619,Teilo St Pontcanna,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
512619,Teilo St Pontcanna,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.17
