Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.47
512619,Teilo St Pontcanna,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.53
512619,Teilo St Pontcanna,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
512619,Teilo St Pontcanna,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.88
512619,Teilo St Pontcanna,2023-06-08T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,52.5
512619,Teilo St Pontcanna,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.8
512619,Teilo St Pontcanna,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
512619,Teilo St Pontcanna,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,82.5
512619,Teilo St Pontcanna,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
512619,Teilo St Pontcanna,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
512619,Teilo St Pontcanna,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
512619,Teilo St Pontcanna,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.23
512619,Teilo St Pontcanna,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
512619,Teilo St Pontcanna,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.29
512619,Teilo St Pontcanna,2023-06-08T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
512619,Teilo St Pontcanna,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
512619,Teilo St Pontcanna,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
512619,Teilo St Pontcanna,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.3
512619,Teilo St Pontcanna,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
512619,Teilo St Pontcanna,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.7
512619,Teilo St Pontcanna,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.79
512619,Teilo St Pontcanna,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
512619,Teilo St Pontcanna,2023-06-08T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
512619,Teilo St Pontcanna,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
512619,Teilo St Pontcanna,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
512619,Teilo St Pontcanna,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
512619,Teilo St Pontcanna,2023-06-08T20:40:00.000+00:00,transformer,,Temperature,C,27.0
512619,Teilo St Pontcanna,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
512619,Teilo St Pontcanna,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
512619,Teilo St Pontcanna,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
512619,Teilo St Pontcanna,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
512619,Teilo St Pontcanna,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
512619,Teilo St Pontcanna,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
512619,Teilo St Pontcanna,2023-06-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
512619,Teilo St Pontcanna,2023-06-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
512619,Teilo St Pontcanna,2023-06-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
512619,Teilo St Pontcanna,2023-06-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.46
512619,Teilo St Pontcanna,2023-06-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,12.86
512619,Teilo St Pontcanna,2023-06-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,29.86
512619,Teilo St Pontcanna,2023-06-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
512619,Teilo St Pontcanna,2023-06-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
512619,Teilo St Pontcanna,2023-06-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
512619,Teilo St Pontcanna,2023-06-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
512619,Teilo St Pontcanna,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
512619,Teilo St Pontcanna,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
512619,Teilo St Pontcanna,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.16
512619,Teilo St Pontcanna,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.19
512619,Teilo St Pontcanna,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.47
512619,Teilo St Pontcanna,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.88
512619,Teilo St Pontcanna,2023-06-08T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
512619,Teilo St Pontcanna,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.4
512619,Teilo St Pontcanna,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
512619,Teilo St Pontcanna,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.2
512619,Teilo St Pontcanna,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
512619,Teilo St Pontcanna,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
512619,Teilo St Pontcanna,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
512619,Teilo St Pontcanna,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.35
512619,Teilo St Pontcanna,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
512619,Teilo St Pontcanna,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.07
512619,Teilo St Pontcanna,2023-06-08T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
512619,Teilo St Pontcanna,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
512619,Teilo St Pontcanna,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
512619,Teilo St Pontcanna,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
512619,Teilo St Pontcanna,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
512619,Teilo St Pontcanna,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
512619,Teilo St Pontcanna,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
512619,Teilo St Pontcanna,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.09
512619,Teilo St Pontcanna,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
512619,Teilo St Pontcanna,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
512619,Teilo St Pontcanna,2023-06-08T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
512619,Teilo St Pontcanna,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
512619,Teilo St Pontcanna,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
512619,Teilo St Pontcanna,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
512619,Teilo St Pontcanna,2023-06-08T20:30:00.000+00:00,transformer,,Temperature,C,27.1
512619,Teilo St Pontcanna,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
512619,Teilo St Pontcanna,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
512619,Teilo St Pontcanna,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
512619,Teilo St Pontcanna,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
512619,Teilo St Pontcanna,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
512619,Teilo St Pontcanna,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
512619,Teilo St Pontcanna,2023-06-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
512619,Teilo St Pontcanna,2023-06-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
512619,Teilo St Pontcanna,2023-06-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
512619,Teilo St Pontcanna,2023-06-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,21.63
512619,Teilo St Pontcanna,2023-06-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.51
512619,Teilo St Pontcanna,2023-06-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,24.2
512619,Teilo St Pontcanna,2023-06-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
512619,Teilo St Pontcanna,2023-06-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
512619,Teilo St Pontcanna,2023-06-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
512619,Teilo St Pontcanna,2023-06-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
512619,Teilo St Pontcanna,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.05
512619,Teilo St Pontcanna,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
512619,Teilo St Pontcanna,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.08
512619,Teilo St Pontcanna,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.82
512619,Teilo St Pontcanna,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.69
512619,Teilo St Pontcanna,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.13
512619,Teilo St Pontcanna,2023-06-08T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
512619,Teilo St Pontcanna,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
512619,Teilo St Pontcanna,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
512619,Teilo St Pontcanna,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.0
512619,Teilo St Pontcanna,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
512619,Teilo St Pontcanna,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
512619,Teilo St Pontcanna,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
512619,Teilo St Pontcanna,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.57
512619,Teilo St Pontcanna,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
512619,Teilo St Pontcanna,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.76
512619,Teilo St Pontcanna,2023-06-08T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
512619,Teilo St Pontcanna,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
512619,Teilo St Pontcanna,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
512619,Teilo St Pontcanna,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
512619,Teilo St Pontcanna,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
512619,Teilo St Pontcanna,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
512619,Teilo St Pontcanna,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
512619,Teilo St Pontcanna,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.88
512619,Teilo St Pontcanna,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
512619,Teilo St Pontcanna,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
512619,Teilo St Pontcanna,2023-06-08T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
512619,Teilo St Pontcanna,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
512619,Teilo St Pontcanna,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
512619,Teilo St Pontcanna,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
512619,Teilo St Pontcanna,2023-06-08T20:20:00.000+00:00,transformer,,Temperature,C,27.2
512619,Teilo St Pontcanna,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
512619,Teilo St Pontcanna,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
512619,Teilo St Pontcanna,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
512619,Teilo St Pontcanna,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
512619,Teilo St Pontcanna,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
512619,Teilo St Pontcanna,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
512619,Teilo St Pontcanna,2023-06-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
512619,Teilo St Pontcanna,2023-06-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
512619,Teilo St Pontcanna,2023-06-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
512619,Teilo St Pontcanna,2023-06-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,19.27
512619,Teilo St Pontcanna,2023-06-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,13.64
512619,Teilo St Pontcanna,2023-06-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.18
512619,Teilo St Pontcanna,2023-06-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
512619,Teilo St Pontcanna,2023-06-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
512619,Teilo St Pontcanna,2023-06-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
512619,Teilo St Pontcanna,2023-06-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
512619,Teilo St Pontcanna,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
512619,Teilo St Pontcanna,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.24
512619,Teilo St Pontcanna,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.63
512619,Teilo St Pontcanna,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.66
512619,Teilo St Pontcanna,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
512619,Teilo St Pontcanna,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.54
512619,Teilo St Pontcanna,2023-06-08T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
512619,Teilo St Pontcanna,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.1
512619,Teilo St Pontcanna,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
512619,Teilo St Pontcanna,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.0
512619,Teilo St Pontcanna,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
512619,Teilo St Pontcanna,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
512619,Teilo St Pontcanna,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.64
512619,Teilo St Pontcanna,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.65
512619,Teilo St Pontcanna,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
512619,Teilo St Pontcanna,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.69
512619,Teilo St Pontcanna,2023-06-08T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
512619,Teilo St Pontcanna,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
512619,Teilo St Pontcanna,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
512619,Teilo St Pontcanna,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
512619,Teilo St Pontcanna,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
512619,Teilo St Pontcanna,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
512619,Teilo St Pontcanna,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.05
512619,Teilo St Pontcanna,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
512619,Teilo St Pontcanna,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
512619,Teilo St Pontcanna,2023-06-08T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
512619,Teilo St Pontcanna,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
512619,Teilo St Pontcanna,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
512619,Teilo St Pontcanna,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
512619,Teilo St Pontcanna,2023-06-08T20:10:00.000+00:00,transformer,,Temperature,C,27.2
512619,Teilo St Pontcanna,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
512619,Teilo St Pontcanna,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
512619,Teilo St Pontcanna,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
512619,Teilo St Pontcanna,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
512619,Teilo St Pontcanna,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
512619,Teilo St Pontcanna,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
512619,Teilo St Pontcanna,2023-06-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
512619,Teilo St Pontcanna,2023-06-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
512619,Teilo St Pontcanna,2023-06-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
512619,Teilo St Pontcanna,2023-06-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,23.36
512619,Teilo St Pontcanna,2023-06-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,12.96
512619,Teilo St Pontcanna,2023-06-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,20.9
512619,Teilo St Pontcanna,2023-06-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
512619,Teilo St Pontcanna,2023-06-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
512619,Teilo St Pontcanna,2023-06-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
512619,Teilo St Pontcanna,2023-06-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
512619,Teilo St Pontcanna,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
512619,Teilo St Pontcanna,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
512619,Teilo St Pontcanna,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.72
512619,Teilo St Pontcanna,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.91
512619,Teilo St Pontcanna,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
512619,Teilo St Pontcanna,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.6
512619,Teilo St Pontcanna,2023-06-08T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.5
512619,Teilo St Pontcanna,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.6
512619,Teilo St Pontcanna,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
512619,Teilo St Pontcanna,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.4
512619,Teilo St Pontcanna,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
512619,Teilo St Pontcanna,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
512619,Teilo St Pontcanna,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.57
512619,Teilo St Pontcanna,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.99
512619,Teilo St Pontcanna,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.95
512619,Teilo St Pontcanna,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.98
512619,Teilo St Pontcanna,2023-06-08T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
512619,Teilo St Pontcanna,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
512619,Teilo St Pontcanna,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
512619,Teilo St Pontcanna,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.7
512619,Teilo St Pontcanna,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
512619,Teilo St Pontcanna,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
512619,Teilo St Pontcanna,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
512619,Teilo St Pontcanna,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.15
512619,Teilo St Pontcanna,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
512619,Teilo St Pontcanna,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
512619,Teilo St Pontcanna,2023-06-08T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
512619,Teilo St Pontcanna,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
512619,Teilo St Pontcanna,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
512619,Teilo St Pontcanna,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
512619,Teilo St Pontcanna,2023-06-08T20:00:00.000+00:00,transformer,,Temperature,C,27.3
512619,Teilo St Pontcanna,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
512619,Teilo St Pontcanna,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
512619,Teilo St Pontcanna,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
512619,Teilo St Pontcanna,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
512619,Teilo St Pontcanna,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
512619,Teilo St Pontcanna,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
512619,Teilo St Pontcanna,2023-06-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
512619,Teilo St Pontcanna,2023-06-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
512619,Teilo St Pontcanna,2023-06-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
512619,Teilo St Pontcanna,2023-06-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.05
512619,Teilo St Pontcanna,2023-06-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,12.28
512619,Teilo St Pontcanna,2023-06-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,23.22
512619,Teilo St Pontcanna,2023-06-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
512619,Teilo St Pontcanna,2023-06-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
512619,Teilo St Pontcanna,2023-06-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
512619,Teilo St Pontcanna,2023-06-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
512619,Teilo St Pontcanna,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
512619,Teilo St Pontcanna,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
512619,Teilo St Pontcanna,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.43
512619,Teilo St Pontcanna,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.46
512619,Teilo St Pontcanna,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.73
512619,Teilo St Pontcanna,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.21
512619,Teilo St Pontcanna,2023-06-08T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
512619,Teilo St Pontcanna,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.8
512619,Teilo St Pontcanna,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
512619,Teilo St Pontcanna,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.3
512619,Teilo St Pontcanna,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
512619,Teilo St Pontcanna,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
512619,Teilo St Pontcanna,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
512619,Teilo St Pontcanna,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.35
512619,Teilo St Pontcanna,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.06
512619,Teilo St Pontcanna,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.18
512619,Teilo St Pontcanna,2023-06-08T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
512619,Teilo St Pontcanna,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
512619,Teilo St Pontcanna,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
512619,Teilo St Pontcanna,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
512619,Teilo St Pontcanna,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
512619,Teilo St Pontcanna,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
512619,Teilo St Pontcanna,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
512619,Teilo St Pontcanna,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.5
512619,Teilo St Pontcanna,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
512619,Teilo St Pontcanna,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
512619,Teilo St Pontcanna,2023-06-08T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
512619,Teilo St Pontcanna,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
512619,Teilo St Pontcanna,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
512619,Teilo St Pontcanna,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
512619,Teilo St Pontcanna,2023-06-08T19:50:00.000+00:00,transformer,,Temperature,C,27.3
512619,Teilo St Pontcanna,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
512619,Teilo St Pontcanna,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
512619,Teilo St Pontcanna,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
512619,Teilo St Pontcanna,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
512619,Teilo St Pontcanna,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
512619,Teilo St Pontcanna,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
512619,Teilo St Pontcanna,2023-06-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
512619,Teilo St Pontcanna,2023-06-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
512619,Teilo St Pontcanna,2023-06-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
512619,Teilo St Pontcanna,2023-06-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.31
512619,Teilo St Pontcanna,2023-06-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,14.25
512619,Teilo St Pontcanna,2023-06-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,24.66
512619,Teilo St Pontcanna,2023-06-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
512619,Teilo St Pontcanna,2023-06-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
512619,Teilo St Pontcanna,2023-06-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
512619,Teilo St Pontcanna,2023-06-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
512619,Teilo St Pontcanna,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
512619,Teilo St Pontcanna,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
512619,Teilo St Pontcanna,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.07
512619,Teilo St Pontcanna,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.49
512619,Teilo St Pontcanna,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.56
512619,Teilo St Pontcanna,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.6
512619,Teilo St Pontcanna,2023-06-08T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
512619,Teilo St Pontcanna,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.5
512619,Teilo St Pontcanna,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
512619,Teilo St Pontcanna,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.8
512619,Teilo St Pontcanna,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
512619,Teilo St Pontcanna,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
512619,Teilo St Pontcanna,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.98
512619,Teilo St Pontcanna,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.69
512619,Teilo St Pontcanna,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.41
512619,Teilo St Pontcanna,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.71
512619,Teilo St Pontcanna,2023-06-08T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
512619,Teilo St Pontcanna,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
512619,Teilo St Pontcanna,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
512619,Teilo St Pontcanna,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.4
512619,Teilo St Pontcanna,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
512619,Teilo St Pontcanna,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
512619,Teilo St Pontcanna,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.12
512619,Teilo St Pontcanna,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.3
512619,Teilo St Pontcanna,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
512619,Teilo St Pontcanna,2023-06-08T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
512619,Teilo St Pontcanna,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
512619,Teilo St Pontcanna,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
512619,Teilo St Pontcanna,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
512619,Teilo St Pontcanna,2023-06-08T19:40:00.000+00:00,transformer,,Temperature,C,27.4
512619,Teilo St Pontcanna,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
512619,Teilo St Pontcanna,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
512619,Teilo St Pontcanna,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
512619,Teilo St Pontcanna,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
512619,Teilo St Pontcanna,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
512619,Teilo St Pontcanna,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
512619,Teilo St Pontcanna,2023-06-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
512619,Teilo St Pontcanna,2023-06-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
512619,Teilo St Pontcanna,2023-06-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
512619,Teilo St Pontcanna,2023-06-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,20.3
512619,Teilo St Pontcanna,2023-06-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,17.27
512619,Teilo St Pontcanna,2023-06-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,27.5
512619,Teilo St Pontcanna,2023-06-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
512619,Teilo St Pontcanna,2023-06-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
512619,Teilo St Pontcanna,2023-06-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
512619,Teilo St Pontcanna,2023-06-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
512619,Teilo St Pontcanna,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
512619,Teilo St Pontcanna,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
512619,Teilo St Pontcanna,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.41
512619,Teilo St Pontcanna,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.23
512619,Teilo St Pontcanna,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.04
512619,Teilo St Pontcanna,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.03
512619,Teilo St Pontcanna,2023-06-08T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
512619,Teilo St Pontcanna,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
512619,Teilo St Pontcanna,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
512619,Teilo St Pontcanna,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.8
512619,Teilo St Pontcanna,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.81
512619,Teilo St Pontcanna,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
512619,Teilo St Pontcanna,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.35
512619,Teilo St Pontcanna,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.65
512619,Teilo St Pontcanna,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
512619,Teilo St Pontcanna,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.81
512619,Teilo St Pontcanna,2023-06-08T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.7
512619,Teilo St Pontcanna,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
512619,Teilo St Pontcanna,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
512619,Teilo St Pontcanna,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.9
512619,Teilo St Pontcanna,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
512619,Teilo St Pontcanna,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
512619,Teilo St Pontcanna,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.79
512619,Teilo St Pontcanna,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
512619,Teilo St Pontcanna,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
512619,Teilo St Pontcanna,2023-06-08T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
512619,Teilo St Pontcanna,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
512619,Teilo St Pontcanna,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
512619,Teilo St Pontcanna,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
512619,Teilo St Pontcanna,2023-06-08T19:30:00.000+00:00,transformer,,Temperature,C,27.4
512619,Teilo St Pontcanna,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
512619,Teilo St Pontcanna,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
512619,Teilo St Pontcanna,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
512619,Teilo St Pontcanna,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
512619,Teilo St Pontcanna,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
512619,Teilo St Pontcanna,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
512619,Teilo St Pontcanna,2023-06-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
512619,Teilo St Pontcanna,2023-06-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
512619,Teilo St Pontcanna,2023-06-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
512619,Teilo St Pontcanna,2023-06-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,17.68
512619,Teilo St Pontcanna,2023-06-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,15.4
512619,Teilo St Pontcanna,2023-06-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,33.48
512619,Teilo St Pontcanna,2023-06-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,75.3
512619,Teilo St Pontcanna,2023-06-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
512619,Teilo St Pontcanna,2023-06-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
512619,Teilo St Pontcanna,2023-06-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
512619,Teilo St Pontcanna,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
512619,Teilo St Pontcanna,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.94
512619,Teilo St Pontcanna,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.16
512619,Teilo St Pontcanna,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.91
512619,Teilo St Pontcanna,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.18
512619,Teilo St Pontcanna,2023-06-08T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.3
512619,Teilo St Pontcanna,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.1
512619,Teilo St Pontcanna,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.2
512619,Teilo St Pontcanna,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.6
512619,Teilo St Pontcanna,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.67
512619,Teilo St Pontcanna,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
512619,Teilo St Pontcanna,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
512619,Teilo St Pontcanna,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.47
512619,Teilo St Pontcanna,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.1
512619,Teilo St Pontcanna,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.24
512619,Teilo St Pontcanna,2023-06-08T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
512619,Teilo St Pontcanna,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
512619,Teilo St Pontcanna,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.0
512619,Teilo St Pontcanna,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.8
512619,Teilo St Pontcanna,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
512619,Teilo St Pontcanna,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
512619,Teilo St Pontcanna,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
512619,Teilo St Pontcanna,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.35
512619,Teilo St Pontcanna,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.52
512619,Teilo St Pontcanna,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
512619,Teilo St Pontcanna,2023-06-08T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
512619,Teilo St Pontcanna,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
512619,Teilo St Pontcanna,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
512619,Teilo St Pontcanna,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
512619,Teilo St Pontcanna,2023-06-08T19:20:00.000+00:00,transformer,,Temperature,C,27.4
512619,Teilo St Pontcanna,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
512619,Teilo St Pontcanna,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
512619,Teilo St Pontcanna,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
512619,Teilo St Pontcanna,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
512619,Teilo St Pontcanna,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
512619,Teilo St Pontcanna,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
512619,Teilo St Pontcanna,2023-06-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
512619,Teilo St Pontcanna,2023-06-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
512619,Teilo St Pontcanna,2023-06-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
512619,Teilo St Pontcanna,2023-06-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.98
512619,Teilo St Pontcanna,2023-06-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,24.53
512619,Teilo St Pontcanna,2023-06-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,30.49
512619,Teilo St Pontcanna,2023-06-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
512619,Teilo St Pontcanna,2023-06-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
512619,Teilo St Pontcanna,2023-06-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
512619,Teilo St Pontcanna,2023-06-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
512619,Teilo St Pontcanna,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
512619,Teilo St Pontcanna,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.79
512619,Teilo St Pontcanna,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.96
512619,Teilo St Pontcanna,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.74
512619,Teilo St Pontcanna,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.8
512619,Teilo St Pontcanna,2023-06-08T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.2
512619,Teilo St Pontcanna,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.7
512619,Teilo St Pontcanna,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
512619,Teilo St Pontcanna,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.8
512619,Teilo St Pontcanna,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.21
512619,Teilo St Pontcanna,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
512619,Teilo St Pontcanna,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
512619,Teilo St Pontcanna,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.06
512619,Teilo St Pontcanna,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.21
512619,Teilo St Pontcanna,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.1
512619,Teilo St Pontcanna,2023-06-08T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
512619,Teilo St Pontcanna,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
512619,Teilo St Pontcanna,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.5
512619,Teilo St Pontcanna,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.6
512619,Teilo St Pontcanna,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
512619,Teilo St Pontcanna,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
512619,Teilo St Pontcanna,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
512619,Teilo St Pontcanna,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.53
512619,Teilo St Pontcanna,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.42
512619,Teilo St Pontcanna,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
512619,Teilo St Pontcanna,2023-06-08T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
512619,Teilo St Pontcanna,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
512619,Teilo St Pontcanna,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
512619,Teilo St Pontcanna,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
512619,Teilo St Pontcanna,2023-06-08T19:10:00.000+00:00,transformer,,Temperature,C,27.4
512619,Teilo St Pontcanna,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
512619,Teilo St Pontcanna,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
512619,Teilo St Pontcanna,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
512619,Teilo St Pontcanna,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
512619,Teilo St Pontcanna,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
512619,Teilo St Pontcanna,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
512619,Teilo St Pontcanna,2023-06-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
512619,Teilo St Pontcanna,2023-06-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
512619,Teilo St Pontcanna,2023-06-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
512619,Teilo St Pontcanna,2023-06-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.55
512619,Teilo St Pontcanna,2023-06-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.36
512619,Teilo St Pontcanna,2023-06-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
512619,Teilo St Pontcanna,2023-06-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
512619,Teilo St Pontcanna,2023-06-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
512619,Teilo St Pontcanna,2023-06-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
512619,Teilo St Pontcanna,2023-06-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
512619,Teilo St Pontcanna,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
512619,Teilo St Pontcanna,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.86
512619,Teilo St Pontcanna,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.21
512619,Teilo St Pontcanna,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.78
512619,Teilo St Pontcanna,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.68
512619,Teilo St Pontcanna,2023-06-08T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
512619,Teilo St Pontcanna,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
512619,Teilo St Pontcanna,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.8
512619,Teilo St Pontcanna,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.3
512619,Teilo St Pontcanna,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.73
512619,Teilo St Pontcanna,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
512619,Teilo St Pontcanna,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.55
512619,Teilo St Pontcanna,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.22
512619,Teilo St Pontcanna,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.16
512619,Teilo St Pontcanna,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.4
512619,Teilo St Pontcanna,2023-06-08T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
512619,Teilo St Pontcanna,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
512619,Teilo St Pontcanna,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
512619,Teilo St Pontcanna,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.2
512619,Teilo St Pontcanna,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
512619,Teilo St Pontcanna,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
512619,Teilo St Pontcanna,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
512619,Teilo St Pontcanna,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.32
512619,Teilo St Pontcanna,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
512619,Teilo St Pontcanna,2023-06-08T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
512619,Teilo St Pontcanna,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
512619,Teilo St Pontcanna,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
512619,Teilo St Pontcanna,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
512619,Teilo St Pontcanna,2023-06-08T19:00:00.000+00:00,transformer,,Temperature,C,27.5
512619,Teilo St Pontcanna,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
512619,Teilo St Pontcanna,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
512619,Teilo St Pontcanna,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
512619,Teilo St Pontcanna,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
512619,Teilo St Pontcanna,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
512619,Teilo St Pontcanna,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
512619,Teilo St Pontcanna,2023-06-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
512619,Teilo St Pontcanna,2023-06-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
512619,Teilo St Pontcanna,2023-06-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
512619,Teilo St Pontcanna,2023-06-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,18.35
512619,Teilo St Pontcanna,2023-06-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,20.26
512619,Teilo St Pontcanna,2023-06-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,31.63
512619,Teilo St Pontcanna,2023-06-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,68.3
512619,Teilo St Pontcanna,2023-06-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
512619,Teilo St Pontcanna,2023-06-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
512619,Teilo St Pontcanna,2023-06-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
512619,Teilo St Pontcanna,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
512619,Teilo St Pontcanna,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.08
