Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.91
512619,Teilo St Pontcanna,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.18
512619,Teilo St Pontcanna,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.05
512619,Teilo St Pontcanna,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.92
512619,Teilo St Pontcanna,2023-06-08T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.0
512619,Teilo St Pontcanna,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.1
512619,Teilo St Pontcanna,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.3
512619,Teilo St Pontcanna,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.8
512619,Teilo St Pontcanna,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.04
512619,Teilo St Pontcanna,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
512619,Teilo St Pontcanna,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.88
512619,Teilo St Pontcanna,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.91
512619,Teilo St Pontcanna,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
512619,Teilo St Pontcanna,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.55
512619,Teilo St Pontcanna,2023-06-08T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
512619,Teilo St Pontcanna,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
512619,Teilo St Pontcanna,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
512619,Teilo St Pontcanna,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.2
512619,Teilo St Pontcanna,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
512619,Teilo St Pontcanna,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
512619,Teilo St Pontcanna,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
512619,Teilo St Pontcanna,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.5
512619,Teilo St Pontcanna,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
512619,Teilo St Pontcanna,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
512619,Teilo St Pontcanna,2023-06-08T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
512619,Teilo St Pontcanna,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
512619,Teilo St Pontcanna,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
512619,Teilo St Pontcanna,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
512619,Teilo St Pontcanna,2023-06-08T18:50:00.000+00:00,transformer,,Temperature,C,27.5
512619,Teilo St Pontcanna,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
512619,Teilo St Pontcanna,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
512619,Teilo St Pontcanna,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
512619,Teilo St Pontcanna,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
512619,Teilo St Pontcanna,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
512619,Teilo St Pontcanna,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
512619,Teilo St Pontcanna,2023-06-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
512619,Teilo St Pontcanna,2023-06-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
512619,Teilo St Pontcanna,2023-06-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
512619,Teilo St Pontcanna,2023-06-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.6
512619,Teilo St Pontcanna,2023-06-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,19.14
512619,Teilo St Pontcanna,2023-06-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,33.29
512619,Teilo St Pontcanna,2023-06-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
512619,Teilo St Pontcanna,2023-06-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
512619,Teilo St Pontcanna,2023-06-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
512619,Teilo St Pontcanna,2023-06-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
512619,Teilo St Pontcanna,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
512619,Teilo St Pontcanna,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
512619,Teilo St Pontcanna,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.57
512619,Teilo St Pontcanna,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.12
512619,Teilo St Pontcanna,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.48
512619,Teilo St Pontcanna,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.99
512619,Teilo St Pontcanna,2023-06-08T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
512619,Teilo St Pontcanna,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.3
512619,Teilo St Pontcanna,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.6
512619,Teilo St Pontcanna,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.5
512619,Teilo St Pontcanna,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.7
512619,Teilo St Pontcanna,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
512619,Teilo St Pontcanna,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.2
512619,Teilo St Pontcanna,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.46
512619,Teilo St Pontcanna,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.82
512619,Teilo St Pontcanna,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.07
512619,Teilo St Pontcanna,2023-06-08T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
512619,Teilo St Pontcanna,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
512619,Teilo St Pontcanna,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
512619,Teilo St Pontcanna,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.4
512619,Teilo St Pontcanna,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
512619,Teilo St Pontcanna,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
512619,Teilo St Pontcanna,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
512619,Teilo St Pontcanna,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.7
512619,Teilo St Pontcanna,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
512619,Teilo St Pontcanna,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.01
512619,Teilo St Pontcanna,2023-06-08T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
512619,Teilo St Pontcanna,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
512619,Teilo St Pontcanna,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
512619,Teilo St Pontcanna,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
512619,Teilo St Pontcanna,2023-06-08T18:40:00.000+00:00,transformer,,Temperature,C,27.4
512619,Teilo St Pontcanna,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
512619,Teilo St Pontcanna,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
512619,Teilo St Pontcanna,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
512619,Teilo St Pontcanna,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
512619,Teilo St Pontcanna,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
512619,Teilo St Pontcanna,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
512619,Teilo St Pontcanna,2023-06-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
512619,Teilo St Pontcanna,2023-06-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
512619,Teilo St Pontcanna,2023-06-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
512619,Teilo St Pontcanna,2023-06-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,25.28
512619,Teilo St Pontcanna,2023-06-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,17.12
512619,Teilo St Pontcanna,2023-06-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,33.07
512619,Teilo St Pontcanna,2023-06-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,68.7
512619,Teilo St Pontcanna,2023-06-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
512619,Teilo St Pontcanna,2023-06-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
512619,Teilo St Pontcanna,2023-06-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
512619,Teilo St Pontcanna,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
512619,Teilo St Pontcanna,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.12
512619,Teilo St Pontcanna,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.22
512619,Teilo St Pontcanna,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.13
512619,Teilo St Pontcanna,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.56
512619,Teilo St Pontcanna,2023-06-08T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
512619,Teilo St Pontcanna,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.2
512619,Teilo St Pontcanna,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.2
512619,Teilo St Pontcanna,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.5
512619,Teilo St Pontcanna,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.79
512619,Teilo St Pontcanna,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
512619,Teilo St Pontcanna,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.05
512619,Teilo St Pontcanna,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.18
512619,Teilo St Pontcanna,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
512619,Teilo St Pontcanna,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.05
512619,Teilo St Pontcanna,2023-06-08T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
512619,Teilo St Pontcanna,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
512619,Teilo St Pontcanna,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
512619,Teilo St Pontcanna,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.5
512619,Teilo St Pontcanna,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
512619,Teilo St Pontcanna,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
512619,Teilo St Pontcanna,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
512619,Teilo St Pontcanna,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.57
512619,Teilo St Pontcanna,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.57
512619,Teilo St Pontcanna,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
512619,Teilo St Pontcanna,2023-06-08T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
512619,Teilo St Pontcanna,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
512619,Teilo St Pontcanna,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
512619,Teilo St Pontcanna,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
512619,Teilo St Pontcanna,2023-06-08T18:30:00.000+00:00,transformer,,Temperature,C,27.4
512619,Teilo St Pontcanna,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
512619,Teilo St Pontcanna,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
512619,Teilo St Pontcanna,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
512619,Teilo St Pontcanna,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
512619,Teilo St Pontcanna,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
512619,Teilo St Pontcanna,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
512619,Teilo St Pontcanna,2023-06-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
512619,Teilo St Pontcanna,2023-06-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
512619,Teilo St Pontcanna,2023-06-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
512619,Teilo St Pontcanna,2023-06-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,24.96
512619,Teilo St Pontcanna,2023-06-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,18.64
512619,Teilo St Pontcanna,2023-06-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,25.69
512619,Teilo St Pontcanna,2023-06-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
512619,Teilo St Pontcanna,2023-06-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
512619,Teilo St Pontcanna,2023-06-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
512619,Teilo St Pontcanna,2023-06-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
512619,Teilo St Pontcanna,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
512619,Teilo St Pontcanna,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
512619,Teilo St Pontcanna,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.29
512619,Teilo St Pontcanna,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.32
512619,Teilo St Pontcanna,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.24
512619,Teilo St Pontcanna,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.84
512619,Teilo St Pontcanna,2023-06-08T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
512619,Teilo St Pontcanna,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.7
512619,Teilo St Pontcanna,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.8
512619,Teilo St Pontcanna,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.4
512619,Teilo St Pontcanna,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.71
512619,Teilo St Pontcanna,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
512619,Teilo St Pontcanna,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.71
512619,Teilo St Pontcanna,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.29
512619,Teilo St Pontcanna,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
512619,Teilo St Pontcanna,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.54
512619,Teilo St Pontcanna,2023-06-08T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
512619,Teilo St Pontcanna,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
512619,Teilo St Pontcanna,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
512619,Teilo St Pontcanna,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
512619,Teilo St Pontcanna,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
512619,Teilo St Pontcanna,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
512619,Teilo St Pontcanna,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
512619,Teilo St Pontcanna,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.51
512619,Teilo St Pontcanna,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
512619,Teilo St Pontcanna,2023-06-08T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
512619,Teilo St Pontcanna,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
512619,Teilo St Pontcanna,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
512619,Teilo St Pontcanna,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
512619,Teilo St Pontcanna,2023-06-08T18:20:00.000+00:00,transformer,,Temperature,C,27.4
512619,Teilo St Pontcanna,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
512619,Teilo St Pontcanna,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
512619,Teilo St Pontcanna,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
512619,Teilo St Pontcanna,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
512619,Teilo St Pontcanna,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
512619,Teilo St Pontcanna,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
512619,Teilo St Pontcanna,2023-06-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
512619,Teilo St Pontcanna,2023-06-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
512619,Teilo St Pontcanna,2023-06-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.17
512619,Teilo St Pontcanna,2023-06-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,18.34
512619,Teilo St Pontcanna,2023-06-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,24.68
512619,Teilo St Pontcanna,2023-06-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
512619,Teilo St Pontcanna,2023-06-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
512619,Teilo St Pontcanna,2023-06-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
512619,Teilo St Pontcanna,2023-06-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
512619,Teilo St Pontcanna,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
512619,Teilo St Pontcanna,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.15
512619,Teilo St Pontcanna,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.35
512619,Teilo St Pontcanna,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.86
512619,Teilo St Pontcanna,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.84
512619,Teilo St Pontcanna,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.07
512619,Teilo St Pontcanna,2023-06-08T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
512619,Teilo St Pontcanna,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.7
512619,Teilo St Pontcanna,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.6
512619,Teilo St Pontcanna,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.3
512619,Teilo St Pontcanna,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.71
512619,Teilo St Pontcanna,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
512619,Teilo St Pontcanna,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
512619,Teilo St Pontcanna,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.9
512619,Teilo St Pontcanna,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.42
512619,Teilo St Pontcanna,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.15
512619,Teilo St Pontcanna,2023-06-08T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
512619,Teilo St Pontcanna,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
512619,Teilo St Pontcanna,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
512619,Teilo St Pontcanna,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
512619,Teilo St Pontcanna,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
512619,Teilo St Pontcanna,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
512619,Teilo St Pontcanna,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
512619,Teilo St Pontcanna,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.87
512619,Teilo St Pontcanna,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.48
512619,Teilo St Pontcanna,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
512619,Teilo St Pontcanna,2023-06-08T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
512619,Teilo St Pontcanna,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
512619,Teilo St Pontcanna,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
512619,Teilo St Pontcanna,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
512619,Teilo St Pontcanna,2023-06-08T18:10:00.000+00:00,transformer,,Temperature,C,27.4
512619,Teilo St Pontcanna,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
512619,Teilo St Pontcanna,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
512619,Teilo St Pontcanna,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
512619,Teilo St Pontcanna,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
512619,Teilo St Pontcanna,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
512619,Teilo St Pontcanna,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
512619,Teilo St Pontcanna,2023-06-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
512619,Teilo St Pontcanna,2023-06-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
512619,Teilo St Pontcanna,2023-06-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
512619,Teilo St Pontcanna,2023-06-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,20.62
512619,Teilo St Pontcanna,2023-06-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,22.74
512619,Teilo St Pontcanna,2023-06-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,23.36
512619,Teilo St Pontcanna,2023-06-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
512619,Teilo St Pontcanna,2023-06-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
512619,Teilo St Pontcanna,2023-06-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
512619,Teilo St Pontcanna,2023-06-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
512619,Teilo St Pontcanna,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
512619,Teilo St Pontcanna,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.36
512619,Teilo St Pontcanna,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.26
512619,Teilo St Pontcanna,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.64
512619,Teilo St Pontcanna,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.57
512619,Teilo St Pontcanna,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.8
512619,Teilo St Pontcanna,2023-06-08T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
512619,Teilo St Pontcanna,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
512619,Teilo St Pontcanna,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.6
512619,Teilo St Pontcanna,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.0
512619,Teilo St Pontcanna,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
512619,Teilo St Pontcanna,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
512619,Teilo St Pontcanna,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
512619,Teilo St Pontcanna,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.8
512619,Teilo St Pontcanna,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.38
512619,Teilo St Pontcanna,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.79
512619,Teilo St Pontcanna,2023-06-08T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
512619,Teilo St Pontcanna,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
512619,Teilo St Pontcanna,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
512619,Teilo St Pontcanna,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
512619,Teilo St Pontcanna,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
512619,Teilo St Pontcanna,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
512619,Teilo St Pontcanna,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
512619,Teilo St Pontcanna,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
512619,Teilo St Pontcanna,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.32
512619,Teilo St Pontcanna,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
512619,Teilo St Pontcanna,2023-06-08T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
512619,Teilo St Pontcanna,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
512619,Teilo St Pontcanna,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.6
512619,Teilo St Pontcanna,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
512619,Teilo St Pontcanna,2023-06-08T18:00:00.000+00:00,transformer,,Temperature,C,27.3
512619,Teilo St Pontcanna,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
512619,Teilo St Pontcanna,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
512619,Teilo St Pontcanna,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
512619,Teilo St Pontcanna,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
512619,Teilo St Pontcanna,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
512619,Teilo St Pontcanna,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
512619,Teilo St Pontcanna,2023-06-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
512619,Teilo St Pontcanna,2023-06-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
512619,Teilo St Pontcanna,2023-06-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
512619,Teilo St Pontcanna,2023-06-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,16.81
512619,Teilo St Pontcanna,2023-06-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.26
512619,Teilo St Pontcanna,2023-06-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,26.06
512619,Teilo St Pontcanna,2023-06-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
512619,Teilo St Pontcanna,2023-06-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
512619,Teilo St Pontcanna,2023-06-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
512619,Teilo St Pontcanna,2023-06-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
512619,Teilo St Pontcanna,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
512619,Teilo St Pontcanna,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.65
512619,Teilo St Pontcanna,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.72
512619,Teilo St Pontcanna,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.66
512619,Teilo St Pontcanna,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.79
512619,Teilo St Pontcanna,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.23
512619,Teilo St Pontcanna,2023-06-08T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,44.6
512619,Teilo St Pontcanna,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
512619,Teilo St Pontcanna,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
512619,Teilo St Pontcanna,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.2
512619,Teilo St Pontcanna,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.9
512619,Teilo St Pontcanna,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
512619,Teilo St Pontcanna,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.31
512619,Teilo St Pontcanna,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.14
512619,Teilo St Pontcanna,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.04
512619,Teilo St Pontcanna,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.41
512619,Teilo St Pontcanna,2023-06-08T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
512619,Teilo St Pontcanna,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
512619,Teilo St Pontcanna,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
512619,Teilo St Pontcanna,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.9
512619,Teilo St Pontcanna,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
512619,Teilo St Pontcanna,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
512619,Teilo St Pontcanna,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
512619,Teilo St Pontcanna,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.86
512619,Teilo St Pontcanna,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.51
512619,Teilo St Pontcanna,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
512619,Teilo St Pontcanna,2023-06-08T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
512619,Teilo St Pontcanna,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
512619,Teilo St Pontcanna,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
512619,Teilo St Pontcanna,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
512619,Teilo St Pontcanna,2023-06-08T17:50:00.000+00:00,transformer,,Temperature,C,27.2
512619,Teilo St Pontcanna,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
512619,Teilo St Pontcanna,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
512619,Teilo St Pontcanna,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
512619,Teilo St Pontcanna,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
512619,Teilo St Pontcanna,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
512619,Teilo St Pontcanna,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
512619,Teilo St Pontcanna,2023-06-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
512619,Teilo St Pontcanna,2023-06-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
512619,Teilo St Pontcanna,2023-06-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
512619,Teilo St Pontcanna,2023-06-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,19.65
512619,Teilo St Pontcanna,2023-06-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.34
512619,Teilo St Pontcanna,2023-06-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,29.09
512619,Teilo St Pontcanna,2023-06-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
512619,Teilo St Pontcanna,2023-06-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
512619,Teilo St Pontcanna,2023-06-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
512619,Teilo St Pontcanna,2023-06-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
512619,Teilo St Pontcanna,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
512619,Teilo St Pontcanna,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.93
512619,Teilo St Pontcanna,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.85
512619,Teilo St Pontcanna,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.49
512619,Teilo St Pontcanna,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.74
512619,Teilo St Pontcanna,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.0
512619,Teilo St Pontcanna,2023-06-08T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
512619,Teilo St Pontcanna,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.8
512619,Teilo St Pontcanna,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.9
512619,Teilo St Pontcanna,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.2
512619,Teilo St Pontcanna,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
512619,Teilo St Pontcanna,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
512619,Teilo St Pontcanna,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.33
512619,Teilo St Pontcanna,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.51
512619,Teilo St Pontcanna,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.69
512619,Teilo St Pontcanna,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.28
512619,Teilo St Pontcanna,2023-06-08T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,52.8
512619,Teilo St Pontcanna,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
512619,Teilo St Pontcanna,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
512619,Teilo St Pontcanna,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.0
512619,Teilo St Pontcanna,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
512619,Teilo St Pontcanna,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
512619,Teilo St Pontcanna,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
512619,Teilo St Pontcanna,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.07
512619,Teilo St Pontcanna,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.17
512619,Teilo St Pontcanna,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
512619,Teilo St Pontcanna,2023-06-08T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
512619,Teilo St Pontcanna,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
512619,Teilo St Pontcanna,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
512619,Teilo St Pontcanna,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
512619,Teilo St Pontcanna,2023-06-08T17:40:00.000+00:00,transformer,,Temperature,C,27.1
512619,Teilo St Pontcanna,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
512619,Teilo St Pontcanna,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
512619,Teilo St Pontcanna,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
512619,Teilo St Pontcanna,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
512619,Teilo St Pontcanna,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
512619,Teilo St Pontcanna,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
512619,Teilo St Pontcanna,2023-06-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
512619,Teilo St Pontcanna,2023-06-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
512619,Teilo St Pontcanna,2023-06-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
512619,Teilo St Pontcanna,2023-06-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,18.06
512619,Teilo St Pontcanna,2023-06-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.6
512619,Teilo St Pontcanna,2023-06-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,37.04
512619,Teilo St Pontcanna,2023-06-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,76.0
512619,Teilo St Pontcanna,2023-06-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
512619,Teilo St Pontcanna,2023-06-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
512619,Teilo St Pontcanna,2023-06-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
512619,Teilo St Pontcanna,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
512619,Teilo St Pontcanna,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.69
512619,Teilo St Pontcanna,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.82
512619,Teilo St Pontcanna,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.6
512619,Teilo St Pontcanna,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.72
512619,Teilo St Pontcanna,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.44
512619,Teilo St Pontcanna,2023-06-08T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
512619,Teilo St Pontcanna,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.2
512619,Teilo St Pontcanna,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.3
512619,Teilo St Pontcanna,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.1
512619,Teilo St Pontcanna,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
512619,Teilo St Pontcanna,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
512619,Teilo St Pontcanna,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.05
512619,Teilo St Pontcanna,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.6
512619,Teilo St Pontcanna,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.03
512619,Teilo St Pontcanna,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.72
512619,Teilo St Pontcanna,2023-06-08T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
512619,Teilo St Pontcanna,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
512619,Teilo St Pontcanna,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
512619,Teilo St Pontcanna,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.8
512619,Teilo St Pontcanna,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
512619,Teilo St Pontcanna,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
512619,Teilo St Pontcanna,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
512619,Teilo St Pontcanna,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.95
512619,Teilo St Pontcanna,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.44
512619,Teilo St Pontcanna,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
512619,Teilo St Pontcanna,2023-06-08T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
512619,Teilo St Pontcanna,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
512619,Teilo St Pontcanna,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
512619,Teilo St Pontcanna,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
512619,Teilo St Pontcanna,2023-06-08T17:30:00.000+00:00,transformer,,Temperature,C,27.1
512619,Teilo St Pontcanna,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
512619,Teilo St Pontcanna,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
512619,Teilo St Pontcanna,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
512619,Teilo St Pontcanna,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
512619,Teilo St Pontcanna,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
512619,Teilo St Pontcanna,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
512619,Teilo St Pontcanna,2023-06-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
512619,Teilo St Pontcanna,2023-06-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
512619,Teilo St Pontcanna,2023-06-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
512619,Teilo St Pontcanna,2023-06-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,24.15
512619,Teilo St Pontcanna,2023-06-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.18
512619,Teilo St Pontcanna,2023-06-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,28.47
512619,Teilo St Pontcanna,2023-06-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
512619,Teilo St Pontcanna,2023-06-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
512619,Teilo St Pontcanna,2023-06-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
512619,Teilo St Pontcanna,2023-06-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
512619,Teilo St Pontcanna,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
512619,Teilo St Pontcanna,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.23
512619,Teilo St Pontcanna,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.91
512619,Teilo St Pontcanna,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.47
512619,Teilo St Pontcanna,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.72
512619,Teilo St Pontcanna,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.71
512619,Teilo St Pontcanna,2023-06-08T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
512619,Teilo St Pontcanna,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.0
512619,Teilo St Pontcanna,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
512619,Teilo St Pontcanna,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.0
512619,Teilo St Pontcanna,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
512619,Teilo St Pontcanna,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
512619,Teilo St Pontcanna,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
512619,Teilo St Pontcanna,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.37
512619,Teilo St Pontcanna,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.1
512619,Teilo St Pontcanna,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.06
512619,Teilo St Pontcanna,2023-06-08T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
512619,Teilo St Pontcanna,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
512619,Teilo St Pontcanna,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.4
512619,Teilo St Pontcanna,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.0
512619,Teilo St Pontcanna,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
512619,Teilo St Pontcanna,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
512619,Teilo St Pontcanna,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.71
512619,Teilo St Pontcanna,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.18
512619,Teilo St Pontcanna,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
512619,Teilo St Pontcanna,2023-06-08T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
512619,Teilo St Pontcanna,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
512619,Teilo St Pontcanna,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
512619,Teilo St Pontcanna,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
512619,Teilo St Pontcanna,2023-06-08T17:20:00.000+00:00,transformer,,Temperature,C,27.0
512619,Teilo St Pontcanna,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
512619,Teilo St Pontcanna,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
512619,Teilo St Pontcanna,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
512619,Teilo St Pontcanna,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
512619,Teilo St Pontcanna,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
512619,Teilo St Pontcanna,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
512619,Teilo St Pontcanna,2023-06-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
512619,Teilo St Pontcanna,2023-06-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
512619,Teilo St Pontcanna,2023-06-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
512619,Teilo St Pontcanna,2023-06-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,22.54
512619,Teilo St Pontcanna,2023-06-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
512619,Teilo St Pontcanna,2023-06-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,28.07
512619,Teilo St Pontcanna,2023-06-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
512619,Teilo St Pontcanna,2023-06-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
512619,Teilo St Pontcanna,2023-06-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
512619,Teilo St Pontcanna,2023-06-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
512619,Teilo St Pontcanna,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
512619,Teilo St Pontcanna,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.08
512619,Teilo St Pontcanna,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.56
512619,Teilo St Pontcanna,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.39
512619,Teilo St Pontcanna,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.93
512619,Teilo St Pontcanna,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.25
512619,Teilo St Pontcanna,2023-06-08T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
512619,Teilo St Pontcanna,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.4
512619,Teilo St Pontcanna,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.6
512619,Teilo St Pontcanna,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.1
512619,Teilo St Pontcanna,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
512619,Teilo St Pontcanna,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.85
512619,Teilo St Pontcanna,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.19
512619,Teilo St Pontcanna,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.2
512619,Teilo St Pontcanna,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.63
512619,Teilo St Pontcanna,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.94
512619,Teilo St Pontcanna,2023-06-08T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,62.5
512619,Teilo St Pontcanna,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
512619,Teilo St Pontcanna,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.4
512619,Teilo St Pontcanna,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,109.7
512619,Teilo St Pontcanna,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
512619,Teilo St Pontcanna,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
512619,Teilo St Pontcanna,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
512619,Teilo St Pontcanna,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.31
512619,Teilo St Pontcanna,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.35
512619,Teilo St Pontcanna,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
512619,Teilo St Pontcanna,2023-06-08T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
512619,Teilo St Pontcanna,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
512619,Teilo St Pontcanna,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
512619,Teilo St Pontcanna,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
512619,Teilo St Pontcanna,2023-06-08T17:10:00.000+00:00,transformer,,Temperature,C,27.0
512619,Teilo St Pontcanna,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
512619,Teilo St Pontcanna,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
512619,Teilo St Pontcanna,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
512619,Teilo St Pontcanna,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
512619,Teilo St Pontcanna,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
512619,Teilo St Pontcanna,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
512619,Teilo St Pontcanna,2023-06-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
512619,Teilo St Pontcanna,2023-06-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
512619,Teilo St Pontcanna,2023-06-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
512619,Teilo St Pontcanna,2023-06-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.9
512619,Teilo St Pontcanna,2023-06-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.9
512619,Teilo St Pontcanna,2023-06-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,38.5
512619,Teilo St Pontcanna,2023-06-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
512619,Teilo St Pontcanna,2023-06-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
512619,Teilo St Pontcanna,2023-06-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
512619,Teilo St Pontcanna,2023-06-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
512619,Teilo St Pontcanna,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
512619,Teilo St Pontcanna,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.18
