Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.36
512619,Teilo St Pontcanna,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.56
512619,Teilo St Pontcanna,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
512619,Teilo St Pontcanna,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.42
512619,Teilo St Pontcanna,2023-06-08T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.6
512619,Teilo St Pontcanna,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.2
512619,Teilo St Pontcanna,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
512619,Teilo St Pontcanna,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.2
512619,Teilo St Pontcanna,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
512619,Teilo St Pontcanna,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
512619,Teilo St Pontcanna,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.66
512619,Teilo St Pontcanna,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.87
512619,Teilo St Pontcanna,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.74
512619,Teilo St Pontcanna,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.44
512619,Teilo St Pontcanna,2023-06-08T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.3
512619,Teilo St Pontcanna,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
512619,Teilo St Pontcanna,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.5
512619,Teilo St Pontcanna,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.8
512619,Teilo St Pontcanna,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
512619,Teilo St Pontcanna,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
512619,Teilo St Pontcanna,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
512619,Teilo St Pontcanna,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.01
512619,Teilo St Pontcanna,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
512619,Teilo St Pontcanna,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
512619,Teilo St Pontcanna,2023-06-08T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
512619,Teilo St Pontcanna,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
512619,Teilo St Pontcanna,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
512619,Teilo St Pontcanna,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
512619,Teilo St Pontcanna,2023-06-08T17:00:00.000+00:00,transformer,,Temperature,C,26.9
512619,Teilo St Pontcanna,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
512619,Teilo St Pontcanna,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
512619,Teilo St Pontcanna,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
512619,Teilo St Pontcanna,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
512619,Teilo St Pontcanna,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
512619,Teilo St Pontcanna,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
512619,Teilo St Pontcanna,2023-06-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
512619,Teilo St Pontcanna,2023-06-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
512619,Teilo St Pontcanna,2023-06-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
512619,Teilo St Pontcanna,2023-06-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,22.43
512619,Teilo St Pontcanna,2023-06-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.4
512619,Teilo St Pontcanna,2023-06-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,33.64
512619,Teilo St Pontcanna,2023-06-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,66.7
512619,Teilo St Pontcanna,2023-06-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
512619,Teilo St Pontcanna,2023-06-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
512619,Teilo St Pontcanna,2023-06-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
512619,Teilo St Pontcanna,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
512619,Teilo St Pontcanna,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.39
512619,Teilo St Pontcanna,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.6
512619,Teilo St Pontcanna,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.18
512619,Teilo St Pontcanna,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.28
512619,Teilo St Pontcanna,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.22
512619,Teilo St Pontcanna,2023-06-08T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,47.2
512619,Teilo St Pontcanna,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
512619,Teilo St Pontcanna,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
512619,Teilo St Pontcanna,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.6
512619,Teilo St Pontcanna,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
512619,Teilo St Pontcanna,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
512619,Teilo St Pontcanna,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.91
512619,Teilo St Pontcanna,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.79
512619,Teilo St Pontcanna,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.79
512619,Teilo St Pontcanna,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.51
512619,Teilo St Pontcanna,2023-06-08T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
512619,Teilo St Pontcanna,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
512619,Teilo St Pontcanna,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
512619,Teilo St Pontcanna,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.1
512619,Teilo St Pontcanna,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
512619,Teilo St Pontcanna,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
512619,Teilo St Pontcanna,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
512619,Teilo St Pontcanna,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.07
512619,Teilo St Pontcanna,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
512619,Teilo St Pontcanna,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
512619,Teilo St Pontcanna,2023-06-08T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
512619,Teilo St Pontcanna,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
512619,Teilo St Pontcanna,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
512619,Teilo St Pontcanna,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
512619,Teilo St Pontcanna,2023-06-08T16:50:00.000+00:00,transformer,,Temperature,C,26.8
512619,Teilo St Pontcanna,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
512619,Teilo St Pontcanna,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
512619,Teilo St Pontcanna,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
512619,Teilo St Pontcanna,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
512619,Teilo St Pontcanna,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
512619,Teilo St Pontcanna,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
512619,Teilo St Pontcanna,2023-06-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
512619,Teilo St Pontcanna,2023-06-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
512619,Teilo St Pontcanna,2023-06-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
512619,Teilo St Pontcanna,2023-06-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,16.05
512619,Teilo St Pontcanna,2023-06-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.3
512619,Teilo St Pontcanna,2023-06-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,33.34
512619,Teilo St Pontcanna,2023-06-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,73.6
512619,Teilo St Pontcanna,2023-06-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
512619,Teilo St Pontcanna,2023-06-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
512619,Teilo St Pontcanna,2023-06-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
512619,Teilo St Pontcanna,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
512619,Teilo St Pontcanna,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.33
512619,Teilo St Pontcanna,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.69
512619,Teilo St Pontcanna,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.16
512619,Teilo St Pontcanna,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.6
512619,Teilo St Pontcanna,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.44
512619,Teilo St Pontcanna,2023-06-08T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.6
512619,Teilo St Pontcanna,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
512619,Teilo St Pontcanna,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
512619,Teilo St Pontcanna,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.2
512619,Teilo St Pontcanna,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
512619,Teilo St Pontcanna,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
512619,Teilo St Pontcanna,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.27
512619,Teilo St Pontcanna,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.16
512619,Teilo St Pontcanna,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.72
512619,Teilo St Pontcanna,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.74
512619,Teilo St Pontcanna,2023-06-08T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.8
512619,Teilo St Pontcanna,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
512619,Teilo St Pontcanna,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.5
512619,Teilo St Pontcanna,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.3
512619,Teilo St Pontcanna,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
512619,Teilo St Pontcanna,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
512619,Teilo St Pontcanna,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
512619,Teilo St Pontcanna,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.17
512619,Teilo St Pontcanna,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
512619,Teilo St Pontcanna,2023-06-08T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
512619,Teilo St Pontcanna,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
512619,Teilo St Pontcanna,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
512619,Teilo St Pontcanna,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
512619,Teilo St Pontcanna,2023-06-08T16:40:00.000+00:00,transformer,,Temperature,C,26.8
512619,Teilo St Pontcanna,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
512619,Teilo St Pontcanna,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
512619,Teilo St Pontcanna,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
512619,Teilo St Pontcanna,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
512619,Teilo St Pontcanna,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
512619,Teilo St Pontcanna,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
512619,Teilo St Pontcanna,2023-06-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
512619,Teilo St Pontcanna,2023-06-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
512619,Teilo St Pontcanna,2023-06-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
512619,Teilo St Pontcanna,2023-06-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,14.87
512619,Teilo St Pontcanna,2023-06-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,27.49
512619,Teilo St Pontcanna,2023-06-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,32.94
512619,Teilo St Pontcanna,2023-06-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,81.2
512619,Teilo St Pontcanna,2023-06-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
512619,Teilo St Pontcanna,2023-06-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
512619,Teilo St Pontcanna,2023-06-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
512619,Teilo St Pontcanna,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
512619,Teilo St Pontcanna,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
512619,Teilo St Pontcanna,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.33
512619,Teilo St Pontcanna,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.34
512619,Teilo St Pontcanna,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.73
512619,Teilo St Pontcanna,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.7
512619,Teilo St Pontcanna,2023-06-08T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
512619,Teilo St Pontcanna,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.7
512619,Teilo St Pontcanna,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
512619,Teilo St Pontcanna,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.3
512619,Teilo St Pontcanna,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.98
512619,Teilo St Pontcanna,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
512619,Teilo St Pontcanna,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.71
512619,Teilo St Pontcanna,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.2
512619,Teilo St Pontcanna,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.98
512619,Teilo St Pontcanna,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.79
512619,Teilo St Pontcanna,2023-06-08T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
512619,Teilo St Pontcanna,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
512619,Teilo St Pontcanna,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.2
512619,Teilo St Pontcanna,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.8
512619,Teilo St Pontcanna,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
512619,Teilo St Pontcanna,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
512619,Teilo St Pontcanna,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
512619,Teilo St Pontcanna,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
512619,Teilo St Pontcanna,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.26
512619,Teilo St Pontcanna,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
512619,Teilo St Pontcanna,2023-06-08T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
512619,Teilo St Pontcanna,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
512619,Teilo St Pontcanna,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
512619,Teilo St Pontcanna,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
512619,Teilo St Pontcanna,2023-06-08T16:30:00.000+00:00,transformer,,Temperature,C,26.8
512619,Teilo St Pontcanna,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
512619,Teilo St Pontcanna,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
512619,Teilo St Pontcanna,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
512619,Teilo St Pontcanna,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
512619,Teilo St Pontcanna,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
512619,Teilo St Pontcanna,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
512619,Teilo St Pontcanna,2023-06-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
512619,Teilo St Pontcanna,2023-06-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
512619,Teilo St Pontcanna,2023-06-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
512619,Teilo St Pontcanna,2023-06-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,15.65
512619,Teilo St Pontcanna,2023-06-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.97
512619,Teilo St Pontcanna,2023-06-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,29.46
512619,Teilo St Pontcanna,2023-06-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
512619,Teilo St Pontcanna,2023-06-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
512619,Teilo St Pontcanna,2023-06-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
512619,Teilo St Pontcanna,2023-06-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
512619,Teilo St Pontcanna,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
512619,Teilo St Pontcanna,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.53
512619,Teilo St Pontcanna,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.15
512619,Teilo St Pontcanna,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.39
512619,Teilo St Pontcanna,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.69
512619,Teilo St Pontcanna,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.53
512619,Teilo St Pontcanna,2023-06-08T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.6
512619,Teilo St Pontcanna,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
512619,Teilo St Pontcanna,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
512619,Teilo St Pontcanna,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.6
512619,Teilo St Pontcanna,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.73
512619,Teilo St Pontcanna,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
512619,Teilo St Pontcanna,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.15
512619,Teilo St Pontcanna,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.08
512619,Teilo St Pontcanna,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.74
512619,Teilo St Pontcanna,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.92
512619,Teilo St Pontcanna,2023-06-08T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.7
512619,Teilo St Pontcanna,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
512619,Teilo St Pontcanna,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
512619,Teilo St Pontcanna,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.3
512619,Teilo St Pontcanna,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
512619,Teilo St Pontcanna,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
512619,Teilo St Pontcanna,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
512619,Teilo St Pontcanna,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.17
512619,Teilo St Pontcanna,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
512619,Teilo St Pontcanna,2023-06-08T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
512619,Teilo St Pontcanna,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
512619,Teilo St Pontcanna,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
512619,Teilo St Pontcanna,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
512619,Teilo St Pontcanna,2023-06-08T16:20:00.000+00:00,transformer,,Temperature,C,26.8
512619,Teilo St Pontcanna,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
512619,Teilo St Pontcanna,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
512619,Teilo St Pontcanna,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
512619,Teilo St Pontcanna,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
512619,Teilo St Pontcanna,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
512619,Teilo St Pontcanna,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
512619,Teilo St Pontcanna,2023-06-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
512619,Teilo St Pontcanna,2023-06-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
512619,Teilo St Pontcanna,2023-06-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
512619,Teilo St Pontcanna,2023-06-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,13.97
512619,Teilo St Pontcanna,2023-06-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.6
512619,Teilo St Pontcanna,2023-06-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,32.87
512619,Teilo St Pontcanna,2023-06-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,78.8
512619,Teilo St Pontcanna,2023-06-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
512619,Teilo St Pontcanna,2023-06-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
512619,Teilo St Pontcanna,2023-06-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
512619,Teilo St Pontcanna,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
512619,Teilo St Pontcanna,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.08
512619,Teilo St Pontcanna,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.98
512619,Teilo St Pontcanna,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.99
512619,Teilo St Pontcanna,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.25
512619,Teilo St Pontcanna,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.52
512619,Teilo St Pontcanna,2023-06-08T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
512619,Teilo St Pontcanna,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
512619,Teilo St Pontcanna,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
512619,Teilo St Pontcanna,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.4
512619,Teilo St Pontcanna,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.71
512619,Teilo St Pontcanna,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
512619,Teilo St Pontcanna,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.07
512619,Teilo St Pontcanna,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.04
512619,Teilo St Pontcanna,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.74
512619,Teilo St Pontcanna,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.73
512619,Teilo St Pontcanna,2023-06-08T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
512619,Teilo St Pontcanna,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
512619,Teilo St Pontcanna,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
512619,Teilo St Pontcanna,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.3
512619,Teilo St Pontcanna,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
512619,Teilo St Pontcanna,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
512619,Teilo St Pontcanna,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
512619,Teilo St Pontcanna,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.17
512619,Teilo St Pontcanna,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
512619,Teilo St Pontcanna,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
512619,Teilo St Pontcanna,2023-06-08T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
512619,Teilo St Pontcanna,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
512619,Teilo St Pontcanna,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
512619,Teilo St Pontcanna,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
512619,Teilo St Pontcanna,2023-06-08T16:10:00.000+00:00,transformer,,Temperature,C,26.7
512619,Teilo St Pontcanna,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
512619,Teilo St Pontcanna,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
512619,Teilo St Pontcanna,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
512619,Teilo St Pontcanna,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
512619,Teilo St Pontcanna,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
512619,Teilo St Pontcanna,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
512619,Teilo St Pontcanna,2023-06-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
512619,Teilo St Pontcanna,2023-06-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
512619,Teilo St Pontcanna,2023-06-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
512619,Teilo St Pontcanna,2023-06-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.2
512619,Teilo St Pontcanna,2023-06-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.6
512619,Teilo St Pontcanna,2023-06-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,24.26
512619,Teilo St Pontcanna,2023-06-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
512619,Teilo St Pontcanna,2023-06-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
512619,Teilo St Pontcanna,2023-06-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
512619,Teilo St Pontcanna,2023-06-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
512619,Teilo St Pontcanna,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
512619,Teilo St Pontcanna,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
512619,Teilo St Pontcanna,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.29
512619,Teilo St Pontcanna,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.81
512619,Teilo St Pontcanna,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.53
512619,Teilo St Pontcanna,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.09
512619,Teilo St Pontcanna,2023-06-08T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
512619,Teilo St Pontcanna,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
512619,Teilo St Pontcanna,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
512619,Teilo St Pontcanna,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.2
512619,Teilo St Pontcanna,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
512619,Teilo St Pontcanna,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
512619,Teilo St Pontcanna,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.65
512619,Teilo St Pontcanna,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.05
512619,Teilo St Pontcanna,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
512619,Teilo St Pontcanna,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.15
512619,Teilo St Pontcanna,2023-06-08T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
512619,Teilo St Pontcanna,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
512619,Teilo St Pontcanna,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
512619,Teilo St Pontcanna,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.3
512619,Teilo St Pontcanna,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
512619,Teilo St Pontcanna,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
512619,Teilo St Pontcanna,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
512619,Teilo St Pontcanna,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.2
512619,Teilo St Pontcanna,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.14
512619,Teilo St Pontcanna,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
512619,Teilo St Pontcanna,2023-06-08T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
512619,Teilo St Pontcanna,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
512619,Teilo St Pontcanna,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
512619,Teilo St Pontcanna,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
512619,Teilo St Pontcanna,2023-06-08T16:00:00.000+00:00,transformer,,Temperature,C,26.5
512619,Teilo St Pontcanna,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
512619,Teilo St Pontcanna,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
512619,Teilo St Pontcanna,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
512619,Teilo St Pontcanna,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
512619,Teilo St Pontcanna,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
512619,Teilo St Pontcanna,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
512619,Teilo St Pontcanna,2023-06-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
512619,Teilo St Pontcanna,2023-06-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
512619,Teilo St Pontcanna,2023-06-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
512619,Teilo St Pontcanna,2023-06-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,15.06
512619,Teilo St Pontcanna,2023-06-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.7
512619,Teilo St Pontcanna,2023-06-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,25.18
512619,Teilo St Pontcanna,2023-06-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
512619,Teilo St Pontcanna,2023-06-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
512619,Teilo St Pontcanna,2023-06-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
512619,Teilo St Pontcanna,2023-06-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
512619,Teilo St Pontcanna,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
512619,Teilo St Pontcanna,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
512619,Teilo St Pontcanna,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.51
512619,Teilo St Pontcanna,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
512619,Teilo St Pontcanna,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.13
512619,Teilo St Pontcanna,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.17
512619,Teilo St Pontcanna,2023-06-08T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
512619,Teilo St Pontcanna,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
512619,Teilo St Pontcanna,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
512619,Teilo St Pontcanna,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.7
512619,Teilo St Pontcanna,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
512619,Teilo St Pontcanna,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
512619,Teilo St Pontcanna,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.61
512619,Teilo St Pontcanna,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.68
512619,Teilo St Pontcanna,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.64
512619,Teilo St Pontcanna,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.74
512619,Teilo St Pontcanna,2023-06-08T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
512619,Teilo St Pontcanna,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
512619,Teilo St Pontcanna,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
512619,Teilo St Pontcanna,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.1
512619,Teilo St Pontcanna,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
512619,Teilo St Pontcanna,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
512619,Teilo St Pontcanna,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
512619,Teilo St Pontcanna,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.97
512619,Teilo St Pontcanna,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
512619,Teilo St Pontcanna,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
512619,Teilo St Pontcanna,2023-06-08T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
512619,Teilo St Pontcanna,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
512619,Teilo St Pontcanna,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
512619,Teilo St Pontcanna,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
512619,Teilo St Pontcanna,2023-06-08T15:50:00.000+00:00,transformer,,Temperature,C,26.4
512619,Teilo St Pontcanna,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
512619,Teilo St Pontcanna,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
512619,Teilo St Pontcanna,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
512619,Teilo St Pontcanna,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
512619,Teilo St Pontcanna,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
512619,Teilo St Pontcanna,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
512619,Teilo St Pontcanna,2023-06-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
512619,Teilo St Pontcanna,2023-06-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
512619,Teilo St Pontcanna,2023-06-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
512619,Teilo St Pontcanna,2023-06-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.65
512619,Teilo St Pontcanna,2023-06-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.73
512619,Teilo St Pontcanna,2023-06-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,24.95
512619,Teilo St Pontcanna,2023-06-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
512619,Teilo St Pontcanna,2023-06-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
512619,Teilo St Pontcanna,2023-06-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
512619,Teilo St Pontcanna,2023-06-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
512619,Teilo St Pontcanna,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
512619,Teilo St Pontcanna,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
512619,Teilo St Pontcanna,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.61
512619,Teilo St Pontcanna,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.04
512619,Teilo St Pontcanna,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.75
512619,Teilo St Pontcanna,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.72
512619,Teilo St Pontcanna,2023-06-08T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
512619,Teilo St Pontcanna,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
512619,Teilo St Pontcanna,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
512619,Teilo St Pontcanna,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.3
512619,Teilo St Pontcanna,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.67
512619,Teilo St Pontcanna,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
512619,Teilo St Pontcanna,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
512619,Teilo St Pontcanna,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.8
512619,Teilo St Pontcanna,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.52
512619,Teilo St Pontcanna,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.31
512619,Teilo St Pontcanna,2023-06-08T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
512619,Teilo St Pontcanna,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
512619,Teilo St Pontcanna,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
512619,Teilo St Pontcanna,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
512619,Teilo St Pontcanna,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
512619,Teilo St Pontcanna,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
512619,Teilo St Pontcanna,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.16
512619,Teilo St Pontcanna,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
512619,Teilo St Pontcanna,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
512619,Teilo St Pontcanna,2023-06-08T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
512619,Teilo St Pontcanna,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
512619,Teilo St Pontcanna,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
512619,Teilo St Pontcanna,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
512619,Teilo St Pontcanna,2023-06-08T15:40:00.000+00:00,transformer,,Temperature,C,26.3
512619,Teilo St Pontcanna,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
512619,Teilo St Pontcanna,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
512619,Teilo St Pontcanna,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
512619,Teilo St Pontcanna,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
512619,Teilo St Pontcanna,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
512619,Teilo St Pontcanna,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
512619,Teilo St Pontcanna,2023-06-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
512619,Teilo St Pontcanna,2023-06-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
512619,Teilo St Pontcanna,2023-06-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
512619,Teilo St Pontcanna,2023-06-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
512619,Teilo St Pontcanna,2023-06-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.07
512619,Teilo St Pontcanna,2023-06-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,22.04
512619,Teilo St Pontcanna,2023-06-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
512619,Teilo St Pontcanna,2023-06-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
512619,Teilo St Pontcanna,2023-06-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
512619,Teilo St Pontcanna,2023-06-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
512619,Teilo St Pontcanna,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
512619,Teilo St Pontcanna,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
512619,Teilo St Pontcanna,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.95
512619,Teilo St Pontcanna,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.35
512619,Teilo St Pontcanna,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.07
512619,Teilo St Pontcanna,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.43
512619,Teilo St Pontcanna,2023-06-08T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
512619,Teilo St Pontcanna,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
512619,Teilo St Pontcanna,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
512619,Teilo St Pontcanna,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.2
512619,Teilo St Pontcanna,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
512619,Teilo St Pontcanna,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
512619,Teilo St Pontcanna,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.57
512619,Teilo St Pontcanna,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.35
512619,Teilo St Pontcanna,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.64
512619,Teilo St Pontcanna,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.67
512619,Teilo St Pontcanna,2023-06-08T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
512619,Teilo St Pontcanna,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
512619,Teilo St Pontcanna,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
512619,Teilo St Pontcanna,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.0
512619,Teilo St Pontcanna,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
512619,Teilo St Pontcanna,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
512619,Teilo St Pontcanna,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
512619,Teilo St Pontcanna,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.77
512619,Teilo St Pontcanna,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
512619,Teilo St Pontcanna,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
512619,Teilo St Pontcanna,2023-06-08T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
512619,Teilo St Pontcanna,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
512619,Teilo St Pontcanna,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
512619,Teilo St Pontcanna,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
512619,Teilo St Pontcanna,2023-06-08T15:30:00.000+00:00,transformer,,Temperature,C,26.2
512619,Teilo St Pontcanna,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
512619,Teilo St Pontcanna,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
512619,Teilo St Pontcanna,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
512619,Teilo St Pontcanna,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
512619,Teilo St Pontcanna,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
512619,Teilo St Pontcanna,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
512619,Teilo St Pontcanna,2023-06-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
512619,Teilo St Pontcanna,2023-06-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
512619,Teilo St Pontcanna,2023-06-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
512619,Teilo St Pontcanna,2023-06-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.47
512619,Teilo St Pontcanna,2023-06-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.09
512619,Teilo St Pontcanna,2023-06-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,21.99
512619,Teilo St Pontcanna,2023-06-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
512619,Teilo St Pontcanna,2023-06-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
512619,Teilo St Pontcanna,2023-06-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
512619,Teilo St Pontcanna,2023-06-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
512619,Teilo St Pontcanna,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
512619,Teilo St Pontcanna,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
512619,Teilo St Pontcanna,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.63
512619,Teilo St Pontcanna,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.77
512619,Teilo St Pontcanna,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
512619,Teilo St Pontcanna,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.23
512619,Teilo St Pontcanna,2023-06-08T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
512619,Teilo St Pontcanna,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
512619,Teilo St Pontcanna,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
512619,Teilo St Pontcanna,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.7
512619,Teilo St Pontcanna,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.67
512619,Teilo St Pontcanna,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
512619,Teilo St Pontcanna,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.63
512619,Teilo St Pontcanna,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.97
512619,Teilo St Pontcanna,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
512619,Teilo St Pontcanna,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.05
512619,Teilo St Pontcanna,2023-06-08T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
512619,Teilo St Pontcanna,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
512619,Teilo St Pontcanna,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
512619,Teilo St Pontcanna,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.6
512619,Teilo St Pontcanna,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
512619,Teilo St Pontcanna,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
512619,Teilo St Pontcanna,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
512619,Teilo St Pontcanna,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.87
512619,Teilo St Pontcanna,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
512619,Teilo St Pontcanna,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
512619,Teilo St Pontcanna,2023-06-08T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
512619,Teilo St Pontcanna,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
512619,Teilo St Pontcanna,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
512619,Teilo St Pontcanna,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
512619,Teilo St Pontcanna,2023-06-08T15:20:00.000+00:00,transformer,,Temperature,C,26.1
512619,Teilo St Pontcanna,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
512619,Teilo St Pontcanna,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
512619,Teilo St Pontcanna,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
512619,Teilo St Pontcanna,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
512619,Teilo St Pontcanna,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
512619,Teilo St Pontcanna,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
512619,Teilo St Pontcanna,2023-06-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
512619,Teilo St Pontcanna,2023-06-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
512619,Teilo St Pontcanna,2023-06-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
512619,Teilo St Pontcanna,2023-06-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.62
512619,Teilo St Pontcanna,2023-06-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
512619,Teilo St Pontcanna,2023-06-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,25.15
512619,Teilo St Pontcanna,2023-06-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
512619,Teilo St Pontcanna,2023-06-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
512619,Teilo St Pontcanna,2023-06-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
512619,Teilo St Pontcanna,2023-06-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
512619,Teilo St Pontcanna,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
512619,Teilo St Pontcanna,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
