Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.46
512619,Teilo St Pontcanna,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.13
512619,Teilo St Pontcanna,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
512619,Teilo St Pontcanna,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.58
512619,Teilo St Pontcanna,2023-06-08T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
512619,Teilo St Pontcanna,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
512619,Teilo St Pontcanna,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
512619,Teilo St Pontcanna,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.2
512619,Teilo St Pontcanna,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
512619,Teilo St Pontcanna,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
512619,Teilo St Pontcanna,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.39
512619,Teilo St Pontcanna,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.81
512619,Teilo St Pontcanna,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.42
512619,Teilo St Pontcanna,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.66
512619,Teilo St Pontcanna,2023-06-08T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
512619,Teilo St Pontcanna,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
512619,Teilo St Pontcanna,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
512619,Teilo St Pontcanna,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.4
512619,Teilo St Pontcanna,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
512619,Teilo St Pontcanna,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
512619,Teilo St Pontcanna,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
512619,Teilo St Pontcanna,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.67
512619,Teilo St Pontcanna,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
512619,Teilo St Pontcanna,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
512619,Teilo St Pontcanna,2023-06-08T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
512619,Teilo St Pontcanna,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
512619,Teilo St Pontcanna,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
512619,Teilo St Pontcanna,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
512619,Teilo St Pontcanna,2023-06-08T15:10:00.000+00:00,transformer,,Temperature,C,26.0
512619,Teilo St Pontcanna,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
512619,Teilo St Pontcanna,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
512619,Teilo St Pontcanna,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
512619,Teilo St Pontcanna,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
512619,Teilo St Pontcanna,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
512619,Teilo St Pontcanna,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
512619,Teilo St Pontcanna,2023-06-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
512619,Teilo St Pontcanna,2023-06-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
512619,Teilo St Pontcanna,2023-06-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
512619,Teilo St Pontcanna,2023-06-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,11.61
512619,Teilo St Pontcanna,2023-06-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.89
512619,Teilo St Pontcanna,2023-06-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
512619,Teilo St Pontcanna,2023-06-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,57.7
512619,Teilo St Pontcanna,2023-06-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
512619,Teilo St Pontcanna,2023-06-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
512619,Teilo St Pontcanna,2023-06-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
512619,Teilo St Pontcanna,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
512619,Teilo St Pontcanna,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.85
512619,Teilo St Pontcanna,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
512619,Teilo St Pontcanna,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.29
512619,Teilo St Pontcanna,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.65
512619,Teilo St Pontcanna,2023-06-08T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
512619,Teilo St Pontcanna,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
512619,Teilo St Pontcanna,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
512619,Teilo St Pontcanna,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.8
512619,Teilo St Pontcanna,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
512619,Teilo St Pontcanna,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
512619,Teilo St Pontcanna,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.84
512619,Teilo St Pontcanna,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.06
512619,Teilo St Pontcanna,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.99
512619,Teilo St Pontcanna,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.24
512619,Teilo St Pontcanna,2023-06-08T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
512619,Teilo St Pontcanna,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
512619,Teilo St Pontcanna,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
512619,Teilo St Pontcanna,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.4
512619,Teilo St Pontcanna,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
512619,Teilo St Pontcanna,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
512619,Teilo St Pontcanna,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
512619,Teilo St Pontcanna,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
512619,Teilo St Pontcanna,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.98
512619,Teilo St Pontcanna,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
512619,Teilo St Pontcanna,2023-06-08T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
512619,Teilo St Pontcanna,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
512619,Teilo St Pontcanna,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
512619,Teilo St Pontcanna,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
512619,Teilo St Pontcanna,2023-06-08T15:00:00.000+00:00,transformer,,Temperature,C,25.9
512619,Teilo St Pontcanna,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
512619,Teilo St Pontcanna,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
512619,Teilo St Pontcanna,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
512619,Teilo St Pontcanna,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
512619,Teilo St Pontcanna,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
512619,Teilo St Pontcanna,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
512619,Teilo St Pontcanna,2023-06-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
512619,Teilo St Pontcanna,2023-06-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
512619,Teilo St Pontcanna,2023-06-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
512619,Teilo St Pontcanna,2023-06-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.26
512619,Teilo St Pontcanna,2023-06-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.26
512619,Teilo St Pontcanna,2023-06-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,26.71
512619,Teilo St Pontcanna,2023-06-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
512619,Teilo St Pontcanna,2023-06-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
512619,Teilo St Pontcanna,2023-06-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
512619,Teilo St Pontcanna,2023-06-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
512619,Teilo St Pontcanna,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
512619,Teilo St Pontcanna,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
512619,Teilo St Pontcanna,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.58
512619,Teilo St Pontcanna,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
512619,Teilo St Pontcanna,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.03
512619,Teilo St Pontcanna,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.63
512619,Teilo St Pontcanna,2023-06-08T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
512619,Teilo St Pontcanna,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
512619,Teilo St Pontcanna,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
512619,Teilo St Pontcanna,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.1
512619,Teilo St Pontcanna,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
512619,Teilo St Pontcanna,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
512619,Teilo St Pontcanna,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.36
512619,Teilo St Pontcanna,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.86
512619,Teilo St Pontcanna,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
512619,Teilo St Pontcanna,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.5
512619,Teilo St Pontcanna,2023-06-08T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
512619,Teilo St Pontcanna,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
512619,Teilo St Pontcanna,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
512619,Teilo St Pontcanna,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.4
512619,Teilo St Pontcanna,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
512619,Teilo St Pontcanna,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
512619,Teilo St Pontcanna,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
512619,Teilo St Pontcanna,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.14
512619,Teilo St Pontcanna,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
512619,Teilo St Pontcanna,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
512619,Teilo St Pontcanna,2023-06-08T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
512619,Teilo St Pontcanna,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
512619,Teilo St Pontcanna,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
512619,Teilo St Pontcanna,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
512619,Teilo St Pontcanna,2023-06-08T14:50:00.000+00:00,transformer,,Temperature,C,25.9
512619,Teilo St Pontcanna,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
512619,Teilo St Pontcanna,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
512619,Teilo St Pontcanna,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
512619,Teilo St Pontcanna,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
512619,Teilo St Pontcanna,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
512619,Teilo St Pontcanna,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
512619,Teilo St Pontcanna,2023-06-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
512619,Teilo St Pontcanna,2023-06-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
512619,Teilo St Pontcanna,2023-06-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
512619,Teilo St Pontcanna,2023-06-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,9.79
512619,Teilo St Pontcanna,2023-06-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.03
512619,Teilo St Pontcanna,2023-06-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,24.26
512619,Teilo St Pontcanna,2023-06-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,64.1
512619,Teilo St Pontcanna,2023-06-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
512619,Teilo St Pontcanna,2023-06-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
512619,Teilo St Pontcanna,2023-06-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
512619,Teilo St Pontcanna,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
512619,Teilo St Pontcanna,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
512619,Teilo St Pontcanna,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.22
512619,Teilo St Pontcanna,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
512619,Teilo St Pontcanna,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.94
512619,Teilo St Pontcanna,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.36
512619,Teilo St Pontcanna,2023-06-08T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
512619,Teilo St Pontcanna,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
512619,Teilo St Pontcanna,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
512619,Teilo St Pontcanna,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.7
512619,Teilo St Pontcanna,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
512619,Teilo St Pontcanna,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
512619,Teilo St Pontcanna,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.86
512619,Teilo St Pontcanna,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.37
512619,Teilo St Pontcanna,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
512619,Teilo St Pontcanna,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.6
512619,Teilo St Pontcanna,2023-06-08T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
512619,Teilo St Pontcanna,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
512619,Teilo St Pontcanna,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
512619,Teilo St Pontcanna,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.1
512619,Teilo St Pontcanna,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
512619,Teilo St Pontcanna,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
512619,Teilo St Pontcanna,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.89
512619,Teilo St Pontcanna,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
512619,Teilo St Pontcanna,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
512619,Teilo St Pontcanna,2023-06-08T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
512619,Teilo St Pontcanna,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
512619,Teilo St Pontcanna,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
512619,Teilo St Pontcanna,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
512619,Teilo St Pontcanna,2023-06-08T14:40:00.000+00:00,transformer,,Temperature,C,25.8
512619,Teilo St Pontcanna,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
512619,Teilo St Pontcanna,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
512619,Teilo St Pontcanna,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
512619,Teilo St Pontcanna,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
512619,Teilo St Pontcanna,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
512619,Teilo St Pontcanna,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
512619,Teilo St Pontcanna,2023-06-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
512619,Teilo St Pontcanna,2023-06-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
512619,Teilo St Pontcanna,2023-06-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
512619,Teilo St Pontcanna,2023-06-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.16
512619,Teilo St Pontcanna,2023-06-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.08
512619,Teilo St Pontcanna,2023-06-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,24.07
512619,Teilo St Pontcanna,2023-06-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
512619,Teilo St Pontcanna,2023-06-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
512619,Teilo St Pontcanna,2023-06-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
512619,Teilo St Pontcanna,2023-06-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
512619,Teilo St Pontcanna,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
512619,Teilo St Pontcanna,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.09
512619,Teilo St Pontcanna,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
512619,Teilo St Pontcanna,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
512619,Teilo St Pontcanna,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.71
512619,Teilo St Pontcanna,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.43
512619,Teilo St Pontcanna,2023-06-08T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
512619,Teilo St Pontcanna,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
512619,Teilo St Pontcanna,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
512619,Teilo St Pontcanna,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.3
512619,Teilo St Pontcanna,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
512619,Teilo St Pontcanna,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
512619,Teilo St Pontcanna,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.86
512619,Teilo St Pontcanna,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.69
512619,Teilo St Pontcanna,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
512619,Teilo St Pontcanna,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.73
512619,Teilo St Pontcanna,2023-06-08T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
512619,Teilo St Pontcanna,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
512619,Teilo St Pontcanna,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
512619,Teilo St Pontcanna,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.7
512619,Teilo St Pontcanna,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
512619,Teilo St Pontcanna,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
512619,Teilo St Pontcanna,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
512619,Teilo St Pontcanna,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
512619,Teilo St Pontcanna,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
512619,Teilo St Pontcanna,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
512619,Teilo St Pontcanna,2023-06-08T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
512619,Teilo St Pontcanna,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
512619,Teilo St Pontcanna,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
512619,Teilo St Pontcanna,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
512619,Teilo St Pontcanna,2023-06-08T14:30:00.000+00:00,transformer,,Temperature,C,26.0
512619,Teilo St Pontcanna,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
512619,Teilo St Pontcanna,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
512619,Teilo St Pontcanna,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
512619,Teilo St Pontcanna,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
512619,Teilo St Pontcanna,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
512619,Teilo St Pontcanna,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
512619,Teilo St Pontcanna,2023-06-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
512619,Teilo St Pontcanna,2023-06-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
512619,Teilo St Pontcanna,2023-06-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
512619,Teilo St Pontcanna,2023-06-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.39
512619,Teilo St Pontcanna,2023-06-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.53
512619,Teilo St Pontcanna,2023-06-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,23.35
512619,Teilo St Pontcanna,2023-06-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
512619,Teilo St Pontcanna,2023-06-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
512619,Teilo St Pontcanna,2023-06-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
512619,Teilo St Pontcanna,2023-06-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
512619,Teilo St Pontcanna,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
512619,Teilo St Pontcanna,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.11
512619,Teilo St Pontcanna,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
512619,Teilo St Pontcanna,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
512619,Teilo St Pontcanna,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.5
512619,Teilo St Pontcanna,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.32
512619,Teilo St Pontcanna,2023-06-08T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
512619,Teilo St Pontcanna,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
512619,Teilo St Pontcanna,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
512619,Teilo St Pontcanna,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.2
512619,Teilo St Pontcanna,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
512619,Teilo St Pontcanna,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
512619,Teilo St Pontcanna,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.92
512619,Teilo St Pontcanna,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.34
512619,Teilo St Pontcanna,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
512619,Teilo St Pontcanna,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.62
512619,Teilo St Pontcanna,2023-06-08T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
512619,Teilo St Pontcanna,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
512619,Teilo St Pontcanna,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
512619,Teilo St Pontcanna,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.4
512619,Teilo St Pontcanna,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
512619,Teilo St Pontcanna,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
512619,Teilo St Pontcanna,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
512619,Teilo St Pontcanna,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
512619,Teilo St Pontcanna,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
512619,Teilo St Pontcanna,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
512619,Teilo St Pontcanna,2023-06-08T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
512619,Teilo St Pontcanna,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
512619,Teilo St Pontcanna,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
512619,Teilo St Pontcanna,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
512619,Teilo St Pontcanna,2023-06-08T14:20:00.000+00:00,transformer,,Temperature,C,26.1
512619,Teilo St Pontcanna,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
512619,Teilo St Pontcanna,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
512619,Teilo St Pontcanna,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
512619,Teilo St Pontcanna,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
512619,Teilo St Pontcanna,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
512619,Teilo St Pontcanna,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
512619,Teilo St Pontcanna,2023-06-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
512619,Teilo St Pontcanna,2023-06-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
512619,Teilo St Pontcanna,2023-06-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
512619,Teilo St Pontcanna,2023-06-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.46
512619,Teilo St Pontcanna,2023-06-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.88
512619,Teilo St Pontcanna,2023-06-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,24.1
512619,Teilo St Pontcanna,2023-06-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
512619,Teilo St Pontcanna,2023-06-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
512619,Teilo St Pontcanna,2023-06-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
512619,Teilo St Pontcanna,2023-06-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
512619,Teilo St Pontcanna,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
512619,Teilo St Pontcanna,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
512619,Teilo St Pontcanna,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.69
512619,Teilo St Pontcanna,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
512619,Teilo St Pontcanna,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.41
512619,Teilo St Pontcanna,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.53
512619,Teilo St Pontcanna,2023-06-08T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
512619,Teilo St Pontcanna,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
512619,Teilo St Pontcanna,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
512619,Teilo St Pontcanna,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.3
512619,Teilo St Pontcanna,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
512619,Teilo St Pontcanna,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
512619,Teilo St Pontcanna,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.33
512619,Teilo St Pontcanna,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.84
512619,Teilo St Pontcanna,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
512619,Teilo St Pontcanna,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.7
512619,Teilo St Pontcanna,2023-06-08T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
512619,Teilo St Pontcanna,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
512619,Teilo St Pontcanna,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
512619,Teilo St Pontcanna,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.5
512619,Teilo St Pontcanna,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
512619,Teilo St Pontcanna,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
512619,Teilo St Pontcanna,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
512619,Teilo St Pontcanna,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
512619,Teilo St Pontcanna,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
512619,Teilo St Pontcanna,2023-06-08T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
512619,Teilo St Pontcanna,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
512619,Teilo St Pontcanna,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
512619,Teilo St Pontcanna,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
512619,Teilo St Pontcanna,2023-06-08T14:10:00.000+00:00,transformer,,Temperature,C,26.1
512619,Teilo St Pontcanna,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
512619,Teilo St Pontcanna,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
512619,Teilo St Pontcanna,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
512619,Teilo St Pontcanna,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
512619,Teilo St Pontcanna,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
512619,Teilo St Pontcanna,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
512619,Teilo St Pontcanna,2023-06-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
512619,Teilo St Pontcanna,2023-06-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
512619,Teilo St Pontcanna,2023-06-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
512619,Teilo St Pontcanna,2023-06-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.73
512619,Teilo St Pontcanna,2023-06-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.83
512619,Teilo St Pontcanna,2023-06-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,24.12
512619,Teilo St Pontcanna,2023-06-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
512619,Teilo St Pontcanna,2023-06-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
512619,Teilo St Pontcanna,2023-06-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
512619,Teilo St Pontcanna,2023-06-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
512619,Teilo St Pontcanna,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
512619,Teilo St Pontcanna,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
512619,Teilo St Pontcanna,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.56
512619,Teilo St Pontcanna,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.52
512619,Teilo St Pontcanna,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.84
512619,Teilo St Pontcanna,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.35
512619,Teilo St Pontcanna,2023-06-08T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
512619,Teilo St Pontcanna,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
512619,Teilo St Pontcanna,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
512619,Teilo St Pontcanna,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.2
512619,Teilo St Pontcanna,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
512619,Teilo St Pontcanna,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
512619,Teilo St Pontcanna,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.06
512619,Teilo St Pontcanna,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.15
512619,Teilo St Pontcanna,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
512619,Teilo St Pontcanna,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.7
512619,Teilo St Pontcanna,2023-06-08T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
512619,Teilo St Pontcanna,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
512619,Teilo St Pontcanna,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
512619,Teilo St Pontcanna,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.4
512619,Teilo St Pontcanna,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
512619,Teilo St Pontcanna,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
512619,Teilo St Pontcanna,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
512619,Teilo St Pontcanna,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.67
512619,Teilo St Pontcanna,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
512619,Teilo St Pontcanna,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
512619,Teilo St Pontcanna,2023-06-08T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
512619,Teilo St Pontcanna,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
512619,Teilo St Pontcanna,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
512619,Teilo St Pontcanna,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
512619,Teilo St Pontcanna,2023-06-08T14:00:00.000+00:00,transformer,,Temperature,C,26.2
512619,Teilo St Pontcanna,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
512619,Teilo St Pontcanna,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
512619,Teilo St Pontcanna,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
512619,Teilo St Pontcanna,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
512619,Teilo St Pontcanna,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
512619,Teilo St Pontcanna,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
512619,Teilo St Pontcanna,2023-06-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
512619,Teilo St Pontcanna,2023-06-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
512619,Teilo St Pontcanna,2023-06-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
512619,Teilo St Pontcanna,2023-06-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.34
512619,Teilo St Pontcanna,2023-06-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.89
512619,Teilo St Pontcanna,2023-06-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,23.05
512619,Teilo St Pontcanna,2023-06-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
512619,Teilo St Pontcanna,2023-06-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
512619,Teilo St Pontcanna,2023-06-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
512619,Teilo St Pontcanna,2023-06-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
512619,Teilo St Pontcanna,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
512619,Teilo St Pontcanna,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.19
512619,Teilo St Pontcanna,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.15
512619,Teilo St Pontcanna,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
512619,Teilo St Pontcanna,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
512619,Teilo St Pontcanna,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.35
512619,Teilo St Pontcanna,2023-06-08T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
512619,Teilo St Pontcanna,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
512619,Teilo St Pontcanna,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
512619,Teilo St Pontcanna,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.7
512619,Teilo St Pontcanna,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
512619,Teilo St Pontcanna,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
512619,Teilo St Pontcanna,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
512619,Teilo St Pontcanna,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
512619,Teilo St Pontcanna,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.11
512619,Teilo St Pontcanna,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.48
512619,Teilo St Pontcanna,2023-06-08T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
512619,Teilo St Pontcanna,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
512619,Teilo St Pontcanna,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
512619,Teilo St Pontcanna,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.7
512619,Teilo St Pontcanna,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
512619,Teilo St Pontcanna,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
512619,Teilo St Pontcanna,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
512619,Teilo St Pontcanna,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
512619,Teilo St Pontcanna,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.23
512619,Teilo St Pontcanna,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
512619,Teilo St Pontcanna,2023-06-08T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
512619,Teilo St Pontcanna,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
512619,Teilo St Pontcanna,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
512619,Teilo St Pontcanna,2023-06-08T13:50:00.000+00:00,transformer,,Temperature,C,26.2
512619,Teilo St Pontcanna,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
512619,Teilo St Pontcanna,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
512619,Teilo St Pontcanna,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
512619,Teilo St Pontcanna,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
512619,Teilo St Pontcanna,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
512619,Teilo St Pontcanna,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
512619,Teilo St Pontcanna,2023-06-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
512619,Teilo St Pontcanna,2023-06-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
512619,Teilo St Pontcanna,2023-06-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
512619,Teilo St Pontcanna,2023-06-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,7.78
512619,Teilo St Pontcanna,2023-06-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.93
512619,Teilo St Pontcanna,2023-06-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,25.74
512619,Teilo St Pontcanna,2023-06-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,75.0
512619,Teilo St Pontcanna,2023-06-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
512619,Teilo St Pontcanna,2023-06-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
512619,Teilo St Pontcanna,2023-06-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
512619,Teilo St Pontcanna,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
512619,Teilo St Pontcanna,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.18
512619,Teilo St Pontcanna,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.43
512619,Teilo St Pontcanna,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
512619,Teilo St Pontcanna,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
512619,Teilo St Pontcanna,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.85
512619,Teilo St Pontcanna,2023-06-08T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
512619,Teilo St Pontcanna,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
512619,Teilo St Pontcanna,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
512619,Teilo St Pontcanna,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
512619,Teilo St Pontcanna,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
512619,Teilo St Pontcanna,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
512619,Teilo St Pontcanna,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.29
512619,Teilo St Pontcanna,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.87
512619,Teilo St Pontcanna,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
512619,Teilo St Pontcanna,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.98
512619,Teilo St Pontcanna,2023-06-08T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
512619,Teilo St Pontcanna,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
512619,Teilo St Pontcanna,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
512619,Teilo St Pontcanna,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.3
512619,Teilo St Pontcanna,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
512619,Teilo St Pontcanna,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
512619,Teilo St Pontcanna,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
512619,Teilo St Pontcanna,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
512619,Teilo St Pontcanna,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
512619,Teilo St Pontcanna,2023-06-08T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
512619,Teilo St Pontcanna,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
512619,Teilo St Pontcanna,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
512619,Teilo St Pontcanna,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
512619,Teilo St Pontcanna,2023-06-08T13:40:00.000+00:00,transformer,,Temperature,C,26.3
512619,Teilo St Pontcanna,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
512619,Teilo St Pontcanna,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
512619,Teilo St Pontcanna,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
512619,Teilo St Pontcanna,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
512619,Teilo St Pontcanna,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
512619,Teilo St Pontcanna,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
512619,Teilo St Pontcanna,2023-06-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
512619,Teilo St Pontcanna,2023-06-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
512619,Teilo St Pontcanna,2023-06-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
512619,Teilo St Pontcanna,2023-06-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.13
512619,Teilo St Pontcanna,2023-06-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.92
512619,Teilo St Pontcanna,2023-06-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.34
512619,Teilo St Pontcanna,2023-06-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
512619,Teilo St Pontcanna,2023-06-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
512619,Teilo St Pontcanna,2023-06-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
512619,Teilo St Pontcanna,2023-06-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
512619,Teilo St Pontcanna,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
512619,Teilo St Pontcanna,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.12
512619,Teilo St Pontcanna,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.25
512619,Teilo St Pontcanna,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
512619,Teilo St Pontcanna,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
512619,Teilo St Pontcanna,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.99
512619,Teilo St Pontcanna,2023-06-08T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
512619,Teilo St Pontcanna,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
512619,Teilo St Pontcanna,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
512619,Teilo St Pontcanna,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.2
512619,Teilo St Pontcanna,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
512619,Teilo St Pontcanna,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
512619,Teilo St Pontcanna,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.71
512619,Teilo St Pontcanna,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.66
512619,Teilo St Pontcanna,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
512619,Teilo St Pontcanna,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.06
512619,Teilo St Pontcanna,2023-06-08T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
512619,Teilo St Pontcanna,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
512619,Teilo St Pontcanna,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
512619,Teilo St Pontcanna,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.1
512619,Teilo St Pontcanna,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
512619,Teilo St Pontcanna,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
512619,Teilo St Pontcanna,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
512619,Teilo St Pontcanna,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
512619,Teilo St Pontcanna,2023-06-08T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
512619,Teilo St Pontcanna,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
512619,Teilo St Pontcanna,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
512619,Teilo St Pontcanna,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
512619,Teilo St Pontcanna,2023-06-08T13:30:00.000+00:00,transformer,,Temperature,C,26.2
512619,Teilo St Pontcanna,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
512619,Teilo St Pontcanna,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
512619,Teilo St Pontcanna,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
512619,Teilo St Pontcanna,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
512619,Teilo St Pontcanna,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
512619,Teilo St Pontcanna,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
512619,Teilo St Pontcanna,2023-06-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
512619,Teilo St Pontcanna,2023-06-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
512619,Teilo St Pontcanna,2023-06-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
512619,Teilo St Pontcanna,2023-06-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.7
512619,Teilo St Pontcanna,2023-06-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.06
512619,Teilo St Pontcanna,2023-06-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,22.8
512619,Teilo St Pontcanna,2023-06-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
512619,Teilo St Pontcanna,2023-06-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
512619,Teilo St Pontcanna,2023-06-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
512619,Teilo St Pontcanna,2023-06-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
512619,Teilo St Pontcanna,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
512619,Teilo St Pontcanna,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
