Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.38
512619,Teilo St Pontcanna,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.49
512619,Teilo St Pontcanna,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
512619,Teilo St Pontcanna,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.44
512619,Teilo St Pontcanna,2023-06-08T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.0
512619,Teilo St Pontcanna,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.0
512619,Teilo St Pontcanna,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
512619,Teilo St Pontcanna,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.7
512619,Teilo St Pontcanna,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
512619,Teilo St Pontcanna,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
512619,Teilo St Pontcanna,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.13
512619,Teilo St Pontcanna,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
512619,Teilo St Pontcanna,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
512619,Teilo St Pontcanna,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.02
512619,Teilo St Pontcanna,2023-06-08T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
512619,Teilo St Pontcanna,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
512619,Teilo St Pontcanna,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
512619,Teilo St Pontcanna,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.3
512619,Teilo St Pontcanna,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
512619,Teilo St Pontcanna,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
512619,Teilo St Pontcanna,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
512619,Teilo St Pontcanna,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
512619,Teilo St Pontcanna,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
512619,Teilo St Pontcanna,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.51
512619,Teilo St Pontcanna,2023-06-08T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
512619,Teilo St Pontcanna,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
512619,Teilo St Pontcanna,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
512619,Teilo St Pontcanna,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
512619,Teilo St Pontcanna,2023-06-08T13:20:00.000+00:00,transformer,,Temperature,C,26.1
512619,Teilo St Pontcanna,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
512619,Teilo St Pontcanna,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
512619,Teilo St Pontcanna,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
512619,Teilo St Pontcanna,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
512619,Teilo St Pontcanna,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
512619,Teilo St Pontcanna,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
512619,Teilo St Pontcanna,2023-06-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
512619,Teilo St Pontcanna,2023-06-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
512619,Teilo St Pontcanna,2023-06-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
512619,Teilo St Pontcanna,2023-06-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,15.33
512619,Teilo St Pontcanna,2023-06-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.37
512619,Teilo St Pontcanna,2023-06-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,30.97
512619,Teilo St Pontcanna,2023-06-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,78.1
512619,Teilo St Pontcanna,2023-06-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
512619,Teilo St Pontcanna,2023-06-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
512619,Teilo St Pontcanna,2023-06-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
512619,Teilo St Pontcanna,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
512619,Teilo St Pontcanna,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
512619,Teilo St Pontcanna,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.57
512619,Teilo St Pontcanna,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
512619,Teilo St Pontcanna,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.99
512619,Teilo St Pontcanna,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.32
512619,Teilo St Pontcanna,2023-06-08T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
512619,Teilo St Pontcanna,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
512619,Teilo St Pontcanna,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
512619,Teilo St Pontcanna,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.2
512619,Teilo St Pontcanna,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
512619,Teilo St Pontcanna,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
512619,Teilo St Pontcanna,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.71
512619,Teilo St Pontcanna,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.41
512619,Teilo St Pontcanna,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.61
512619,Teilo St Pontcanna,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.84
512619,Teilo St Pontcanna,2023-06-08T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
512619,Teilo St Pontcanna,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
512619,Teilo St Pontcanna,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
512619,Teilo St Pontcanna,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.6
512619,Teilo St Pontcanna,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
512619,Teilo St Pontcanna,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
512619,Teilo St Pontcanna,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
512619,Teilo St Pontcanna,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.42
512619,Teilo St Pontcanna,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
512619,Teilo St Pontcanna,2023-06-08T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
512619,Teilo St Pontcanna,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
512619,Teilo St Pontcanna,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
512619,Teilo St Pontcanna,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
512619,Teilo St Pontcanna,2023-06-08T13:10:00.000+00:00,transformer,,Temperature,C,25.9
512619,Teilo St Pontcanna,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
512619,Teilo St Pontcanna,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
512619,Teilo St Pontcanna,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
512619,Teilo St Pontcanna,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
512619,Teilo St Pontcanna,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
512619,Teilo St Pontcanna,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
512619,Teilo St Pontcanna,2023-06-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
512619,Teilo St Pontcanna,2023-06-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
512619,Teilo St Pontcanna,2023-06-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
512619,Teilo St Pontcanna,2023-06-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.64
512619,Teilo St Pontcanna,2023-06-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.01
512619,Teilo St Pontcanna,2023-06-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,23.33
512619,Teilo St Pontcanna,2023-06-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
512619,Teilo St Pontcanna,2023-06-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
512619,Teilo St Pontcanna,2023-06-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
512619,Teilo St Pontcanna,2023-06-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
512619,Teilo St Pontcanna,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
512619,Teilo St Pontcanna,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
512619,Teilo St Pontcanna,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.84
512619,Teilo St Pontcanna,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
512619,Teilo St Pontcanna,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.19
512619,Teilo St Pontcanna,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.26
512619,Teilo St Pontcanna,2023-06-08T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
512619,Teilo St Pontcanna,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
512619,Teilo St Pontcanna,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
512619,Teilo St Pontcanna,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.8
512619,Teilo St Pontcanna,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
512619,Teilo St Pontcanna,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
512619,Teilo St Pontcanna,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.59
512619,Teilo St Pontcanna,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.35
512619,Teilo St Pontcanna,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.46
512619,Teilo St Pontcanna,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.67
512619,Teilo St Pontcanna,2023-06-08T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
512619,Teilo St Pontcanna,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
512619,Teilo St Pontcanna,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
512619,Teilo St Pontcanna,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.1
512619,Teilo St Pontcanna,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
512619,Teilo St Pontcanna,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.67
512619,Teilo St Pontcanna,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.98
512619,Teilo St Pontcanna,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
512619,Teilo St Pontcanna,2023-06-08T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
512619,Teilo St Pontcanna,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
512619,Teilo St Pontcanna,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
512619,Teilo St Pontcanna,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
512619,Teilo St Pontcanna,2023-06-08T13:00:00.000+00:00,transformer,,Temperature,C,25.7
512619,Teilo St Pontcanna,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
512619,Teilo St Pontcanna,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
512619,Teilo St Pontcanna,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
512619,Teilo St Pontcanna,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
512619,Teilo St Pontcanna,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
512619,Teilo St Pontcanna,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
512619,Teilo St Pontcanna,2023-06-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
512619,Teilo St Pontcanna,2023-06-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
512619,Teilo St Pontcanna,2023-06-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
512619,Teilo St Pontcanna,2023-06-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.31
512619,Teilo St Pontcanna,2023-06-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.62
512619,Teilo St Pontcanna,2023-06-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,22.94
512619,Teilo St Pontcanna,2023-06-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
512619,Teilo St Pontcanna,2023-06-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
512619,Teilo St Pontcanna,2023-06-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
512619,Teilo St Pontcanna,2023-06-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
512619,Teilo St Pontcanna,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
512619,Teilo St Pontcanna,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
512619,Teilo St Pontcanna,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.56
512619,Teilo St Pontcanna,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
512619,Teilo St Pontcanna,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
512619,Teilo St Pontcanna,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.39
512619,Teilo St Pontcanna,2023-06-08T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
512619,Teilo St Pontcanna,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
512619,Teilo St Pontcanna,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
512619,Teilo St Pontcanna,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.6
512619,Teilo St Pontcanna,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
512619,Teilo St Pontcanna,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
512619,Teilo St Pontcanna,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.58
512619,Teilo St Pontcanna,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.09
512619,Teilo St Pontcanna,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.54
512619,Teilo St Pontcanna,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.28
512619,Teilo St Pontcanna,2023-06-08T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
512619,Teilo St Pontcanna,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
512619,Teilo St Pontcanna,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
512619,Teilo St Pontcanna,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.0
512619,Teilo St Pontcanna,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
512619,Teilo St Pontcanna,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
512619,Teilo St Pontcanna,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.8
512619,Teilo St Pontcanna,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
512619,Teilo St Pontcanna,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
512619,Teilo St Pontcanna,2023-06-08T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
512619,Teilo St Pontcanna,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
512619,Teilo St Pontcanna,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
512619,Teilo St Pontcanna,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
512619,Teilo St Pontcanna,2023-06-08T12:50:00.000+00:00,transformer,,Temperature,C,25.4
512619,Teilo St Pontcanna,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
512619,Teilo St Pontcanna,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
512619,Teilo St Pontcanna,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
512619,Teilo St Pontcanna,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
512619,Teilo St Pontcanna,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
512619,Teilo St Pontcanna,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
512619,Teilo St Pontcanna,2023-06-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
512619,Teilo St Pontcanna,2023-06-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
512619,Teilo St Pontcanna,2023-06-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
512619,Teilo St Pontcanna,2023-06-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.39
512619,Teilo St Pontcanna,2023-06-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.93
512619,Teilo St Pontcanna,2023-06-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,24.04
512619,Teilo St Pontcanna,2023-06-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
512619,Teilo St Pontcanna,2023-06-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
512619,Teilo St Pontcanna,2023-06-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
512619,Teilo St Pontcanna,2023-06-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
512619,Teilo St Pontcanna,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
512619,Teilo St Pontcanna,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
512619,Teilo St Pontcanna,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.43
512619,Teilo St Pontcanna,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.64
512619,Teilo St Pontcanna,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.2
512619,Teilo St Pontcanna,2023-06-08T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
512619,Teilo St Pontcanna,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
512619,Teilo St Pontcanna,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
512619,Teilo St Pontcanna,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.1
512619,Teilo St Pontcanna,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
512619,Teilo St Pontcanna,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
512619,Teilo St Pontcanna,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.67
512619,Teilo St Pontcanna,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.56
512619,Teilo St Pontcanna,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.52
512619,Teilo St Pontcanna,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.54
512619,Teilo St Pontcanna,2023-06-08T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
512619,Teilo St Pontcanna,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
512619,Teilo St Pontcanna,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
512619,Teilo St Pontcanna,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.8
512619,Teilo St Pontcanna,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
512619,Teilo St Pontcanna,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
512619,Teilo St Pontcanna,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.58
512619,Teilo St Pontcanna,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.52
512619,Teilo St Pontcanna,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
512619,Teilo St Pontcanna,2023-06-08T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
512619,Teilo St Pontcanna,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
512619,Teilo St Pontcanna,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
512619,Teilo St Pontcanna,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
512619,Teilo St Pontcanna,2023-06-08T12:40:00.000+00:00,transformer,,Temperature,C,24.9
512619,Teilo St Pontcanna,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
512619,Teilo St Pontcanna,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
512619,Teilo St Pontcanna,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
512619,Teilo St Pontcanna,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
512619,Teilo St Pontcanna,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
512619,Teilo St Pontcanna,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
512619,Teilo St Pontcanna,2023-06-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
512619,Teilo St Pontcanna,2023-06-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
512619,Teilo St Pontcanna,2023-06-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
512619,Teilo St Pontcanna,2023-06-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,10.57
512619,Teilo St Pontcanna,2023-06-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.69
512619,Teilo St Pontcanna,2023-06-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,23.48
512619,Teilo St Pontcanna,2023-06-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
512619,Teilo St Pontcanna,2023-06-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
512619,Teilo St Pontcanna,2023-06-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
512619,Teilo St Pontcanna,2023-06-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
512619,Teilo St Pontcanna,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
512619,Teilo St Pontcanna,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
512619,Teilo St Pontcanna,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.15
512619,Teilo St Pontcanna,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.3
512619,Teilo St Pontcanna,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
512619,Teilo St Pontcanna,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.57
512619,Teilo St Pontcanna,2023-06-08T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
512619,Teilo St Pontcanna,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
512619,Teilo St Pontcanna,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
512619,Teilo St Pontcanna,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.0
512619,Teilo St Pontcanna,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
512619,Teilo St Pontcanna,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
512619,Teilo St Pontcanna,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
512619,Teilo St Pontcanna,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.59
512619,Teilo St Pontcanna,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.29
512619,Teilo St Pontcanna,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.6
512619,Teilo St Pontcanna,2023-06-08T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
512619,Teilo St Pontcanna,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
512619,Teilo St Pontcanna,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
512619,Teilo St Pontcanna,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.0
512619,Teilo St Pontcanna,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
512619,Teilo St Pontcanna,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
512619,Teilo St Pontcanna,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
512619,Teilo St Pontcanna,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
512619,Teilo St Pontcanna,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
512619,Teilo St Pontcanna,2023-06-08T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
512619,Teilo St Pontcanna,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
512619,Teilo St Pontcanna,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
512619,Teilo St Pontcanna,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
512619,Teilo St Pontcanna,2023-06-08T12:30:00.000+00:00,transformer,,Temperature,C,23.8
512619,Teilo St Pontcanna,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
512619,Teilo St Pontcanna,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
512619,Teilo St Pontcanna,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
512619,Teilo St Pontcanna,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
512619,Teilo St Pontcanna,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
512619,Teilo St Pontcanna,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
512619,Teilo St Pontcanna,2023-06-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
512619,Teilo St Pontcanna,2023-06-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
512619,Teilo St Pontcanna,2023-06-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
512619,Teilo St Pontcanna,2023-06-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.84
512619,Teilo St Pontcanna,2023-06-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.08
512619,Teilo St Pontcanna,2023-06-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,23.79
512619,Teilo St Pontcanna,2023-06-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
512619,Teilo St Pontcanna,2023-06-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
512619,Teilo St Pontcanna,2023-06-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
512619,Teilo St Pontcanna,2023-06-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
512619,Teilo St Pontcanna,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
512619,Teilo St Pontcanna,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.08
512619,Teilo St Pontcanna,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.5
512619,Teilo St Pontcanna,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.64
512619,Teilo St Pontcanna,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.99
512619,Teilo St Pontcanna,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.86
512619,Teilo St Pontcanna,2023-06-08T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.4
512619,Teilo St Pontcanna,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
512619,Teilo St Pontcanna,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
512619,Teilo St Pontcanna,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.8
512619,Teilo St Pontcanna,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
512619,Teilo St Pontcanna,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
512619,Teilo St Pontcanna,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.38
512619,Teilo St Pontcanna,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.89
512619,Teilo St Pontcanna,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
512619,Teilo St Pontcanna,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.72
512619,Teilo St Pontcanna,2023-06-08T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
512619,Teilo St Pontcanna,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
512619,Teilo St Pontcanna,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
512619,Teilo St Pontcanna,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.5
512619,Teilo St Pontcanna,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
512619,Teilo St Pontcanna,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
512619,Teilo St Pontcanna,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
512619,Teilo St Pontcanna,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
512619,Teilo St Pontcanna,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.73
512619,Teilo St Pontcanna,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
512619,Teilo St Pontcanna,2023-06-08T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
512619,Teilo St Pontcanna,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
512619,Teilo St Pontcanna,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
512619,Teilo St Pontcanna,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
512619,Teilo St Pontcanna,2023-06-08T12:20:00.000+00:00,transformer,,Temperature,C,22.8
512619,Teilo St Pontcanna,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
512619,Teilo St Pontcanna,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
512619,Teilo St Pontcanna,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
512619,Teilo St Pontcanna,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
512619,Teilo St Pontcanna,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
512619,Teilo St Pontcanna,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
512619,Teilo St Pontcanna,2023-06-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
512619,Teilo St Pontcanna,2023-06-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
512619,Teilo St Pontcanna,2023-06-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
512619,Teilo St Pontcanna,2023-06-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.69
512619,Teilo St Pontcanna,2023-06-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.2
512619,Teilo St Pontcanna,2023-06-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,29.75
512619,Teilo St Pontcanna,2023-06-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
512619,Teilo St Pontcanna,2023-06-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
512619,Teilo St Pontcanna,2023-06-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
512619,Teilo St Pontcanna,2023-06-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
512619,Teilo St Pontcanna,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
512619,Teilo St Pontcanna,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.82
512619,Teilo St Pontcanna,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
512619,Teilo St Pontcanna,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
512619,Teilo St Pontcanna,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.85
512619,Teilo St Pontcanna,2023-06-08T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,54.6
512619,Teilo St Pontcanna,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
512619,Teilo St Pontcanna,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
512619,Teilo St Pontcanna,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,82.6
512619,Teilo St Pontcanna,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
512619,Teilo St Pontcanna,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
512619,Teilo St Pontcanna,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.87
512619,Teilo St Pontcanna,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.96
512619,Teilo St Pontcanna,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.94
512619,Teilo St Pontcanna,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.59
512619,Teilo St Pontcanna,2023-06-08T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
512619,Teilo St Pontcanna,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
512619,Teilo St Pontcanna,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
512619,Teilo St Pontcanna,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.3
512619,Teilo St Pontcanna,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
512619,Teilo St Pontcanna,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
512619,Teilo St Pontcanna,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
512619,Teilo St Pontcanna,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
512619,Teilo St Pontcanna,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.79
512619,Teilo St Pontcanna,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
512619,Teilo St Pontcanna,2023-06-08T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
512619,Teilo St Pontcanna,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
512619,Teilo St Pontcanna,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
512619,Teilo St Pontcanna,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
512619,Teilo St Pontcanna,2023-06-08T12:10:00.000+00:00,transformer,,Temperature,C,21.9
512619,Teilo St Pontcanna,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
512619,Teilo St Pontcanna,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
512619,Teilo St Pontcanna,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
512619,Teilo St Pontcanna,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
512619,Teilo St Pontcanna,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
512619,Teilo St Pontcanna,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
512619,Teilo St Pontcanna,2023-06-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
512619,Teilo St Pontcanna,2023-06-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
512619,Teilo St Pontcanna,2023-06-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
512619,Teilo St Pontcanna,2023-06-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.46
512619,Teilo St Pontcanna,2023-06-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,16.96
512619,Teilo St Pontcanna,2023-06-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,32.7
512619,Teilo St Pontcanna,2023-06-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,74.7
512619,Teilo St Pontcanna,2023-06-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
512619,Teilo St Pontcanna,2023-06-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
512619,Teilo St Pontcanna,2023-06-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
512619,Teilo St Pontcanna,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
512619,Teilo St Pontcanna,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
512619,Teilo St Pontcanna,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.26
512619,Teilo St Pontcanna,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.1
512619,Teilo St Pontcanna,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
512619,Teilo St Pontcanna,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.76
512619,Teilo St Pontcanna,2023-06-08T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
512619,Teilo St Pontcanna,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
512619,Teilo St Pontcanna,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
512619,Teilo St Pontcanna,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.1
512619,Teilo St Pontcanna,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
512619,Teilo St Pontcanna,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
512619,Teilo St Pontcanna,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.78
512619,Teilo St Pontcanna,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.15
512619,Teilo St Pontcanna,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.99
512619,Teilo St Pontcanna,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.12
512619,Teilo St Pontcanna,2023-06-08T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
512619,Teilo St Pontcanna,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
512619,Teilo St Pontcanna,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
512619,Teilo St Pontcanna,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.9
512619,Teilo St Pontcanna,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
512619,Teilo St Pontcanna,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
512619,Teilo St Pontcanna,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.55
512619,Teilo St Pontcanna,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
512619,Teilo St Pontcanna,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.83
512619,Teilo St Pontcanna,2023-06-08T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
512619,Teilo St Pontcanna,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
512619,Teilo St Pontcanna,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
512619,Teilo St Pontcanna,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
512619,Teilo St Pontcanna,2023-06-08T12:00:00.000+00:00,transformer,,Temperature,C,21.4
512619,Teilo St Pontcanna,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
512619,Teilo St Pontcanna,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
512619,Teilo St Pontcanna,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
512619,Teilo St Pontcanna,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
512619,Teilo St Pontcanna,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
512619,Teilo St Pontcanna,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
512619,Teilo St Pontcanna,2023-06-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
512619,Teilo St Pontcanna,2023-06-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
512619,Teilo St Pontcanna,2023-06-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
512619,Teilo St Pontcanna,2023-06-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.8
512619,Teilo St Pontcanna,2023-06-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.95
512619,Teilo St Pontcanna,2023-06-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,26.71
512619,Teilo St Pontcanna,2023-06-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,57.9
512619,Teilo St Pontcanna,2023-06-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
512619,Teilo St Pontcanna,2023-06-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
512619,Teilo St Pontcanna,2023-06-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
512619,Teilo St Pontcanna,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
512619,Teilo St Pontcanna,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
512619,Teilo St Pontcanna,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.57
512619,Teilo St Pontcanna,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
512619,Teilo St Pontcanna,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.28
512619,Teilo St Pontcanna,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.03
512619,Teilo St Pontcanna,2023-06-08T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
512619,Teilo St Pontcanna,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
512619,Teilo St Pontcanna,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
512619,Teilo St Pontcanna,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.1
512619,Teilo St Pontcanna,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
512619,Teilo St Pontcanna,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
512619,Teilo St Pontcanna,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.56
512619,Teilo St Pontcanna,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.08
512619,Teilo St Pontcanna,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.48
512619,Teilo St Pontcanna,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.34
512619,Teilo St Pontcanna,2023-06-08T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
512619,Teilo St Pontcanna,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
512619,Teilo St Pontcanna,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
512619,Teilo St Pontcanna,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.5
512619,Teilo St Pontcanna,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
512619,Teilo St Pontcanna,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
512619,Teilo St Pontcanna,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
512619,Teilo St Pontcanna,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.59
512619,Teilo St Pontcanna,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
512619,Teilo St Pontcanna,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
512619,Teilo St Pontcanna,2023-06-08T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
512619,Teilo St Pontcanna,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
512619,Teilo St Pontcanna,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
512619,Teilo St Pontcanna,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
512619,Teilo St Pontcanna,2023-06-08T11:50:00.000+00:00,transformer,,Temperature,C,20.9
512619,Teilo St Pontcanna,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
512619,Teilo St Pontcanna,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
512619,Teilo St Pontcanna,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
512619,Teilo St Pontcanna,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
512619,Teilo St Pontcanna,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
512619,Teilo St Pontcanna,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
512619,Teilo St Pontcanna,2023-06-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
512619,Teilo St Pontcanna,2023-06-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
512619,Teilo St Pontcanna,2023-06-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
512619,Teilo St Pontcanna,2023-06-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.46
512619,Teilo St Pontcanna,2023-06-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.48
512619,Teilo St Pontcanna,2023-06-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,27.61
512619,Teilo St Pontcanna,2023-06-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
512619,Teilo St Pontcanna,2023-06-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
512619,Teilo St Pontcanna,2023-06-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
512619,Teilo St Pontcanna,2023-06-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
512619,Teilo St Pontcanna,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
512619,Teilo St Pontcanna,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
512619,Teilo St Pontcanna,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.56
512619,Teilo St Pontcanna,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
512619,Teilo St Pontcanna,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.26
512619,Teilo St Pontcanna,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.49
512619,Teilo St Pontcanna,2023-06-08T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
512619,Teilo St Pontcanna,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
512619,Teilo St Pontcanna,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
512619,Teilo St Pontcanna,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.8
512619,Teilo St Pontcanna,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
512619,Teilo St Pontcanna,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
512619,Teilo St Pontcanna,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.22
512619,Teilo St Pontcanna,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.2
512619,Teilo St Pontcanna,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.73
512619,Teilo St Pontcanna,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.92
512619,Teilo St Pontcanna,2023-06-08T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
512619,Teilo St Pontcanna,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
512619,Teilo St Pontcanna,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
512619,Teilo St Pontcanna,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.7
512619,Teilo St Pontcanna,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
512619,Teilo St Pontcanna,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
512619,Teilo St Pontcanna,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
512619,Teilo St Pontcanna,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
512619,Teilo St Pontcanna,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.56
512619,Teilo St Pontcanna,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
512619,Teilo St Pontcanna,2023-06-08T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
512619,Teilo St Pontcanna,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
512619,Teilo St Pontcanna,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
512619,Teilo St Pontcanna,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
512619,Teilo St Pontcanna,2023-06-08T11:40:00.000+00:00,transformer,,Temperature,C,20.7
512619,Teilo St Pontcanna,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
512619,Teilo St Pontcanna,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
512619,Teilo St Pontcanna,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
512619,Teilo St Pontcanna,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
512619,Teilo St Pontcanna,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
512619,Teilo St Pontcanna,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
512619,Teilo St Pontcanna,2023-06-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
512619,Teilo St Pontcanna,2023-06-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
512619,Teilo St Pontcanna,2023-06-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
512619,Teilo St Pontcanna,2023-06-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.82
512619,Teilo St Pontcanna,2023-06-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,15.55
512619,Teilo St Pontcanna,2023-06-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,23.87
512619,Teilo St Pontcanna,2023-06-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
512619,Teilo St Pontcanna,2023-06-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
512619,Teilo St Pontcanna,2023-06-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
512619,Teilo St Pontcanna,2023-06-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
512619,Teilo St Pontcanna,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
512619,Teilo St Pontcanna,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
