Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.46
512619,Teilo St Pontcanna,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.91
512619,Teilo St Pontcanna,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.54
512619,Teilo St Pontcanna,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.59
512619,Teilo St Pontcanna,2023-06-08T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
512619,Teilo St Pontcanna,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
512619,Teilo St Pontcanna,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
512619,Teilo St Pontcanna,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.1
512619,Teilo St Pontcanna,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
512619,Teilo St Pontcanna,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
512619,Teilo St Pontcanna,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.45
512619,Teilo St Pontcanna,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.54
512619,Teilo St Pontcanna,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.51
512619,Teilo St Pontcanna,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.7
512619,Teilo St Pontcanna,2023-06-08T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.1
512619,Teilo St Pontcanna,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
512619,Teilo St Pontcanna,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
512619,Teilo St Pontcanna,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.3
512619,Teilo St Pontcanna,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
512619,Teilo St Pontcanna,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
512619,Teilo St Pontcanna,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
512619,Teilo St Pontcanna,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
512619,Teilo St Pontcanna,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
512619,Teilo St Pontcanna,2023-06-08T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
512619,Teilo St Pontcanna,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
512619,Teilo St Pontcanna,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
512619,Teilo St Pontcanna,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
512619,Teilo St Pontcanna,2023-06-08T11:30:00.000+00:00,transformer,,Temperature,C,20.4
512619,Teilo St Pontcanna,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
512619,Teilo St Pontcanna,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
512619,Teilo St Pontcanna,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
512619,Teilo St Pontcanna,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
512619,Teilo St Pontcanna,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
512619,Teilo St Pontcanna,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
512619,Teilo St Pontcanna,2023-06-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
512619,Teilo St Pontcanna,2023-06-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
512619,Teilo St Pontcanna,2023-06-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
512619,Teilo St Pontcanna,2023-06-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.01
512619,Teilo St Pontcanna,2023-06-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.1
512619,Teilo St Pontcanna,2023-06-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,25.88
512619,Teilo St Pontcanna,2023-06-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,60.1
512619,Teilo St Pontcanna,2023-06-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
512619,Teilo St Pontcanna,2023-06-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
512619,Teilo St Pontcanna,2023-06-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
512619,Teilo St Pontcanna,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
512619,Teilo St Pontcanna,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
512619,Teilo St Pontcanna,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.37
512619,Teilo St Pontcanna,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.22
512619,Teilo St Pontcanna,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.89
512619,Teilo St Pontcanna,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.1
512619,Teilo St Pontcanna,2023-06-08T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
512619,Teilo St Pontcanna,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
512619,Teilo St Pontcanna,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
512619,Teilo St Pontcanna,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.2
512619,Teilo St Pontcanna,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
512619,Teilo St Pontcanna,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
512619,Teilo St Pontcanna,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.18
512619,Teilo St Pontcanna,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.9
512619,Teilo St Pontcanna,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
512619,Teilo St Pontcanna,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.64
512619,Teilo St Pontcanna,2023-06-08T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
512619,Teilo St Pontcanna,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
512619,Teilo St Pontcanna,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
512619,Teilo St Pontcanna,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.6
512619,Teilo St Pontcanna,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
512619,Teilo St Pontcanna,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
512619,Teilo St Pontcanna,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
512619,Teilo St Pontcanna,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.76
512619,Teilo St Pontcanna,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
512619,Teilo St Pontcanna,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
512619,Teilo St Pontcanna,2023-06-08T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
512619,Teilo St Pontcanna,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
512619,Teilo St Pontcanna,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
512619,Teilo St Pontcanna,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
512619,Teilo St Pontcanna,2023-06-08T11:20:00.000+00:00,transformer,,Temperature,C,20.2
512619,Teilo St Pontcanna,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
512619,Teilo St Pontcanna,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
512619,Teilo St Pontcanna,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
512619,Teilo St Pontcanna,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
512619,Teilo St Pontcanna,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
512619,Teilo St Pontcanna,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
512619,Teilo St Pontcanna,2023-06-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
512619,Teilo St Pontcanna,2023-06-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
512619,Teilo St Pontcanna,2023-06-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
512619,Teilo St Pontcanna,2023-06-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.88
512619,Teilo St Pontcanna,2023-06-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.68
512619,Teilo St Pontcanna,2023-06-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,28.55
512619,Teilo St Pontcanna,2023-06-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,71.1
512619,Teilo St Pontcanna,2023-06-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
512619,Teilo St Pontcanna,2023-06-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
512619,Teilo St Pontcanna,2023-06-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
512619,Teilo St Pontcanna,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
512619,Teilo St Pontcanna,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
512619,Teilo St Pontcanna,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
512619,Teilo St Pontcanna,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.23
512619,Teilo St Pontcanna,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
512619,Teilo St Pontcanna,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.32
512619,Teilo St Pontcanna,2023-06-08T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.3
512619,Teilo St Pontcanna,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
512619,Teilo St Pontcanna,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
512619,Teilo St Pontcanna,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.1
512619,Teilo St Pontcanna,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
512619,Teilo St Pontcanna,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
512619,Teilo St Pontcanna,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.06
512619,Teilo St Pontcanna,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.27
512619,Teilo St Pontcanna,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.23
512619,Teilo St Pontcanna,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.78
512619,Teilo St Pontcanna,2023-06-08T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.5
512619,Teilo St Pontcanna,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
512619,Teilo St Pontcanna,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.2
512619,Teilo St Pontcanna,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.0
512619,Teilo St Pontcanna,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
512619,Teilo St Pontcanna,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
512619,Teilo St Pontcanna,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
512619,Teilo St Pontcanna,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
512619,Teilo St Pontcanna,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
512619,Teilo St Pontcanna,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
512619,Teilo St Pontcanna,2023-06-08T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
512619,Teilo St Pontcanna,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
512619,Teilo St Pontcanna,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
512619,Teilo St Pontcanna,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
512619,Teilo St Pontcanna,2023-06-08T11:10:00.000+00:00,transformer,,Temperature,C,19.9
512619,Teilo St Pontcanna,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
512619,Teilo St Pontcanna,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
512619,Teilo St Pontcanna,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
512619,Teilo St Pontcanna,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
512619,Teilo St Pontcanna,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
512619,Teilo St Pontcanna,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
512619,Teilo St Pontcanna,2023-06-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
512619,Teilo St Pontcanna,2023-06-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
512619,Teilo St Pontcanna,2023-06-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
512619,Teilo St Pontcanna,2023-06-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,11.9
512619,Teilo St Pontcanna,2023-06-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.04
512619,Teilo St Pontcanna,2023-06-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,31.91
512619,Teilo St Pontcanna,2023-06-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,78.2
512619,Teilo St Pontcanna,2023-06-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
512619,Teilo St Pontcanna,2023-06-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
512619,Teilo St Pontcanna,2023-06-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
512619,Teilo St Pontcanna,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
512619,Teilo St Pontcanna,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
512619,Teilo St Pontcanna,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
512619,Teilo St Pontcanna,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.98
512619,Teilo St Pontcanna,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.54
512619,Teilo St Pontcanna,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.59
512619,Teilo St Pontcanna,2023-06-08T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,48.8
512619,Teilo St Pontcanna,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
512619,Teilo St Pontcanna,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
512619,Teilo St Pontcanna,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.2
512619,Teilo St Pontcanna,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
512619,Teilo St Pontcanna,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
512619,Teilo St Pontcanna,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.22
512619,Teilo St Pontcanna,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.02
512619,Teilo St Pontcanna,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.33
512619,Teilo St Pontcanna,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.01
512619,Teilo St Pontcanna,2023-06-08T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,57.5
512619,Teilo St Pontcanna,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
512619,Teilo St Pontcanna,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
512619,Teilo St Pontcanna,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.6
512619,Teilo St Pontcanna,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
512619,Teilo St Pontcanna,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
512619,Teilo St Pontcanna,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
512619,Teilo St Pontcanna,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
512619,Teilo St Pontcanna,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
512619,Teilo St Pontcanna,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
512619,Teilo St Pontcanna,2023-06-08T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
512619,Teilo St Pontcanna,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
512619,Teilo St Pontcanna,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
512619,Teilo St Pontcanna,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
512619,Teilo St Pontcanna,2023-06-08T11:00:00.000+00:00,transformer,,Temperature,C,19.6
512619,Teilo St Pontcanna,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
512619,Teilo St Pontcanna,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
512619,Teilo St Pontcanna,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
512619,Teilo St Pontcanna,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
512619,Teilo St Pontcanna,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
512619,Teilo St Pontcanna,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
512619,Teilo St Pontcanna,2023-06-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
512619,Teilo St Pontcanna,2023-06-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
512619,Teilo St Pontcanna,2023-06-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
512619,Teilo St Pontcanna,2023-06-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.38
512619,Teilo St Pontcanna,2023-06-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,10.79
512619,Teilo St Pontcanna,2023-06-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,38.67
512619,Teilo St Pontcanna,2023-06-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,100.0
512619,Teilo St Pontcanna,2023-06-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
512619,Teilo St Pontcanna,2023-06-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
512619,Teilo St Pontcanna,2023-06-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
512619,Teilo St Pontcanna,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
512619,Teilo St Pontcanna,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
512619,Teilo St Pontcanna,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.52
512619,Teilo St Pontcanna,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
512619,Teilo St Pontcanna,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
512619,Teilo St Pontcanna,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.31
512619,Teilo St Pontcanna,2023-06-08T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.5
512619,Teilo St Pontcanna,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
512619,Teilo St Pontcanna,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
512619,Teilo St Pontcanna,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.2
512619,Teilo St Pontcanna,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
512619,Teilo St Pontcanna,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
512619,Teilo St Pontcanna,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.33
512619,Teilo St Pontcanna,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.88
512619,Teilo St Pontcanna,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
512619,Teilo St Pontcanna,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.14
512619,Teilo St Pontcanna,2023-06-08T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,68.5
512619,Teilo St Pontcanna,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
512619,Teilo St Pontcanna,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
512619,Teilo St Pontcanna,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,95.8
512619,Teilo St Pontcanna,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
512619,Teilo St Pontcanna,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
512619,Teilo St Pontcanna,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
512619,Teilo St Pontcanna,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.52
512619,Teilo St Pontcanna,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
512619,Teilo St Pontcanna,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
512619,Teilo St Pontcanna,2023-06-08T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
512619,Teilo St Pontcanna,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
512619,Teilo St Pontcanna,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
512619,Teilo St Pontcanna,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
512619,Teilo St Pontcanna,2023-06-08T10:50:00.000+00:00,transformer,,Temperature,C,19.4
512619,Teilo St Pontcanna,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
512619,Teilo St Pontcanna,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
512619,Teilo St Pontcanna,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
512619,Teilo St Pontcanna,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
512619,Teilo St Pontcanna,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
512619,Teilo St Pontcanna,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
512619,Teilo St Pontcanna,2023-06-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
512619,Teilo St Pontcanna,2023-06-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
512619,Teilo St Pontcanna,2023-06-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
512619,Teilo St Pontcanna,2023-06-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.68
512619,Teilo St Pontcanna,2023-06-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.97
512619,Teilo St Pontcanna,2023-06-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,37.34
512619,Teilo St Pontcanna,2023-06-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,98.6
512619,Teilo St Pontcanna,2023-06-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
512619,Teilo St Pontcanna,2023-06-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
512619,Teilo St Pontcanna,2023-06-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
512619,Teilo St Pontcanna,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
512619,Teilo St Pontcanna,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
512619,Teilo St Pontcanna,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.57
512619,Teilo St Pontcanna,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.06
512619,Teilo St Pontcanna,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.25
512619,Teilo St Pontcanna,2023-06-08T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.9
512619,Teilo St Pontcanna,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
512619,Teilo St Pontcanna,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
512619,Teilo St Pontcanna,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.6
512619,Teilo St Pontcanna,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
512619,Teilo St Pontcanna,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
512619,Teilo St Pontcanna,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.58
512619,Teilo St Pontcanna,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.63
512619,Teilo St Pontcanna,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
512619,Teilo St Pontcanna,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.8
512619,Teilo St Pontcanna,2023-06-08T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,55.9
512619,Teilo St Pontcanna,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
512619,Teilo St Pontcanna,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
512619,Teilo St Pontcanna,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.4
512619,Teilo St Pontcanna,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
512619,Teilo St Pontcanna,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
512619,Teilo St Pontcanna,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
512619,Teilo St Pontcanna,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.96
512619,Teilo St Pontcanna,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
512619,Teilo St Pontcanna,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
512619,Teilo St Pontcanna,2023-06-08T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
512619,Teilo St Pontcanna,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
512619,Teilo St Pontcanna,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
512619,Teilo St Pontcanna,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
512619,Teilo St Pontcanna,2023-06-08T10:40:00.000+00:00,transformer,,Temperature,C,19.2
512619,Teilo St Pontcanna,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
512619,Teilo St Pontcanna,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
512619,Teilo St Pontcanna,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
512619,Teilo St Pontcanna,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
512619,Teilo St Pontcanna,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
512619,Teilo St Pontcanna,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
512619,Teilo St Pontcanna,2023-06-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
512619,Teilo St Pontcanna,2023-06-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
512619,Teilo St Pontcanna,2023-06-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
512619,Teilo St Pontcanna,2023-06-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.17
512619,Teilo St Pontcanna,2023-06-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.04
512619,Teilo St Pontcanna,2023-06-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,33.86
512619,Teilo St Pontcanna,2023-06-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,82.2
512619,Teilo St Pontcanna,2023-06-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
512619,Teilo St Pontcanna,2023-06-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
512619,Teilo St Pontcanna,2023-06-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
512619,Teilo St Pontcanna,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
512619,Teilo St Pontcanna,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
512619,Teilo St Pontcanna,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.62
512619,Teilo St Pontcanna,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.66
512619,Teilo St Pontcanna,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.78
512619,Teilo St Pontcanna,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.24
512619,Teilo St Pontcanna,2023-06-08T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
512619,Teilo St Pontcanna,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
512619,Teilo St Pontcanna,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
512619,Teilo St Pontcanna,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.4
512619,Teilo St Pontcanna,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
512619,Teilo St Pontcanna,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
512619,Teilo St Pontcanna,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.62
512619,Teilo St Pontcanna,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.65
512619,Teilo St Pontcanna,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.32
512619,Teilo St Pontcanna,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.66
512619,Teilo St Pontcanna,2023-06-08T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,57.8
512619,Teilo St Pontcanna,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
512619,Teilo St Pontcanna,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
512619,Teilo St Pontcanna,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.6
512619,Teilo St Pontcanna,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
512619,Teilo St Pontcanna,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
512619,Teilo St Pontcanna,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
512619,Teilo St Pontcanna,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
512619,Teilo St Pontcanna,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
512619,Teilo St Pontcanna,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
512619,Teilo St Pontcanna,2023-06-08T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
512619,Teilo St Pontcanna,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
512619,Teilo St Pontcanna,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
512619,Teilo St Pontcanna,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
512619,Teilo St Pontcanna,2023-06-08T10:30:00.000+00:00,transformer,,Temperature,C,19.0
512619,Teilo St Pontcanna,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
512619,Teilo St Pontcanna,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
512619,Teilo St Pontcanna,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
512619,Teilo St Pontcanna,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
512619,Teilo St Pontcanna,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
512619,Teilo St Pontcanna,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
512619,Teilo St Pontcanna,2023-06-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
512619,Teilo St Pontcanna,2023-06-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
512619,Teilo St Pontcanna,2023-06-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
512619,Teilo St Pontcanna,2023-06-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.17
512619,Teilo St Pontcanna,2023-06-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.49
512619,Teilo St Pontcanna,2023-06-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,33.81
512619,Teilo St Pontcanna,2023-06-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,87.5
512619,Teilo St Pontcanna,2023-06-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
512619,Teilo St Pontcanna,2023-06-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
512619,Teilo St Pontcanna,2023-06-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
512619,Teilo St Pontcanna,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
512619,Teilo St Pontcanna,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
512619,Teilo St Pontcanna,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.79
512619,Teilo St Pontcanna,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
512619,Teilo St Pontcanna,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.59
512619,Teilo St Pontcanna,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.63
512619,Teilo St Pontcanna,2023-06-08T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
512619,Teilo St Pontcanna,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
512619,Teilo St Pontcanna,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
512619,Teilo St Pontcanna,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.2
512619,Teilo St Pontcanna,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
512619,Teilo St Pontcanna,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
512619,Teilo St Pontcanna,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.43
512619,Teilo St Pontcanna,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.32
512619,Teilo St Pontcanna,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.04
512619,Teilo St Pontcanna,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.1
512619,Teilo St Pontcanna,2023-06-08T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
512619,Teilo St Pontcanna,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
512619,Teilo St Pontcanna,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
512619,Teilo St Pontcanna,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.4
512619,Teilo St Pontcanna,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
512619,Teilo St Pontcanna,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
512619,Teilo St Pontcanna,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
512619,Teilo St Pontcanna,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
512619,Teilo St Pontcanna,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
512619,Teilo St Pontcanna,2023-06-08T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
512619,Teilo St Pontcanna,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
512619,Teilo St Pontcanna,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
512619,Teilo St Pontcanna,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
512619,Teilo St Pontcanna,2023-06-08T10:20:00.000+00:00,transformer,,Temperature,C,18.8
512619,Teilo St Pontcanna,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
512619,Teilo St Pontcanna,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
512619,Teilo St Pontcanna,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
512619,Teilo St Pontcanna,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
512619,Teilo St Pontcanna,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
512619,Teilo St Pontcanna,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
512619,Teilo St Pontcanna,2023-06-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
512619,Teilo St Pontcanna,2023-06-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
512619,Teilo St Pontcanna,2023-06-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
512619,Teilo St Pontcanna,2023-06-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.97
512619,Teilo St Pontcanna,2023-06-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.24
512619,Teilo St Pontcanna,2023-06-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,32.12
512619,Teilo St Pontcanna,2023-06-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,78.4
512619,Teilo St Pontcanna,2023-06-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
512619,Teilo St Pontcanna,2023-06-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
512619,Teilo St Pontcanna,2023-06-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
512619,Teilo St Pontcanna,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
512619,Teilo St Pontcanna,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.97
512619,Teilo St Pontcanna,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
512619,Teilo St Pontcanna,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.13
512619,Teilo St Pontcanna,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.52
512619,Teilo St Pontcanna,2023-06-08T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
512619,Teilo St Pontcanna,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
512619,Teilo St Pontcanna,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.7
512619,Teilo St Pontcanna,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.9
512619,Teilo St Pontcanna,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
512619,Teilo St Pontcanna,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
512619,Teilo St Pontcanna,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.1
512619,Teilo St Pontcanna,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.09
512619,Teilo St Pontcanna,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.74
512619,Teilo St Pontcanna,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.44
512619,Teilo St Pontcanna,2023-06-08T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.0
512619,Teilo St Pontcanna,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
512619,Teilo St Pontcanna,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
512619,Teilo St Pontcanna,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.4
512619,Teilo St Pontcanna,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
512619,Teilo St Pontcanna,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
512619,Teilo St Pontcanna,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
512619,Teilo St Pontcanna,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
512619,Teilo St Pontcanna,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
512619,Teilo St Pontcanna,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
512619,Teilo St Pontcanna,2023-06-08T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
512619,Teilo St Pontcanna,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
512619,Teilo St Pontcanna,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
512619,Teilo St Pontcanna,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
512619,Teilo St Pontcanna,2023-06-08T10:10:00.000+00:00,transformer,,Temperature,C,18.6
512619,Teilo St Pontcanna,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
512619,Teilo St Pontcanna,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
512619,Teilo St Pontcanna,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
512619,Teilo St Pontcanna,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
512619,Teilo St Pontcanna,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
512619,Teilo St Pontcanna,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
512619,Teilo St Pontcanna,2023-06-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
512619,Teilo St Pontcanna,2023-06-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
512619,Teilo St Pontcanna,2023-06-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
512619,Teilo St Pontcanna,2023-06-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,10.81
512619,Teilo St Pontcanna,2023-06-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.6
512619,Teilo St Pontcanna,2023-06-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,29.09
512619,Teilo St Pontcanna,2023-06-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,71.6
512619,Teilo St Pontcanna,2023-06-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
512619,Teilo St Pontcanna,2023-06-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
512619,Teilo St Pontcanna,2023-06-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
512619,Teilo St Pontcanna,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
512619,Teilo St Pontcanna,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.66
512619,Teilo St Pontcanna,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.56
512619,Teilo St Pontcanna,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.79
512619,Teilo St Pontcanna,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.53
512619,Teilo St Pontcanna,2023-06-08T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
512619,Teilo St Pontcanna,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
512619,Teilo St Pontcanna,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
512619,Teilo St Pontcanna,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.8
512619,Teilo St Pontcanna,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
512619,Teilo St Pontcanna,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
512619,Teilo St Pontcanna,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.3
512619,Teilo St Pontcanna,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.98
512619,Teilo St Pontcanna,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.42
512619,Teilo St Pontcanna,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.22
512619,Teilo St Pontcanna,2023-06-08T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
512619,Teilo St Pontcanna,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.0
512619,Teilo St Pontcanna,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
512619,Teilo St Pontcanna,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.8
512619,Teilo St Pontcanna,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
512619,Teilo St Pontcanna,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.73
512619,Teilo St Pontcanna,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
512619,Teilo St Pontcanna,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
512619,Teilo St Pontcanna,2023-06-08T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
512619,Teilo St Pontcanna,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
512619,Teilo St Pontcanna,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
512619,Teilo St Pontcanna,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
512619,Teilo St Pontcanna,2023-06-08T10:00:00.000+00:00,transformer,,Temperature,C,18.5
512619,Teilo St Pontcanna,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
512619,Teilo St Pontcanna,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
512619,Teilo St Pontcanna,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
512619,Teilo St Pontcanna,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
512619,Teilo St Pontcanna,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
512619,Teilo St Pontcanna,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
512619,Teilo St Pontcanna,2023-06-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
512619,Teilo St Pontcanna,2023-06-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
512619,Teilo St Pontcanna,2023-06-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
512619,Teilo St Pontcanna,2023-06-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.27
512619,Teilo St Pontcanna,2023-06-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.84
512619,Teilo St Pontcanna,2023-06-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,27.63
512619,Teilo St Pontcanna,2023-06-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
512619,Teilo St Pontcanna,2023-06-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
512619,Teilo St Pontcanna,2023-06-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
512619,Teilo St Pontcanna,2023-06-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
512619,Teilo St Pontcanna,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
512619,Teilo St Pontcanna,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
512619,Teilo St Pontcanna,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.66
512619,Teilo St Pontcanna,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
512619,Teilo St Pontcanna,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.45
512619,Teilo St Pontcanna,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.79
512619,Teilo St Pontcanna,2023-06-08T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
512619,Teilo St Pontcanna,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
512619,Teilo St Pontcanna,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
512619,Teilo St Pontcanna,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.6
512619,Teilo St Pontcanna,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
512619,Teilo St Pontcanna,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
512619,Teilo St Pontcanna,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.69
512619,Teilo St Pontcanna,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.25
512619,Teilo St Pontcanna,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
512619,Teilo St Pontcanna,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.04
512619,Teilo St Pontcanna,2023-06-08T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
512619,Teilo St Pontcanna,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.2
512619,Teilo St Pontcanna,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
512619,Teilo St Pontcanna,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.4
512619,Teilo St Pontcanna,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
512619,Teilo St Pontcanna,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
512619,Teilo St Pontcanna,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
512619,Teilo St Pontcanna,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
512619,Teilo St Pontcanna,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
512619,Teilo St Pontcanna,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
512619,Teilo St Pontcanna,2023-06-08T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
512619,Teilo St Pontcanna,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
512619,Teilo St Pontcanna,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
512619,Teilo St Pontcanna,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
512619,Teilo St Pontcanna,2023-06-08T09:50:00.000+00:00,transformer,,Temperature,C,18.3
512619,Teilo St Pontcanna,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
512619,Teilo St Pontcanna,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
512619,Teilo St Pontcanna,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
512619,Teilo St Pontcanna,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
512619,Teilo St Pontcanna,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
512619,Teilo St Pontcanna,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
512619,Teilo St Pontcanna,2023-06-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
512619,Teilo St Pontcanna,2023-06-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
512619,Teilo St Pontcanna,2023-06-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
512619,Teilo St Pontcanna,2023-06-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,18.38
512619,Teilo St Pontcanna,2023-06-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.78
512619,Teilo St Pontcanna,2023-06-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,26.72
512619,Teilo St Pontcanna,2023-06-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
512619,Teilo St Pontcanna,2023-06-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
512619,Teilo St Pontcanna,2023-06-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
512619,Teilo St Pontcanna,2023-06-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
512619,Teilo St Pontcanna,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
512619,Teilo St Pontcanna,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
