Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.46
512619,Teilo St Pontcanna,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
512619,Teilo St Pontcanna,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.55
512619,Teilo St Pontcanna,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.79
512619,Teilo St Pontcanna,2023-06-08T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
512619,Teilo St Pontcanna,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
512619,Teilo St Pontcanna,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
512619,Teilo St Pontcanna,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.2
512619,Teilo St Pontcanna,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
512619,Teilo St Pontcanna,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
512619,Teilo St Pontcanna,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.47
512619,Teilo St Pontcanna,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.48
512619,Teilo St Pontcanna,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.8
512619,Teilo St Pontcanna,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.12
512619,Teilo St Pontcanna,2023-06-08T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,49.0
512619,Teilo St Pontcanna,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
512619,Teilo St Pontcanna,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
512619,Teilo St Pontcanna,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.2
512619,Teilo St Pontcanna,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
512619,Teilo St Pontcanna,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
512619,Teilo St Pontcanna,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.99
512619,Teilo St Pontcanna,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
512619,Teilo St Pontcanna,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
512619,Teilo St Pontcanna,2023-06-08T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
512619,Teilo St Pontcanna,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
512619,Teilo St Pontcanna,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
512619,Teilo St Pontcanna,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
512619,Teilo St Pontcanna,2023-06-08T09:40:00.000+00:00,transformer,,Temperature,C,18.1
512619,Teilo St Pontcanna,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
512619,Teilo St Pontcanna,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
512619,Teilo St Pontcanna,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
512619,Teilo St Pontcanna,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
512619,Teilo St Pontcanna,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
512619,Teilo St Pontcanna,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
512619,Teilo St Pontcanna,2023-06-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
512619,Teilo St Pontcanna,2023-06-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
512619,Teilo St Pontcanna,2023-06-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
512619,Teilo St Pontcanna,2023-06-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.47
512619,Teilo St Pontcanna,2023-06-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.08
512619,Teilo St Pontcanna,2023-06-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,30.93
512619,Teilo St Pontcanna,2023-06-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,73.0
512619,Teilo St Pontcanna,2023-06-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
512619,Teilo St Pontcanna,2023-06-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
512619,Teilo St Pontcanna,2023-06-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
512619,Teilo St Pontcanna,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
512619,Teilo St Pontcanna,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
512619,Teilo St Pontcanna,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.37
512619,Teilo St Pontcanna,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
512619,Teilo St Pontcanna,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.6
512619,Teilo St Pontcanna,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.53
512619,Teilo St Pontcanna,2023-06-08T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
512619,Teilo St Pontcanna,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
512619,Teilo St Pontcanna,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
512619,Teilo St Pontcanna,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.2
512619,Teilo St Pontcanna,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
512619,Teilo St Pontcanna,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
512619,Teilo St Pontcanna,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.91
512619,Teilo St Pontcanna,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.86
512619,Teilo St Pontcanna,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
512619,Teilo St Pontcanna,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.81
512619,Teilo St Pontcanna,2023-06-08T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.6
512619,Teilo St Pontcanna,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
512619,Teilo St Pontcanna,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
512619,Teilo St Pontcanna,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.8
512619,Teilo St Pontcanna,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
512619,Teilo St Pontcanna,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
512619,Teilo St Pontcanna,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
512619,Teilo St Pontcanna,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.96
512619,Teilo St Pontcanna,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
512619,Teilo St Pontcanna,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
512619,Teilo St Pontcanna,2023-06-08T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
512619,Teilo St Pontcanna,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
512619,Teilo St Pontcanna,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
512619,Teilo St Pontcanna,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
512619,Teilo St Pontcanna,2023-06-08T09:30:00.000+00:00,transformer,,Temperature,C,17.9
512619,Teilo St Pontcanna,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
512619,Teilo St Pontcanna,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
512619,Teilo St Pontcanna,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
512619,Teilo St Pontcanna,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
512619,Teilo St Pontcanna,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
512619,Teilo St Pontcanna,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
512619,Teilo St Pontcanna,2023-06-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
512619,Teilo St Pontcanna,2023-06-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
512619,Teilo St Pontcanna,2023-06-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
512619,Teilo St Pontcanna,2023-06-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.92
512619,Teilo St Pontcanna,2023-06-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.58
512619,Teilo St Pontcanna,2023-06-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,30.87
512619,Teilo St Pontcanna,2023-06-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
512619,Teilo St Pontcanna,2023-06-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
512619,Teilo St Pontcanna,2023-06-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
512619,Teilo St Pontcanna,2023-06-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
512619,Teilo St Pontcanna,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
512619,Teilo St Pontcanna,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
512619,Teilo St Pontcanna,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.22
512619,Teilo St Pontcanna,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.15
512619,Teilo St Pontcanna,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.82
512619,Teilo St Pontcanna,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.85
512619,Teilo St Pontcanna,2023-06-08T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
512619,Teilo St Pontcanna,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
512619,Teilo St Pontcanna,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
512619,Teilo St Pontcanna,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.7
512619,Teilo St Pontcanna,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
512619,Teilo St Pontcanna,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
512619,Teilo St Pontcanna,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.91
512619,Teilo St Pontcanna,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.99
512619,Teilo St Pontcanna,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
512619,Teilo St Pontcanna,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.68
512619,Teilo St Pontcanna,2023-06-08T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.1
512619,Teilo St Pontcanna,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
512619,Teilo St Pontcanna,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
512619,Teilo St Pontcanna,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.8
512619,Teilo St Pontcanna,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
512619,Teilo St Pontcanna,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
512619,Teilo St Pontcanna,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.06
512619,Teilo St Pontcanna,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
512619,Teilo St Pontcanna,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
512619,Teilo St Pontcanna,2023-06-08T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
512619,Teilo St Pontcanna,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
512619,Teilo St Pontcanna,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
512619,Teilo St Pontcanna,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
512619,Teilo St Pontcanna,2023-06-08T09:20:00.000+00:00,transformer,,Temperature,C,17.8
512619,Teilo St Pontcanna,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
512619,Teilo St Pontcanna,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
512619,Teilo St Pontcanna,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
512619,Teilo St Pontcanna,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
512619,Teilo St Pontcanna,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
512619,Teilo St Pontcanna,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
512619,Teilo St Pontcanna,2023-06-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
512619,Teilo St Pontcanna,2023-06-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
512619,Teilo St Pontcanna,2023-06-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
512619,Teilo St Pontcanna,2023-06-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.2
512619,Teilo St Pontcanna,2023-06-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.22
512619,Teilo St Pontcanna,2023-06-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,30.4
512619,Teilo St Pontcanna,2023-06-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,68.3
512619,Teilo St Pontcanna,2023-06-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
512619,Teilo St Pontcanna,2023-06-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
512619,Teilo St Pontcanna,2023-06-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
512619,Teilo St Pontcanna,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
512619,Teilo St Pontcanna,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
512619,Teilo St Pontcanna,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.66
512619,Teilo St Pontcanna,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.26
512619,Teilo St Pontcanna,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.47
512619,Teilo St Pontcanna,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.35
512619,Teilo St Pontcanna,2023-06-08T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
512619,Teilo St Pontcanna,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
512619,Teilo St Pontcanna,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.9
512619,Teilo St Pontcanna,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.6
512619,Teilo St Pontcanna,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
512619,Teilo St Pontcanna,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
512619,Teilo St Pontcanna,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.51
512619,Teilo St Pontcanna,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.53
512619,Teilo St Pontcanna,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.51
512619,Teilo St Pontcanna,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.82
512619,Teilo St Pontcanna,2023-06-08T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.4
512619,Teilo St Pontcanna,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.3
512619,Teilo St Pontcanna,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
512619,Teilo St Pontcanna,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.3
512619,Teilo St Pontcanna,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
512619,Teilo St Pontcanna,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
512619,Teilo St Pontcanna,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
512619,Teilo St Pontcanna,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
512619,Teilo St Pontcanna,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
512619,Teilo St Pontcanna,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
512619,Teilo St Pontcanna,2023-06-08T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
512619,Teilo St Pontcanna,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
512619,Teilo St Pontcanna,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
512619,Teilo St Pontcanna,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
512619,Teilo St Pontcanna,2023-06-08T09:10:00.000+00:00,transformer,,Temperature,C,17.7
512619,Teilo St Pontcanna,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
512619,Teilo St Pontcanna,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
512619,Teilo St Pontcanna,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
512619,Teilo St Pontcanna,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
512619,Teilo St Pontcanna,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
512619,Teilo St Pontcanna,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
512619,Teilo St Pontcanna,2023-06-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
512619,Teilo St Pontcanna,2023-06-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
512619,Teilo St Pontcanna,2023-06-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
512619,Teilo St Pontcanna,2023-06-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,19.75
512619,Teilo St Pontcanna,2023-06-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.27
512619,Teilo St Pontcanna,2023-06-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,33.48
512619,Teilo St Pontcanna,2023-06-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
512619,Teilo St Pontcanna,2023-06-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
512619,Teilo St Pontcanna,2023-06-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
512619,Teilo St Pontcanna,2023-06-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
512619,Teilo St Pontcanna,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
512619,Teilo St Pontcanna,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
512619,Teilo St Pontcanna,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.32
512619,Teilo St Pontcanna,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.64
512619,Teilo St Pontcanna,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.77
512619,Teilo St Pontcanna,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.56
512619,Teilo St Pontcanna,2023-06-08T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.7
512619,Teilo St Pontcanna,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
512619,Teilo St Pontcanna,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
512619,Teilo St Pontcanna,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.4
512619,Teilo St Pontcanna,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
512619,Teilo St Pontcanna,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
512619,Teilo St Pontcanna,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.46
512619,Teilo St Pontcanna,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.6
512619,Teilo St Pontcanna,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.49
512619,Teilo St Pontcanna,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,26.68
512619,Teilo St Pontcanna,2023-06-08T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,67.8
512619,Teilo St Pontcanna,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.7
512619,Teilo St Pontcanna,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
512619,Teilo St Pontcanna,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,113.3
512619,Teilo St Pontcanna,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
512619,Teilo St Pontcanna,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
512619,Teilo St Pontcanna,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
512619,Teilo St Pontcanna,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.02
512619,Teilo St Pontcanna,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
512619,Teilo St Pontcanna,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
512619,Teilo St Pontcanna,2023-06-08T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
512619,Teilo St Pontcanna,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
512619,Teilo St Pontcanna,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
512619,Teilo St Pontcanna,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
512619,Teilo St Pontcanna,2023-06-08T09:00:00.000+00:00,transformer,,Temperature,C,17.6
512619,Teilo St Pontcanna,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
512619,Teilo St Pontcanna,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
512619,Teilo St Pontcanna,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
512619,Teilo St Pontcanna,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
512619,Teilo St Pontcanna,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
512619,Teilo St Pontcanna,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
512619,Teilo St Pontcanna,2023-06-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
512619,Teilo St Pontcanna,2023-06-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
512619,Teilo St Pontcanna,2023-06-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
512619,Teilo St Pontcanna,2023-06-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.27
512619,Teilo St Pontcanna,2023-06-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.92
512619,Teilo St Pontcanna,2023-06-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,43.13
512619,Teilo St Pontcanna,2023-06-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,95.7
512619,Teilo St Pontcanna,2023-06-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
512619,Teilo St Pontcanna,2023-06-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
512619,Teilo St Pontcanna,2023-06-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
512619,Teilo St Pontcanna,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
512619,Teilo St Pontcanna,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
512619,Teilo St Pontcanna,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.26
512619,Teilo St Pontcanna,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
512619,Teilo St Pontcanna,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.61
512619,Teilo St Pontcanna,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.01
512619,Teilo St Pontcanna,2023-06-08T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.5
512619,Teilo St Pontcanna,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
512619,Teilo St Pontcanna,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
512619,Teilo St Pontcanna,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.8
512619,Teilo St Pontcanna,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
512619,Teilo St Pontcanna,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
512619,Teilo St Pontcanna,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.7
512619,Teilo St Pontcanna,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.97
512619,Teilo St Pontcanna,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.77
512619,Teilo St Pontcanna,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,27.22
512619,Teilo St Pontcanna,2023-06-08T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,77.8
512619,Teilo St Pontcanna,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
512619,Teilo St Pontcanna,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
512619,Teilo St Pontcanna,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,115.3
512619,Teilo St Pontcanna,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
512619,Teilo St Pontcanna,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
512619,Teilo St Pontcanna,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
512619,Teilo St Pontcanna,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
512619,Teilo St Pontcanna,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
512619,Teilo St Pontcanna,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
512619,Teilo St Pontcanna,2023-06-08T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
512619,Teilo St Pontcanna,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
512619,Teilo St Pontcanna,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
512619,Teilo St Pontcanna,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
512619,Teilo St Pontcanna,2023-06-08T08:50:00.000+00:00,transformer,,Temperature,C,17.6
512619,Teilo St Pontcanna,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
512619,Teilo St Pontcanna,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
512619,Teilo St Pontcanna,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
512619,Teilo St Pontcanna,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
512619,Teilo St Pontcanna,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
512619,Teilo St Pontcanna,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
512619,Teilo St Pontcanna,2023-06-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
512619,Teilo St Pontcanna,2023-06-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
512619,Teilo St Pontcanna,2023-06-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
512619,Teilo St Pontcanna,2023-06-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.96
512619,Teilo St Pontcanna,2023-06-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.82
512619,Teilo St Pontcanna,2023-06-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,42.03
512619,Teilo St Pontcanna,2023-06-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,108.9
512619,Teilo St Pontcanna,2023-06-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
512619,Teilo St Pontcanna,2023-06-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
512619,Teilo St Pontcanna,2023-06-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
512619,Teilo St Pontcanna,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
512619,Teilo St Pontcanna,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
512619,Teilo St Pontcanna,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.59
512619,Teilo St Pontcanna,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.2
512619,Teilo St Pontcanna,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.11
512619,Teilo St Pontcanna,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.07
512619,Teilo St Pontcanna,2023-06-08T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.3
512619,Teilo St Pontcanna,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
512619,Teilo St Pontcanna,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
512619,Teilo St Pontcanna,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.6
512619,Teilo St Pontcanna,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
512619,Teilo St Pontcanna,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
512619,Teilo St Pontcanna,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
512619,Teilo St Pontcanna,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.55
512619,Teilo St Pontcanna,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
512619,Teilo St Pontcanna,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.77
512619,Teilo St Pontcanna,2023-06-08T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,51.9
512619,Teilo St Pontcanna,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
512619,Teilo St Pontcanna,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
512619,Teilo St Pontcanna,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.5
512619,Teilo St Pontcanna,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
512619,Teilo St Pontcanna,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
512619,Teilo St Pontcanna,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
512619,Teilo St Pontcanna,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.55
512619,Teilo St Pontcanna,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
512619,Teilo St Pontcanna,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
512619,Teilo St Pontcanna,2023-06-08T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
512619,Teilo St Pontcanna,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
512619,Teilo St Pontcanna,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
512619,Teilo St Pontcanna,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
512619,Teilo St Pontcanna,2023-06-08T08:40:00.000+00:00,transformer,,Temperature,C,17.4
512619,Teilo St Pontcanna,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
512619,Teilo St Pontcanna,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
512619,Teilo St Pontcanna,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
512619,Teilo St Pontcanna,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
512619,Teilo St Pontcanna,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
512619,Teilo St Pontcanna,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
512619,Teilo St Pontcanna,2023-06-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
512619,Teilo St Pontcanna,2023-06-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
512619,Teilo St Pontcanna,2023-06-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
512619,Teilo St Pontcanna,2023-06-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.3
512619,Teilo St Pontcanna,2023-06-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.02
512619,Teilo St Pontcanna,2023-06-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,34.28
512619,Teilo St Pontcanna,2023-06-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,88.2
512619,Teilo St Pontcanna,2023-06-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
512619,Teilo St Pontcanna,2023-06-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
512619,Teilo St Pontcanna,2023-06-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
512619,Teilo St Pontcanna,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
512619,Teilo St Pontcanna,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
512619,Teilo St Pontcanna,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.76
512619,Teilo St Pontcanna,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
512619,Teilo St Pontcanna,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.84
512619,Teilo St Pontcanna,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.76
512619,Teilo St Pontcanna,2023-06-08T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
512619,Teilo St Pontcanna,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
512619,Teilo St Pontcanna,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
512619,Teilo St Pontcanna,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.2
512619,Teilo St Pontcanna,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
512619,Teilo St Pontcanna,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
512619,Teilo St Pontcanna,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.9
512619,Teilo St Pontcanna,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.63
512619,Teilo St Pontcanna,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
512619,Teilo St Pontcanna,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.59
512619,Teilo St Pontcanna,2023-06-08T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.7
512619,Teilo St Pontcanna,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
512619,Teilo St Pontcanna,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
512619,Teilo St Pontcanna,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.2
512619,Teilo St Pontcanna,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
512619,Teilo St Pontcanna,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
512619,Teilo St Pontcanna,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
512619,Teilo St Pontcanna,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.96
512619,Teilo St Pontcanna,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
512619,Teilo St Pontcanna,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
512619,Teilo St Pontcanna,2023-06-08T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
512619,Teilo St Pontcanna,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
512619,Teilo St Pontcanna,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
512619,Teilo St Pontcanna,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
512619,Teilo St Pontcanna,2023-06-08T08:30:00.000+00:00,transformer,,Temperature,C,17.3
512619,Teilo St Pontcanna,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
512619,Teilo St Pontcanna,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
512619,Teilo St Pontcanna,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
512619,Teilo St Pontcanna,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
512619,Teilo St Pontcanna,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
512619,Teilo St Pontcanna,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
512619,Teilo St Pontcanna,2023-06-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
512619,Teilo St Pontcanna,2023-06-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
512619,Teilo St Pontcanna,2023-06-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
512619,Teilo St Pontcanna,2023-06-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.87
512619,Teilo St Pontcanna,2023-06-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.19
512619,Teilo St Pontcanna,2023-06-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,31.8
512619,Teilo St Pontcanna,2023-06-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
512619,Teilo St Pontcanna,2023-06-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
512619,Teilo St Pontcanna,2023-06-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
512619,Teilo St Pontcanna,2023-06-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
512619,Teilo St Pontcanna,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
512619,Teilo St Pontcanna,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
512619,Teilo St Pontcanna,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.55
512619,Teilo St Pontcanna,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.78
512619,Teilo St Pontcanna,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.86
512619,Teilo St Pontcanna,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.28
512619,Teilo St Pontcanna,2023-06-08T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
512619,Teilo St Pontcanna,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
512619,Teilo St Pontcanna,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
512619,Teilo St Pontcanna,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.4
512619,Teilo St Pontcanna,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
512619,Teilo St Pontcanna,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
512619,Teilo St Pontcanna,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.64
512619,Teilo St Pontcanna,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.17
512619,Teilo St Pontcanna,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
512619,Teilo St Pontcanna,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.91
512619,Teilo St Pontcanna,2023-06-08T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,56.2
512619,Teilo St Pontcanna,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
512619,Teilo St Pontcanna,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
512619,Teilo St Pontcanna,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.0
512619,Teilo St Pontcanna,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
512619,Teilo St Pontcanna,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
512619,Teilo St Pontcanna,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
512619,Teilo St Pontcanna,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.7
512619,Teilo St Pontcanna,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
512619,Teilo St Pontcanna,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
512619,Teilo St Pontcanna,2023-06-08T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
512619,Teilo St Pontcanna,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
512619,Teilo St Pontcanna,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
512619,Teilo St Pontcanna,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
512619,Teilo St Pontcanna,2023-06-08T08:20:00.000+00:00,transformer,,Temperature,C,17.3
512619,Teilo St Pontcanna,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
512619,Teilo St Pontcanna,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
512619,Teilo St Pontcanna,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
512619,Teilo St Pontcanna,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
512619,Teilo St Pontcanna,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
512619,Teilo St Pontcanna,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
512619,Teilo St Pontcanna,2023-06-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
512619,Teilo St Pontcanna,2023-06-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
512619,Teilo St Pontcanna,2023-06-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
512619,Teilo St Pontcanna,2023-06-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.65
512619,Teilo St Pontcanna,2023-06-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.02
512619,Teilo St Pontcanna,2023-06-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,35.01
512619,Teilo St Pontcanna,2023-06-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,89.3
512619,Teilo St Pontcanna,2023-06-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
512619,Teilo St Pontcanna,2023-06-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
512619,Teilo St Pontcanna,2023-06-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
512619,Teilo St Pontcanna,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
512619,Teilo St Pontcanna,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.61
512619,Teilo St Pontcanna,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.38
512619,Teilo St Pontcanna,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.22
512619,Teilo St Pontcanna,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.98
512619,Teilo St Pontcanna,2023-06-08T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
512619,Teilo St Pontcanna,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
512619,Teilo St Pontcanna,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
512619,Teilo St Pontcanna,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.9
512619,Teilo St Pontcanna,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
512619,Teilo St Pontcanna,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
512619,Teilo St Pontcanna,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.72
512619,Teilo St Pontcanna,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.69
512619,Teilo St Pontcanna,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.76
512619,Teilo St Pontcanna,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.71
512619,Teilo St Pontcanna,2023-06-08T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
512619,Teilo St Pontcanna,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
512619,Teilo St Pontcanna,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
512619,Teilo St Pontcanna,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.4
512619,Teilo St Pontcanna,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
512619,Teilo St Pontcanna,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
512619,Teilo St Pontcanna,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
512619,Teilo St Pontcanna,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
512619,Teilo St Pontcanna,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
512619,Teilo St Pontcanna,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
512619,Teilo St Pontcanna,2023-06-08T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
512619,Teilo St Pontcanna,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
512619,Teilo St Pontcanna,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
512619,Teilo St Pontcanna,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
512619,Teilo St Pontcanna,2023-06-08T08:10:00.000+00:00,transformer,,Temperature,C,17.2
512619,Teilo St Pontcanna,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
512619,Teilo St Pontcanna,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
512619,Teilo St Pontcanna,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
512619,Teilo St Pontcanna,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
512619,Teilo St Pontcanna,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
512619,Teilo St Pontcanna,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
512619,Teilo St Pontcanna,2023-06-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
512619,Teilo St Pontcanna,2023-06-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
512619,Teilo St Pontcanna,2023-06-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
512619,Teilo St Pontcanna,2023-06-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.89
512619,Teilo St Pontcanna,2023-06-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.86
512619,Teilo St Pontcanna,2023-06-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,28.26
512619,Teilo St Pontcanna,2023-06-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,69.2
512619,Teilo St Pontcanna,2023-06-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
512619,Teilo St Pontcanna,2023-06-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
512619,Teilo St Pontcanna,2023-06-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
512619,Teilo St Pontcanna,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
512619,Teilo St Pontcanna,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
512619,Teilo St Pontcanna,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.65
512619,Teilo St Pontcanna,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.94
512619,Teilo St Pontcanna,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.46
512619,Teilo St Pontcanna,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.27
512619,Teilo St Pontcanna,2023-06-08T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
512619,Teilo St Pontcanna,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
512619,Teilo St Pontcanna,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
512619,Teilo St Pontcanna,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.6
512619,Teilo St Pontcanna,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
512619,Teilo St Pontcanna,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
512619,Teilo St Pontcanna,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.3
512619,Teilo St Pontcanna,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.13
512619,Teilo St Pontcanna,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.14
512619,Teilo St Pontcanna,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.3
512619,Teilo St Pontcanna,2023-06-08T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
512619,Teilo St Pontcanna,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.8
512619,Teilo St Pontcanna,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
512619,Teilo St Pontcanna,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.7
512619,Teilo St Pontcanna,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
512619,Teilo St Pontcanna,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
512619,Teilo St Pontcanna,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
512619,Teilo St Pontcanna,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.17
512619,Teilo St Pontcanna,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
512619,Teilo St Pontcanna,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
512619,Teilo St Pontcanna,2023-06-08T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
512619,Teilo St Pontcanna,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
512619,Teilo St Pontcanna,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
512619,Teilo St Pontcanna,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
512619,Teilo St Pontcanna,2023-06-08T08:00:00.000+00:00,transformer,,Temperature,C,17.2
512619,Teilo St Pontcanna,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
512619,Teilo St Pontcanna,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
512619,Teilo St Pontcanna,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
512619,Teilo St Pontcanna,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
512619,Teilo St Pontcanna,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
512619,Teilo St Pontcanna,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
512619,Teilo St Pontcanna,2023-06-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
512619,Teilo St Pontcanna,2023-06-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
512619,Teilo St Pontcanna,2023-06-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.24
512619,Teilo St Pontcanna,2023-06-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.9
512619,Teilo St Pontcanna,2023-06-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.8
512619,Teilo St Pontcanna,2023-06-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
512619,Teilo St Pontcanna,2023-06-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
512619,Teilo St Pontcanna,2023-06-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
512619,Teilo St Pontcanna,2023-06-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
512619,Teilo St Pontcanna,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
512619,Teilo St Pontcanna,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
