Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.34
512619,Teilo St Pontcanna,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
512619,Teilo St Pontcanna,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.21
512619,Teilo St Pontcanna,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.14
512619,Teilo St Pontcanna,2023-06-08T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
512619,Teilo St Pontcanna,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
512619,Teilo St Pontcanna,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.9
512619,Teilo St Pontcanna,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.2
512619,Teilo St Pontcanna,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
512619,Teilo St Pontcanna,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
512619,Teilo St Pontcanna,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.07
512619,Teilo St Pontcanna,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.29
512619,Teilo St Pontcanna,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.23
512619,Teilo St Pontcanna,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.94
512619,Teilo St Pontcanna,2023-06-08T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
512619,Teilo St Pontcanna,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.4
512619,Teilo St Pontcanna,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
512619,Teilo St Pontcanna,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.9
512619,Teilo St Pontcanna,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
512619,Teilo St Pontcanna,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
512619,Teilo St Pontcanna,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
512619,Teilo St Pontcanna,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
512619,Teilo St Pontcanna,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.14
512619,Teilo St Pontcanna,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
512619,Teilo St Pontcanna,2023-06-08T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
512619,Teilo St Pontcanna,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
512619,Teilo St Pontcanna,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
512619,Teilo St Pontcanna,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
512619,Teilo St Pontcanna,2023-06-08T07:50:00.000+00:00,transformer,,Temperature,C,17.2
512619,Teilo St Pontcanna,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
512619,Teilo St Pontcanna,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
512619,Teilo St Pontcanna,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
512619,Teilo St Pontcanna,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
512619,Teilo St Pontcanna,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
512619,Teilo St Pontcanna,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
512619,Teilo St Pontcanna,2023-06-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
512619,Teilo St Pontcanna,2023-06-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
512619,Teilo St Pontcanna,2023-06-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
512619,Teilo St Pontcanna,2023-06-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.92
512619,Teilo St Pontcanna,2023-06-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.57
512619,Teilo St Pontcanna,2023-06-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,22.25
512619,Teilo St Pontcanna,2023-06-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
512619,Teilo St Pontcanna,2023-06-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
512619,Teilo St Pontcanna,2023-06-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
512619,Teilo St Pontcanna,2023-06-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
512619,Teilo St Pontcanna,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.22
512619,Teilo St Pontcanna,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
512619,Teilo St Pontcanna,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.41
512619,Teilo St Pontcanna,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
512619,Teilo St Pontcanna,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.78
512619,Teilo St Pontcanna,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.87
512619,Teilo St Pontcanna,2023-06-08T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,48.2
512619,Teilo St Pontcanna,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
512619,Teilo St Pontcanna,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
512619,Teilo St Pontcanna,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.3
512619,Teilo St Pontcanna,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
512619,Teilo St Pontcanna,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
512619,Teilo St Pontcanna,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.76
512619,Teilo St Pontcanna,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.66
512619,Teilo St Pontcanna,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.73
512619,Teilo St Pontcanna,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.29
512619,Teilo St Pontcanna,2023-06-08T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
512619,Teilo St Pontcanna,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
512619,Teilo St Pontcanna,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
512619,Teilo St Pontcanna,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.9
512619,Teilo St Pontcanna,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
512619,Teilo St Pontcanna,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
512619,Teilo St Pontcanna,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
512619,Teilo St Pontcanna,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.05
512619,Teilo St Pontcanna,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
512619,Teilo St Pontcanna,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
512619,Teilo St Pontcanna,2023-06-08T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
512619,Teilo St Pontcanna,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
512619,Teilo St Pontcanna,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
512619,Teilo St Pontcanna,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
512619,Teilo St Pontcanna,2023-06-08T07:40:00.000+00:00,transformer,,Temperature,C,17.1
512619,Teilo St Pontcanna,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
512619,Teilo St Pontcanna,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
512619,Teilo St Pontcanna,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
512619,Teilo St Pontcanna,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
512619,Teilo St Pontcanna,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
512619,Teilo St Pontcanna,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
512619,Teilo St Pontcanna,2023-06-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
512619,Teilo St Pontcanna,2023-06-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
512619,Teilo St Pontcanna,2023-06-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
512619,Teilo St Pontcanna,2023-06-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.9
512619,Teilo St Pontcanna,2023-06-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.75
512619,Teilo St Pontcanna,2023-06-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,28.9
512619,Teilo St Pontcanna,2023-06-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
512619,Teilo St Pontcanna,2023-06-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
512619,Teilo St Pontcanna,2023-06-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
512619,Teilo St Pontcanna,2023-06-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
512619,Teilo St Pontcanna,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
512619,Teilo St Pontcanna,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.12
512619,Teilo St Pontcanna,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.76
512619,Teilo St Pontcanna,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.5
512619,Teilo St Pontcanna,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.67
512619,Teilo St Pontcanna,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.12
512619,Teilo St Pontcanna,2023-06-08T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
512619,Teilo St Pontcanna,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
512619,Teilo St Pontcanna,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
512619,Teilo St Pontcanna,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.5
512619,Teilo St Pontcanna,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
512619,Teilo St Pontcanna,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
512619,Teilo St Pontcanna,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.25
512619,Teilo St Pontcanna,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.36
512619,Teilo St Pontcanna,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.65
512619,Teilo St Pontcanna,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.35
512619,Teilo St Pontcanna,2023-06-08T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
512619,Teilo St Pontcanna,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
512619,Teilo St Pontcanna,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
512619,Teilo St Pontcanna,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.5
512619,Teilo St Pontcanna,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
512619,Teilo St Pontcanna,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
512619,Teilo St Pontcanna,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
512619,Teilo St Pontcanna,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.25
512619,Teilo St Pontcanna,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
512619,Teilo St Pontcanna,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
512619,Teilo St Pontcanna,2023-06-08T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
512619,Teilo St Pontcanna,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
512619,Teilo St Pontcanna,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
512619,Teilo St Pontcanna,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
512619,Teilo St Pontcanna,2023-06-08T07:30:00.000+00:00,transformer,,Temperature,C,17.1
512619,Teilo St Pontcanna,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
512619,Teilo St Pontcanna,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
512619,Teilo St Pontcanna,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
512619,Teilo St Pontcanna,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
512619,Teilo St Pontcanna,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
512619,Teilo St Pontcanna,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
512619,Teilo St Pontcanna,2023-06-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
512619,Teilo St Pontcanna,2023-06-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
512619,Teilo St Pontcanna,2023-06-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
512619,Teilo St Pontcanna,2023-06-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.12
512619,Teilo St Pontcanna,2023-06-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.57
512619,Teilo St Pontcanna,2023-06-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,25.98
512619,Teilo St Pontcanna,2023-06-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
512619,Teilo St Pontcanna,2023-06-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
512619,Teilo St Pontcanna,2023-06-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
512619,Teilo St Pontcanna,2023-06-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
512619,Teilo St Pontcanna,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
512619,Teilo St Pontcanna,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.25
512619,Teilo St Pontcanna,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.27
512619,Teilo St Pontcanna,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
512619,Teilo St Pontcanna,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.05
512619,Teilo St Pontcanna,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.35
512619,Teilo St Pontcanna,2023-06-08T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
512619,Teilo St Pontcanna,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
512619,Teilo St Pontcanna,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
512619,Teilo St Pontcanna,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.7
512619,Teilo St Pontcanna,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
512619,Teilo St Pontcanna,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
512619,Teilo St Pontcanna,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.05
512619,Teilo St Pontcanna,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.82
512619,Teilo St Pontcanna,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
512619,Teilo St Pontcanna,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.09
512619,Teilo St Pontcanna,2023-06-08T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
512619,Teilo St Pontcanna,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
512619,Teilo St Pontcanna,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
512619,Teilo St Pontcanna,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.1
512619,Teilo St Pontcanna,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
512619,Teilo St Pontcanna,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
512619,Teilo St Pontcanna,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.29
512619,Teilo St Pontcanna,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
512619,Teilo St Pontcanna,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
512619,Teilo St Pontcanna,2023-06-08T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
512619,Teilo St Pontcanna,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
512619,Teilo St Pontcanna,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
512619,Teilo St Pontcanna,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
512619,Teilo St Pontcanna,2023-06-08T07:20:00.000+00:00,transformer,,Temperature,C,17.1
512619,Teilo St Pontcanna,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
512619,Teilo St Pontcanna,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
512619,Teilo St Pontcanna,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
512619,Teilo St Pontcanna,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
512619,Teilo St Pontcanna,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
512619,Teilo St Pontcanna,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
512619,Teilo St Pontcanna,2023-06-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
512619,Teilo St Pontcanna,2023-06-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
512619,Teilo St Pontcanna,2023-06-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
512619,Teilo St Pontcanna,2023-06-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.49
512619,Teilo St Pontcanna,2023-06-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.93
512619,Teilo St Pontcanna,2023-06-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,22.16
512619,Teilo St Pontcanna,2023-06-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
512619,Teilo St Pontcanna,2023-06-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
512619,Teilo St Pontcanna,2023-06-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
512619,Teilo St Pontcanna,2023-06-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
512619,Teilo St Pontcanna,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
512619,Teilo St Pontcanna,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.58
512619,Teilo St Pontcanna,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.2
512619,Teilo St Pontcanna,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.87
512619,Teilo St Pontcanna,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.76
512619,Teilo St Pontcanna,2023-06-08T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
512619,Teilo St Pontcanna,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
512619,Teilo St Pontcanna,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
512619,Teilo St Pontcanna,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.1
512619,Teilo St Pontcanna,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
512619,Teilo St Pontcanna,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
512619,Teilo St Pontcanna,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.66
512619,Teilo St Pontcanna,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.53
512619,Teilo St Pontcanna,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
512619,Teilo St Pontcanna,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.68
512619,Teilo St Pontcanna,2023-06-08T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
512619,Teilo St Pontcanna,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
512619,Teilo St Pontcanna,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
512619,Teilo St Pontcanna,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.3
512619,Teilo St Pontcanna,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
512619,Teilo St Pontcanna,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
512619,Teilo St Pontcanna,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
512619,Teilo St Pontcanna,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.55
512619,Teilo St Pontcanna,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.97
512619,Teilo St Pontcanna,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
512619,Teilo St Pontcanna,2023-06-08T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
512619,Teilo St Pontcanna,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
512619,Teilo St Pontcanna,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
512619,Teilo St Pontcanna,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
512619,Teilo St Pontcanna,2023-06-08T07:10:00.000+00:00,transformer,,Temperature,C,17.0
512619,Teilo St Pontcanna,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
512619,Teilo St Pontcanna,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
512619,Teilo St Pontcanna,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
512619,Teilo St Pontcanna,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
512619,Teilo St Pontcanna,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
512619,Teilo St Pontcanna,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
512619,Teilo St Pontcanna,2023-06-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
512619,Teilo St Pontcanna,2023-06-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
512619,Teilo St Pontcanna,2023-06-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
512619,Teilo St Pontcanna,2023-06-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.28
512619,Teilo St Pontcanna,2023-06-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.62
512619,Teilo St Pontcanna,2023-06-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,26.35
512619,Teilo St Pontcanna,2023-06-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
512619,Teilo St Pontcanna,2023-06-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
512619,Teilo St Pontcanna,2023-06-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
512619,Teilo St Pontcanna,2023-06-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
512619,Teilo St Pontcanna,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
512619,Teilo St Pontcanna,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.1
512619,Teilo St Pontcanna,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.86
512619,Teilo St Pontcanna,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.69
512619,Teilo St Pontcanna,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.93
512619,Teilo St Pontcanna,2023-06-08T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.1
512619,Teilo St Pontcanna,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
512619,Teilo St Pontcanna,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
512619,Teilo St Pontcanna,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.0
512619,Teilo St Pontcanna,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
512619,Teilo St Pontcanna,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
512619,Teilo St Pontcanna,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
512619,Teilo St Pontcanna,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.2
512619,Teilo St Pontcanna,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
512619,Teilo St Pontcanna,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.41
512619,Teilo St Pontcanna,2023-06-08T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
512619,Teilo St Pontcanna,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
512619,Teilo St Pontcanna,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
512619,Teilo St Pontcanna,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.3
512619,Teilo St Pontcanna,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
512619,Teilo St Pontcanna,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
512619,Teilo St Pontcanna,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
512619,Teilo St Pontcanna,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.28
512619,Teilo St Pontcanna,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.04
512619,Teilo St Pontcanna,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
512619,Teilo St Pontcanna,2023-06-08T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
512619,Teilo St Pontcanna,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
512619,Teilo St Pontcanna,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
512619,Teilo St Pontcanna,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
512619,Teilo St Pontcanna,2023-06-08T07:00:00.000+00:00,transformer,,Temperature,C,17.0
512619,Teilo St Pontcanna,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
512619,Teilo St Pontcanna,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
512619,Teilo St Pontcanna,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
512619,Teilo St Pontcanna,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
512619,Teilo St Pontcanna,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
512619,Teilo St Pontcanna,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
512619,Teilo St Pontcanna,2023-06-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
512619,Teilo St Pontcanna,2023-06-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
512619,Teilo St Pontcanna,2023-06-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
512619,Teilo St Pontcanna,2023-06-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.34
512619,Teilo St Pontcanna,2023-06-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.43
512619,Teilo St Pontcanna,2023-06-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.68
512619,Teilo St Pontcanna,2023-06-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
512619,Teilo St Pontcanna,2023-06-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
512619,Teilo St Pontcanna,2023-06-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
512619,Teilo St Pontcanna,2023-06-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
512619,Teilo St Pontcanna,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
512619,Teilo St Pontcanna,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.19
512619,Teilo St Pontcanna,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.48
512619,Teilo St Pontcanna,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.99
512619,Teilo St Pontcanna,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.58
512619,Teilo St Pontcanna,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.96
512619,Teilo St Pontcanna,2023-06-08T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
512619,Teilo St Pontcanna,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
512619,Teilo St Pontcanna,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.7
512619,Teilo St Pontcanna,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.1
512619,Teilo St Pontcanna,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
512619,Teilo St Pontcanna,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
512619,Teilo St Pontcanna,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
512619,Teilo St Pontcanna,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.41
512619,Teilo St Pontcanna,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.18
512619,Teilo St Pontcanna,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.02
512619,Teilo St Pontcanna,2023-06-08T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
512619,Teilo St Pontcanna,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
512619,Teilo St Pontcanna,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
512619,Teilo St Pontcanna,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.6
512619,Teilo St Pontcanna,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
512619,Teilo St Pontcanna,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
512619,Teilo St Pontcanna,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.64
512619,Teilo St Pontcanna,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
512619,Teilo St Pontcanna,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
512619,Teilo St Pontcanna,2023-06-08T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
512619,Teilo St Pontcanna,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
512619,Teilo St Pontcanna,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
512619,Teilo St Pontcanna,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
512619,Teilo St Pontcanna,2023-06-08T06:50:00.000+00:00,transformer,,Temperature,C,16.9
512619,Teilo St Pontcanna,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
512619,Teilo St Pontcanna,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
512619,Teilo St Pontcanna,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
512619,Teilo St Pontcanna,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.51
512619,Teilo St Pontcanna,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
512619,Teilo St Pontcanna,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
512619,Teilo St Pontcanna,2023-06-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
512619,Teilo St Pontcanna,2023-06-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
512619,Teilo St Pontcanna,2023-06-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
512619,Teilo St Pontcanna,2023-06-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.04
512619,Teilo St Pontcanna,2023-06-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.47
512619,Teilo St Pontcanna,2023-06-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,26.33
512619,Teilo St Pontcanna,2023-06-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
512619,Teilo St Pontcanna,2023-06-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
512619,Teilo St Pontcanna,2023-06-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
512619,Teilo St Pontcanna,2023-06-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
512619,Teilo St Pontcanna,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
512619,Teilo St Pontcanna,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
512619,Teilo St Pontcanna,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.11
512619,Teilo St Pontcanna,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.57
512619,Teilo St Pontcanna,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.91
512619,Teilo St Pontcanna,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.68
512619,Teilo St Pontcanna,2023-06-08T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
512619,Teilo St Pontcanna,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
512619,Teilo St Pontcanna,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
512619,Teilo St Pontcanna,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.9
512619,Teilo St Pontcanna,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
512619,Teilo St Pontcanna,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
512619,Teilo St Pontcanna,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
512619,Teilo St Pontcanna,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.96
512619,Teilo St Pontcanna,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
512619,Teilo St Pontcanna,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.36
512619,Teilo St Pontcanna,2023-06-08T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
512619,Teilo St Pontcanna,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
512619,Teilo St Pontcanna,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
512619,Teilo St Pontcanna,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
512619,Teilo St Pontcanna,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
512619,Teilo St Pontcanna,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
512619,Teilo St Pontcanna,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
512619,Teilo St Pontcanna,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.38
512619,Teilo St Pontcanna,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
512619,Teilo St Pontcanna,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
512619,Teilo St Pontcanna,2023-06-08T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
512619,Teilo St Pontcanna,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
512619,Teilo St Pontcanna,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
512619,Teilo St Pontcanna,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
512619,Teilo St Pontcanna,2023-06-08T06:40:00.000+00:00,transformer,,Temperature,C,16.9
512619,Teilo St Pontcanna,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
512619,Teilo St Pontcanna,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
512619,Teilo St Pontcanna,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
512619,Teilo St Pontcanna,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.34
512619,Teilo St Pontcanna,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
512619,Teilo St Pontcanna,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.91
512619,Teilo St Pontcanna,2023-06-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
512619,Teilo St Pontcanna,2023-06-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
512619,Teilo St Pontcanna,2023-06-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
512619,Teilo St Pontcanna,2023-06-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.91
512619,Teilo St Pontcanna,2023-06-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.12
512619,Teilo St Pontcanna,2023-06-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.23
512619,Teilo St Pontcanna,2023-06-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
512619,Teilo St Pontcanna,2023-06-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
512619,Teilo St Pontcanna,2023-06-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
512619,Teilo St Pontcanna,2023-06-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
512619,Teilo St Pontcanna,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
512619,Teilo St Pontcanna,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
512619,Teilo St Pontcanna,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.93
512619,Teilo St Pontcanna,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.8
512619,Teilo St Pontcanna,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.26
512619,Teilo St Pontcanna,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.11
512619,Teilo St Pontcanna,2023-06-08T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
512619,Teilo St Pontcanna,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
512619,Teilo St Pontcanna,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.6
512619,Teilo St Pontcanna,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.8
512619,Teilo St Pontcanna,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
512619,Teilo St Pontcanna,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
512619,Teilo St Pontcanna,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.14
512619,Teilo St Pontcanna,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.94
512619,Teilo St Pontcanna,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.57
512619,Teilo St Pontcanna,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.4
512619,Teilo St Pontcanna,2023-06-08T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
512619,Teilo St Pontcanna,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
512619,Teilo St Pontcanna,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
512619,Teilo St Pontcanna,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
512619,Teilo St Pontcanna,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
512619,Teilo St Pontcanna,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
512619,Teilo St Pontcanna,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
512619,Teilo St Pontcanna,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.11
512619,Teilo St Pontcanna,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
512619,Teilo St Pontcanna,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
512619,Teilo St Pontcanna,2023-06-08T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
512619,Teilo St Pontcanna,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
512619,Teilo St Pontcanna,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
512619,Teilo St Pontcanna,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
512619,Teilo St Pontcanna,2023-06-08T06:30:00.000+00:00,transformer,,Temperature,C,16.7
512619,Teilo St Pontcanna,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
512619,Teilo St Pontcanna,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
512619,Teilo St Pontcanna,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
512619,Teilo St Pontcanna,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
512619,Teilo St Pontcanna,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
512619,Teilo St Pontcanna,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
512619,Teilo St Pontcanna,2023-06-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
512619,Teilo St Pontcanna,2023-06-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
512619,Teilo St Pontcanna,2023-06-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
512619,Teilo St Pontcanna,2023-06-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.86
512619,Teilo St Pontcanna,2023-06-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.66
512619,Teilo St Pontcanna,2023-06-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.52
512619,Teilo St Pontcanna,2023-06-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
512619,Teilo St Pontcanna,2023-06-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
512619,Teilo St Pontcanna,2023-06-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
512619,Teilo St Pontcanna,2023-06-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
512619,Teilo St Pontcanna,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
512619,Teilo St Pontcanna,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
512619,Teilo St Pontcanna,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.88
512619,Teilo St Pontcanna,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.62
512619,Teilo St Pontcanna,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.06
512619,Teilo St Pontcanna,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.51
512619,Teilo St Pontcanna,2023-06-08T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
512619,Teilo St Pontcanna,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
512619,Teilo St Pontcanna,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
512619,Teilo St Pontcanna,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.3
512619,Teilo St Pontcanna,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
512619,Teilo St Pontcanna,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
512619,Teilo St Pontcanna,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
512619,Teilo St Pontcanna,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.29
512619,Teilo St Pontcanna,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
512619,Teilo St Pontcanna,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.33
512619,Teilo St Pontcanna,2023-06-08T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
512619,Teilo St Pontcanna,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
512619,Teilo St Pontcanna,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.4
512619,Teilo St Pontcanna,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
512619,Teilo St Pontcanna,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
512619,Teilo St Pontcanna,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
512619,Teilo St Pontcanna,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.87
512619,Teilo St Pontcanna,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
512619,Teilo St Pontcanna,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
512619,Teilo St Pontcanna,2023-06-08T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
512619,Teilo St Pontcanna,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
512619,Teilo St Pontcanna,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
512619,Teilo St Pontcanna,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
512619,Teilo St Pontcanna,2023-06-08T06:20:00.000+00:00,transformer,,Temperature,C,16.7
512619,Teilo St Pontcanna,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
512619,Teilo St Pontcanna,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
512619,Teilo St Pontcanna,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
512619,Teilo St Pontcanna,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.77
512619,Teilo St Pontcanna,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
512619,Teilo St Pontcanna,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.05
512619,Teilo St Pontcanna,2023-06-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
512619,Teilo St Pontcanna,2023-06-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
512619,Teilo St Pontcanna,2023-06-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
512619,Teilo St Pontcanna,2023-06-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.79
512619,Teilo St Pontcanna,2023-06-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.75
512619,Teilo St Pontcanna,2023-06-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,25.89
512619,Teilo St Pontcanna,2023-06-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
512619,Teilo St Pontcanna,2023-06-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
512619,Teilo St Pontcanna,2023-06-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
512619,Teilo St Pontcanna,2023-06-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
512619,Teilo St Pontcanna,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.09
512619,Teilo St Pontcanna,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.84
512619,Teilo St Pontcanna,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.88
512619,Teilo St Pontcanna,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.03
512619,Teilo St Pontcanna,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.62
512619,Teilo St Pontcanna,2023-06-08T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.9
512619,Teilo St Pontcanna,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
512619,Teilo St Pontcanna,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
512619,Teilo St Pontcanna,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.8
512619,Teilo St Pontcanna,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
512619,Teilo St Pontcanna,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
512619,Teilo St Pontcanna,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
512619,Teilo St Pontcanna,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.97
512619,Teilo St Pontcanna,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
512619,Teilo St Pontcanna,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.19
512619,Teilo St Pontcanna,2023-06-08T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
512619,Teilo St Pontcanna,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
512619,Teilo St Pontcanna,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
512619,Teilo St Pontcanna,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.2
512619,Teilo St Pontcanna,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
512619,Teilo St Pontcanna,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
512619,Teilo St Pontcanna,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
512619,Teilo St Pontcanna,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
512619,Teilo St Pontcanna,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
512619,Teilo St Pontcanna,2023-06-08T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
512619,Teilo St Pontcanna,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
512619,Teilo St Pontcanna,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
512619,Teilo St Pontcanna,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
512619,Teilo St Pontcanna,2023-06-08T06:10:00.000+00:00,transformer,,Temperature,C,16.7
512619,Teilo St Pontcanna,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
512619,Teilo St Pontcanna,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
512619,Teilo St Pontcanna,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
512619,Teilo St Pontcanna,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
512619,Teilo St Pontcanna,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
512619,Teilo St Pontcanna,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
512619,Teilo St Pontcanna,2023-06-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
512619,Teilo St Pontcanna,2023-06-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
512619,Teilo St Pontcanna,2023-06-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
512619,Teilo St Pontcanna,2023-06-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.65
512619,Teilo St Pontcanna,2023-06-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.85
512619,Teilo St Pontcanna,2023-06-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,28.28
512619,Teilo St Pontcanna,2023-06-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
512619,Teilo St Pontcanna,2023-06-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
512619,Teilo St Pontcanna,2023-06-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
512619,Teilo St Pontcanna,2023-06-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
512619,Teilo St Pontcanna,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
512619,Teilo St Pontcanna,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.25
