Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.24
512619,Teilo St Pontcanna,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.92
512619,Teilo St Pontcanna,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
512619,Teilo St Pontcanna,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.69
512619,Teilo St Pontcanna,2023-06-08T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
512619,Teilo St Pontcanna,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
512619,Teilo St Pontcanna,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
512619,Teilo St Pontcanna,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
512619,Teilo St Pontcanna,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
512619,Teilo St Pontcanna,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
512619,Teilo St Pontcanna,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
512619,Teilo St Pontcanna,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.87
512619,Teilo St Pontcanna,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
512619,Teilo St Pontcanna,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.47
512619,Teilo St Pontcanna,2023-06-08T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
512619,Teilo St Pontcanna,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.6
512619,Teilo St Pontcanna,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
512619,Teilo St Pontcanna,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.8
512619,Teilo St Pontcanna,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
512619,Teilo St Pontcanna,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
512619,Teilo St Pontcanna,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
512619,Teilo St Pontcanna,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
512619,Teilo St Pontcanna,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
512619,Teilo St Pontcanna,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
512619,Teilo St Pontcanna,2023-06-08T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
512619,Teilo St Pontcanna,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
512619,Teilo St Pontcanna,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
512619,Teilo St Pontcanna,2023-06-08T06:00:00.000+00:00,transformer,,Temperature,C,16.9
512619,Teilo St Pontcanna,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
512619,Teilo St Pontcanna,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
512619,Teilo St Pontcanna,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
512619,Teilo St Pontcanna,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
512619,Teilo St Pontcanna,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
512619,Teilo St Pontcanna,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
512619,Teilo St Pontcanna,2023-06-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
512619,Teilo St Pontcanna,2023-06-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
512619,Teilo St Pontcanna,2023-06-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
512619,Teilo St Pontcanna,2023-06-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.2
512619,Teilo St Pontcanna,2023-06-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.73
512619,Teilo St Pontcanna,2023-06-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.58
512619,Teilo St Pontcanna,2023-06-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
512619,Teilo St Pontcanna,2023-06-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
512619,Teilo St Pontcanna,2023-06-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
512619,Teilo St Pontcanna,2023-06-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
512619,Teilo St Pontcanna,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
512619,Teilo St Pontcanna,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.18
512619,Teilo St Pontcanna,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.51
512619,Teilo St Pontcanna,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.39
512619,Teilo St Pontcanna,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.76
512619,Teilo St Pontcanna,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.18
512619,Teilo St Pontcanna,2023-06-08T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
512619,Teilo St Pontcanna,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
512619,Teilo St Pontcanna,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
512619,Teilo St Pontcanna,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
512619,Teilo St Pontcanna,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
512619,Teilo St Pontcanna,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
512619,Teilo St Pontcanna,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.65
512619,Teilo St Pontcanna,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.82
512619,Teilo St Pontcanna,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
512619,Teilo St Pontcanna,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.28
512619,Teilo St Pontcanna,2023-06-08T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
512619,Teilo St Pontcanna,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
512619,Teilo St Pontcanna,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
512619,Teilo St Pontcanna,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
512619,Teilo St Pontcanna,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
512619,Teilo St Pontcanna,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
512619,Teilo St Pontcanna,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
512619,Teilo St Pontcanna,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
512619,Teilo St Pontcanna,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
512619,Teilo St Pontcanna,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.46
512619,Teilo St Pontcanna,2023-06-08T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
512619,Teilo St Pontcanna,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
512619,Teilo St Pontcanna,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
512619,Teilo St Pontcanna,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
512619,Teilo St Pontcanna,2023-06-08T05:50:00.000+00:00,transformer,,Temperature,C,17.0
512619,Teilo St Pontcanna,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
512619,Teilo St Pontcanna,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
512619,Teilo St Pontcanna,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
512619,Teilo St Pontcanna,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
512619,Teilo St Pontcanna,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
512619,Teilo St Pontcanna,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
512619,Teilo St Pontcanna,2023-06-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
512619,Teilo St Pontcanna,2023-06-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
512619,Teilo St Pontcanna,2023-06-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
512619,Teilo St Pontcanna,2023-06-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.92
512619,Teilo St Pontcanna,2023-06-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.06
512619,Teilo St Pontcanna,2023-06-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.92
512619,Teilo St Pontcanna,2023-06-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
512619,Teilo St Pontcanna,2023-06-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
512619,Teilo St Pontcanna,2023-06-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
512619,Teilo St Pontcanna,2023-06-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
512619,Teilo St Pontcanna,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
512619,Teilo St Pontcanna,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
512619,Teilo St Pontcanna,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.66
512619,Teilo St Pontcanna,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.24
512619,Teilo St Pontcanna,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.68
512619,Teilo St Pontcanna,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.5
512619,Teilo St Pontcanna,2023-06-08T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
512619,Teilo St Pontcanna,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
512619,Teilo St Pontcanna,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
512619,Teilo St Pontcanna,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.8
512619,Teilo St Pontcanna,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
512619,Teilo St Pontcanna,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
512619,Teilo St Pontcanna,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
512619,Teilo St Pontcanna,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.03
512619,Teilo St Pontcanna,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.88
512619,Teilo St Pontcanna,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.05
512619,Teilo St Pontcanna,2023-06-08T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
512619,Teilo St Pontcanna,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.4
512619,Teilo St Pontcanna,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
512619,Teilo St Pontcanna,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
512619,Teilo St Pontcanna,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
512619,Teilo St Pontcanna,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
512619,Teilo St Pontcanna,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
512619,Teilo St Pontcanna,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.72
512619,Teilo St Pontcanna,2023-06-08T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
512619,Teilo St Pontcanna,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
512619,Teilo St Pontcanna,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
512619,Teilo St Pontcanna,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
512619,Teilo St Pontcanna,2023-06-08T05:40:00.000+00:00,transformer,,Temperature,C,16.9
512619,Teilo St Pontcanna,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
512619,Teilo St Pontcanna,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
512619,Teilo St Pontcanna,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
512619,Teilo St Pontcanna,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
512619,Teilo St Pontcanna,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
512619,Teilo St Pontcanna,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
512619,Teilo St Pontcanna,2023-06-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
512619,Teilo St Pontcanna,2023-06-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
512619,Teilo St Pontcanna,2023-06-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
512619,Teilo St Pontcanna,2023-06-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.96
512619,Teilo St Pontcanna,2023-06-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.32
512619,Teilo St Pontcanna,2023-06-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,23.27
512619,Teilo St Pontcanna,2023-06-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
512619,Teilo St Pontcanna,2023-06-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
512619,Teilo St Pontcanna,2023-06-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
512619,Teilo St Pontcanna,2023-06-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
512619,Teilo St Pontcanna,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
512619,Teilo St Pontcanna,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
512619,Teilo St Pontcanna,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.76
512619,Teilo St Pontcanna,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
512619,Teilo St Pontcanna,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
512619,Teilo St Pontcanna,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.19
512619,Teilo St Pontcanna,2023-06-08T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
512619,Teilo St Pontcanna,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
512619,Teilo St Pontcanna,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
512619,Teilo St Pontcanna,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
512619,Teilo St Pontcanna,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
512619,Teilo St Pontcanna,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
512619,Teilo St Pontcanna,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.38
512619,Teilo St Pontcanna,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
512619,Teilo St Pontcanna,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.74
512619,Teilo St Pontcanna,2023-06-08T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
512619,Teilo St Pontcanna,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
512619,Teilo St Pontcanna,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
512619,Teilo St Pontcanna,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
512619,Teilo St Pontcanna,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
512619,Teilo St Pontcanna,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
512619,Teilo St Pontcanna,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
512619,Teilo St Pontcanna,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
512619,Teilo St Pontcanna,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
512619,Teilo St Pontcanna,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.5
512619,Teilo St Pontcanna,2023-06-08T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
512619,Teilo St Pontcanna,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
512619,Teilo St Pontcanna,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
512619,Teilo St Pontcanna,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
512619,Teilo St Pontcanna,2023-06-08T05:30:00.000+00:00,transformer,,Temperature,C,17.2
512619,Teilo St Pontcanna,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
512619,Teilo St Pontcanna,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
512619,Teilo St Pontcanna,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
512619,Teilo St Pontcanna,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
512619,Teilo St Pontcanna,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
512619,Teilo St Pontcanna,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
512619,Teilo St Pontcanna,2023-06-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
512619,Teilo St Pontcanna,2023-06-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
512619,Teilo St Pontcanna,2023-06-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
512619,Teilo St Pontcanna,2023-06-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.02
512619,Teilo St Pontcanna,2023-06-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.26
512619,Teilo St Pontcanna,2023-06-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.43
512619,Teilo St Pontcanna,2023-06-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
512619,Teilo St Pontcanna,2023-06-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
512619,Teilo St Pontcanna,2023-06-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
512619,Teilo St Pontcanna,2023-06-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
512619,Teilo St Pontcanna,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
512619,Teilo St Pontcanna,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.19
512619,Teilo St Pontcanna,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.37
512619,Teilo St Pontcanna,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
512619,Teilo St Pontcanna,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.56
512619,Teilo St Pontcanna,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.32
512619,Teilo St Pontcanna,2023-06-08T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
512619,Teilo St Pontcanna,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
512619,Teilo St Pontcanna,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
512619,Teilo St Pontcanna,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.5
512619,Teilo St Pontcanna,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
512619,Teilo St Pontcanna,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
512619,Teilo St Pontcanna,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.52
512619,Teilo St Pontcanna,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.38
512619,Teilo St Pontcanna,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
512619,Teilo St Pontcanna,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.8
512619,Teilo St Pontcanna,2023-06-08T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
512619,Teilo St Pontcanna,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
512619,Teilo St Pontcanna,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
512619,Teilo St Pontcanna,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.5
512619,Teilo St Pontcanna,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
512619,Teilo St Pontcanna,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
512619,Teilo St Pontcanna,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
512619,Teilo St Pontcanna,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.88
512619,Teilo St Pontcanna,2023-06-08T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
512619,Teilo St Pontcanna,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
512619,Teilo St Pontcanna,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
512619,Teilo St Pontcanna,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
512619,Teilo St Pontcanna,2023-06-08T05:20:00.000+00:00,transformer,,Temperature,C,17.4
512619,Teilo St Pontcanna,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
512619,Teilo St Pontcanna,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
512619,Teilo St Pontcanna,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
512619,Teilo St Pontcanna,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
512619,Teilo St Pontcanna,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
512619,Teilo St Pontcanna,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
512619,Teilo St Pontcanna,2023-06-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
512619,Teilo St Pontcanna,2023-06-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
512619,Teilo St Pontcanna,2023-06-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
512619,Teilo St Pontcanna,2023-06-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.72
512619,Teilo St Pontcanna,2023-06-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.76
512619,Teilo St Pontcanna,2023-06-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,22.99
512619,Teilo St Pontcanna,2023-06-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
512619,Teilo St Pontcanna,2023-06-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
512619,Teilo St Pontcanna,2023-06-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
512619,Teilo St Pontcanna,2023-06-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
512619,Teilo St Pontcanna,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
512619,Teilo St Pontcanna,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.27
512619,Teilo St Pontcanna,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.16
512619,Teilo St Pontcanna,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
512619,Teilo St Pontcanna,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.77
512619,Teilo St Pontcanna,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.6
512619,Teilo St Pontcanna,2023-06-08T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
512619,Teilo St Pontcanna,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
512619,Teilo St Pontcanna,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
512619,Teilo St Pontcanna,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.8
512619,Teilo St Pontcanna,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
512619,Teilo St Pontcanna,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
512619,Teilo St Pontcanna,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.76
512619,Teilo St Pontcanna,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.89
512619,Teilo St Pontcanna,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
512619,Teilo St Pontcanna,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.23
512619,Teilo St Pontcanna,2023-06-08T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
512619,Teilo St Pontcanna,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
512619,Teilo St Pontcanna,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
512619,Teilo St Pontcanna,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
512619,Teilo St Pontcanna,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
512619,Teilo St Pontcanna,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
512619,Teilo St Pontcanna,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.79
512619,Teilo St Pontcanna,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
512619,Teilo St Pontcanna,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.48
512619,Teilo St Pontcanna,2023-06-08T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
512619,Teilo St Pontcanna,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
512619,Teilo St Pontcanna,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
512619,Teilo St Pontcanna,2023-06-08T05:10:00.000+00:00,transformer,,Temperature,C,17.5
512619,Teilo St Pontcanna,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
512619,Teilo St Pontcanna,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
512619,Teilo St Pontcanna,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
512619,Teilo St Pontcanna,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
512619,Teilo St Pontcanna,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
512619,Teilo St Pontcanna,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
512619,Teilo St Pontcanna,2023-06-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
512619,Teilo St Pontcanna,2023-06-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
512619,Teilo St Pontcanna,2023-06-08T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
512619,Teilo St Pontcanna,2023-06-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.74
512619,Teilo St Pontcanna,2023-06-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.2
512619,Teilo St Pontcanna,2023-06-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.31
512619,Teilo St Pontcanna,2023-06-08T05:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
512619,Teilo St Pontcanna,2023-06-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
512619,Teilo St Pontcanna,2023-06-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
512619,Teilo St Pontcanna,2023-06-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
512619,Teilo St Pontcanna,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
512619,Teilo St Pontcanna,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.36
512619,Teilo St Pontcanna,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.24
512619,Teilo St Pontcanna,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.27
512619,Teilo St Pontcanna,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
512619,Teilo St Pontcanna,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.39
512619,Teilo St Pontcanna,2023-06-08T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
512619,Teilo St Pontcanna,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
512619,Teilo St Pontcanna,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
512619,Teilo St Pontcanna,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.4
512619,Teilo St Pontcanna,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
512619,Teilo St Pontcanna,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
512619,Teilo St Pontcanna,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
512619,Teilo St Pontcanna,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.32
512619,Teilo St Pontcanna,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
512619,Teilo St Pontcanna,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.04
512619,Teilo St Pontcanna,2023-06-08T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
512619,Teilo St Pontcanna,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
512619,Teilo St Pontcanna,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
512619,Teilo St Pontcanna,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
512619,Teilo St Pontcanna,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
512619,Teilo St Pontcanna,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
512619,Teilo St Pontcanna,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
512619,Teilo St Pontcanna,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.51
512619,Teilo St Pontcanna,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
512619,Teilo St Pontcanna,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.61
512619,Teilo St Pontcanna,2023-06-08T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
512619,Teilo St Pontcanna,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
512619,Teilo St Pontcanna,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
512619,Teilo St Pontcanna,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
512619,Teilo St Pontcanna,2023-06-08T05:00:00.000+00:00,transformer,,Temperature,C,17.6
512619,Teilo St Pontcanna,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
512619,Teilo St Pontcanna,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
512619,Teilo St Pontcanna,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
512619,Teilo St Pontcanna,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.79
512619,Teilo St Pontcanna,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
512619,Teilo St Pontcanna,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
512619,Teilo St Pontcanna,2023-06-08T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
512619,Teilo St Pontcanna,2023-06-08T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
512619,Teilo St Pontcanna,2023-06-08T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
512619,Teilo St Pontcanna,2023-06-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.1
512619,Teilo St Pontcanna,2023-06-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.39
512619,Teilo St Pontcanna,2023-06-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.03
512619,Teilo St Pontcanna,2023-06-08T05:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
512619,Teilo St Pontcanna,2023-06-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
512619,Teilo St Pontcanna,2023-06-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
512619,Teilo St Pontcanna,2023-06-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
512619,Teilo St Pontcanna,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
512619,Teilo St Pontcanna,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.24
512619,Teilo St Pontcanna,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.91
512619,Teilo St Pontcanna,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.33
512619,Teilo St Pontcanna,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
512619,Teilo St Pontcanna,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.21
512619,Teilo St Pontcanna,2023-06-08T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
512619,Teilo St Pontcanna,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
512619,Teilo St Pontcanna,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
512619,Teilo St Pontcanna,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
512619,Teilo St Pontcanna,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
512619,Teilo St Pontcanna,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
512619,Teilo St Pontcanna,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
512619,Teilo St Pontcanna,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.24
512619,Teilo St Pontcanna,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
512619,Teilo St Pontcanna,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.89
512619,Teilo St Pontcanna,2023-06-08T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
512619,Teilo St Pontcanna,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
512619,Teilo St Pontcanna,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
512619,Teilo St Pontcanna,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
512619,Teilo St Pontcanna,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
512619,Teilo St Pontcanna,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
512619,Teilo St Pontcanna,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
512619,Teilo St Pontcanna,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.03
512619,Teilo St Pontcanna,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
512619,Teilo St Pontcanna,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
512619,Teilo St Pontcanna,2023-06-08T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
512619,Teilo St Pontcanna,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
512619,Teilo St Pontcanna,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
512619,Teilo St Pontcanna,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
512619,Teilo St Pontcanna,2023-06-08T04:50:00.000+00:00,transformer,,Temperature,C,17.8
512619,Teilo St Pontcanna,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
512619,Teilo St Pontcanna,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
512619,Teilo St Pontcanna,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
512619,Teilo St Pontcanna,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
512619,Teilo St Pontcanna,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
512619,Teilo St Pontcanna,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
512619,Teilo St Pontcanna,2023-06-08T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
512619,Teilo St Pontcanna,2023-06-08T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
512619,Teilo St Pontcanna,2023-06-08T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
512619,Teilo St Pontcanna,2023-06-08T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.6
512619,Teilo St Pontcanna,2023-06-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.22
512619,Teilo St Pontcanna,2023-06-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.34
512619,Teilo St Pontcanna,2023-06-08T04:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
512619,Teilo St Pontcanna,2023-06-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
512619,Teilo St Pontcanna,2023-06-08T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
512619,Teilo St Pontcanna,2023-06-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
512619,Teilo St Pontcanna,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
512619,Teilo St Pontcanna,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
512619,Teilo St Pontcanna,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.76
512619,Teilo St Pontcanna,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
512619,Teilo St Pontcanna,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
512619,Teilo St Pontcanna,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.23
512619,Teilo St Pontcanna,2023-06-08T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
512619,Teilo St Pontcanna,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
512619,Teilo St Pontcanna,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
512619,Teilo St Pontcanna,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.9
512619,Teilo St Pontcanna,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
512619,Teilo St Pontcanna,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
512619,Teilo St Pontcanna,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
512619,Teilo St Pontcanna,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
512619,Teilo St Pontcanna,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
512619,Teilo St Pontcanna,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.53
512619,Teilo St Pontcanna,2023-06-08T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
512619,Teilo St Pontcanna,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
512619,Teilo St Pontcanna,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
512619,Teilo St Pontcanna,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
512619,Teilo St Pontcanna,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
512619,Teilo St Pontcanna,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
512619,Teilo St Pontcanna,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
512619,Teilo St Pontcanna,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.14
512619,Teilo St Pontcanna,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
512619,Teilo St Pontcanna,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
512619,Teilo St Pontcanna,2023-06-08T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
512619,Teilo St Pontcanna,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
512619,Teilo St Pontcanna,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
512619,Teilo St Pontcanna,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
512619,Teilo St Pontcanna,2023-06-08T04:40:00.000+00:00,transformer,,Temperature,C,17.7
512619,Teilo St Pontcanna,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
512619,Teilo St Pontcanna,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
512619,Teilo St Pontcanna,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
512619,Teilo St Pontcanna,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
512619,Teilo St Pontcanna,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
512619,Teilo St Pontcanna,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
512619,Teilo St Pontcanna,2023-06-08T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
512619,Teilo St Pontcanna,2023-06-08T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
512619,Teilo St Pontcanna,2023-06-08T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
512619,Teilo St Pontcanna,2023-06-08T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.76
512619,Teilo St Pontcanna,2023-06-08T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.39
512619,Teilo St Pontcanna,2023-06-08T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.39
512619,Teilo St Pontcanna,2023-06-08T04:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
512619,Teilo St Pontcanna,2023-06-08T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
512619,Teilo St Pontcanna,2023-06-08T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
512619,Teilo St Pontcanna,2023-06-08T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
512619,Teilo St Pontcanna,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
512619,Teilo St Pontcanna,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
512619,Teilo St Pontcanna,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.4
512619,Teilo St Pontcanna,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
512619,Teilo St Pontcanna,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
512619,Teilo St Pontcanna,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.46
512619,Teilo St Pontcanna,2023-06-08T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
512619,Teilo St Pontcanna,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
512619,Teilo St Pontcanna,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
512619,Teilo St Pontcanna,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
512619,Teilo St Pontcanna,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
512619,Teilo St Pontcanna,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
512619,Teilo St Pontcanna,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.98
512619,Teilo St Pontcanna,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.07
512619,Teilo St Pontcanna,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
512619,Teilo St Pontcanna,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.39
512619,Teilo St Pontcanna,2023-06-08T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
512619,Teilo St Pontcanna,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
512619,Teilo St Pontcanna,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
512619,Teilo St Pontcanna,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
512619,Teilo St Pontcanna,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
512619,Teilo St Pontcanna,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
512619,Teilo St Pontcanna,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
512619,Teilo St Pontcanna,2023-06-08T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
512619,Teilo St Pontcanna,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
512619,Teilo St Pontcanna,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
512619,Teilo St Pontcanna,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
512619,Teilo St Pontcanna,2023-06-08T04:30:00.000+00:00,transformer,,Temperature,C,17.8
512619,Teilo St Pontcanna,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
512619,Teilo St Pontcanna,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
512619,Teilo St Pontcanna,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
512619,Teilo St Pontcanna,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
512619,Teilo St Pontcanna,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
512619,Teilo St Pontcanna,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
512619,Teilo St Pontcanna,2023-06-08T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
512619,Teilo St Pontcanna,2023-06-08T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
512619,Teilo St Pontcanna,2023-06-08T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
512619,Teilo St Pontcanna,2023-06-08T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.32
512619,Teilo St Pontcanna,2023-06-08T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.37
512619,Teilo St Pontcanna,2023-06-08T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.06
512619,Teilo St Pontcanna,2023-06-08T04:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
512619,Teilo St Pontcanna,2023-06-08T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
512619,Teilo St Pontcanna,2023-06-08T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
512619,Teilo St Pontcanna,2023-06-08T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
512619,Teilo St Pontcanna,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
512619,Teilo St Pontcanna,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
512619,Teilo St Pontcanna,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.39
512619,Teilo St Pontcanna,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
512619,Teilo St Pontcanna,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
512619,Teilo St Pontcanna,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.7
512619,Teilo St Pontcanna,2023-06-08T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
512619,Teilo St Pontcanna,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
512619,Teilo St Pontcanna,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
512619,Teilo St Pontcanna,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
512619,Teilo St Pontcanna,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
512619,Teilo St Pontcanna,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
512619,Teilo St Pontcanna,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.54
512619,Teilo St Pontcanna,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
512619,Teilo St Pontcanna,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
512619,Teilo St Pontcanna,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
512619,Teilo St Pontcanna,2023-06-08T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
512619,Teilo St Pontcanna,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
512619,Teilo St Pontcanna,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
512619,Teilo St Pontcanna,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
512619,Teilo St Pontcanna,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
512619,Teilo St Pontcanna,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
512619,Teilo St Pontcanna,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
512619,Teilo St Pontcanna,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
512619,Teilo St Pontcanna,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
512619,Teilo St Pontcanna,2023-06-08T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
512619,Teilo St Pontcanna,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
512619,Teilo St Pontcanna,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
512619,Teilo St Pontcanna,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
512619,Teilo St Pontcanna,2023-06-08T04:20:00.000+00:00,transformer,,Temperature,C,18.0
512619,Teilo St Pontcanna,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
512619,Teilo St Pontcanna,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
512619,Teilo St Pontcanna,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
512619,Teilo St Pontcanna,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
512619,Teilo St Pontcanna,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
512619,Teilo St Pontcanna,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
512619,Teilo St Pontcanna,2023-06-08T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
512619,Teilo St Pontcanna,2023-06-08T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
512619,Teilo St Pontcanna,2023-06-08T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
512619,Teilo St Pontcanna,2023-06-08T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.09
512619,Teilo St Pontcanna,2023-06-08T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.51
512619,Teilo St Pontcanna,2023-06-08T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.54
512619,Teilo St Pontcanna,2023-06-08T04:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
512619,Teilo St Pontcanna,2023-06-08T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
512619,Teilo St Pontcanna,2023-06-08T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
512619,Teilo St Pontcanna,2023-06-08T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
512619,Teilo St Pontcanna,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
512619,Teilo St Pontcanna,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
