Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.15
512619,Teilo St Pontcanna,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
512619,Teilo St Pontcanna,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
512619,Teilo St Pontcanna,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.76
512619,Teilo St Pontcanna,2023-06-08T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
512619,Teilo St Pontcanna,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
512619,Teilo St Pontcanna,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
512619,Teilo St Pontcanna,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
512619,Teilo St Pontcanna,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
512619,Teilo St Pontcanna,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
512619,Teilo St Pontcanna,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
512619,Teilo St Pontcanna,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.27
512619,Teilo St Pontcanna,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
512619,Teilo St Pontcanna,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.44
512619,Teilo St Pontcanna,2023-06-08T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
512619,Teilo St Pontcanna,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
512619,Teilo St Pontcanna,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
512619,Teilo St Pontcanna,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
512619,Teilo St Pontcanna,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
512619,Teilo St Pontcanna,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
512619,Teilo St Pontcanna,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
512619,Teilo St Pontcanna,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
512619,Teilo St Pontcanna,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
512619,Teilo St Pontcanna,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
512619,Teilo St Pontcanna,2023-06-08T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
512619,Teilo St Pontcanna,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
512619,Teilo St Pontcanna,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
512619,Teilo St Pontcanna,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
512619,Teilo St Pontcanna,2023-06-08T04:10:00.000+00:00,transformer,,Temperature,C,17.9
512619,Teilo St Pontcanna,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
512619,Teilo St Pontcanna,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
512619,Teilo St Pontcanna,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
512619,Teilo St Pontcanna,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.67
512619,Teilo St Pontcanna,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
512619,Teilo St Pontcanna,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
512619,Teilo St Pontcanna,2023-06-08T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
512619,Teilo St Pontcanna,2023-06-08T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
512619,Teilo St Pontcanna,2023-06-08T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
512619,Teilo St Pontcanna,2023-06-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.5
512619,Teilo St Pontcanna,2023-06-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.18
512619,Teilo St Pontcanna,2023-06-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.99
512619,Teilo St Pontcanna,2023-06-08T04:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
512619,Teilo St Pontcanna,2023-06-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
512619,Teilo St Pontcanna,2023-06-08T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
512619,Teilo St Pontcanna,2023-06-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
512619,Teilo St Pontcanna,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
512619,Teilo St Pontcanna,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.22
512619,Teilo St Pontcanna,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.31
512619,Teilo St Pontcanna,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
512619,Teilo St Pontcanna,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
512619,Teilo St Pontcanna,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.06
512619,Teilo St Pontcanna,2023-06-08T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
512619,Teilo St Pontcanna,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
512619,Teilo St Pontcanna,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
512619,Teilo St Pontcanna,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
512619,Teilo St Pontcanna,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
512619,Teilo St Pontcanna,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
512619,Teilo St Pontcanna,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
512619,Teilo St Pontcanna,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.46
512619,Teilo St Pontcanna,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.3
512619,Teilo St Pontcanna,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.54
512619,Teilo St Pontcanna,2023-06-08T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
512619,Teilo St Pontcanna,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
512619,Teilo St Pontcanna,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
512619,Teilo St Pontcanna,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
512619,Teilo St Pontcanna,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
512619,Teilo St Pontcanna,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
512619,Teilo St Pontcanna,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
512619,Teilo St Pontcanna,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
512619,Teilo St Pontcanna,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
512619,Teilo St Pontcanna,2023-06-08T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
512619,Teilo St Pontcanna,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
512619,Teilo St Pontcanna,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
512619,Teilo St Pontcanna,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
512619,Teilo St Pontcanna,2023-06-08T04:00:00.000+00:00,transformer,,Temperature,C,18.0
512619,Teilo St Pontcanna,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
512619,Teilo St Pontcanna,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
512619,Teilo St Pontcanna,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
512619,Teilo St Pontcanna,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.56
512619,Teilo St Pontcanna,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
512619,Teilo St Pontcanna,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
512619,Teilo St Pontcanna,2023-06-08T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
512619,Teilo St Pontcanna,2023-06-08T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
512619,Teilo St Pontcanna,2023-06-08T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
512619,Teilo St Pontcanna,2023-06-08T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.78
512619,Teilo St Pontcanna,2023-06-08T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.11
512619,Teilo St Pontcanna,2023-06-08T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.21
512619,Teilo St Pontcanna,2023-06-08T04:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
512619,Teilo St Pontcanna,2023-06-08T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
512619,Teilo St Pontcanna,2023-06-08T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
512619,Teilo St Pontcanna,2023-06-08T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
512619,Teilo St Pontcanna,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
512619,Teilo St Pontcanna,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.29
512619,Teilo St Pontcanna,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.32
512619,Teilo St Pontcanna,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
512619,Teilo St Pontcanna,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
512619,Teilo St Pontcanna,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.15
512619,Teilo St Pontcanna,2023-06-08T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
512619,Teilo St Pontcanna,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
512619,Teilo St Pontcanna,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
512619,Teilo St Pontcanna,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
512619,Teilo St Pontcanna,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
512619,Teilo St Pontcanna,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
512619,Teilo St Pontcanna,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.92
512619,Teilo St Pontcanna,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
512619,Teilo St Pontcanna,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
512619,Teilo St Pontcanna,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.39
512619,Teilo St Pontcanna,2023-06-08T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
512619,Teilo St Pontcanna,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
512619,Teilo St Pontcanna,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
512619,Teilo St Pontcanna,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
512619,Teilo St Pontcanna,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
512619,Teilo St Pontcanna,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
512619,Teilo St Pontcanna,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
512619,Teilo St Pontcanna,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
512619,Teilo St Pontcanna,2023-06-08T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
512619,Teilo St Pontcanna,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
512619,Teilo St Pontcanna,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
512619,Teilo St Pontcanna,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
512619,Teilo St Pontcanna,2023-06-08T03:50:00.000+00:00,transformer,,Temperature,C,18.5
512619,Teilo St Pontcanna,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
512619,Teilo St Pontcanna,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
512619,Teilo St Pontcanna,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
512619,Teilo St Pontcanna,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
512619,Teilo St Pontcanna,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
512619,Teilo St Pontcanna,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
512619,Teilo St Pontcanna,2023-06-08T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
512619,Teilo St Pontcanna,2023-06-08T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
512619,Teilo St Pontcanna,2023-06-08T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
512619,Teilo St Pontcanna,2023-06-08T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.11
512619,Teilo St Pontcanna,2023-06-08T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.3
512619,Teilo St Pontcanna,2023-06-08T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.83
512619,Teilo St Pontcanna,2023-06-08T03:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
512619,Teilo St Pontcanna,2023-06-08T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
512619,Teilo St Pontcanna,2023-06-08T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
512619,Teilo St Pontcanna,2023-06-08T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
512619,Teilo St Pontcanna,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
512619,Teilo St Pontcanna,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
512619,Teilo St Pontcanna,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.41
512619,Teilo St Pontcanna,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
512619,Teilo St Pontcanna,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
512619,Teilo St Pontcanna,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.83
512619,Teilo St Pontcanna,2023-06-08T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
512619,Teilo St Pontcanna,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
512619,Teilo St Pontcanna,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
512619,Teilo St Pontcanna,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
512619,Teilo St Pontcanna,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
512619,Teilo St Pontcanna,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
512619,Teilo St Pontcanna,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
512619,Teilo St Pontcanna,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.35
512619,Teilo St Pontcanna,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
512619,Teilo St Pontcanna,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.33
512619,Teilo St Pontcanna,2023-06-08T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
512619,Teilo St Pontcanna,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
512619,Teilo St Pontcanna,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
512619,Teilo St Pontcanna,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
512619,Teilo St Pontcanna,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
512619,Teilo St Pontcanna,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
512619,Teilo St Pontcanna,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.77
512619,Teilo St Pontcanna,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
512619,Teilo St Pontcanna,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
512619,Teilo St Pontcanna,2023-06-08T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
512619,Teilo St Pontcanna,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
512619,Teilo St Pontcanna,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
512619,Teilo St Pontcanna,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
512619,Teilo St Pontcanna,2023-06-08T03:40:00.000+00:00,transformer,,Temperature,C,18.8
512619,Teilo St Pontcanna,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
512619,Teilo St Pontcanna,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
512619,Teilo St Pontcanna,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
512619,Teilo St Pontcanna,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.35
512619,Teilo St Pontcanna,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
512619,Teilo St Pontcanna,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
512619,Teilo St Pontcanna,2023-06-08T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
512619,Teilo St Pontcanna,2023-06-08T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
512619,Teilo St Pontcanna,2023-06-08T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
512619,Teilo St Pontcanna,2023-06-08T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.47
512619,Teilo St Pontcanna,2023-06-08T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.18
512619,Teilo St Pontcanna,2023-06-08T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.59
512619,Teilo St Pontcanna,2023-06-08T03:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
512619,Teilo St Pontcanna,2023-06-08T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
512619,Teilo St Pontcanna,2023-06-08T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
512619,Teilo St Pontcanna,2023-06-08T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
512619,Teilo St Pontcanna,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
512619,Teilo St Pontcanna,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.09
512619,Teilo St Pontcanna,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.4
512619,Teilo St Pontcanna,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
512619,Teilo St Pontcanna,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
512619,Teilo St Pontcanna,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.84
512619,Teilo St Pontcanna,2023-06-08T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
512619,Teilo St Pontcanna,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
512619,Teilo St Pontcanna,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
512619,Teilo St Pontcanna,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
512619,Teilo St Pontcanna,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
512619,Teilo St Pontcanna,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
512619,Teilo St Pontcanna,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.45
512619,Teilo St Pontcanna,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
512619,Teilo St Pontcanna,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
512619,Teilo St Pontcanna,2023-06-08T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
512619,Teilo St Pontcanna,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
512619,Teilo St Pontcanna,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
512619,Teilo St Pontcanna,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
512619,Teilo St Pontcanna,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
512619,Teilo St Pontcanna,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
512619,Teilo St Pontcanna,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
512619,Teilo St Pontcanna,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
512619,Teilo St Pontcanna,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
512619,Teilo St Pontcanna,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
512619,Teilo St Pontcanna,2023-06-08T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
512619,Teilo St Pontcanna,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
512619,Teilo St Pontcanna,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
512619,Teilo St Pontcanna,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
512619,Teilo St Pontcanna,2023-06-08T03:30:00.000+00:00,transformer,,Temperature,C,18.9
512619,Teilo St Pontcanna,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
512619,Teilo St Pontcanna,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
512619,Teilo St Pontcanna,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
512619,Teilo St Pontcanna,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.79
512619,Teilo St Pontcanna,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
512619,Teilo St Pontcanna,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
512619,Teilo St Pontcanna,2023-06-08T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
512619,Teilo St Pontcanna,2023-06-08T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
512619,Teilo St Pontcanna,2023-06-08T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
512619,Teilo St Pontcanna,2023-06-08T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.22
512619,Teilo St Pontcanna,2023-06-08T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.45
512619,Teilo St Pontcanna,2023-06-08T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.81
512619,Teilo St Pontcanna,2023-06-08T03:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
512619,Teilo St Pontcanna,2023-06-08T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
512619,Teilo St Pontcanna,2023-06-08T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
512619,Teilo St Pontcanna,2023-06-08T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
512619,Teilo St Pontcanna,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
512619,Teilo St Pontcanna,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.24
512619,Teilo St Pontcanna,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.49
512619,Teilo St Pontcanna,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
512619,Teilo St Pontcanna,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
512619,Teilo St Pontcanna,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.91
512619,Teilo St Pontcanna,2023-06-08T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
512619,Teilo St Pontcanna,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
512619,Teilo St Pontcanna,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
512619,Teilo St Pontcanna,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
512619,Teilo St Pontcanna,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
512619,Teilo St Pontcanna,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
512619,Teilo St Pontcanna,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
512619,Teilo St Pontcanna,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.51
512619,Teilo St Pontcanna,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
512619,Teilo St Pontcanna,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.29
512619,Teilo St Pontcanna,2023-06-08T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
512619,Teilo St Pontcanna,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
512619,Teilo St Pontcanna,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
512619,Teilo St Pontcanna,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
512619,Teilo St Pontcanna,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
512619,Teilo St Pontcanna,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
512619,Teilo St Pontcanna,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
512619,Teilo St Pontcanna,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
512619,Teilo St Pontcanna,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
512619,Teilo St Pontcanna,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
512619,Teilo St Pontcanna,2023-06-08T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
512619,Teilo St Pontcanna,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
512619,Teilo St Pontcanna,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
512619,Teilo St Pontcanna,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
512619,Teilo St Pontcanna,2023-06-08T03:20:00.000+00:00,transformer,,Temperature,C,19.0
512619,Teilo St Pontcanna,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
512619,Teilo St Pontcanna,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
512619,Teilo St Pontcanna,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
512619,Teilo St Pontcanna,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.01
512619,Teilo St Pontcanna,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
512619,Teilo St Pontcanna,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
512619,Teilo St Pontcanna,2023-06-08T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
512619,Teilo St Pontcanna,2023-06-08T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
512619,Teilo St Pontcanna,2023-06-08T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
512619,Teilo St Pontcanna,2023-06-08T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.8
512619,Teilo St Pontcanna,2023-06-08T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.09
512619,Teilo St Pontcanna,2023-06-08T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.63
512619,Teilo St Pontcanna,2023-06-08T03:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
512619,Teilo St Pontcanna,2023-06-08T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
512619,Teilo St Pontcanna,2023-06-08T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
512619,Teilo St Pontcanna,2023-06-08T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
512619,Teilo St Pontcanna,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
512619,Teilo St Pontcanna,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.29
512619,Teilo St Pontcanna,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.62
512619,Teilo St Pontcanna,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
512619,Teilo St Pontcanna,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
512619,Teilo St Pontcanna,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.31
512619,Teilo St Pontcanna,2023-06-08T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
512619,Teilo St Pontcanna,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
512619,Teilo St Pontcanna,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
512619,Teilo St Pontcanna,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
512619,Teilo St Pontcanna,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
512619,Teilo St Pontcanna,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
512619,Teilo St Pontcanna,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
512619,Teilo St Pontcanna,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.49
512619,Teilo St Pontcanna,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
512619,Teilo St Pontcanna,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.62
512619,Teilo St Pontcanna,2023-06-08T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
512619,Teilo St Pontcanna,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
512619,Teilo St Pontcanna,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
512619,Teilo St Pontcanna,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
512619,Teilo St Pontcanna,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
512619,Teilo St Pontcanna,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
512619,Teilo St Pontcanna,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
512619,Teilo St Pontcanna,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
512619,Teilo St Pontcanna,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
512619,Teilo St Pontcanna,2023-06-08T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
512619,Teilo St Pontcanna,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
512619,Teilo St Pontcanna,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
512619,Teilo St Pontcanna,2023-06-08T03:10:00.000+00:00,transformer,,Temperature,C,19.1
512619,Teilo St Pontcanna,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
512619,Teilo St Pontcanna,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
512619,Teilo St Pontcanna,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
512619,Teilo St Pontcanna,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.75
512619,Teilo St Pontcanna,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
512619,Teilo St Pontcanna,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
512619,Teilo St Pontcanna,2023-06-08T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
512619,Teilo St Pontcanna,2023-06-08T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
512619,Teilo St Pontcanna,2023-06-08T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
512619,Teilo St Pontcanna,2023-06-08T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.79
512619,Teilo St Pontcanna,2023-06-08T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.48
512619,Teilo St Pontcanna,2023-06-08T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.47
512619,Teilo St Pontcanna,2023-06-08T03:10:00.000+00:00,busbar,,N Current (RMS),A,33.9
512619,Teilo St Pontcanna,2023-06-08T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
512619,Teilo St Pontcanna,2023-06-08T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
512619,Teilo St Pontcanna,2023-06-08T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
512619,Teilo St Pontcanna,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
512619,Teilo St Pontcanna,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
512619,Teilo St Pontcanna,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.8
512619,Teilo St Pontcanna,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
512619,Teilo St Pontcanna,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
512619,Teilo St Pontcanna,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.31
512619,Teilo St Pontcanna,2023-06-08T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
512619,Teilo St Pontcanna,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
512619,Teilo St Pontcanna,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
512619,Teilo St Pontcanna,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
512619,Teilo St Pontcanna,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
512619,Teilo St Pontcanna,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
512619,Teilo St Pontcanna,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
512619,Teilo St Pontcanna,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.43
512619,Teilo St Pontcanna,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
512619,Teilo St Pontcanna,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.34
512619,Teilo St Pontcanna,2023-06-08T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
512619,Teilo St Pontcanna,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
512619,Teilo St Pontcanna,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
512619,Teilo St Pontcanna,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
512619,Teilo St Pontcanna,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
512619,Teilo St Pontcanna,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
512619,Teilo St Pontcanna,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.52
512619,Teilo St Pontcanna,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
512619,Teilo St Pontcanna,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
512619,Teilo St Pontcanna,2023-06-08T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
512619,Teilo St Pontcanna,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
512619,Teilo St Pontcanna,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
512619,Teilo St Pontcanna,2023-06-08T03:00:00.000+00:00,transformer,,Temperature,C,19.3
512619,Teilo St Pontcanna,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
512619,Teilo St Pontcanna,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
512619,Teilo St Pontcanna,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
512619,Teilo St Pontcanna,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
512619,Teilo St Pontcanna,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
512619,Teilo St Pontcanna,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
512619,Teilo St Pontcanna,2023-06-08T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
512619,Teilo St Pontcanna,2023-06-08T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
512619,Teilo St Pontcanna,2023-06-08T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
512619,Teilo St Pontcanna,2023-06-08T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.29
512619,Teilo St Pontcanna,2023-06-08T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.36
512619,Teilo St Pontcanna,2023-06-08T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.09
512619,Teilo St Pontcanna,2023-06-08T03:00:00.000+00:00,busbar,,N Current (RMS),A,33.9
512619,Teilo St Pontcanna,2023-06-08T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
512619,Teilo St Pontcanna,2023-06-08T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
512619,Teilo St Pontcanna,2023-06-08T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
512619,Teilo St Pontcanna,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
512619,Teilo St Pontcanna,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.77
512619,Teilo St Pontcanna,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
512619,Teilo St Pontcanna,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
512619,Teilo St Pontcanna,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.18
512619,Teilo St Pontcanna,2023-06-08T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
512619,Teilo St Pontcanna,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
512619,Teilo St Pontcanna,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
512619,Teilo St Pontcanna,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
512619,Teilo St Pontcanna,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
512619,Teilo St Pontcanna,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
512619,Teilo St Pontcanna,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
512619,Teilo St Pontcanna,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.36
512619,Teilo St Pontcanna,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
512619,Teilo St Pontcanna,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.71
512619,Teilo St Pontcanna,2023-06-08T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
512619,Teilo St Pontcanna,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
512619,Teilo St Pontcanna,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
512619,Teilo St Pontcanna,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
512619,Teilo St Pontcanna,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
512619,Teilo St Pontcanna,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
512619,Teilo St Pontcanna,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
512619,Teilo St Pontcanna,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
512619,Teilo St Pontcanna,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
512619,Teilo St Pontcanna,2023-06-08T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
512619,Teilo St Pontcanna,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
512619,Teilo St Pontcanna,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
512619,Teilo St Pontcanna,2023-06-08T02:50:00.000+00:00,transformer,,Temperature,C,19.5
512619,Teilo St Pontcanna,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
512619,Teilo St Pontcanna,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
512619,Teilo St Pontcanna,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
512619,Teilo St Pontcanna,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
512619,Teilo St Pontcanna,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
512619,Teilo St Pontcanna,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
512619,Teilo St Pontcanna,2023-06-08T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
512619,Teilo St Pontcanna,2023-06-08T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
512619,Teilo St Pontcanna,2023-06-08T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
512619,Teilo St Pontcanna,2023-06-08T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.7
512619,Teilo St Pontcanna,2023-06-08T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.22
512619,Teilo St Pontcanna,2023-06-08T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.36
512619,Teilo St Pontcanna,2023-06-08T02:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
512619,Teilo St Pontcanna,2023-06-08T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
512619,Teilo St Pontcanna,2023-06-08T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
512619,Teilo St Pontcanna,2023-06-08T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
512619,Teilo St Pontcanna,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
512619,Teilo St Pontcanna,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
512619,Teilo St Pontcanna,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.33
512619,Teilo St Pontcanna,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
512619,Teilo St Pontcanna,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
512619,Teilo St Pontcanna,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.43
512619,Teilo St Pontcanna,2023-06-08T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
512619,Teilo St Pontcanna,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
512619,Teilo St Pontcanna,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
512619,Teilo St Pontcanna,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
512619,Teilo St Pontcanna,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
512619,Teilo St Pontcanna,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
512619,Teilo St Pontcanna,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.35
512619,Teilo St Pontcanna,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
512619,Teilo St Pontcanna,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.43
512619,Teilo St Pontcanna,2023-06-08T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
512619,Teilo St Pontcanna,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
512619,Teilo St Pontcanna,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
512619,Teilo St Pontcanna,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
512619,Teilo St Pontcanna,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
512619,Teilo St Pontcanna,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
512619,Teilo St Pontcanna,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
512619,Teilo St Pontcanna,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
512619,Teilo St Pontcanna,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
512619,Teilo St Pontcanna,2023-06-08T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
512619,Teilo St Pontcanna,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
512619,Teilo St Pontcanna,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
512619,Teilo St Pontcanna,2023-06-08T02:40:00.000+00:00,transformer,,Temperature,C,19.6
512619,Teilo St Pontcanna,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
512619,Teilo St Pontcanna,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
512619,Teilo St Pontcanna,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
512619,Teilo St Pontcanna,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.42
512619,Teilo St Pontcanna,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
512619,Teilo St Pontcanna,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
512619,Teilo St Pontcanna,2023-06-08T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
512619,Teilo St Pontcanna,2023-06-08T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
512619,Teilo St Pontcanna,2023-06-08T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
512619,Teilo St Pontcanna,2023-06-08T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.2
512619,Teilo St Pontcanna,2023-06-08T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.4
512619,Teilo St Pontcanna,2023-06-08T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.54
512619,Teilo St Pontcanna,2023-06-08T02:40:00.000+00:00,busbar,,N Current (RMS),A,31.8
512619,Teilo St Pontcanna,2023-06-08T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
512619,Teilo St Pontcanna,2023-06-08T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
512619,Teilo St Pontcanna,2023-06-08T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
512619,Teilo St Pontcanna,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
512619,Teilo St Pontcanna,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
512619,Teilo St Pontcanna,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.34
512619,Teilo St Pontcanna,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
512619,Teilo St Pontcanna,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
512619,Teilo St Pontcanna,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.54
512619,Teilo St Pontcanna,2023-06-08T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
512619,Teilo St Pontcanna,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
512619,Teilo St Pontcanna,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
512619,Teilo St Pontcanna,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
512619,Teilo St Pontcanna,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
512619,Teilo St Pontcanna,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
512619,Teilo St Pontcanna,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
512619,Teilo St Pontcanna,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
512619,Teilo St Pontcanna,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
512619,Teilo St Pontcanna,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.28
512619,Teilo St Pontcanna,2023-06-08T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
512619,Teilo St Pontcanna,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
512619,Teilo St Pontcanna,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
512619,Teilo St Pontcanna,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
512619,Teilo St Pontcanna,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
512619,Teilo St Pontcanna,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
512619,Teilo St Pontcanna,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
512619,Teilo St Pontcanna,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
512619,Teilo St Pontcanna,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
512619,Teilo St Pontcanna,2023-06-08T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
512619,Teilo St Pontcanna,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
512619,Teilo St Pontcanna,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
512619,Teilo St Pontcanna,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
512619,Teilo St Pontcanna,2023-06-08T02:30:00.000+00:00,transformer,,Temperature,C,19.7
512619,Teilo St Pontcanna,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
512619,Teilo St Pontcanna,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
512619,Teilo St Pontcanna,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
512619,Teilo St Pontcanna,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
512619,Teilo St Pontcanna,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
512619,Teilo St Pontcanna,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
512619,Teilo St Pontcanna,2023-06-08T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
512619,Teilo St Pontcanna,2023-06-08T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
512619,Teilo St Pontcanna,2023-06-08T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
512619,Teilo St Pontcanna,2023-06-08T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.93
512619,Teilo St Pontcanna,2023-06-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.18
512619,Teilo St Pontcanna,2023-06-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.33
512619,Teilo St Pontcanna,2023-06-08T02:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
512619,Teilo St Pontcanna,2023-06-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
512619,Teilo St Pontcanna,2023-06-08T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
512619,Teilo St Pontcanna,2023-06-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
512619,Teilo St Pontcanna,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
512619,Teilo St Pontcanna,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
512619,Teilo St Pontcanna,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.51
