Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
512619,Teilo St Pontcanna,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
512619,Teilo St Pontcanna,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.34
512619,Teilo St Pontcanna,2023-06-08T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
512619,Teilo St Pontcanna,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
512619,Teilo St Pontcanna,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
512619,Teilo St Pontcanna,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
512619,Teilo St Pontcanna,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
512619,Teilo St Pontcanna,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
512619,Teilo St Pontcanna,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.88
512619,Teilo St Pontcanna,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.51
512619,Teilo St Pontcanna,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
512619,Teilo St Pontcanna,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.1
512619,Teilo St Pontcanna,2023-06-08T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
512619,Teilo St Pontcanna,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
512619,Teilo St Pontcanna,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
512619,Teilo St Pontcanna,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
512619,Teilo St Pontcanna,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
512619,Teilo St Pontcanna,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
512619,Teilo St Pontcanna,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
512619,Teilo St Pontcanna,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.52
512619,Teilo St Pontcanna,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
512619,Teilo St Pontcanna,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
512619,Teilo St Pontcanna,2023-06-08T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
512619,Teilo St Pontcanna,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
512619,Teilo St Pontcanna,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
512619,Teilo St Pontcanna,2023-06-08T02:20:00.000+00:00,transformer,,Temperature,C,19.9
512619,Teilo St Pontcanna,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
512619,Teilo St Pontcanna,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
512619,Teilo St Pontcanna,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
512619,Teilo St Pontcanna,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.58
512619,Teilo St Pontcanna,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
512619,Teilo St Pontcanna,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
512619,Teilo St Pontcanna,2023-06-08T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
512619,Teilo St Pontcanna,2023-06-08T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
512619,Teilo St Pontcanna,2023-06-08T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
512619,Teilo St Pontcanna,2023-06-08T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.42
512619,Teilo St Pontcanna,2023-06-08T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.76
512619,Teilo St Pontcanna,2023-06-08T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.87
512619,Teilo St Pontcanna,2023-06-08T02:20:00.000+00:00,busbar,,N Current (RMS),A,32.6
512619,Teilo St Pontcanna,2023-06-08T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
512619,Teilo St Pontcanna,2023-06-08T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
512619,Teilo St Pontcanna,2023-06-08T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
512619,Teilo St Pontcanna,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
512619,Teilo St Pontcanna,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.2
512619,Teilo St Pontcanna,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.9
512619,Teilo St Pontcanna,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.33
512619,Teilo St Pontcanna,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
512619,Teilo St Pontcanna,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.12
512619,Teilo St Pontcanna,2023-06-08T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
512619,Teilo St Pontcanna,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
512619,Teilo St Pontcanna,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
512619,Teilo St Pontcanna,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
512619,Teilo St Pontcanna,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
512619,Teilo St Pontcanna,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
512619,Teilo St Pontcanna,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
512619,Teilo St Pontcanna,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.79
512619,Teilo St Pontcanna,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
512619,Teilo St Pontcanna,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.86
512619,Teilo St Pontcanna,2023-06-08T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
512619,Teilo St Pontcanna,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
512619,Teilo St Pontcanna,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
512619,Teilo St Pontcanna,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
512619,Teilo St Pontcanna,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
512619,Teilo St Pontcanna,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
512619,Teilo St Pontcanna,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
512619,Teilo St Pontcanna,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
512619,Teilo St Pontcanna,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
512619,Teilo St Pontcanna,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
512619,Teilo St Pontcanna,2023-06-08T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
512619,Teilo St Pontcanna,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
512619,Teilo St Pontcanna,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
512619,Teilo St Pontcanna,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
512619,Teilo St Pontcanna,2023-06-08T02:10:00.000+00:00,transformer,,Temperature,C,19.9
512619,Teilo St Pontcanna,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
512619,Teilo St Pontcanna,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
512619,Teilo St Pontcanna,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
512619,Teilo St Pontcanna,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
512619,Teilo St Pontcanna,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
512619,Teilo St Pontcanna,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
512619,Teilo St Pontcanna,2023-06-08T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
512619,Teilo St Pontcanna,2023-06-08T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
512619,Teilo St Pontcanna,2023-06-08T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
512619,Teilo St Pontcanna,2023-06-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.52
512619,Teilo St Pontcanna,2023-06-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.3
512619,Teilo St Pontcanna,2023-06-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.52
512619,Teilo St Pontcanna,2023-06-08T02:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
512619,Teilo St Pontcanna,2023-06-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
512619,Teilo St Pontcanna,2023-06-08T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
512619,Teilo St Pontcanna,2023-06-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
512619,Teilo St Pontcanna,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
512619,Teilo St Pontcanna,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.35
512619,Teilo St Pontcanna,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.98
512619,Teilo St Pontcanna,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
512619,Teilo St Pontcanna,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
512619,Teilo St Pontcanna,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.06
512619,Teilo St Pontcanna,2023-06-08T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
512619,Teilo St Pontcanna,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
512619,Teilo St Pontcanna,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
512619,Teilo St Pontcanna,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
512619,Teilo St Pontcanna,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
512619,Teilo St Pontcanna,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
512619,Teilo St Pontcanna,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
512619,Teilo St Pontcanna,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.77
512619,Teilo St Pontcanna,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
512619,Teilo St Pontcanna,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.77
512619,Teilo St Pontcanna,2023-06-08T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
512619,Teilo St Pontcanna,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
512619,Teilo St Pontcanna,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
512619,Teilo St Pontcanna,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
512619,Teilo St Pontcanna,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
512619,Teilo St Pontcanna,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
512619,Teilo St Pontcanna,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
512619,Teilo St Pontcanna,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
512619,Teilo St Pontcanna,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
512619,Teilo St Pontcanna,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
512619,Teilo St Pontcanna,2023-06-08T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
512619,Teilo St Pontcanna,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
512619,Teilo St Pontcanna,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
512619,Teilo St Pontcanna,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
512619,Teilo St Pontcanna,2023-06-08T02:00:00.000+00:00,transformer,,Temperature,C,20.0
512619,Teilo St Pontcanna,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
512619,Teilo St Pontcanna,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
512619,Teilo St Pontcanna,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
512619,Teilo St Pontcanna,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
512619,Teilo St Pontcanna,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
512619,Teilo St Pontcanna,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
512619,Teilo St Pontcanna,2023-06-08T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
512619,Teilo St Pontcanna,2023-06-08T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
512619,Teilo St Pontcanna,2023-06-08T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
512619,Teilo St Pontcanna,2023-06-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.39
512619,Teilo St Pontcanna,2023-06-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.81
512619,Teilo St Pontcanna,2023-06-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.2
512619,Teilo St Pontcanna,2023-06-08T02:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
512619,Teilo St Pontcanna,2023-06-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
512619,Teilo St Pontcanna,2023-06-08T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
512619,Teilo St Pontcanna,2023-06-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
512619,Teilo St Pontcanna,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.21
512619,Teilo St Pontcanna,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.25
512619,Teilo St Pontcanna,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
512619,Teilo St Pontcanna,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
512619,Teilo St Pontcanna,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.64
512619,Teilo St Pontcanna,2023-06-08T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
512619,Teilo St Pontcanna,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
512619,Teilo St Pontcanna,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
512619,Teilo St Pontcanna,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
512619,Teilo St Pontcanna,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
512619,Teilo St Pontcanna,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.67
512619,Teilo St Pontcanna,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.52
512619,Teilo St Pontcanna,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.73
512619,Teilo St Pontcanna,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.46
512619,Teilo St Pontcanna,2023-06-08T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
512619,Teilo St Pontcanna,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
512619,Teilo St Pontcanna,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
512619,Teilo St Pontcanna,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
512619,Teilo St Pontcanna,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
512619,Teilo St Pontcanna,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
512619,Teilo St Pontcanna,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
512619,Teilo St Pontcanna,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
512619,Teilo St Pontcanna,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
512619,Teilo St Pontcanna,2023-06-08T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
512619,Teilo St Pontcanna,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
512619,Teilo St Pontcanna,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
512619,Teilo St Pontcanna,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
512619,Teilo St Pontcanna,2023-06-08T01:50:00.000+00:00,transformer,,Temperature,C,20.2
512619,Teilo St Pontcanna,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
512619,Teilo St Pontcanna,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
512619,Teilo St Pontcanna,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
512619,Teilo St Pontcanna,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
512619,Teilo St Pontcanna,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
512619,Teilo St Pontcanna,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
512619,Teilo St Pontcanna,2023-06-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
512619,Teilo St Pontcanna,2023-06-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
512619,Teilo St Pontcanna,2023-06-08T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
512619,Teilo St Pontcanna,2023-06-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.03
512619,Teilo St Pontcanna,2023-06-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.58
512619,Teilo St Pontcanna,2023-06-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.68
512619,Teilo St Pontcanna,2023-06-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
512619,Teilo St Pontcanna,2023-06-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
512619,Teilo St Pontcanna,2023-06-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
512619,Teilo St Pontcanna,2023-06-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
512619,Teilo St Pontcanna,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
512619,Teilo St Pontcanna,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
512619,Teilo St Pontcanna,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.38
512619,Teilo St Pontcanna,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
512619,Teilo St Pontcanna,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
512619,Teilo St Pontcanna,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.72
512619,Teilo St Pontcanna,2023-06-08T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
512619,Teilo St Pontcanna,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
512619,Teilo St Pontcanna,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
512619,Teilo St Pontcanna,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
512619,Teilo St Pontcanna,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
512619,Teilo St Pontcanna,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
512619,Teilo St Pontcanna,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.71
512619,Teilo St Pontcanna,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
512619,Teilo St Pontcanna,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.36
512619,Teilo St Pontcanna,2023-06-08T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
512619,Teilo St Pontcanna,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
512619,Teilo St Pontcanna,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
512619,Teilo St Pontcanna,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
512619,Teilo St Pontcanna,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
512619,Teilo St Pontcanna,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
512619,Teilo St Pontcanna,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
512619,Teilo St Pontcanna,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
512619,Teilo St Pontcanna,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
512619,Teilo St Pontcanna,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
512619,Teilo St Pontcanna,2023-06-08T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
512619,Teilo St Pontcanna,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
512619,Teilo St Pontcanna,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
512619,Teilo St Pontcanna,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
512619,Teilo St Pontcanna,2023-06-08T01:40:00.000+00:00,transformer,,Temperature,C,20.4
512619,Teilo St Pontcanna,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
512619,Teilo St Pontcanna,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
512619,Teilo St Pontcanna,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
512619,Teilo St Pontcanna,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
512619,Teilo St Pontcanna,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
512619,Teilo St Pontcanna,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
512619,Teilo St Pontcanna,2023-06-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
512619,Teilo St Pontcanna,2023-06-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
512619,Teilo St Pontcanna,2023-06-08T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
512619,Teilo St Pontcanna,2023-06-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.52
512619,Teilo St Pontcanna,2023-06-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.57
512619,Teilo St Pontcanna,2023-06-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.58
512619,Teilo St Pontcanna,2023-06-08T01:40:00.000+00:00,busbar,,N Current (RMS),A,34.3
512619,Teilo St Pontcanna,2023-06-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
512619,Teilo St Pontcanna,2023-06-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
512619,Teilo St Pontcanna,2023-06-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
512619,Teilo St Pontcanna,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
512619,Teilo St Pontcanna,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
512619,Teilo St Pontcanna,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.21
512619,Teilo St Pontcanna,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.27
512619,Teilo St Pontcanna,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
512619,Teilo St Pontcanna,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.55
512619,Teilo St Pontcanna,2023-06-08T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
512619,Teilo St Pontcanna,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
512619,Teilo St Pontcanna,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
512619,Teilo St Pontcanna,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
512619,Teilo St Pontcanna,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
512619,Teilo St Pontcanna,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
512619,Teilo St Pontcanna,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.62
512619,Teilo St Pontcanna,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.69
512619,Teilo St Pontcanna,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
512619,Teilo St Pontcanna,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.32
512619,Teilo St Pontcanna,2023-06-08T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
512619,Teilo St Pontcanna,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
512619,Teilo St Pontcanna,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
512619,Teilo St Pontcanna,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
512619,Teilo St Pontcanna,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
512619,Teilo St Pontcanna,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
512619,Teilo St Pontcanna,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
512619,Teilo St Pontcanna,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
512619,Teilo St Pontcanna,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
512619,Teilo St Pontcanna,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
512619,Teilo St Pontcanna,2023-06-08T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
512619,Teilo St Pontcanna,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
512619,Teilo St Pontcanna,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
512619,Teilo St Pontcanna,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
512619,Teilo St Pontcanna,2023-06-08T01:30:00.000+00:00,transformer,,Temperature,C,20.7
512619,Teilo St Pontcanna,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
512619,Teilo St Pontcanna,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
512619,Teilo St Pontcanna,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
512619,Teilo St Pontcanna,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
512619,Teilo St Pontcanna,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
512619,Teilo St Pontcanna,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
512619,Teilo St Pontcanna,2023-06-08T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
512619,Teilo St Pontcanna,2023-06-08T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
512619,Teilo St Pontcanna,2023-06-08T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
512619,Teilo St Pontcanna,2023-06-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.65
512619,Teilo St Pontcanna,2023-06-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.16
512619,Teilo St Pontcanna,2023-06-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.34
512619,Teilo St Pontcanna,2023-06-08T01:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
512619,Teilo St Pontcanna,2023-06-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
512619,Teilo St Pontcanna,2023-06-08T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
512619,Teilo St Pontcanna,2023-06-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
512619,Teilo St Pontcanna,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.5
512619,Teilo St Pontcanna,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.13
512619,Teilo St Pontcanna,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
512619,Teilo St Pontcanna,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
512619,Teilo St Pontcanna,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.69
512619,Teilo St Pontcanna,2023-06-08T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
512619,Teilo St Pontcanna,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
512619,Teilo St Pontcanna,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
512619,Teilo St Pontcanna,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
512619,Teilo St Pontcanna,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
512619,Teilo St Pontcanna,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
512619,Teilo St Pontcanna,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.79
512619,Teilo St Pontcanna,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
512619,Teilo St Pontcanna,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
512619,Teilo St Pontcanna,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.18
512619,Teilo St Pontcanna,2023-06-08T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
512619,Teilo St Pontcanna,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
512619,Teilo St Pontcanna,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
512619,Teilo St Pontcanna,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
512619,Teilo St Pontcanna,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
512619,Teilo St Pontcanna,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
512619,Teilo St Pontcanna,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
512619,Teilo St Pontcanna,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
512619,Teilo St Pontcanna,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
512619,Teilo St Pontcanna,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
512619,Teilo St Pontcanna,2023-06-08T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
512619,Teilo St Pontcanna,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
512619,Teilo St Pontcanna,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
512619,Teilo St Pontcanna,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
512619,Teilo St Pontcanna,2023-06-08T01:20:00.000+00:00,transformer,,Temperature,C,21.0
512619,Teilo St Pontcanna,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
512619,Teilo St Pontcanna,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
512619,Teilo St Pontcanna,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
512619,Teilo St Pontcanna,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
512619,Teilo St Pontcanna,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
512619,Teilo St Pontcanna,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
512619,Teilo St Pontcanna,2023-06-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
512619,Teilo St Pontcanna,2023-06-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
512619,Teilo St Pontcanna,2023-06-08T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
512619,Teilo St Pontcanna,2023-06-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
512619,Teilo St Pontcanna,2023-06-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.47
512619,Teilo St Pontcanna,2023-06-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.55
512619,Teilo St Pontcanna,2023-06-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
512619,Teilo St Pontcanna,2023-06-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
512619,Teilo St Pontcanna,2023-06-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
512619,Teilo St Pontcanna,2023-06-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
512619,Teilo St Pontcanna,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
512619,Teilo St Pontcanna,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.5
512619,Teilo St Pontcanna,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.65
512619,Teilo St Pontcanna,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
512619,Teilo St Pontcanna,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.73
512619,Teilo St Pontcanna,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.42
512619,Teilo St Pontcanna,2023-06-08T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
512619,Teilo St Pontcanna,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
512619,Teilo St Pontcanna,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
512619,Teilo St Pontcanna,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
512619,Teilo St Pontcanna,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
512619,Teilo St Pontcanna,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
512619,Teilo St Pontcanna,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.92
512619,Teilo St Pontcanna,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
512619,Teilo St Pontcanna,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
512619,Teilo St Pontcanna,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.68
512619,Teilo St Pontcanna,2023-06-08T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
512619,Teilo St Pontcanna,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
512619,Teilo St Pontcanna,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
512619,Teilo St Pontcanna,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
512619,Teilo St Pontcanna,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
512619,Teilo St Pontcanna,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
512619,Teilo St Pontcanna,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
512619,Teilo St Pontcanna,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
512619,Teilo St Pontcanna,2023-06-08T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
512619,Teilo St Pontcanna,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
512619,Teilo St Pontcanna,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
512619,Teilo St Pontcanna,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
512619,Teilo St Pontcanna,2023-06-08T01:10:00.000+00:00,transformer,,Temperature,C,21.3
512619,Teilo St Pontcanna,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
512619,Teilo St Pontcanna,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
512619,Teilo St Pontcanna,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
512619,Teilo St Pontcanna,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
512619,Teilo St Pontcanna,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
512619,Teilo St Pontcanna,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
512619,Teilo St Pontcanna,2023-06-08T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
512619,Teilo St Pontcanna,2023-06-08T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
512619,Teilo St Pontcanna,2023-06-08T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
512619,Teilo St Pontcanna,2023-06-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.83
512619,Teilo St Pontcanna,2023-06-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.46
512619,Teilo St Pontcanna,2023-06-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.91
512619,Teilo St Pontcanna,2023-06-08T01:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
512619,Teilo St Pontcanna,2023-06-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
512619,Teilo St Pontcanna,2023-06-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
512619,Teilo St Pontcanna,2023-06-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
512619,Teilo St Pontcanna,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
512619,Teilo St Pontcanna,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.31
512619,Teilo St Pontcanna,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.4
512619,Teilo St Pontcanna,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
512619,Teilo St Pontcanna,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
512619,Teilo St Pontcanna,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.07
512619,Teilo St Pontcanna,2023-06-08T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
512619,Teilo St Pontcanna,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
512619,Teilo St Pontcanna,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
512619,Teilo St Pontcanna,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
512619,Teilo St Pontcanna,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
512619,Teilo St Pontcanna,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
512619,Teilo St Pontcanna,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
512619,Teilo St Pontcanna,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.21
512619,Teilo St Pontcanna,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
512619,Teilo St Pontcanna,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.06
512619,Teilo St Pontcanna,2023-06-08T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
512619,Teilo St Pontcanna,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
512619,Teilo St Pontcanna,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
512619,Teilo St Pontcanna,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
512619,Teilo St Pontcanna,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
512619,Teilo St Pontcanna,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
512619,Teilo St Pontcanna,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.33
512619,Teilo St Pontcanna,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
512619,Teilo St Pontcanna,2023-06-08T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
512619,Teilo St Pontcanna,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
512619,Teilo St Pontcanna,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
512619,Teilo St Pontcanna,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
512619,Teilo St Pontcanna,2023-06-08T01:00:00.000+00:00,transformer,,Temperature,C,21.7
512619,Teilo St Pontcanna,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
512619,Teilo St Pontcanna,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
512619,Teilo St Pontcanna,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
512619,Teilo St Pontcanna,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
512619,Teilo St Pontcanna,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
512619,Teilo St Pontcanna,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
512619,Teilo St Pontcanna,2023-06-08T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
512619,Teilo St Pontcanna,2023-06-08T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
512619,Teilo St Pontcanna,2023-06-08T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
512619,Teilo St Pontcanna,2023-06-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.68
512619,Teilo St Pontcanna,2023-06-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.38
512619,Teilo St Pontcanna,2023-06-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.1
512619,Teilo St Pontcanna,2023-06-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
512619,Teilo St Pontcanna,2023-06-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
512619,Teilo St Pontcanna,2023-06-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
512619,Teilo St Pontcanna,2023-06-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
512619,Teilo St Pontcanna,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
512619,Teilo St Pontcanna,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.08
512619,Teilo St Pontcanna,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.35
512619,Teilo St Pontcanna,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
512619,Teilo St Pontcanna,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
512619,Teilo St Pontcanna,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.94
512619,Teilo St Pontcanna,2023-06-08T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
512619,Teilo St Pontcanna,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
512619,Teilo St Pontcanna,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.5
512619,Teilo St Pontcanna,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
512619,Teilo St Pontcanna,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
512619,Teilo St Pontcanna,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
512619,Teilo St Pontcanna,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.58
512619,Teilo St Pontcanna,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
512619,Teilo St Pontcanna,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.82
512619,Teilo St Pontcanna,2023-06-08T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
512619,Teilo St Pontcanna,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
512619,Teilo St Pontcanna,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
512619,Teilo St Pontcanna,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
512619,Teilo St Pontcanna,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
512619,Teilo St Pontcanna,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
512619,Teilo St Pontcanna,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
512619,Teilo St Pontcanna,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
512619,Teilo St Pontcanna,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
512619,Teilo St Pontcanna,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
512619,Teilo St Pontcanna,2023-06-08T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
512619,Teilo St Pontcanna,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
512619,Teilo St Pontcanna,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
512619,Teilo St Pontcanna,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
512619,Teilo St Pontcanna,2023-06-08T00:50:00.000+00:00,transformer,,Temperature,C,21.9
512619,Teilo St Pontcanna,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
512619,Teilo St Pontcanna,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
512619,Teilo St Pontcanna,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
512619,Teilo St Pontcanna,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
512619,Teilo St Pontcanna,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
512619,Teilo St Pontcanna,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
512619,Teilo St Pontcanna,2023-06-08T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
512619,Teilo St Pontcanna,2023-06-08T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
512619,Teilo St Pontcanna,2023-06-08T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
512619,Teilo St Pontcanna,2023-06-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.96
512619,Teilo St Pontcanna,2023-06-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.97
512619,Teilo St Pontcanna,2023-06-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.76
512619,Teilo St Pontcanna,2023-06-08T00:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
512619,Teilo St Pontcanna,2023-06-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
512619,Teilo St Pontcanna,2023-06-08T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
512619,Teilo St Pontcanna,2023-06-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
512619,Teilo St Pontcanna,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
512619,Teilo St Pontcanna,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
512619,Teilo St Pontcanna,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.83
512619,Teilo St Pontcanna,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
512619,Teilo St Pontcanna,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
512619,Teilo St Pontcanna,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.65
512619,Teilo St Pontcanna,2023-06-08T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
512619,Teilo St Pontcanna,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
512619,Teilo St Pontcanna,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
512619,Teilo St Pontcanna,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.6
512619,Teilo St Pontcanna,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
512619,Teilo St Pontcanna,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
512619,Teilo St Pontcanna,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
512619,Teilo St Pontcanna,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.15
512619,Teilo St Pontcanna,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
512619,Teilo St Pontcanna,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.74
512619,Teilo St Pontcanna,2023-06-08T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
512619,Teilo St Pontcanna,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
512619,Teilo St Pontcanna,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
512619,Teilo St Pontcanna,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
512619,Teilo St Pontcanna,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
512619,Teilo St Pontcanna,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
512619,Teilo St Pontcanna,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
512619,Teilo St Pontcanna,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
512619,Teilo St Pontcanna,2023-06-08T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
512619,Teilo St Pontcanna,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
512619,Teilo St Pontcanna,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
512619,Teilo St Pontcanna,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
512619,Teilo St Pontcanna,2023-06-08T00:40:00.000+00:00,transformer,,Temperature,C,22.0
512619,Teilo St Pontcanna,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
512619,Teilo St Pontcanna,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
512619,Teilo St Pontcanna,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
512619,Teilo St Pontcanna,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
512619,Teilo St Pontcanna,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
512619,Teilo St Pontcanna,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
512619,Teilo St Pontcanna,2023-06-08T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
512619,Teilo St Pontcanna,2023-06-08T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
512619,Teilo St Pontcanna,2023-06-08T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
512619,Teilo St Pontcanna,2023-06-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.08
512619,Teilo St Pontcanna,2023-06-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.81
512619,Teilo St Pontcanna,2023-06-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.17
512619,Teilo St Pontcanna,2023-06-08T00:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
512619,Teilo St Pontcanna,2023-06-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
512619,Teilo St Pontcanna,2023-06-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
512619,Teilo St Pontcanna,2023-06-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
512619,Teilo St Pontcanna,2023-06-08T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
512619,Teilo St Pontcanna,2023-06-08T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
512619,Teilo St Pontcanna,2023-06-08T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.68
512619,Teilo St Pontcanna,2023-06-08T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
