Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-08T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
512619,Teilo St Pontcanna,2023-06-08T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.75
512619,Teilo St Pontcanna,2023-06-08T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
512619,Teilo St Pontcanna,2023-06-08T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-08T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
512619,Teilo St Pontcanna,2023-06-08T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.7
512619,Teilo St Pontcanna,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
512619,Teilo St Pontcanna,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
512619,Teilo St Pontcanna,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
512619,Teilo St Pontcanna,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.03
512619,Teilo St Pontcanna,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
512619,Teilo St Pontcanna,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.67
512619,Teilo St Pontcanna,2023-06-08T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
512619,Teilo St Pontcanna,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
512619,Teilo St Pontcanna,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
512619,Teilo St Pontcanna,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
512619,Teilo St Pontcanna,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
512619,Teilo St Pontcanna,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
512619,Teilo St Pontcanna,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.01
512619,Teilo St Pontcanna,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
512619,Teilo St Pontcanna,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
512619,Teilo St Pontcanna,2023-06-08T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
512619,Teilo St Pontcanna,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
512619,Teilo St Pontcanna,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
512619,Teilo St Pontcanna,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
512619,Teilo St Pontcanna,2023-06-08T00:30:00.000+00:00,transformer,,Temperature,C,22.4
512619,Teilo St Pontcanna,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
512619,Teilo St Pontcanna,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
512619,Teilo St Pontcanna,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
512619,Teilo St Pontcanna,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
512619,Teilo St Pontcanna,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
512619,Teilo St Pontcanna,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
512619,Teilo St Pontcanna,2023-06-08T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
512619,Teilo St Pontcanna,2023-06-08T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
512619,Teilo St Pontcanna,2023-06-08T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
512619,Teilo St Pontcanna,2023-06-08T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.33
512619,Teilo St Pontcanna,2023-06-08T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.61
512619,Teilo St Pontcanna,2023-06-08T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.12
512619,Teilo St Pontcanna,2023-06-08T00:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
512619,Teilo St Pontcanna,2023-06-08T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
512619,Teilo St Pontcanna,2023-06-08T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
512619,Teilo St Pontcanna,2023-06-08T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
512619,Teilo St Pontcanna,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
512619,Teilo St Pontcanna,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
512619,Teilo St Pontcanna,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.07
512619,Teilo St Pontcanna,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
512619,Teilo St Pontcanna,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
512619,Teilo St Pontcanna,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.58
512619,Teilo St Pontcanna,2023-06-08T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
512619,Teilo St Pontcanna,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
512619,Teilo St Pontcanna,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
512619,Teilo St Pontcanna,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
512619,Teilo St Pontcanna,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
512619,Teilo St Pontcanna,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
512619,Teilo St Pontcanna,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.76
512619,Teilo St Pontcanna,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.95
512619,Teilo St Pontcanna,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
512619,Teilo St Pontcanna,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.49
512619,Teilo St Pontcanna,2023-06-08T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
512619,Teilo St Pontcanna,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
512619,Teilo St Pontcanna,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
512619,Teilo St Pontcanna,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
512619,Teilo St Pontcanna,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
512619,Teilo St Pontcanna,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
512619,Teilo St Pontcanna,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
512619,Teilo St Pontcanna,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
512619,Teilo St Pontcanna,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
512619,Teilo St Pontcanna,2023-06-08T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
512619,Teilo St Pontcanna,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
512619,Teilo St Pontcanna,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
512619,Teilo St Pontcanna,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
512619,Teilo St Pontcanna,2023-06-08T00:20:00.000+00:00,transformer,,Temperature,C,22.7
512619,Teilo St Pontcanna,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
512619,Teilo St Pontcanna,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
512619,Teilo St Pontcanna,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
512619,Teilo St Pontcanna,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
512619,Teilo St Pontcanna,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
512619,Teilo St Pontcanna,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
512619,Teilo St Pontcanna,2023-06-08T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
512619,Teilo St Pontcanna,2023-06-08T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
512619,Teilo St Pontcanna,2023-06-08T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
512619,Teilo St Pontcanna,2023-06-08T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.99
512619,Teilo St Pontcanna,2023-06-08T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.44
512619,Teilo St Pontcanna,2023-06-08T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.79
512619,Teilo St Pontcanna,2023-06-08T00:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
512619,Teilo St Pontcanna,2023-06-08T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
512619,Teilo St Pontcanna,2023-06-08T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
512619,Teilo St Pontcanna,2023-06-08T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
512619,Teilo St Pontcanna,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
512619,Teilo St Pontcanna,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
512619,Teilo St Pontcanna,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.85
512619,Teilo St Pontcanna,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
512619,Teilo St Pontcanna,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
512619,Teilo St Pontcanna,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.55
512619,Teilo St Pontcanna,2023-06-08T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
512619,Teilo St Pontcanna,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
512619,Teilo St Pontcanna,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
512619,Teilo St Pontcanna,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
512619,Teilo St Pontcanna,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
512619,Teilo St Pontcanna,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
512619,Teilo St Pontcanna,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
512619,Teilo St Pontcanna,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.34
512619,Teilo St Pontcanna,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
512619,Teilo St Pontcanna,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.41
512619,Teilo St Pontcanna,2023-06-08T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
512619,Teilo St Pontcanna,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
512619,Teilo St Pontcanna,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
512619,Teilo St Pontcanna,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
512619,Teilo St Pontcanna,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
512619,Teilo St Pontcanna,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
512619,Teilo St Pontcanna,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
512619,Teilo St Pontcanna,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
512619,Teilo St Pontcanna,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
512619,Teilo St Pontcanna,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
512619,Teilo St Pontcanna,2023-06-08T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
512619,Teilo St Pontcanna,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
512619,Teilo St Pontcanna,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
512619,Teilo St Pontcanna,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
512619,Teilo St Pontcanna,2023-06-08T00:10:00.000+00:00,transformer,,Temperature,C,22.9
512619,Teilo St Pontcanna,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
512619,Teilo St Pontcanna,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
512619,Teilo St Pontcanna,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
512619,Teilo St Pontcanna,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
512619,Teilo St Pontcanna,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
512619,Teilo St Pontcanna,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
512619,Teilo St Pontcanna,2023-06-08T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
512619,Teilo St Pontcanna,2023-06-08T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
512619,Teilo St Pontcanna,2023-06-08T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
512619,Teilo St Pontcanna,2023-06-08T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.36
512619,Teilo St Pontcanna,2023-06-08T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.67
512619,Teilo St Pontcanna,2023-06-08T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.66
512619,Teilo St Pontcanna,2023-06-08T00:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
512619,Teilo St Pontcanna,2023-06-08T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
512619,Teilo St Pontcanna,2023-06-08T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
512619,Teilo St Pontcanna,2023-06-08T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
512619,Teilo St Pontcanna,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
512619,Teilo St Pontcanna,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.17
512619,Teilo St Pontcanna,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.79
512619,Teilo St Pontcanna,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
512619,Teilo St Pontcanna,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
512619,Teilo St Pontcanna,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.21
512619,Teilo St Pontcanna,2023-06-08T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
512619,Teilo St Pontcanna,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
512619,Teilo St Pontcanna,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
512619,Teilo St Pontcanna,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
512619,Teilo St Pontcanna,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
512619,Teilo St Pontcanna,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
512619,Teilo St Pontcanna,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
512619,Teilo St Pontcanna,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.01
512619,Teilo St Pontcanna,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
512619,Teilo St Pontcanna,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.28
512619,Teilo St Pontcanna,2023-06-08T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
512619,Teilo St Pontcanna,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
512619,Teilo St Pontcanna,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
512619,Teilo St Pontcanna,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
512619,Teilo St Pontcanna,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
512619,Teilo St Pontcanna,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
512619,Teilo St Pontcanna,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
512619,Teilo St Pontcanna,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
512619,Teilo St Pontcanna,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
512619,Teilo St Pontcanna,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
512619,Teilo St Pontcanna,2023-06-08T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
512619,Teilo St Pontcanna,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
512619,Teilo St Pontcanna,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
512619,Teilo St Pontcanna,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
512619,Teilo St Pontcanna,2023-06-08T00:00:00.000+00:00,transformer,,Temperature,C,23.1
512619,Teilo St Pontcanna,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
512619,Teilo St Pontcanna,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
512619,Teilo St Pontcanna,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
512619,Teilo St Pontcanna,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
512619,Teilo St Pontcanna,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
512619,Teilo St Pontcanna,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
512619,Teilo St Pontcanna,2023-06-08T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
512619,Teilo St Pontcanna,2023-06-08T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
512619,Teilo St Pontcanna,2023-06-08T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
512619,Teilo St Pontcanna,2023-06-08T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.79
512619,Teilo St Pontcanna,2023-06-08T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.21
512619,Teilo St Pontcanna,2023-06-08T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.32
512619,Teilo St Pontcanna,2023-06-08T00:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
512619,Teilo St Pontcanna,2023-06-08T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
512619,Teilo St Pontcanna,2023-06-08T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
512619,Teilo St Pontcanna,2023-06-08T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
512619,Teilo St Pontcanna,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
512619,Teilo St Pontcanna,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.22
512619,Teilo St Pontcanna,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.84
512619,Teilo St Pontcanna,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
512619,Teilo St Pontcanna,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
512619,Teilo St Pontcanna,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.81
512619,Teilo St Pontcanna,2023-06-09T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
512619,Teilo St Pontcanna,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
512619,Teilo St Pontcanna,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
512619,Teilo St Pontcanna,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
512619,Teilo St Pontcanna,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
512619,Teilo St Pontcanna,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
512619,Teilo St Pontcanna,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
512619,Teilo St Pontcanna,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.34
512619,Teilo St Pontcanna,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
512619,Teilo St Pontcanna,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.93
512619,Teilo St Pontcanna,2023-06-09T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
512619,Teilo St Pontcanna,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
512619,Teilo St Pontcanna,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
512619,Teilo St Pontcanna,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
512619,Teilo St Pontcanna,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
512619,Teilo St Pontcanna,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
512619,Teilo St Pontcanna,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
512619,Teilo St Pontcanna,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
512619,Teilo St Pontcanna,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
512619,Teilo St Pontcanna,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.46
512619,Teilo St Pontcanna,2023-06-09T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
512619,Teilo St Pontcanna,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
512619,Teilo St Pontcanna,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
512619,Teilo St Pontcanna,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
512619,Teilo St Pontcanna,2023-06-09T23:50:00.000+00:00,transformer,,Temperature,C,25.4
512619,Teilo St Pontcanna,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
512619,Teilo St Pontcanna,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
512619,Teilo St Pontcanna,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
512619,Teilo St Pontcanna,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
512619,Teilo St Pontcanna,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
512619,Teilo St Pontcanna,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.13
512619,Teilo St Pontcanna,2023-06-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
512619,Teilo St Pontcanna,2023-06-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
512619,Teilo St Pontcanna,2023-06-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
512619,Teilo St Pontcanna,2023-06-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.19
512619,Teilo St Pontcanna,2023-06-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.23
512619,Teilo St Pontcanna,2023-06-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.2
512619,Teilo St Pontcanna,2023-06-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
512619,Teilo St Pontcanna,2023-06-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
512619,Teilo St Pontcanna,2023-06-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
512619,Teilo St Pontcanna,2023-06-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
512619,Teilo St Pontcanna,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
512619,Teilo St Pontcanna,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.84
512619,Teilo St Pontcanna,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
512619,Teilo St Pontcanna,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
512619,Teilo St Pontcanna,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.14
512619,Teilo St Pontcanna,2023-06-09T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
512619,Teilo St Pontcanna,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
512619,Teilo St Pontcanna,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
512619,Teilo St Pontcanna,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
512619,Teilo St Pontcanna,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
512619,Teilo St Pontcanna,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
512619,Teilo St Pontcanna,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.83
512619,Teilo St Pontcanna,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
512619,Teilo St Pontcanna,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.07
512619,Teilo St Pontcanna,2023-06-09T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
512619,Teilo St Pontcanna,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
512619,Teilo St Pontcanna,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
512619,Teilo St Pontcanna,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
512619,Teilo St Pontcanna,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
512619,Teilo St Pontcanna,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.83
512619,Teilo St Pontcanna,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.33
512619,Teilo St Pontcanna,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
512619,Teilo St Pontcanna,2023-06-09T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
512619,Teilo St Pontcanna,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
512619,Teilo St Pontcanna,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
512619,Teilo St Pontcanna,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
512619,Teilo St Pontcanna,2023-06-09T23:40:00.000+00:00,transformer,,Temperature,C,25.5
512619,Teilo St Pontcanna,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
512619,Teilo St Pontcanna,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
512619,Teilo St Pontcanna,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
512619,Teilo St Pontcanna,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
512619,Teilo St Pontcanna,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
512619,Teilo St Pontcanna,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.55
512619,Teilo St Pontcanna,2023-06-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
512619,Teilo St Pontcanna,2023-06-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
512619,Teilo St Pontcanna,2023-06-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
512619,Teilo St Pontcanna,2023-06-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.21
512619,Teilo St Pontcanna,2023-06-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.75
512619,Teilo St Pontcanna,2023-06-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.92
512619,Teilo St Pontcanna,2023-06-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,39.9
512619,Teilo St Pontcanna,2023-06-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
512619,Teilo St Pontcanna,2023-06-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
512619,Teilo St Pontcanna,2023-06-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
512619,Teilo St Pontcanna,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
512619,Teilo St Pontcanna,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.82
512619,Teilo St Pontcanna,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
512619,Teilo St Pontcanna,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
512619,Teilo St Pontcanna,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.28
512619,Teilo St Pontcanna,2023-06-09T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
512619,Teilo St Pontcanna,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
512619,Teilo St Pontcanna,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
512619,Teilo St Pontcanna,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
512619,Teilo St Pontcanna,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
512619,Teilo St Pontcanna,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
512619,Teilo St Pontcanna,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
512619,Teilo St Pontcanna,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.37
512619,Teilo St Pontcanna,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
512619,Teilo St Pontcanna,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.16
512619,Teilo St Pontcanna,2023-06-09T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
512619,Teilo St Pontcanna,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
512619,Teilo St Pontcanna,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
512619,Teilo St Pontcanna,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
512619,Teilo St Pontcanna,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
512619,Teilo St Pontcanna,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
512619,Teilo St Pontcanna,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
512619,Teilo St Pontcanna,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
512619,Teilo St Pontcanna,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
512619,Teilo St Pontcanna,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
512619,Teilo St Pontcanna,2023-06-09T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
512619,Teilo St Pontcanna,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
512619,Teilo St Pontcanna,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
512619,Teilo St Pontcanna,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
512619,Teilo St Pontcanna,2023-06-09T23:30:00.000+00:00,transformer,,Temperature,C,25.6
512619,Teilo St Pontcanna,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
512619,Teilo St Pontcanna,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.83
512619,Teilo St Pontcanna,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
512619,Teilo St Pontcanna,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.65
512619,Teilo St Pontcanna,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
512619,Teilo St Pontcanna,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.5
512619,Teilo St Pontcanna,2023-06-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
512619,Teilo St Pontcanna,2023-06-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
512619,Teilo St Pontcanna,2023-06-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
512619,Teilo St Pontcanna,2023-06-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
512619,Teilo St Pontcanna,2023-06-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.37
512619,Teilo St Pontcanna,2023-06-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.25
512619,Teilo St Pontcanna,2023-06-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
512619,Teilo St Pontcanna,2023-06-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
512619,Teilo St Pontcanna,2023-06-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
512619,Teilo St Pontcanna,2023-06-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
512619,Teilo St Pontcanna,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
512619,Teilo St Pontcanna,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.51
512619,Teilo St Pontcanna,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.21
512619,Teilo St Pontcanna,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.58
512619,Teilo St Pontcanna,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.52
512619,Teilo St Pontcanna,2023-06-09T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
512619,Teilo St Pontcanna,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
512619,Teilo St Pontcanna,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
512619,Teilo St Pontcanna,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
512619,Teilo St Pontcanna,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
512619,Teilo St Pontcanna,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
512619,Teilo St Pontcanna,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
512619,Teilo St Pontcanna,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.2
512619,Teilo St Pontcanna,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
512619,Teilo St Pontcanna,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.36
512619,Teilo St Pontcanna,2023-06-09T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
512619,Teilo St Pontcanna,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
512619,Teilo St Pontcanna,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
512619,Teilo St Pontcanna,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
512619,Teilo St Pontcanna,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
512619,Teilo St Pontcanna,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
512619,Teilo St Pontcanna,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
512619,Teilo St Pontcanna,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
512619,Teilo St Pontcanna,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
512619,Teilo St Pontcanna,2023-06-09T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
512619,Teilo St Pontcanna,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
512619,Teilo St Pontcanna,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
512619,Teilo St Pontcanna,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
512619,Teilo St Pontcanna,2023-06-09T23:20:00.000+00:00,transformer,,Temperature,C,25.6
512619,Teilo St Pontcanna,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
512619,Teilo St Pontcanna,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
512619,Teilo St Pontcanna,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
512619,Teilo St Pontcanna,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.5
512619,Teilo St Pontcanna,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
512619,Teilo St Pontcanna,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.25
512619,Teilo St Pontcanna,2023-06-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
512619,Teilo St Pontcanna,2023-06-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
512619,Teilo St Pontcanna,2023-06-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
512619,Teilo St Pontcanna,2023-06-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.32
512619,Teilo St Pontcanna,2023-06-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.74
512619,Teilo St Pontcanna,2023-06-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.73
512619,Teilo St Pontcanna,2023-06-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
512619,Teilo St Pontcanna,2023-06-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
512619,Teilo St Pontcanna,2023-06-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
512619,Teilo St Pontcanna,2023-06-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
512619,Teilo St Pontcanna,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
512619,Teilo St Pontcanna,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.49
512619,Teilo St Pontcanna,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.45
512619,Teilo St Pontcanna,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
512619,Teilo St Pontcanna,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.62
512619,Teilo St Pontcanna,2023-06-09T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
512619,Teilo St Pontcanna,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
512619,Teilo St Pontcanna,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
512619,Teilo St Pontcanna,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.7
512619,Teilo St Pontcanna,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
512619,Teilo St Pontcanna,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
512619,Teilo St Pontcanna,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
512619,Teilo St Pontcanna,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.46
512619,Teilo St Pontcanna,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
512619,Teilo St Pontcanna,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.57
512619,Teilo St Pontcanna,2023-06-09T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
512619,Teilo St Pontcanna,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
512619,Teilo St Pontcanna,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
512619,Teilo St Pontcanna,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
512619,Teilo St Pontcanna,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
512619,Teilo St Pontcanna,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
512619,Teilo St Pontcanna,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
512619,Teilo St Pontcanna,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
512619,Teilo St Pontcanna,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
512619,Teilo St Pontcanna,2023-06-09T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
512619,Teilo St Pontcanna,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
512619,Teilo St Pontcanna,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
512619,Teilo St Pontcanna,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
512619,Teilo St Pontcanna,2023-06-09T23:10:00.000+00:00,transformer,,Temperature,C,25.6
512619,Teilo St Pontcanna,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
512619,Teilo St Pontcanna,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
512619,Teilo St Pontcanna,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
512619,Teilo St Pontcanna,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
512619,Teilo St Pontcanna,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
512619,Teilo St Pontcanna,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
512619,Teilo St Pontcanna,2023-06-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
512619,Teilo St Pontcanna,2023-06-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
512619,Teilo St Pontcanna,2023-06-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
512619,Teilo St Pontcanna,2023-06-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.62
512619,Teilo St Pontcanna,2023-06-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.11
512619,Teilo St Pontcanna,2023-06-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.17
512619,Teilo St Pontcanna,2023-06-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
512619,Teilo St Pontcanna,2023-06-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
512619,Teilo St Pontcanna,2023-06-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
512619,Teilo St Pontcanna,2023-06-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
512619,Teilo St Pontcanna,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
512619,Teilo St Pontcanna,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
512619,Teilo St Pontcanna,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.53
512619,Teilo St Pontcanna,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.91
512619,Teilo St Pontcanna,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.31
512619,Teilo St Pontcanna,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.2
512619,Teilo St Pontcanna,2023-06-09T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
512619,Teilo St Pontcanna,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
512619,Teilo St Pontcanna,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
512619,Teilo St Pontcanna,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.6
512619,Teilo St Pontcanna,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
512619,Teilo St Pontcanna,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
512619,Teilo St Pontcanna,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
512619,Teilo St Pontcanna,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.44
512619,Teilo St Pontcanna,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
512619,Teilo St Pontcanna,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.72
512619,Teilo St Pontcanna,2023-06-09T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
512619,Teilo St Pontcanna,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
512619,Teilo St Pontcanna,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
512619,Teilo St Pontcanna,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
512619,Teilo St Pontcanna,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
512619,Teilo St Pontcanna,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
512619,Teilo St Pontcanna,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
512619,Teilo St Pontcanna,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.14
512619,Teilo St Pontcanna,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.15
512619,Teilo St Pontcanna,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
512619,Teilo St Pontcanna,2023-06-09T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
512619,Teilo St Pontcanna,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
512619,Teilo St Pontcanna,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
512619,Teilo St Pontcanna,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
512619,Teilo St Pontcanna,2023-06-09T23:00:00.000+00:00,transformer,,Temperature,C,25.8
512619,Teilo St Pontcanna,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
512619,Teilo St Pontcanna,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
512619,Teilo St Pontcanna,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
512619,Teilo St Pontcanna,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
512619,Teilo St Pontcanna,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
512619,Teilo St Pontcanna,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
512619,Teilo St Pontcanna,2023-06-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
512619,Teilo St Pontcanna,2023-06-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
512619,Teilo St Pontcanna,2023-06-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
512619,Teilo St Pontcanna,2023-06-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.5
512619,Teilo St Pontcanna,2023-06-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.38
512619,Teilo St Pontcanna,2023-06-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.19
512619,Teilo St Pontcanna,2023-06-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
512619,Teilo St Pontcanna,2023-06-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
512619,Teilo St Pontcanna,2023-06-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
512619,Teilo St Pontcanna,2023-06-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
512619,Teilo St Pontcanna,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
512619,Teilo St Pontcanna,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.14
512619,Teilo St Pontcanna,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.33
512619,Teilo St Pontcanna,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.48
512619,Teilo St Pontcanna,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
512619,Teilo St Pontcanna,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.46
512619,Teilo St Pontcanna,2023-06-09T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
512619,Teilo St Pontcanna,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
512619,Teilo St Pontcanna,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
512619,Teilo St Pontcanna,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.7
512619,Teilo St Pontcanna,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
512619,Teilo St Pontcanna,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
512619,Teilo St Pontcanna,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
512619,Teilo St Pontcanna,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.01
512619,Teilo St Pontcanna,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.11
512619,Teilo St Pontcanna,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.54
512619,Teilo St Pontcanna,2023-06-09T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
512619,Teilo St Pontcanna,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
512619,Teilo St Pontcanna,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
512619,Teilo St Pontcanna,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
512619,Teilo St Pontcanna,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
512619,Teilo St Pontcanna,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
512619,Teilo St Pontcanna,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.79
512619,Teilo St Pontcanna,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
512619,Teilo St Pontcanna,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
512619,Teilo St Pontcanna,2023-06-09T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
512619,Teilo St Pontcanna,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.2
512619,Teilo St Pontcanna,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
512619,Teilo St Pontcanna,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
512619,Teilo St Pontcanna,2023-06-09T22:50:00.000+00:00,transformer,,Temperature,C,26.0
512619,Teilo St Pontcanna,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
512619,Teilo St Pontcanna,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
512619,Teilo St Pontcanna,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
512619,Teilo St Pontcanna,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
512619,Teilo St Pontcanna,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
512619,Teilo St Pontcanna,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
512619,Teilo St Pontcanna,2023-06-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
512619,Teilo St Pontcanna,2023-06-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
512619,Teilo St Pontcanna,2023-06-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
512619,Teilo St Pontcanna,2023-06-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,20.28
512619,Teilo St Pontcanna,2023-06-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.75
512619,Teilo St Pontcanna,2023-06-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.48
512619,Teilo St Pontcanna,2023-06-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
512619,Teilo St Pontcanna,2023-06-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
512619,Teilo St Pontcanna,2023-06-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
512619,Teilo St Pontcanna,2023-06-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
512619,Teilo St Pontcanna,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
512619,Teilo St Pontcanna,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.27
512619,Teilo St Pontcanna,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.32
512619,Teilo St Pontcanna,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.52
512619,Teilo St Pontcanna,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.8
