Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.81
512619,Teilo St Pontcanna,2023-06-09T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
512619,Teilo St Pontcanna,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
512619,Teilo St Pontcanna,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
512619,Teilo St Pontcanna,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.8
512619,Teilo St Pontcanna,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
512619,Teilo St Pontcanna,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
512619,Teilo St Pontcanna,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
512619,Teilo St Pontcanna,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.7
512619,Teilo St Pontcanna,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
512619,Teilo St Pontcanna,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.07
512619,Teilo St Pontcanna,2023-06-09T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
512619,Teilo St Pontcanna,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
512619,Teilo St Pontcanna,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
512619,Teilo St Pontcanna,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
512619,Teilo St Pontcanna,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
512619,Teilo St Pontcanna,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
512619,Teilo St Pontcanna,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
512619,Teilo St Pontcanna,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.8
512619,Teilo St Pontcanna,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
512619,Teilo St Pontcanna,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
512619,Teilo St Pontcanna,2023-06-09T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
512619,Teilo St Pontcanna,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
512619,Teilo St Pontcanna,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
512619,Teilo St Pontcanna,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
512619,Teilo St Pontcanna,2023-06-09T22:40:00.000+00:00,transformer,,Temperature,C,26.2
512619,Teilo St Pontcanna,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
512619,Teilo St Pontcanna,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
512619,Teilo St Pontcanna,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
512619,Teilo St Pontcanna,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
512619,Teilo St Pontcanna,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
512619,Teilo St Pontcanna,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
512619,Teilo St Pontcanna,2023-06-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
512619,Teilo St Pontcanna,2023-06-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
512619,Teilo St Pontcanna,2023-06-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
512619,Teilo St Pontcanna,2023-06-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.02
512619,Teilo St Pontcanna,2023-06-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.94
512619,Teilo St Pontcanna,2023-06-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.21
512619,Teilo St Pontcanna,2023-06-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
512619,Teilo St Pontcanna,2023-06-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
512619,Teilo St Pontcanna,2023-06-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
512619,Teilo St Pontcanna,2023-06-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
512619,Teilo St Pontcanna,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.19
512619,Teilo St Pontcanna,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.87
512619,Teilo St Pontcanna,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.98
512619,Teilo St Pontcanna,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
512619,Teilo St Pontcanna,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.22
512619,Teilo St Pontcanna,2023-06-09T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
512619,Teilo St Pontcanna,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
512619,Teilo St Pontcanna,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
512619,Teilo St Pontcanna,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.9
512619,Teilo St Pontcanna,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
512619,Teilo St Pontcanna,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
512619,Teilo St Pontcanna,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
512619,Teilo St Pontcanna,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.12
512619,Teilo St Pontcanna,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.67
512619,Teilo St Pontcanna,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.47
512619,Teilo St Pontcanna,2023-06-09T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
512619,Teilo St Pontcanna,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
512619,Teilo St Pontcanna,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
512619,Teilo St Pontcanna,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
512619,Teilo St Pontcanna,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
512619,Teilo St Pontcanna,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
512619,Teilo St Pontcanna,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
512619,Teilo St Pontcanna,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.59
512619,Teilo St Pontcanna,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.8
512619,Teilo St Pontcanna,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
512619,Teilo St Pontcanna,2023-06-09T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
512619,Teilo St Pontcanna,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
512619,Teilo St Pontcanna,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
512619,Teilo St Pontcanna,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
512619,Teilo St Pontcanna,2023-06-09T22:30:00.000+00:00,transformer,,Temperature,C,26.4
512619,Teilo St Pontcanna,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
512619,Teilo St Pontcanna,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
512619,Teilo St Pontcanna,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
512619,Teilo St Pontcanna,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
512619,Teilo St Pontcanna,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
512619,Teilo St Pontcanna,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
512619,Teilo St Pontcanna,2023-06-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
512619,Teilo St Pontcanna,2023-06-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
512619,Teilo St Pontcanna,2023-06-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
512619,Teilo St Pontcanna,2023-06-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.69
512619,Teilo St Pontcanna,2023-06-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.5
512619,Teilo St Pontcanna,2023-06-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.77
512619,Teilo St Pontcanna,2023-06-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
512619,Teilo St Pontcanna,2023-06-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
512619,Teilo St Pontcanna,2023-06-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
512619,Teilo St Pontcanna,2023-06-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
512619,Teilo St Pontcanna,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
512619,Teilo St Pontcanna,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
512619,Teilo St Pontcanna,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.69
512619,Teilo St Pontcanna,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.74
512619,Teilo St Pontcanna,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
512619,Teilo St Pontcanna,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.26
512619,Teilo St Pontcanna,2023-06-09T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
512619,Teilo St Pontcanna,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
512619,Teilo St Pontcanna,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
512619,Teilo St Pontcanna,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
512619,Teilo St Pontcanna,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
512619,Teilo St Pontcanna,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
512619,Teilo St Pontcanna,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
512619,Teilo St Pontcanna,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.04
512619,Teilo St Pontcanna,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
512619,Teilo St Pontcanna,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.3
512619,Teilo St Pontcanna,2023-06-09T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
512619,Teilo St Pontcanna,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
512619,Teilo St Pontcanna,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
512619,Teilo St Pontcanna,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
512619,Teilo St Pontcanna,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
512619,Teilo St Pontcanna,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
512619,Teilo St Pontcanna,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.18
512619,Teilo St Pontcanna,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.2
512619,Teilo St Pontcanna,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
512619,Teilo St Pontcanna,2023-06-09T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
512619,Teilo St Pontcanna,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
512619,Teilo St Pontcanna,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
512619,Teilo St Pontcanna,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
512619,Teilo St Pontcanna,2023-06-09T22:20:00.000+00:00,transformer,,Temperature,C,26.6
512619,Teilo St Pontcanna,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
512619,Teilo St Pontcanna,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
512619,Teilo St Pontcanna,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
512619,Teilo St Pontcanna,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
512619,Teilo St Pontcanna,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
512619,Teilo St Pontcanna,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
512619,Teilo St Pontcanna,2023-06-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
512619,Teilo St Pontcanna,2023-06-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
512619,Teilo St Pontcanna,2023-06-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
512619,Teilo St Pontcanna,2023-06-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.96
512619,Teilo St Pontcanna,2023-06-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.45
512619,Teilo St Pontcanna,2023-06-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.7
512619,Teilo St Pontcanna,2023-06-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
512619,Teilo St Pontcanna,2023-06-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
512619,Teilo St Pontcanna,2023-06-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
512619,Teilo St Pontcanna,2023-06-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
512619,Teilo St Pontcanna,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
512619,Teilo St Pontcanna,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.13
512619,Teilo St Pontcanna,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.44
512619,Teilo St Pontcanna,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.09
512619,Teilo St Pontcanna,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
512619,Teilo St Pontcanna,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.29
512619,Teilo St Pontcanna,2023-06-09T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
512619,Teilo St Pontcanna,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
512619,Teilo St Pontcanna,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
512619,Teilo St Pontcanna,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.1
512619,Teilo St Pontcanna,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
512619,Teilo St Pontcanna,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
512619,Teilo St Pontcanna,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
512619,Teilo St Pontcanna,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.14
512619,Teilo St Pontcanna,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
512619,Teilo St Pontcanna,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.01
512619,Teilo St Pontcanna,2023-06-09T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
512619,Teilo St Pontcanna,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
512619,Teilo St Pontcanna,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
512619,Teilo St Pontcanna,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
512619,Teilo St Pontcanna,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
512619,Teilo St Pontcanna,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
512619,Teilo St Pontcanna,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
512619,Teilo St Pontcanna,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
512619,Teilo St Pontcanna,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.86
512619,Teilo St Pontcanna,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
512619,Teilo St Pontcanna,2023-06-09T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
512619,Teilo St Pontcanna,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
512619,Teilo St Pontcanna,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
512619,Teilo St Pontcanna,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
512619,Teilo St Pontcanna,2023-06-09T22:10:00.000+00:00,transformer,,Temperature,C,26.8
512619,Teilo St Pontcanna,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
512619,Teilo St Pontcanna,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
512619,Teilo St Pontcanna,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
512619,Teilo St Pontcanna,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
512619,Teilo St Pontcanna,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
512619,Teilo St Pontcanna,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
512619,Teilo St Pontcanna,2023-06-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
512619,Teilo St Pontcanna,2023-06-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
512619,Teilo St Pontcanna,2023-06-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
512619,Teilo St Pontcanna,2023-06-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.43
512619,Teilo St Pontcanna,2023-06-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.81
512619,Teilo St Pontcanna,2023-06-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.37
512619,Teilo St Pontcanna,2023-06-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
512619,Teilo St Pontcanna,2023-06-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
512619,Teilo St Pontcanna,2023-06-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
512619,Teilo St Pontcanna,2023-06-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
512619,Teilo St Pontcanna,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
512619,Teilo St Pontcanna,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
512619,Teilo St Pontcanna,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.67
512619,Teilo St Pontcanna,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.32
512619,Teilo St Pontcanna,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.64
512619,Teilo St Pontcanna,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.86
512619,Teilo St Pontcanna,2023-06-09T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
512619,Teilo St Pontcanna,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
512619,Teilo St Pontcanna,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
512619,Teilo St Pontcanna,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.9
512619,Teilo St Pontcanna,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
512619,Teilo St Pontcanna,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
512619,Teilo St Pontcanna,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
512619,Teilo St Pontcanna,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.97
512619,Teilo St Pontcanna,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.79
512619,Teilo St Pontcanna,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.44
512619,Teilo St Pontcanna,2023-06-09T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
512619,Teilo St Pontcanna,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
512619,Teilo St Pontcanna,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
512619,Teilo St Pontcanna,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
512619,Teilo St Pontcanna,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
512619,Teilo St Pontcanna,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
512619,Teilo St Pontcanna,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
512619,Teilo St Pontcanna,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.57
512619,Teilo St Pontcanna,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.98
512619,Teilo St Pontcanna,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
512619,Teilo St Pontcanna,2023-06-09T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
512619,Teilo St Pontcanna,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
512619,Teilo St Pontcanna,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
512619,Teilo St Pontcanna,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
512619,Teilo St Pontcanna,2023-06-09T22:00:00.000+00:00,transformer,,Temperature,C,26.8
512619,Teilo St Pontcanna,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
512619,Teilo St Pontcanna,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
512619,Teilo St Pontcanna,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
512619,Teilo St Pontcanna,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
512619,Teilo St Pontcanna,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
512619,Teilo St Pontcanna,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
512619,Teilo St Pontcanna,2023-06-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
512619,Teilo St Pontcanna,2023-06-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
512619,Teilo St Pontcanna,2023-06-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
512619,Teilo St Pontcanna,2023-06-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.87
512619,Teilo St Pontcanna,2023-06-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.41
512619,Teilo St Pontcanna,2023-06-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.78
512619,Teilo St Pontcanna,2023-06-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
512619,Teilo St Pontcanna,2023-06-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
512619,Teilo St Pontcanna,2023-06-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
512619,Teilo St Pontcanna,2023-06-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
512619,Teilo St Pontcanna,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
512619,Teilo St Pontcanna,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
512619,Teilo St Pontcanna,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.71
512619,Teilo St Pontcanna,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.18
512619,Teilo St Pontcanna,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.03
512619,Teilo St Pontcanna,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.72
512619,Teilo St Pontcanna,2023-06-09T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
512619,Teilo St Pontcanna,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
512619,Teilo St Pontcanna,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
512619,Teilo St Pontcanna,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.3
512619,Teilo St Pontcanna,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
512619,Teilo St Pontcanna,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
512619,Teilo St Pontcanna,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
512619,Teilo St Pontcanna,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.57
512619,Teilo St Pontcanna,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.19
512619,Teilo St Pontcanna,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.27
512619,Teilo St Pontcanna,2023-06-09T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
512619,Teilo St Pontcanna,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
512619,Teilo St Pontcanna,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
512619,Teilo St Pontcanna,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
512619,Teilo St Pontcanna,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
512619,Teilo St Pontcanna,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
512619,Teilo St Pontcanna,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
512619,Teilo St Pontcanna,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.37
512619,Teilo St Pontcanna,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.15
512619,Teilo St Pontcanna,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
512619,Teilo St Pontcanna,2023-06-09T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
512619,Teilo St Pontcanna,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
512619,Teilo St Pontcanna,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
512619,Teilo St Pontcanna,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
512619,Teilo St Pontcanna,2023-06-09T21:50:00.000+00:00,transformer,,Temperature,C,27.0
512619,Teilo St Pontcanna,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
512619,Teilo St Pontcanna,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
512619,Teilo St Pontcanna,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
512619,Teilo St Pontcanna,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
512619,Teilo St Pontcanna,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
512619,Teilo St Pontcanna,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
512619,Teilo St Pontcanna,2023-06-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
512619,Teilo St Pontcanna,2023-06-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
512619,Teilo St Pontcanna,2023-06-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
512619,Teilo St Pontcanna,2023-06-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.12
512619,Teilo St Pontcanna,2023-06-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.37
512619,Teilo St Pontcanna,2023-06-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.3
512619,Teilo St Pontcanna,2023-06-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
512619,Teilo St Pontcanna,2023-06-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
512619,Teilo St Pontcanna,2023-06-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
512619,Teilo St Pontcanna,2023-06-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
512619,Teilo St Pontcanna,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
512619,Teilo St Pontcanna,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
512619,Teilo St Pontcanna,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.6
512619,Teilo St Pontcanna,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.79
512619,Teilo St Pontcanna,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.32
512619,Teilo St Pontcanna,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.47
512619,Teilo St Pontcanna,2023-06-09T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
512619,Teilo St Pontcanna,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
512619,Teilo St Pontcanna,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
512619,Teilo St Pontcanna,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.2
512619,Teilo St Pontcanna,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
512619,Teilo St Pontcanna,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
512619,Teilo St Pontcanna,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.71
512619,Teilo St Pontcanna,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.93
512619,Teilo St Pontcanna,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.79
512619,Teilo St Pontcanna,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.66
512619,Teilo St Pontcanna,2023-06-09T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
512619,Teilo St Pontcanna,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
512619,Teilo St Pontcanna,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
512619,Teilo St Pontcanna,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
512619,Teilo St Pontcanna,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
512619,Teilo St Pontcanna,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
512619,Teilo St Pontcanna,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
512619,Teilo St Pontcanna,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.53
512619,Teilo St Pontcanna,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
512619,Teilo St Pontcanna,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
512619,Teilo St Pontcanna,2023-06-09T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
512619,Teilo St Pontcanna,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
512619,Teilo St Pontcanna,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
512619,Teilo St Pontcanna,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
512619,Teilo St Pontcanna,2023-06-09T21:40:00.000+00:00,transformer,,Temperature,C,27.1
512619,Teilo St Pontcanna,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
512619,Teilo St Pontcanna,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
512619,Teilo St Pontcanna,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
512619,Teilo St Pontcanna,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
512619,Teilo St Pontcanna,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
512619,Teilo St Pontcanna,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
512619,Teilo St Pontcanna,2023-06-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
512619,Teilo St Pontcanna,2023-06-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
512619,Teilo St Pontcanna,2023-06-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
512619,Teilo St Pontcanna,2023-06-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.25
512619,Teilo St Pontcanna,2023-06-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.25
512619,Teilo St Pontcanna,2023-06-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,18.54
512619,Teilo St Pontcanna,2023-06-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
512619,Teilo St Pontcanna,2023-06-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
512619,Teilo St Pontcanna,2023-06-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
512619,Teilo St Pontcanna,2023-06-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
512619,Teilo St Pontcanna,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
512619,Teilo St Pontcanna,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
512619,Teilo St Pontcanna,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.6
512619,Teilo St Pontcanna,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
512619,Teilo St Pontcanna,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.42
512619,Teilo St Pontcanna,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.61
512619,Teilo St Pontcanna,2023-06-09T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
512619,Teilo St Pontcanna,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
512619,Teilo St Pontcanna,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
512619,Teilo St Pontcanna,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.7
512619,Teilo St Pontcanna,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
512619,Teilo St Pontcanna,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
512619,Teilo St Pontcanna,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
512619,Teilo St Pontcanna,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.39
512619,Teilo St Pontcanna,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.95
512619,Teilo St Pontcanna,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.02
512619,Teilo St Pontcanna,2023-06-09T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
512619,Teilo St Pontcanna,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
512619,Teilo St Pontcanna,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
512619,Teilo St Pontcanna,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
512619,Teilo St Pontcanna,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
512619,Teilo St Pontcanna,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
512619,Teilo St Pontcanna,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
512619,Teilo St Pontcanna,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.45
512619,Teilo St Pontcanna,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
512619,Teilo St Pontcanna,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
512619,Teilo St Pontcanna,2023-06-09T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
512619,Teilo St Pontcanna,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
512619,Teilo St Pontcanna,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
512619,Teilo St Pontcanna,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
512619,Teilo St Pontcanna,2023-06-09T21:30:00.000+00:00,transformer,,Temperature,C,27.2
512619,Teilo St Pontcanna,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
512619,Teilo St Pontcanna,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
512619,Teilo St Pontcanna,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
512619,Teilo St Pontcanna,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
512619,Teilo St Pontcanna,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
512619,Teilo St Pontcanna,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
512619,Teilo St Pontcanna,2023-06-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
512619,Teilo St Pontcanna,2023-06-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
512619,Teilo St Pontcanna,2023-06-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
512619,Teilo St Pontcanna,2023-06-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.96
512619,Teilo St Pontcanna,2023-06-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.97
512619,Teilo St Pontcanna,2023-06-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.73
512619,Teilo St Pontcanna,2023-06-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
512619,Teilo St Pontcanna,2023-06-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
512619,Teilo St Pontcanna,2023-06-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
512619,Teilo St Pontcanna,2023-06-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
512619,Teilo St Pontcanna,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
512619,Teilo St Pontcanna,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
512619,Teilo St Pontcanna,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.62
512619,Teilo St Pontcanna,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.2
512619,Teilo St Pontcanna,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
512619,Teilo St Pontcanna,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.14
512619,Teilo St Pontcanna,2023-06-09T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
512619,Teilo St Pontcanna,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
512619,Teilo St Pontcanna,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
512619,Teilo St Pontcanna,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.0
512619,Teilo St Pontcanna,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
512619,Teilo St Pontcanna,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
512619,Teilo St Pontcanna,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
512619,Teilo St Pontcanna,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.75
512619,Teilo St Pontcanna,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.01
512619,Teilo St Pontcanna,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.19
512619,Teilo St Pontcanna,2023-06-09T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
512619,Teilo St Pontcanna,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
512619,Teilo St Pontcanna,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
512619,Teilo St Pontcanna,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
512619,Teilo St Pontcanna,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
512619,Teilo St Pontcanna,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
512619,Teilo St Pontcanna,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
512619,Teilo St Pontcanna,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.58
512619,Teilo St Pontcanna,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
512619,Teilo St Pontcanna,2023-06-09T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
512619,Teilo St Pontcanna,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
512619,Teilo St Pontcanna,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
512619,Teilo St Pontcanna,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
512619,Teilo St Pontcanna,2023-06-09T21:20:00.000+00:00,transformer,,Temperature,C,27.3
512619,Teilo St Pontcanna,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
512619,Teilo St Pontcanna,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
512619,Teilo St Pontcanna,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
512619,Teilo St Pontcanna,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
512619,Teilo St Pontcanna,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
512619,Teilo St Pontcanna,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
512619,Teilo St Pontcanna,2023-06-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
512619,Teilo St Pontcanna,2023-06-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
512619,Teilo St Pontcanna,2023-06-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
512619,Teilo St Pontcanna,2023-06-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.95
512619,Teilo St Pontcanna,2023-06-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.05
512619,Teilo St Pontcanna,2023-06-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.21
512619,Teilo St Pontcanna,2023-06-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
512619,Teilo St Pontcanna,2023-06-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
512619,Teilo St Pontcanna,2023-06-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
512619,Teilo St Pontcanna,2023-06-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
512619,Teilo St Pontcanna,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
512619,Teilo St Pontcanna,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.48
512619,Teilo St Pontcanna,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.04
512619,Teilo St Pontcanna,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.61
512619,Teilo St Pontcanna,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.23
512619,Teilo St Pontcanna,2023-06-09T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
512619,Teilo St Pontcanna,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
512619,Teilo St Pontcanna,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
512619,Teilo St Pontcanna,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.3
512619,Teilo St Pontcanna,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
512619,Teilo St Pontcanna,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
512619,Teilo St Pontcanna,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
512619,Teilo St Pontcanna,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.78
512619,Teilo St Pontcanna,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.16
512619,Teilo St Pontcanna,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.74
512619,Teilo St Pontcanna,2023-06-09T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
512619,Teilo St Pontcanna,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
512619,Teilo St Pontcanna,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
512619,Teilo St Pontcanna,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
512619,Teilo St Pontcanna,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
512619,Teilo St Pontcanna,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
512619,Teilo St Pontcanna,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
512619,Teilo St Pontcanna,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
512619,Teilo St Pontcanna,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
512619,Teilo St Pontcanna,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
512619,Teilo St Pontcanna,2023-06-09T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
512619,Teilo St Pontcanna,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
512619,Teilo St Pontcanna,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
512619,Teilo St Pontcanna,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
512619,Teilo St Pontcanna,2023-06-09T21:10:00.000+00:00,transformer,,Temperature,C,27.4
512619,Teilo St Pontcanna,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
512619,Teilo St Pontcanna,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
512619,Teilo St Pontcanna,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
512619,Teilo St Pontcanna,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
512619,Teilo St Pontcanna,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
512619,Teilo St Pontcanna,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
512619,Teilo St Pontcanna,2023-06-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
512619,Teilo St Pontcanna,2023-06-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
512619,Teilo St Pontcanna,2023-06-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
512619,Teilo St Pontcanna,2023-06-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.93
512619,Teilo St Pontcanna,2023-06-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.99
512619,Teilo St Pontcanna,2023-06-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,19.35
512619,Teilo St Pontcanna,2023-06-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
512619,Teilo St Pontcanna,2023-06-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
512619,Teilo St Pontcanna,2023-06-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
512619,Teilo St Pontcanna,2023-06-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
512619,Teilo St Pontcanna,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
512619,Teilo St Pontcanna,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.18
512619,Teilo St Pontcanna,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.2
512619,Teilo St Pontcanna,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.68
512619,Teilo St Pontcanna,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
512619,Teilo St Pontcanna,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.24
512619,Teilo St Pontcanna,2023-06-09T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
512619,Teilo St Pontcanna,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
512619,Teilo St Pontcanna,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
512619,Teilo St Pontcanna,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.2
512619,Teilo St Pontcanna,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
512619,Teilo St Pontcanna,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
512619,Teilo St Pontcanna,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
512619,Teilo St Pontcanna,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.33
512619,Teilo St Pontcanna,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.28
512619,Teilo St Pontcanna,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.83
512619,Teilo St Pontcanna,2023-06-09T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
512619,Teilo St Pontcanna,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
512619,Teilo St Pontcanna,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
512619,Teilo St Pontcanna,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
512619,Teilo St Pontcanna,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
512619,Teilo St Pontcanna,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
512619,Teilo St Pontcanna,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
512619,Teilo St Pontcanna,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
512619,Teilo St Pontcanna,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
512619,Teilo St Pontcanna,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
512619,Teilo St Pontcanna,2023-06-09T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
512619,Teilo St Pontcanna,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
512619,Teilo St Pontcanna,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
512619,Teilo St Pontcanna,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
512619,Teilo St Pontcanna,2023-06-09T21:00:00.000+00:00,transformer,,Temperature,C,27.6
512619,Teilo St Pontcanna,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
512619,Teilo St Pontcanna,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
512619,Teilo St Pontcanna,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
512619,Teilo St Pontcanna,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
512619,Teilo St Pontcanna,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
512619,Teilo St Pontcanna,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
512619,Teilo St Pontcanna,2023-06-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
512619,Teilo St Pontcanna,2023-06-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
512619,Teilo St Pontcanna,2023-06-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
512619,Teilo St Pontcanna,2023-06-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.7
512619,Teilo St Pontcanna,2023-06-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,12.98
512619,Teilo St Pontcanna,2023-06-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,21.22
512619,Teilo St Pontcanna,2023-06-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
512619,Teilo St Pontcanna,2023-06-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
512619,Teilo St Pontcanna,2023-06-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
512619,Teilo St Pontcanna,2023-06-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
512619,Teilo St Pontcanna,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
512619,Teilo St Pontcanna,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.17
512619,Teilo St Pontcanna,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.47
512619,Teilo St Pontcanna,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.28
512619,Teilo St Pontcanna,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
