Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.43
512619,Teilo St Pontcanna,2023-06-09T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.0
512619,Teilo St Pontcanna,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
512619,Teilo St Pontcanna,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
512619,Teilo St Pontcanna,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.3
512619,Teilo St Pontcanna,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.8
512619,Teilo St Pontcanna,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
512619,Teilo St Pontcanna,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
512619,Teilo St Pontcanna,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.52
512619,Teilo St Pontcanna,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.14
512619,Teilo St Pontcanna,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.25
512619,Teilo St Pontcanna,2023-06-09T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
512619,Teilo St Pontcanna,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
512619,Teilo St Pontcanna,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
512619,Teilo St Pontcanna,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
512619,Teilo St Pontcanna,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
512619,Teilo St Pontcanna,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
512619,Teilo St Pontcanna,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
512619,Teilo St Pontcanna,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.54
512619,Teilo St Pontcanna,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
512619,Teilo St Pontcanna,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
512619,Teilo St Pontcanna,2023-06-09T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
512619,Teilo St Pontcanna,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
512619,Teilo St Pontcanna,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
512619,Teilo St Pontcanna,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
512619,Teilo St Pontcanna,2023-06-09T20:50:00.000+00:00,transformer,,Temperature,C,27.7
512619,Teilo St Pontcanna,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
512619,Teilo St Pontcanna,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
512619,Teilo St Pontcanna,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
512619,Teilo St Pontcanna,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
512619,Teilo St Pontcanna,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
512619,Teilo St Pontcanna,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
512619,Teilo St Pontcanna,2023-06-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
512619,Teilo St Pontcanna,2023-06-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
512619,Teilo St Pontcanna,2023-06-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
512619,Teilo St Pontcanna,2023-06-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,18.34
512619,Teilo St Pontcanna,2023-06-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.64
512619,Teilo St Pontcanna,2023-06-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,23.17
512619,Teilo St Pontcanna,2023-06-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
512619,Teilo St Pontcanna,2023-06-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
512619,Teilo St Pontcanna,2023-06-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
512619,Teilo St Pontcanna,2023-06-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
512619,Teilo St Pontcanna,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
512619,Teilo St Pontcanna,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.15
512619,Teilo St Pontcanna,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.77
512619,Teilo St Pontcanna,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.89
512619,Teilo St Pontcanna,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
512619,Teilo St Pontcanna,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.44
512619,Teilo St Pontcanna,2023-06-09T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,42.0
512619,Teilo St Pontcanna,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
512619,Teilo St Pontcanna,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
512619,Teilo St Pontcanna,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.7
512619,Teilo St Pontcanna,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
512619,Teilo St Pontcanna,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
512619,Teilo St Pontcanna,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
512619,Teilo St Pontcanna,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.95
512619,Teilo St Pontcanna,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.18
512619,Teilo St Pontcanna,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.66
512619,Teilo St Pontcanna,2023-06-09T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
512619,Teilo St Pontcanna,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
512619,Teilo St Pontcanna,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
512619,Teilo St Pontcanna,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
512619,Teilo St Pontcanna,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
512619,Teilo St Pontcanna,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
512619,Teilo St Pontcanna,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
512619,Teilo St Pontcanna,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.27
512619,Teilo St Pontcanna,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
512619,Teilo St Pontcanna,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
512619,Teilo St Pontcanna,2023-06-09T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
512619,Teilo St Pontcanna,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
512619,Teilo St Pontcanna,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
512619,Teilo St Pontcanna,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
512619,Teilo St Pontcanna,2023-06-09T20:40:00.000+00:00,transformer,,Temperature,C,28.0
512619,Teilo St Pontcanna,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
512619,Teilo St Pontcanna,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
512619,Teilo St Pontcanna,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
512619,Teilo St Pontcanna,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
512619,Teilo St Pontcanna,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
512619,Teilo St Pontcanna,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
512619,Teilo St Pontcanna,2023-06-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
512619,Teilo St Pontcanna,2023-06-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
512619,Teilo St Pontcanna,2023-06-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
512619,Teilo St Pontcanna,2023-06-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.11
512619,Teilo St Pontcanna,2023-06-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,13.36
512619,Teilo St Pontcanna,2023-06-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.19
512619,Teilo St Pontcanna,2023-06-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
512619,Teilo St Pontcanna,2023-06-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
512619,Teilo St Pontcanna,2023-06-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
512619,Teilo St Pontcanna,2023-06-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
512619,Teilo St Pontcanna,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
512619,Teilo St Pontcanna,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
512619,Teilo St Pontcanna,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.6
512619,Teilo St Pontcanna,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.14
512619,Teilo St Pontcanna,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
512619,Teilo St Pontcanna,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.03
512619,Teilo St Pontcanna,2023-06-09T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.5
512619,Teilo St Pontcanna,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
512619,Teilo St Pontcanna,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
512619,Teilo St Pontcanna,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.6
512619,Teilo St Pontcanna,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
512619,Teilo St Pontcanna,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
512619,Teilo St Pontcanna,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
512619,Teilo St Pontcanna,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.25
512619,Teilo St Pontcanna,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.63
512619,Teilo St Pontcanna,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.77
512619,Teilo St Pontcanna,2023-06-09T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
512619,Teilo St Pontcanna,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
512619,Teilo St Pontcanna,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
512619,Teilo St Pontcanna,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
512619,Teilo St Pontcanna,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
512619,Teilo St Pontcanna,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
512619,Teilo St Pontcanna,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
512619,Teilo St Pontcanna,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
512619,Teilo St Pontcanna,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.98
512619,Teilo St Pontcanna,2023-06-09T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
512619,Teilo St Pontcanna,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
512619,Teilo St Pontcanna,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
512619,Teilo St Pontcanna,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
512619,Teilo St Pontcanna,2023-06-09T20:30:00.000+00:00,transformer,,Temperature,C,28.0
512619,Teilo St Pontcanna,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
512619,Teilo St Pontcanna,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
512619,Teilo St Pontcanna,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
512619,Teilo St Pontcanna,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
512619,Teilo St Pontcanna,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
512619,Teilo St Pontcanna,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
512619,Teilo St Pontcanna,2023-06-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
512619,Teilo St Pontcanna,2023-06-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
512619,Teilo St Pontcanna,2023-06-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
512619,Teilo St Pontcanna,2023-06-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.89
512619,Teilo St Pontcanna,2023-06-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.05
512619,Teilo St Pontcanna,2023-06-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,24.78
512619,Teilo St Pontcanna,2023-06-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
512619,Teilo St Pontcanna,2023-06-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
512619,Teilo St Pontcanna,2023-06-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
512619,Teilo St Pontcanna,2023-06-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
512619,Teilo St Pontcanna,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
512619,Teilo St Pontcanna,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
512619,Teilo St Pontcanna,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.54
512619,Teilo St Pontcanna,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.77
512619,Teilo St Pontcanna,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
512619,Teilo St Pontcanna,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.83
512619,Teilo St Pontcanna,2023-06-09T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
512619,Teilo St Pontcanna,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
512619,Teilo St Pontcanna,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
512619,Teilo St Pontcanna,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.0
512619,Teilo St Pontcanna,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
512619,Teilo St Pontcanna,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
512619,Teilo St Pontcanna,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
512619,Teilo St Pontcanna,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.57
512619,Teilo St Pontcanna,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.6
512619,Teilo St Pontcanna,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.53
512619,Teilo St Pontcanna,2023-06-09T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
512619,Teilo St Pontcanna,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
512619,Teilo St Pontcanna,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
512619,Teilo St Pontcanna,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
512619,Teilo St Pontcanna,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
512619,Teilo St Pontcanna,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.14
512619,Teilo St Pontcanna,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
512619,Teilo St Pontcanna,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
512619,Teilo St Pontcanna,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
512619,Teilo St Pontcanna,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
512619,Teilo St Pontcanna,2023-06-09T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
512619,Teilo St Pontcanna,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
512619,Teilo St Pontcanna,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
512619,Teilo St Pontcanna,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
512619,Teilo St Pontcanna,2023-06-09T20:20:00.000+00:00,transformer,,Temperature,C,28.1
512619,Teilo St Pontcanna,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
512619,Teilo St Pontcanna,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
512619,Teilo St Pontcanna,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
512619,Teilo St Pontcanna,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
512619,Teilo St Pontcanna,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
512619,Teilo St Pontcanna,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
512619,Teilo St Pontcanna,2023-06-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
512619,Teilo St Pontcanna,2023-06-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
512619,Teilo St Pontcanna,2023-06-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
512619,Teilo St Pontcanna,2023-06-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,17.34
512619,Teilo St Pontcanna,2023-06-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,15.24
512619,Teilo St Pontcanna,2023-06-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,20.47
512619,Teilo St Pontcanna,2023-06-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
512619,Teilo St Pontcanna,2023-06-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
512619,Teilo St Pontcanna,2023-06-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
512619,Teilo St Pontcanna,2023-06-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
512619,Teilo St Pontcanna,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
512619,Teilo St Pontcanna,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.69
512619,Teilo St Pontcanna,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.18
512619,Teilo St Pontcanna,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.18
512619,Teilo St Pontcanna,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.37
512619,Teilo St Pontcanna,2023-06-09T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
512619,Teilo St Pontcanna,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
512619,Teilo St Pontcanna,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
512619,Teilo St Pontcanna,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.6
512619,Teilo St Pontcanna,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
512619,Teilo St Pontcanna,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
512619,Teilo St Pontcanna,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.93
512619,Teilo St Pontcanna,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.39
512619,Teilo St Pontcanna,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.3
512619,Teilo St Pontcanna,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.59
512619,Teilo St Pontcanna,2023-06-09T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
512619,Teilo St Pontcanna,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
512619,Teilo St Pontcanna,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
512619,Teilo St Pontcanna,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.5
512619,Teilo St Pontcanna,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
512619,Teilo St Pontcanna,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
512619,Teilo St Pontcanna,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
512619,Teilo St Pontcanna,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.13
512619,Teilo St Pontcanna,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.73
512619,Teilo St Pontcanna,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
512619,Teilo St Pontcanna,2023-06-09T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
512619,Teilo St Pontcanna,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
512619,Teilo St Pontcanna,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
512619,Teilo St Pontcanna,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
512619,Teilo St Pontcanna,2023-06-09T20:10:00.000+00:00,transformer,,Temperature,C,28.2
512619,Teilo St Pontcanna,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
512619,Teilo St Pontcanna,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
512619,Teilo St Pontcanna,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
512619,Teilo St Pontcanna,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
512619,Teilo St Pontcanna,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
512619,Teilo St Pontcanna,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
512619,Teilo St Pontcanna,2023-06-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
512619,Teilo St Pontcanna,2023-06-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
512619,Teilo St Pontcanna,2023-06-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
512619,Teilo St Pontcanna,2023-06-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.7
512619,Teilo St Pontcanna,2023-06-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,15.21
512619,Teilo St Pontcanna,2023-06-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,22.97
512619,Teilo St Pontcanna,2023-06-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
512619,Teilo St Pontcanna,2023-06-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
512619,Teilo St Pontcanna,2023-06-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
512619,Teilo St Pontcanna,2023-06-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
512619,Teilo St Pontcanna,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
512619,Teilo St Pontcanna,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
512619,Teilo St Pontcanna,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.34
512619,Teilo St Pontcanna,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.59
512619,Teilo St Pontcanna,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.7
512619,Teilo St Pontcanna,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.2
512619,Teilo St Pontcanna,2023-06-09T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
512619,Teilo St Pontcanna,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
512619,Teilo St Pontcanna,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
512619,Teilo St Pontcanna,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.2
512619,Teilo St Pontcanna,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
512619,Teilo St Pontcanna,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
512619,Teilo St Pontcanna,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.52
512619,Teilo St Pontcanna,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.57
512619,Teilo St Pontcanna,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.27
512619,Teilo St Pontcanna,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.33
512619,Teilo St Pontcanna,2023-06-09T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
512619,Teilo St Pontcanna,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
512619,Teilo St Pontcanna,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
512619,Teilo St Pontcanna,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.8
512619,Teilo St Pontcanna,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
512619,Teilo St Pontcanna,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
512619,Teilo St Pontcanna,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
512619,Teilo St Pontcanna,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
512619,Teilo St Pontcanna,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
512619,Teilo St Pontcanna,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
512619,Teilo St Pontcanna,2023-06-09T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
512619,Teilo St Pontcanna,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
512619,Teilo St Pontcanna,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
512619,Teilo St Pontcanna,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
512619,Teilo St Pontcanna,2023-06-09T20:00:00.000+00:00,transformer,,Temperature,C,28.3
512619,Teilo St Pontcanna,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
512619,Teilo St Pontcanna,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
512619,Teilo St Pontcanna,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
512619,Teilo St Pontcanna,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
512619,Teilo St Pontcanna,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
512619,Teilo St Pontcanna,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
512619,Teilo St Pontcanna,2023-06-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
512619,Teilo St Pontcanna,2023-06-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
512619,Teilo St Pontcanna,2023-06-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
512619,Teilo St Pontcanna,2023-06-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.4
512619,Teilo St Pontcanna,2023-06-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,15.26
512619,Teilo St Pontcanna,2023-06-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,25.65
512619,Teilo St Pontcanna,2023-06-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
512619,Teilo St Pontcanna,2023-06-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
512619,Teilo St Pontcanna,2023-06-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
512619,Teilo St Pontcanna,2023-06-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
512619,Teilo St Pontcanna,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
512619,Teilo St Pontcanna,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
512619,Teilo St Pontcanna,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.34
512619,Teilo St Pontcanna,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.47
512619,Teilo St Pontcanna,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.68
512619,Teilo St Pontcanna,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.5
512619,Teilo St Pontcanna,2023-06-09T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
512619,Teilo St Pontcanna,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
512619,Teilo St Pontcanna,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.3
512619,Teilo St Pontcanna,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.0
512619,Teilo St Pontcanna,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.02
512619,Teilo St Pontcanna,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
512619,Teilo St Pontcanna,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.81
512619,Teilo St Pontcanna,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.28
512619,Teilo St Pontcanna,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.83
512619,Teilo St Pontcanna,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.25
512619,Teilo St Pontcanna,2023-06-09T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
512619,Teilo St Pontcanna,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
512619,Teilo St Pontcanna,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
512619,Teilo St Pontcanna,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.8
512619,Teilo St Pontcanna,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
512619,Teilo St Pontcanna,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
512619,Teilo St Pontcanna,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
512619,Teilo St Pontcanna,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
512619,Teilo St Pontcanna,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.19
512619,Teilo St Pontcanna,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
512619,Teilo St Pontcanna,2023-06-09T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
512619,Teilo St Pontcanna,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
512619,Teilo St Pontcanna,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
512619,Teilo St Pontcanna,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
512619,Teilo St Pontcanna,2023-06-09T19:50:00.000+00:00,transformer,,Temperature,C,28.4
512619,Teilo St Pontcanna,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
512619,Teilo St Pontcanna,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
512619,Teilo St Pontcanna,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
512619,Teilo St Pontcanna,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
512619,Teilo St Pontcanna,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
512619,Teilo St Pontcanna,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
512619,Teilo St Pontcanna,2023-06-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
512619,Teilo St Pontcanna,2023-06-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
512619,Teilo St Pontcanna,2023-06-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
512619,Teilo St Pontcanna,2023-06-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.32
512619,Teilo St Pontcanna,2023-06-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.7
512619,Teilo St Pontcanna,2023-06-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,24.98
512619,Teilo St Pontcanna,2023-06-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
512619,Teilo St Pontcanna,2023-06-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
512619,Teilo St Pontcanna,2023-06-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
512619,Teilo St Pontcanna,2023-06-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
512619,Teilo St Pontcanna,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
512619,Teilo St Pontcanna,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
512619,Teilo St Pontcanna,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.63
512619,Teilo St Pontcanna,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.85
512619,Teilo St Pontcanna,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.61
512619,Teilo St Pontcanna,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.05
512619,Teilo St Pontcanna,2023-06-09T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
512619,Teilo St Pontcanna,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.5
512619,Teilo St Pontcanna,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.8
512619,Teilo St Pontcanna,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.3
512619,Teilo St Pontcanna,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.97
512619,Teilo St Pontcanna,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
512619,Teilo St Pontcanna,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.37
512619,Teilo St Pontcanna,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.86
512619,Teilo St Pontcanna,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.85
512619,Teilo St Pontcanna,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.25
512619,Teilo St Pontcanna,2023-06-09T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
512619,Teilo St Pontcanna,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.8
512619,Teilo St Pontcanna,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
512619,Teilo St Pontcanna,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.4
512619,Teilo St Pontcanna,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
512619,Teilo St Pontcanna,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
512619,Teilo St Pontcanna,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
512619,Teilo St Pontcanna,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
512619,Teilo St Pontcanna,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
512619,Teilo St Pontcanna,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
512619,Teilo St Pontcanna,2023-06-09T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
512619,Teilo St Pontcanna,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
512619,Teilo St Pontcanna,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
512619,Teilo St Pontcanna,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
512619,Teilo St Pontcanna,2023-06-09T19:40:00.000+00:00,transformer,,Temperature,C,28.5
512619,Teilo St Pontcanna,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
512619,Teilo St Pontcanna,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
512619,Teilo St Pontcanna,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
512619,Teilo St Pontcanna,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
512619,Teilo St Pontcanna,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
512619,Teilo St Pontcanna,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
512619,Teilo St Pontcanna,2023-06-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
512619,Teilo St Pontcanna,2023-06-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
512619,Teilo St Pontcanna,2023-06-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,20.76
512619,Teilo St Pontcanna,2023-06-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,18.82
512619,Teilo St Pontcanna,2023-06-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,27.42
512619,Teilo St Pontcanna,2023-06-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
512619,Teilo St Pontcanna,2023-06-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
512619,Teilo St Pontcanna,2023-06-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
512619,Teilo St Pontcanna,2023-06-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
512619,Teilo St Pontcanna,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
512619,Teilo St Pontcanna,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
512619,Teilo St Pontcanna,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.52
512619,Teilo St Pontcanna,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.61
512619,Teilo St Pontcanna,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.78
512619,Teilo St Pontcanna,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.12
512619,Teilo St Pontcanna,2023-06-09T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
512619,Teilo St Pontcanna,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
512619,Teilo St Pontcanna,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.8
512619,Teilo St Pontcanna,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.4
512619,Teilo St Pontcanna,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.04
512619,Teilo St Pontcanna,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
512619,Teilo St Pontcanna,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.58
512619,Teilo St Pontcanna,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.31
512619,Teilo St Pontcanna,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.78
512619,Teilo St Pontcanna,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.07
512619,Teilo St Pontcanna,2023-06-09T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
512619,Teilo St Pontcanna,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.4
512619,Teilo St Pontcanna,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
512619,Teilo St Pontcanna,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.2
512619,Teilo St Pontcanna,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
512619,Teilo St Pontcanna,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
512619,Teilo St Pontcanna,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
512619,Teilo St Pontcanna,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
512619,Teilo St Pontcanna,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
512619,Teilo St Pontcanna,2023-06-09T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
512619,Teilo St Pontcanna,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
512619,Teilo St Pontcanna,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
512619,Teilo St Pontcanna,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
512619,Teilo St Pontcanna,2023-06-09T19:30:00.000+00:00,transformer,,Temperature,C,28.6
512619,Teilo St Pontcanna,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
512619,Teilo St Pontcanna,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
512619,Teilo St Pontcanna,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
512619,Teilo St Pontcanna,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
512619,Teilo St Pontcanna,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
512619,Teilo St Pontcanna,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
512619,Teilo St Pontcanna,2023-06-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
512619,Teilo St Pontcanna,2023-06-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
512619,Teilo St Pontcanna,2023-06-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
512619,Teilo St Pontcanna,2023-06-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,26.66
512619,Teilo St Pontcanna,2023-06-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,23.5
512619,Teilo St Pontcanna,2023-06-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,23.32
512619,Teilo St Pontcanna,2023-06-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
512619,Teilo St Pontcanna,2023-06-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
512619,Teilo St Pontcanna,2023-06-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
512619,Teilo St Pontcanna,2023-06-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
512619,Teilo St Pontcanna,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
512619,Teilo St Pontcanna,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
512619,Teilo St Pontcanna,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.73
512619,Teilo St Pontcanna,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.12
512619,Teilo St Pontcanna,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.67
512619,Teilo St Pontcanna,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.79
512619,Teilo St Pontcanna,2023-06-09T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
512619,Teilo St Pontcanna,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
512619,Teilo St Pontcanna,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.3
512619,Teilo St Pontcanna,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.2
512619,Teilo St Pontcanna,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
512619,Teilo St Pontcanna,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
512619,Teilo St Pontcanna,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.37
512619,Teilo St Pontcanna,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.29
512619,Teilo St Pontcanna,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.83
512619,Teilo St Pontcanna,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.18
512619,Teilo St Pontcanna,2023-06-09T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
512619,Teilo St Pontcanna,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.9
512619,Teilo St Pontcanna,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
512619,Teilo St Pontcanna,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.8
512619,Teilo St Pontcanna,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
512619,Teilo St Pontcanna,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
512619,Teilo St Pontcanna,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
512619,Teilo St Pontcanna,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
512619,Teilo St Pontcanna,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
512619,Teilo St Pontcanna,2023-06-09T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
512619,Teilo St Pontcanna,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
512619,Teilo St Pontcanna,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
512619,Teilo St Pontcanna,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
512619,Teilo St Pontcanna,2023-06-09T19:20:00.000+00:00,transformer,,Temperature,C,28.7
512619,Teilo St Pontcanna,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
512619,Teilo St Pontcanna,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
512619,Teilo St Pontcanna,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
512619,Teilo St Pontcanna,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
512619,Teilo St Pontcanna,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
512619,Teilo St Pontcanna,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
512619,Teilo St Pontcanna,2023-06-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
512619,Teilo St Pontcanna,2023-06-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
512619,Teilo St Pontcanna,2023-06-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,20.65
512619,Teilo St Pontcanna,2023-06-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,24.41
512619,Teilo St Pontcanna,2023-06-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,24.41
512619,Teilo St Pontcanna,2023-06-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
512619,Teilo St Pontcanna,2023-06-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
512619,Teilo St Pontcanna,2023-06-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
512619,Teilo St Pontcanna,2023-06-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
512619,Teilo St Pontcanna,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
512619,Teilo St Pontcanna,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
512619,Teilo St Pontcanna,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.5
512619,Teilo St Pontcanna,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.78
512619,Teilo St Pontcanna,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.14
512619,Teilo St Pontcanna,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.13
512619,Teilo St Pontcanna,2023-06-09T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
512619,Teilo St Pontcanna,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
512619,Teilo St Pontcanna,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.6
512619,Teilo St Pontcanna,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.1
512619,Teilo St Pontcanna,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.92
512619,Teilo St Pontcanna,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
512619,Teilo St Pontcanna,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.25
512619,Teilo St Pontcanna,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.71
512619,Teilo St Pontcanna,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.55
512619,Teilo St Pontcanna,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.21
512619,Teilo St Pontcanna,2023-06-09T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
512619,Teilo St Pontcanna,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
512619,Teilo St Pontcanna,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
512619,Teilo St Pontcanna,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.2
512619,Teilo St Pontcanna,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
512619,Teilo St Pontcanna,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
512619,Teilo St Pontcanna,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
512619,Teilo St Pontcanna,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
512619,Teilo St Pontcanna,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
512619,Teilo St Pontcanna,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
512619,Teilo St Pontcanna,2023-06-09T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
512619,Teilo St Pontcanna,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
512619,Teilo St Pontcanna,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
512619,Teilo St Pontcanna,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
512619,Teilo St Pontcanna,2023-06-09T19:10:00.000+00:00,transformer,,Temperature,C,28.8
512619,Teilo St Pontcanna,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
512619,Teilo St Pontcanna,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
512619,Teilo St Pontcanna,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
512619,Teilo St Pontcanna,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
512619,Teilo St Pontcanna,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
512619,Teilo St Pontcanna,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
512619,Teilo St Pontcanna,2023-06-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
512619,Teilo St Pontcanna,2023-06-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
512619,Teilo St Pontcanna,2023-06-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
512619,Teilo St Pontcanna,2023-06-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.58
512619,Teilo St Pontcanna,2023-06-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.87
512619,Teilo St Pontcanna,2023-06-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,28.05
512619,Teilo St Pontcanna,2023-06-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
512619,Teilo St Pontcanna,2023-06-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
512619,Teilo St Pontcanna,2023-06-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
512619,Teilo St Pontcanna,2023-06-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
512619,Teilo St Pontcanna,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
512619,Teilo St Pontcanna,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
512619,Teilo St Pontcanna,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.37
512619,Teilo St Pontcanna,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.46
512619,Teilo St Pontcanna,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.54
