Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.16
512619,Teilo St Pontcanna,2023-06-09T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
512619,Teilo St Pontcanna,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.9
512619,Teilo St Pontcanna,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.0
512619,Teilo St Pontcanna,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.2
512619,Teilo St Pontcanna,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.01
512619,Teilo St Pontcanna,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
512619,Teilo St Pontcanna,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.54
512619,Teilo St Pontcanna,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.51
512619,Teilo St Pontcanna,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.66
512619,Teilo St Pontcanna,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.3
512619,Teilo St Pontcanna,2023-06-09T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
512619,Teilo St Pontcanna,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.0
512619,Teilo St Pontcanna,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
512619,Teilo St Pontcanna,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.4
512619,Teilo St Pontcanna,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
512619,Teilo St Pontcanna,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
512619,Teilo St Pontcanna,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
512619,Teilo St Pontcanna,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.7
512619,Teilo St Pontcanna,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
512619,Teilo St Pontcanna,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
512619,Teilo St Pontcanna,2023-06-09T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
512619,Teilo St Pontcanna,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
512619,Teilo St Pontcanna,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
512619,Teilo St Pontcanna,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
512619,Teilo St Pontcanna,2023-06-09T19:00:00.000+00:00,transformer,,Temperature,C,29.0
512619,Teilo St Pontcanna,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
512619,Teilo St Pontcanna,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
512619,Teilo St Pontcanna,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
512619,Teilo St Pontcanna,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
512619,Teilo St Pontcanna,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
512619,Teilo St Pontcanna,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
512619,Teilo St Pontcanna,2023-06-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
512619,Teilo St Pontcanna,2023-06-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
512619,Teilo St Pontcanna,2023-06-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,24.66
512619,Teilo St Pontcanna,2023-06-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.42
512619,Teilo St Pontcanna,2023-06-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,29.5
512619,Teilo St Pontcanna,2023-06-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
512619,Teilo St Pontcanna,2023-06-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
512619,Teilo St Pontcanna,2023-06-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
512619,Teilo St Pontcanna,2023-06-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
512619,Teilo St Pontcanna,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
512619,Teilo St Pontcanna,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
512619,Teilo St Pontcanna,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.96
512619,Teilo St Pontcanna,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.87
512619,Teilo St Pontcanna,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.26
512619,Teilo St Pontcanna,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.14
512619,Teilo St Pontcanna,2023-06-09T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
512619,Teilo St Pontcanna,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.1
512619,Teilo St Pontcanna,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.8
512619,Teilo St Pontcanna,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.3
512619,Teilo St Pontcanna,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.22
512619,Teilo St Pontcanna,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
512619,Teilo St Pontcanna,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.89
512619,Teilo St Pontcanna,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.23
512619,Teilo St Pontcanna,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.28
512619,Teilo St Pontcanna,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.5
512619,Teilo St Pontcanna,2023-06-09T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
512619,Teilo St Pontcanna,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.5
512619,Teilo St Pontcanna,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
512619,Teilo St Pontcanna,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.1
512619,Teilo St Pontcanna,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
512619,Teilo St Pontcanna,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
512619,Teilo St Pontcanna,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
512619,Teilo St Pontcanna,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
512619,Teilo St Pontcanna,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.46
512619,Teilo St Pontcanna,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
512619,Teilo St Pontcanna,2023-06-09T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
512619,Teilo St Pontcanna,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
512619,Teilo St Pontcanna,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
512619,Teilo St Pontcanna,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
512619,Teilo St Pontcanna,2023-06-09T18:50:00.000+00:00,transformer,,Temperature,C,29.0
512619,Teilo St Pontcanna,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
512619,Teilo St Pontcanna,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
512619,Teilo St Pontcanna,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
512619,Teilo St Pontcanna,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
512619,Teilo St Pontcanna,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
512619,Teilo St Pontcanna,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
512619,Teilo St Pontcanna,2023-06-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
512619,Teilo St Pontcanna,2023-06-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
512619,Teilo St Pontcanna,2023-06-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
512619,Teilo St Pontcanna,2023-06-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,28.55
512619,Teilo St Pontcanna,2023-06-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
512619,Teilo St Pontcanna,2023-06-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,29.72
512619,Teilo St Pontcanna,2023-06-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
512619,Teilo St Pontcanna,2023-06-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
512619,Teilo St Pontcanna,2023-06-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
512619,Teilo St Pontcanna,2023-06-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
512619,Teilo St Pontcanna,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
512619,Teilo St Pontcanna,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
512619,Teilo St Pontcanna,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.78
512619,Teilo St Pontcanna,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.96
512619,Teilo St Pontcanna,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.32
512619,Teilo St Pontcanna,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.22
512619,Teilo St Pontcanna,2023-06-09T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
512619,Teilo St Pontcanna,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.4
512619,Teilo St Pontcanna,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
512619,Teilo St Pontcanna,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.8
512619,Teilo St Pontcanna,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.93
512619,Teilo St Pontcanna,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
512619,Teilo St Pontcanna,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.85
512619,Teilo St Pontcanna,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.77
512619,Teilo St Pontcanna,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.68
512619,Teilo St Pontcanna,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.24
512619,Teilo St Pontcanna,2023-06-09T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
512619,Teilo St Pontcanna,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
512619,Teilo St Pontcanna,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
512619,Teilo St Pontcanna,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.1
512619,Teilo St Pontcanna,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
512619,Teilo St Pontcanna,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
512619,Teilo St Pontcanna,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
512619,Teilo St Pontcanna,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
512619,Teilo St Pontcanna,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
512619,Teilo St Pontcanna,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
512619,Teilo St Pontcanna,2023-06-09T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
512619,Teilo St Pontcanna,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
512619,Teilo St Pontcanna,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
512619,Teilo St Pontcanna,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
512619,Teilo St Pontcanna,2023-06-09T18:40:00.000+00:00,transformer,,Temperature,C,29.0
512619,Teilo St Pontcanna,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
512619,Teilo St Pontcanna,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
512619,Teilo St Pontcanna,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
512619,Teilo St Pontcanna,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.82
512619,Teilo St Pontcanna,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
512619,Teilo St Pontcanna,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.99
512619,Teilo St Pontcanna,2023-06-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
512619,Teilo St Pontcanna,2023-06-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
512619,Teilo St Pontcanna,2023-06-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
512619,Teilo St Pontcanna,2023-06-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,21.27
512619,Teilo St Pontcanna,2023-06-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,19.66
512619,Teilo St Pontcanna,2023-06-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,29.98
512619,Teilo St Pontcanna,2023-06-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
512619,Teilo St Pontcanna,2023-06-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
512619,Teilo St Pontcanna,2023-06-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
512619,Teilo St Pontcanna,2023-06-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
512619,Teilo St Pontcanna,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
512619,Teilo St Pontcanna,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
512619,Teilo St Pontcanna,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.11
512619,Teilo St Pontcanna,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.39
512619,Teilo St Pontcanna,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.8
512619,Teilo St Pontcanna,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.24
512619,Teilo St Pontcanna,2023-06-09T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.7
512619,Teilo St Pontcanna,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.5
512619,Teilo St Pontcanna,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
512619,Teilo St Pontcanna,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.9
512619,Teilo St Pontcanna,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.2
512619,Teilo St Pontcanna,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
512619,Teilo St Pontcanna,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.44
512619,Teilo St Pontcanna,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.52
512619,Teilo St Pontcanna,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.01
512619,Teilo St Pontcanna,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.88
512619,Teilo St Pontcanna,2023-06-09T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
512619,Teilo St Pontcanna,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
512619,Teilo St Pontcanna,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.9
512619,Teilo St Pontcanna,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.4
512619,Teilo St Pontcanna,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
512619,Teilo St Pontcanna,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
512619,Teilo St Pontcanna,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.22
512619,Teilo St Pontcanna,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.49
512619,Teilo St Pontcanna,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
512619,Teilo St Pontcanna,2023-06-09T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
512619,Teilo St Pontcanna,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
512619,Teilo St Pontcanna,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
512619,Teilo St Pontcanna,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
512619,Teilo St Pontcanna,2023-06-09T18:30:00.000+00:00,transformer,,Temperature,C,29.0
512619,Teilo St Pontcanna,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
512619,Teilo St Pontcanna,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
512619,Teilo St Pontcanna,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
512619,Teilo St Pontcanna,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
512619,Teilo St Pontcanna,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
512619,Teilo St Pontcanna,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
512619,Teilo St Pontcanna,2023-06-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
512619,Teilo St Pontcanna,2023-06-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
512619,Teilo St Pontcanna,2023-06-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
512619,Teilo St Pontcanna,2023-06-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,21.12
512619,Teilo St Pontcanna,2023-06-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,22.3
512619,Teilo St Pontcanna,2023-06-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,30.51
512619,Teilo St Pontcanna,2023-06-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
512619,Teilo St Pontcanna,2023-06-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
512619,Teilo St Pontcanna,2023-06-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
512619,Teilo St Pontcanna,2023-06-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
512619,Teilo St Pontcanna,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
512619,Teilo St Pontcanna,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
512619,Teilo St Pontcanna,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.05
512619,Teilo St Pontcanna,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.97
512619,Teilo St Pontcanna,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.94
512619,Teilo St Pontcanna,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.2
512619,Teilo St Pontcanna,2023-06-09T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,66.9
512619,Teilo St Pontcanna,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
512619,Teilo St Pontcanna,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.9
512619,Teilo St Pontcanna,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,113.8
512619,Teilo St Pontcanna,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.55
512619,Teilo St Pontcanna,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
512619,Teilo St Pontcanna,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.92
512619,Teilo St Pontcanna,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.53
512619,Teilo St Pontcanna,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.5
512619,Teilo St Pontcanna,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.54
512619,Teilo St Pontcanna,2023-06-09T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
512619,Teilo St Pontcanna,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
512619,Teilo St Pontcanna,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
512619,Teilo St Pontcanna,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.4
512619,Teilo St Pontcanna,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
512619,Teilo St Pontcanna,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
512619,Teilo St Pontcanna,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.37
512619,Teilo St Pontcanna,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
512619,Teilo St Pontcanna,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
512619,Teilo St Pontcanna,2023-06-09T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
512619,Teilo St Pontcanna,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
512619,Teilo St Pontcanna,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
512619,Teilo St Pontcanna,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
512619,Teilo St Pontcanna,2023-06-09T18:20:00.000+00:00,transformer,,Temperature,C,28.9
512619,Teilo St Pontcanna,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
512619,Teilo St Pontcanna,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
512619,Teilo St Pontcanna,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
512619,Teilo St Pontcanna,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.6
512619,Teilo St Pontcanna,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
512619,Teilo St Pontcanna,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.75
512619,Teilo St Pontcanna,2023-06-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
512619,Teilo St Pontcanna,2023-06-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
512619,Teilo St Pontcanna,2023-06-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
512619,Teilo St Pontcanna,2023-06-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,18.86
512619,Teilo St Pontcanna,2023-06-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,21.33
512619,Teilo St Pontcanna,2023-06-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,39.37
512619,Teilo St Pontcanna,2023-06-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,74.2
512619,Teilo St Pontcanna,2023-06-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
512619,Teilo St Pontcanna,2023-06-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
512619,Teilo St Pontcanna,2023-06-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
512619,Teilo St Pontcanna,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
512619,Teilo St Pontcanna,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
512619,Teilo St Pontcanna,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.94
512619,Teilo St Pontcanna,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.6
512619,Teilo St Pontcanna,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.88
512619,Teilo St Pontcanna,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.4
512619,Teilo St Pontcanna,2023-06-09T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
512619,Teilo St Pontcanna,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.5
512619,Teilo St Pontcanna,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.1
512619,Teilo St Pontcanna,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.8
512619,Teilo St Pontcanna,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.43
512619,Teilo St Pontcanna,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
512619,Teilo St Pontcanna,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.8
512619,Teilo St Pontcanna,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.01
512619,Teilo St Pontcanna,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.31
512619,Teilo St Pontcanna,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.52
512619,Teilo St Pontcanna,2023-06-09T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
512619,Teilo St Pontcanna,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
512619,Teilo St Pontcanna,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.2
512619,Teilo St Pontcanna,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.4
512619,Teilo St Pontcanna,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
512619,Teilo St Pontcanna,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
512619,Teilo St Pontcanna,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
512619,Teilo St Pontcanna,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
512619,Teilo St Pontcanna,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
512619,Teilo St Pontcanna,2023-06-09T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
512619,Teilo St Pontcanna,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
512619,Teilo St Pontcanna,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
512619,Teilo St Pontcanna,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
512619,Teilo St Pontcanna,2023-06-09T18:10:00.000+00:00,transformer,,Temperature,C,28.9
512619,Teilo St Pontcanna,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
512619,Teilo St Pontcanna,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
512619,Teilo St Pontcanna,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
512619,Teilo St Pontcanna,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.27
512619,Teilo St Pontcanna,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
512619,Teilo St Pontcanna,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
512619,Teilo St Pontcanna,2023-06-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
512619,Teilo St Pontcanna,2023-06-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
512619,Teilo St Pontcanna,2023-06-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
512619,Teilo St Pontcanna,2023-06-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,16.88
512619,Teilo St Pontcanna,2023-06-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,23.45
512619,Teilo St Pontcanna,2023-06-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,25.51
512619,Teilo St Pontcanna,2023-06-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
512619,Teilo St Pontcanna,2023-06-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
512619,Teilo St Pontcanna,2023-06-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
512619,Teilo St Pontcanna,2023-06-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
512619,Teilo St Pontcanna,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
512619,Teilo St Pontcanna,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
512619,Teilo St Pontcanna,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.91
512619,Teilo St Pontcanna,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.23
512619,Teilo St Pontcanna,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.74
512619,Teilo St Pontcanna,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.6
512619,Teilo St Pontcanna,2023-06-09T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
512619,Teilo St Pontcanna,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.0
512619,Teilo St Pontcanna,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.0
512619,Teilo St Pontcanna,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.1
512619,Teilo St Pontcanna,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.03
512619,Teilo St Pontcanna,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
512619,Teilo St Pontcanna,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.97
512619,Teilo St Pontcanna,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.47
512619,Teilo St Pontcanna,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.68
512619,Teilo St Pontcanna,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.61
512619,Teilo St Pontcanna,2023-06-09T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
512619,Teilo St Pontcanna,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
512619,Teilo St Pontcanna,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
512619,Teilo St Pontcanna,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.3
512619,Teilo St Pontcanna,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
512619,Teilo St Pontcanna,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.42
512619,Teilo St Pontcanna,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
512619,Teilo St Pontcanna,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
512619,Teilo St Pontcanna,2023-06-09T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
512619,Teilo St Pontcanna,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
512619,Teilo St Pontcanna,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
512619,Teilo St Pontcanna,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
512619,Teilo St Pontcanna,2023-06-09T18:00:00.000+00:00,transformer,,Temperature,C,28.8
512619,Teilo St Pontcanna,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
512619,Teilo St Pontcanna,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
512619,Teilo St Pontcanna,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
512619,Teilo St Pontcanna,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
512619,Teilo St Pontcanna,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
512619,Teilo St Pontcanna,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.79
512619,Teilo St Pontcanna,2023-06-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
512619,Teilo St Pontcanna,2023-06-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
512619,Teilo St Pontcanna,2023-06-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
512619,Teilo St Pontcanna,2023-06-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,22.12
512619,Teilo St Pontcanna,2023-06-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.04
512619,Teilo St Pontcanna,2023-06-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,27.41
512619,Teilo St Pontcanna,2023-06-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
512619,Teilo St Pontcanna,2023-06-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
512619,Teilo St Pontcanna,2023-06-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
512619,Teilo St Pontcanna,2023-06-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
512619,Teilo St Pontcanna,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
512619,Teilo St Pontcanna,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
512619,Teilo St Pontcanna,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.96
512619,Teilo St Pontcanna,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.0
512619,Teilo St Pontcanna,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.31
512619,Teilo St Pontcanna,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.82
512619,Teilo St Pontcanna,2023-06-09T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
512619,Teilo St Pontcanna,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.0
512619,Teilo St Pontcanna,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.9
512619,Teilo St Pontcanna,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.2
512619,Teilo St Pontcanna,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.16
512619,Teilo St Pontcanna,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.79
512619,Teilo St Pontcanna,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.53
512619,Teilo St Pontcanna,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.37
512619,Teilo St Pontcanna,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.0
512619,Teilo St Pontcanna,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.16
512619,Teilo St Pontcanna,2023-06-09T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
512619,Teilo St Pontcanna,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
512619,Teilo St Pontcanna,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
512619,Teilo St Pontcanna,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.5
512619,Teilo St Pontcanna,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
512619,Teilo St Pontcanna,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
512619,Teilo St Pontcanna,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
512619,Teilo St Pontcanna,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
512619,Teilo St Pontcanna,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
512619,Teilo St Pontcanna,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
512619,Teilo St Pontcanna,2023-06-09T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
512619,Teilo St Pontcanna,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
512619,Teilo St Pontcanna,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
512619,Teilo St Pontcanna,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
512619,Teilo St Pontcanna,2023-06-09T17:50:00.000+00:00,transformer,,Temperature,C,28.8
512619,Teilo St Pontcanna,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
512619,Teilo St Pontcanna,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
512619,Teilo St Pontcanna,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
512619,Teilo St Pontcanna,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.22
512619,Teilo St Pontcanna,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
512619,Teilo St Pontcanna,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.59
512619,Teilo St Pontcanna,2023-06-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
512619,Teilo St Pontcanna,2023-06-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
512619,Teilo St Pontcanna,2023-06-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,20.16
512619,Teilo St Pontcanna,2023-06-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.95
512619,Teilo St Pontcanna,2023-06-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,25.11
512619,Teilo St Pontcanna,2023-06-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
512619,Teilo St Pontcanna,2023-06-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
512619,Teilo St Pontcanna,2023-06-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
512619,Teilo St Pontcanna,2023-06-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
512619,Teilo St Pontcanna,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
512619,Teilo St Pontcanna,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.25
512619,Teilo St Pontcanna,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.97
512619,Teilo St Pontcanna,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.37
512619,Teilo St Pontcanna,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.4
512619,Teilo St Pontcanna,2023-06-09T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
512619,Teilo St Pontcanna,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.5
512619,Teilo St Pontcanna,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
512619,Teilo St Pontcanna,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.5
512619,Teilo St Pontcanna,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.8
512619,Teilo St Pontcanna,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.01
512619,Teilo St Pontcanna,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.64
512619,Teilo St Pontcanna,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.53
512619,Teilo St Pontcanna,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.04
512619,Teilo St Pontcanna,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.17
512619,Teilo St Pontcanna,2023-06-09T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
512619,Teilo St Pontcanna,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
512619,Teilo St Pontcanna,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
512619,Teilo St Pontcanna,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.7
512619,Teilo St Pontcanna,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
512619,Teilo St Pontcanna,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
512619,Teilo St Pontcanna,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
512619,Teilo St Pontcanna,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.96
512619,Teilo St Pontcanna,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
512619,Teilo St Pontcanna,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
512619,Teilo St Pontcanna,2023-06-09T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
512619,Teilo St Pontcanna,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
512619,Teilo St Pontcanna,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
512619,Teilo St Pontcanna,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
512619,Teilo St Pontcanna,2023-06-09T17:40:00.000+00:00,transformer,,Temperature,C,28.7
512619,Teilo St Pontcanna,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
512619,Teilo St Pontcanna,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
512619,Teilo St Pontcanna,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
512619,Teilo St Pontcanna,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.75
512619,Teilo St Pontcanna,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
512619,Teilo St Pontcanna,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.13
512619,Teilo St Pontcanna,2023-06-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
512619,Teilo St Pontcanna,2023-06-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
512619,Teilo St Pontcanna,2023-06-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,15.46
512619,Teilo St Pontcanna,2023-06-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,19.12
512619,Teilo St Pontcanna,2023-06-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,25.75
512619,Teilo St Pontcanna,2023-06-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
512619,Teilo St Pontcanna,2023-06-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
512619,Teilo St Pontcanna,2023-06-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
512619,Teilo St Pontcanna,2023-06-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
512619,Teilo St Pontcanna,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
512619,Teilo St Pontcanna,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
512619,Teilo St Pontcanna,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.39
512619,Teilo St Pontcanna,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.3
512619,Teilo St Pontcanna,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.98
512619,Teilo St Pontcanna,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.7
512619,Teilo St Pontcanna,2023-06-09T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
512619,Teilo St Pontcanna,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.9
512619,Teilo St Pontcanna,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
512619,Teilo St Pontcanna,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.8
512619,Teilo St Pontcanna,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.96
512619,Teilo St Pontcanna,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
512619,Teilo St Pontcanna,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.28
512619,Teilo St Pontcanna,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.66
512619,Teilo St Pontcanna,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.9
512619,Teilo St Pontcanna,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.66
512619,Teilo St Pontcanna,2023-06-09T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
512619,Teilo St Pontcanna,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
512619,Teilo St Pontcanna,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
512619,Teilo St Pontcanna,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
512619,Teilo St Pontcanna,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
512619,Teilo St Pontcanna,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
512619,Teilo St Pontcanna,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
512619,Teilo St Pontcanna,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
512619,Teilo St Pontcanna,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.21
512619,Teilo St Pontcanna,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
512619,Teilo St Pontcanna,2023-06-09T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
512619,Teilo St Pontcanna,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
512619,Teilo St Pontcanna,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
512619,Teilo St Pontcanna,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
512619,Teilo St Pontcanna,2023-06-09T17:30:00.000+00:00,transformer,,Temperature,C,28.6
512619,Teilo St Pontcanna,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
512619,Teilo St Pontcanna,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
512619,Teilo St Pontcanna,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
512619,Teilo St Pontcanna,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
512619,Teilo St Pontcanna,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
512619,Teilo St Pontcanna,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
512619,Teilo St Pontcanna,2023-06-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
512619,Teilo St Pontcanna,2023-06-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
512619,Teilo St Pontcanna,2023-06-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
512619,Teilo St Pontcanna,2023-06-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,19.01
512619,Teilo St Pontcanna,2023-06-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,19.09
512619,Teilo St Pontcanna,2023-06-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,21.53
512619,Teilo St Pontcanna,2023-06-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
512619,Teilo St Pontcanna,2023-06-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
512619,Teilo St Pontcanna,2023-06-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
512619,Teilo St Pontcanna,2023-06-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
512619,Teilo St Pontcanna,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
512619,Teilo St Pontcanna,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
512619,Teilo St Pontcanna,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.39
512619,Teilo St Pontcanna,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.39
512619,Teilo St Pontcanna,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.79
512619,Teilo St Pontcanna,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.56
512619,Teilo St Pontcanna,2023-06-09T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
512619,Teilo St Pontcanna,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.9
512619,Teilo St Pontcanna,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.5
512619,Teilo St Pontcanna,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.5
512619,Teilo St Pontcanna,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
512619,Teilo St Pontcanna,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.24
512619,Teilo St Pontcanna,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.16
512619,Teilo St Pontcanna,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.11
512619,Teilo St Pontcanna,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.19
512619,Teilo St Pontcanna,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.31
512619,Teilo St Pontcanna,2023-06-09T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
512619,Teilo St Pontcanna,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
512619,Teilo St Pontcanna,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
512619,Teilo St Pontcanna,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.9
512619,Teilo St Pontcanna,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
512619,Teilo St Pontcanna,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
512619,Teilo St Pontcanna,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
512619,Teilo St Pontcanna,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
512619,Teilo St Pontcanna,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.37
512619,Teilo St Pontcanna,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
512619,Teilo St Pontcanna,2023-06-09T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
512619,Teilo St Pontcanna,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
512619,Teilo St Pontcanna,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
512619,Teilo St Pontcanna,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
512619,Teilo St Pontcanna,2023-06-09T17:20:00.000+00:00,transformer,,Temperature,C,28.5
512619,Teilo St Pontcanna,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
512619,Teilo St Pontcanna,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
512619,Teilo St Pontcanna,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
512619,Teilo St Pontcanna,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.19
512619,Teilo St Pontcanna,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
512619,Teilo St Pontcanna,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.65
512619,Teilo St Pontcanna,2023-06-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
512619,Teilo St Pontcanna,2023-06-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
512619,Teilo St Pontcanna,2023-06-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
512619,Teilo St Pontcanna,2023-06-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,16.6
512619,Teilo St Pontcanna,2023-06-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,22.35
512619,Teilo St Pontcanna,2023-06-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,24.22
512619,Teilo St Pontcanna,2023-06-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
512619,Teilo St Pontcanna,2023-06-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
512619,Teilo St Pontcanna,2023-06-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
512619,Teilo St Pontcanna,2023-06-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
512619,Teilo St Pontcanna,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
512619,Teilo St Pontcanna,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
512619,Teilo St Pontcanna,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.39
512619,Teilo St Pontcanna,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.8
512619,Teilo St Pontcanna,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.87
