Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.97
512619,Teilo St Pontcanna,2023-06-09T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
512619,Teilo St Pontcanna,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
512619,Teilo St Pontcanna,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.1
512619,Teilo St Pontcanna,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.8
512619,Teilo St Pontcanna,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.71
512619,Teilo St Pontcanna,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.77
512619,Teilo St Pontcanna,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.9
512619,Teilo St Pontcanna,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.89
512619,Teilo St Pontcanna,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.72
512619,Teilo St Pontcanna,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.54
512619,Teilo St Pontcanna,2023-06-09T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
512619,Teilo St Pontcanna,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
512619,Teilo St Pontcanna,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.3
512619,Teilo St Pontcanna,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.3
512619,Teilo St Pontcanna,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
512619,Teilo St Pontcanna,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
512619,Teilo St Pontcanna,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
512619,Teilo St Pontcanna,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.52
512619,Teilo St Pontcanna,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.81
512619,Teilo St Pontcanna,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
512619,Teilo St Pontcanna,2023-06-09T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
512619,Teilo St Pontcanna,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
512619,Teilo St Pontcanna,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
512619,Teilo St Pontcanna,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
512619,Teilo St Pontcanna,2023-06-09T17:10:00.000+00:00,transformer,,Temperature,C,28.5
512619,Teilo St Pontcanna,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
512619,Teilo St Pontcanna,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
512619,Teilo St Pontcanna,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
512619,Teilo St Pontcanna,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.24
512619,Teilo St Pontcanna,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
512619,Teilo St Pontcanna,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
512619,Teilo St Pontcanna,2023-06-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
512619,Teilo St Pontcanna,2023-06-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
512619,Teilo St Pontcanna,2023-06-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,16.21
512619,Teilo St Pontcanna,2023-06-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.41
512619,Teilo St Pontcanna,2023-06-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,26.78
512619,Teilo St Pontcanna,2023-06-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
512619,Teilo St Pontcanna,2023-06-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
512619,Teilo St Pontcanna,2023-06-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
512619,Teilo St Pontcanna,2023-06-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
512619,Teilo St Pontcanna,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
512619,Teilo St Pontcanna,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
512619,Teilo St Pontcanna,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.97
512619,Teilo St Pontcanna,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.83
512619,Teilo St Pontcanna,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.68
512619,Teilo St Pontcanna,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.65
512619,Teilo St Pontcanna,2023-06-09T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
512619,Teilo St Pontcanna,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
512619,Teilo St Pontcanna,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.7
512619,Teilo St Pontcanna,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.3
512619,Teilo St Pontcanna,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.8
512619,Teilo St Pontcanna,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
512619,Teilo St Pontcanna,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.82
512619,Teilo St Pontcanna,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.22
512619,Teilo St Pontcanna,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.52
512619,Teilo St Pontcanna,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.42
512619,Teilo St Pontcanna,2023-06-09T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
512619,Teilo St Pontcanna,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
512619,Teilo St Pontcanna,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.9
512619,Teilo St Pontcanna,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.7
512619,Teilo St Pontcanna,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
512619,Teilo St Pontcanna,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
512619,Teilo St Pontcanna,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
512619,Teilo St Pontcanna,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
512619,Teilo St Pontcanna,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.97
512619,Teilo St Pontcanna,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
512619,Teilo St Pontcanna,2023-06-09T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
512619,Teilo St Pontcanna,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
512619,Teilo St Pontcanna,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
512619,Teilo St Pontcanna,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
512619,Teilo St Pontcanna,2023-06-09T17:00:00.000+00:00,transformer,,Temperature,C,28.4
512619,Teilo St Pontcanna,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
512619,Teilo St Pontcanna,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
512619,Teilo St Pontcanna,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
512619,Teilo St Pontcanna,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.29
512619,Teilo St Pontcanna,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
512619,Teilo St Pontcanna,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.89
512619,Teilo St Pontcanna,2023-06-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
512619,Teilo St Pontcanna,2023-06-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
512619,Teilo St Pontcanna,2023-06-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
512619,Teilo St Pontcanna,2023-06-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,14.82
512619,Teilo St Pontcanna,2023-06-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,27.18
512619,Teilo St Pontcanna,2023-06-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,26.86
512619,Teilo St Pontcanna,2023-06-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
512619,Teilo St Pontcanna,2023-06-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
512619,Teilo St Pontcanna,2023-06-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
512619,Teilo St Pontcanna,2023-06-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
512619,Teilo St Pontcanna,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
512619,Teilo St Pontcanna,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
512619,Teilo St Pontcanna,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.09
512619,Teilo St Pontcanna,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.33
512619,Teilo St Pontcanna,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.56
512619,Teilo St Pontcanna,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.01
512619,Teilo St Pontcanna,2023-06-09T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
512619,Teilo St Pontcanna,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
512619,Teilo St Pontcanna,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.7
512619,Teilo St Pontcanna,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.1
512619,Teilo St Pontcanna,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.19
512619,Teilo St Pontcanna,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
512619,Teilo St Pontcanna,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.12
512619,Teilo St Pontcanna,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.47
512619,Teilo St Pontcanna,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.86
512619,Teilo St Pontcanna,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.99
512619,Teilo St Pontcanna,2023-06-09T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
512619,Teilo St Pontcanna,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
512619,Teilo St Pontcanna,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
512619,Teilo St Pontcanna,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.1
512619,Teilo St Pontcanna,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
512619,Teilo St Pontcanna,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
512619,Teilo St Pontcanna,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
512619,Teilo St Pontcanna,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.5
512619,Teilo St Pontcanna,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.18
512619,Teilo St Pontcanna,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
512619,Teilo St Pontcanna,2023-06-09T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
512619,Teilo St Pontcanna,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
512619,Teilo St Pontcanna,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.7
512619,Teilo St Pontcanna,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
512619,Teilo St Pontcanna,2023-06-09T16:50:00.000+00:00,transformer,,Temperature,C,28.4
512619,Teilo St Pontcanna,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
512619,Teilo St Pontcanna,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
512619,Teilo St Pontcanna,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
512619,Teilo St Pontcanna,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.02
512619,Teilo St Pontcanna,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
512619,Teilo St Pontcanna,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.5
512619,Teilo St Pontcanna,2023-06-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
512619,Teilo St Pontcanna,2023-06-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
512619,Teilo St Pontcanna,2023-06-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
512619,Teilo St Pontcanna,2023-06-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,19.31
512619,Teilo St Pontcanna,2023-06-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,25.6
512619,Teilo St Pontcanna,2023-06-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,26.81
512619,Teilo St Pontcanna,2023-06-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
512619,Teilo St Pontcanna,2023-06-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
512619,Teilo St Pontcanna,2023-06-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
512619,Teilo St Pontcanna,2023-06-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
512619,Teilo St Pontcanna,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
512619,Teilo St Pontcanna,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
512619,Teilo St Pontcanna,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.29
512619,Teilo St Pontcanna,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.65
512619,Teilo St Pontcanna,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.62
512619,Teilo St Pontcanna,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.26
512619,Teilo St Pontcanna,2023-06-09T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
512619,Teilo St Pontcanna,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
512619,Teilo St Pontcanna,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
512619,Teilo St Pontcanna,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.4
512619,Teilo St Pontcanna,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.83
512619,Teilo St Pontcanna,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
512619,Teilo St Pontcanna,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.44
512619,Teilo St Pontcanna,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.4
512619,Teilo St Pontcanna,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.95
512619,Teilo St Pontcanna,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.65
512619,Teilo St Pontcanna,2023-06-09T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
512619,Teilo St Pontcanna,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
512619,Teilo St Pontcanna,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.5
512619,Teilo St Pontcanna,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.6
512619,Teilo St Pontcanna,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
512619,Teilo St Pontcanna,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
512619,Teilo St Pontcanna,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
512619,Teilo St Pontcanna,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
512619,Teilo St Pontcanna,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.43
512619,Teilo St Pontcanna,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
512619,Teilo St Pontcanna,2023-06-09T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
512619,Teilo St Pontcanna,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
512619,Teilo St Pontcanna,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
512619,Teilo St Pontcanna,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
512619,Teilo St Pontcanna,2023-06-09T16:40:00.000+00:00,transformer,,Temperature,C,28.3
512619,Teilo St Pontcanna,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
512619,Teilo St Pontcanna,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
512619,Teilo St Pontcanna,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
512619,Teilo St Pontcanna,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
512619,Teilo St Pontcanna,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
512619,Teilo St Pontcanna,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
512619,Teilo St Pontcanna,2023-06-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
512619,Teilo St Pontcanna,2023-06-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
512619,Teilo St Pontcanna,2023-06-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
512619,Teilo St Pontcanna,2023-06-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,14.95
512619,Teilo St Pontcanna,2023-06-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
512619,Teilo St Pontcanna,2023-06-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,28.76
512619,Teilo St Pontcanna,2023-06-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
512619,Teilo St Pontcanna,2023-06-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
512619,Teilo St Pontcanna,2023-06-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
512619,Teilo St Pontcanna,2023-06-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
512619,Teilo St Pontcanna,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
512619,Teilo St Pontcanna,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.07
512619,Teilo St Pontcanna,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.17
512619,Teilo St Pontcanna,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.47
512619,Teilo St Pontcanna,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.97
512619,Teilo St Pontcanna,2023-06-09T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
512619,Teilo St Pontcanna,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
512619,Teilo St Pontcanna,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
512619,Teilo St Pontcanna,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.8
512619,Teilo St Pontcanna,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.97
512619,Teilo St Pontcanna,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
512619,Teilo St Pontcanna,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.34
512619,Teilo St Pontcanna,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.52
512619,Teilo St Pontcanna,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.2
512619,Teilo St Pontcanna,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.45
512619,Teilo St Pontcanna,2023-06-09T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,59.6
512619,Teilo St Pontcanna,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
512619,Teilo St Pontcanna,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.7
512619,Teilo St Pontcanna,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,95.3
512619,Teilo St Pontcanna,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
512619,Teilo St Pontcanna,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
512619,Teilo St Pontcanna,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
512619,Teilo St Pontcanna,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.15
512619,Teilo St Pontcanna,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.47
512619,Teilo St Pontcanna,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
512619,Teilo St Pontcanna,2023-06-09T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
512619,Teilo St Pontcanna,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
512619,Teilo St Pontcanna,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
512619,Teilo St Pontcanna,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
512619,Teilo St Pontcanna,2023-06-09T16:30:00.000+00:00,transformer,,Temperature,C,28.2
512619,Teilo St Pontcanna,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
512619,Teilo St Pontcanna,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
512619,Teilo St Pontcanna,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
512619,Teilo St Pontcanna,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.48
512619,Teilo St Pontcanna,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
512619,Teilo St Pontcanna,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.9
512619,Teilo St Pontcanna,2023-06-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
512619,Teilo St Pontcanna,2023-06-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
512619,Teilo St Pontcanna,2023-06-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
512619,Teilo St Pontcanna,2023-06-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,16.84
512619,Teilo St Pontcanna,2023-06-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.14
512619,Teilo St Pontcanna,2023-06-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,35.17
512619,Teilo St Pontcanna,2023-06-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,76.2
512619,Teilo St Pontcanna,2023-06-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
512619,Teilo St Pontcanna,2023-06-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
512619,Teilo St Pontcanna,2023-06-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
512619,Teilo St Pontcanna,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
512619,Teilo St Pontcanna,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
512619,Teilo St Pontcanna,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.08
512619,Teilo St Pontcanna,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.12
512619,Teilo St Pontcanna,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.92
512619,Teilo St Pontcanna,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.4
512619,Teilo St Pontcanna,2023-06-09T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
512619,Teilo St Pontcanna,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.6
512619,Teilo St Pontcanna,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
512619,Teilo St Pontcanna,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.5
512619,Teilo St Pontcanna,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
512619,Teilo St Pontcanna,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
512619,Teilo St Pontcanna,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.16
512619,Teilo St Pontcanna,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.23
512619,Teilo St Pontcanna,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.35
512619,Teilo St Pontcanna,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.26
512619,Teilo St Pontcanna,2023-06-09T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,48.8
512619,Teilo St Pontcanna,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
512619,Teilo St Pontcanna,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
512619,Teilo St Pontcanna,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.2
512619,Teilo St Pontcanna,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
512619,Teilo St Pontcanna,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
512619,Teilo St Pontcanna,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
512619,Teilo St Pontcanna,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.76
512619,Teilo St Pontcanna,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
512619,Teilo St Pontcanna,2023-06-09T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
512619,Teilo St Pontcanna,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
512619,Teilo St Pontcanna,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
512619,Teilo St Pontcanna,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
512619,Teilo St Pontcanna,2023-06-09T16:20:00.000+00:00,transformer,,Temperature,C,28.1
512619,Teilo St Pontcanna,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
512619,Teilo St Pontcanna,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
512619,Teilo St Pontcanna,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
512619,Teilo St Pontcanna,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.01
512619,Teilo St Pontcanna,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
512619,Teilo St Pontcanna,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.38
512619,Teilo St Pontcanna,2023-06-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
512619,Teilo St Pontcanna,2023-06-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
512619,Teilo St Pontcanna,2023-06-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
512619,Teilo St Pontcanna,2023-06-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,18.07
512619,Teilo St Pontcanna,2023-06-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.03
512619,Teilo St Pontcanna,2023-06-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,31.01
512619,Teilo St Pontcanna,2023-06-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
512619,Teilo St Pontcanna,2023-06-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
512619,Teilo St Pontcanna,2023-06-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
512619,Teilo St Pontcanna,2023-06-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
512619,Teilo St Pontcanna,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
512619,Teilo St Pontcanna,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
512619,Teilo St Pontcanna,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.89
512619,Teilo St Pontcanna,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.63
512619,Teilo St Pontcanna,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.55
512619,Teilo St Pontcanna,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.11
512619,Teilo St Pontcanna,2023-06-09T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
512619,Teilo St Pontcanna,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
512619,Teilo St Pontcanna,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
512619,Teilo St Pontcanna,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.2
512619,Teilo St Pontcanna,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
512619,Teilo St Pontcanna,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
512619,Teilo St Pontcanna,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.16
512619,Teilo St Pontcanna,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.67
512619,Teilo St Pontcanna,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.71
512619,Teilo St Pontcanna,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.07
512619,Teilo St Pontcanna,2023-06-09T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.1
512619,Teilo St Pontcanna,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
512619,Teilo St Pontcanna,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
512619,Teilo St Pontcanna,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.0
512619,Teilo St Pontcanna,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
512619,Teilo St Pontcanna,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
512619,Teilo St Pontcanna,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
512619,Teilo St Pontcanna,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.05
512619,Teilo St Pontcanna,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
512619,Teilo St Pontcanna,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
512619,Teilo St Pontcanna,2023-06-09T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
512619,Teilo St Pontcanna,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
512619,Teilo St Pontcanna,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
512619,Teilo St Pontcanna,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
512619,Teilo St Pontcanna,2023-06-09T16:10:00.000+00:00,transformer,,Temperature,C,28.0
512619,Teilo St Pontcanna,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
512619,Teilo St Pontcanna,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
512619,Teilo St Pontcanna,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
512619,Teilo St Pontcanna,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.34
512619,Teilo St Pontcanna,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
512619,Teilo St Pontcanna,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
512619,Teilo St Pontcanna,2023-06-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
512619,Teilo St Pontcanna,2023-06-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
512619,Teilo St Pontcanna,2023-06-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
512619,Teilo St Pontcanna,2023-06-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.35
512619,Teilo St Pontcanna,2023-06-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.49
512619,Teilo St Pontcanna,2023-06-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,29.59
512619,Teilo St Pontcanna,2023-06-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
512619,Teilo St Pontcanna,2023-06-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
512619,Teilo St Pontcanna,2023-06-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
512619,Teilo St Pontcanna,2023-06-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
512619,Teilo St Pontcanna,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
512619,Teilo St Pontcanna,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
512619,Teilo St Pontcanna,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.76
512619,Teilo St Pontcanna,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.84
512619,Teilo St Pontcanna,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.75
512619,Teilo St Pontcanna,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.95
512619,Teilo St Pontcanna,2023-06-09T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
512619,Teilo St Pontcanna,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
512619,Teilo St Pontcanna,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
512619,Teilo St Pontcanna,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.6
512619,Teilo St Pontcanna,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
512619,Teilo St Pontcanna,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
512619,Teilo St Pontcanna,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.1
512619,Teilo St Pontcanna,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.18
512619,Teilo St Pontcanna,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.15
512619,Teilo St Pontcanna,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.81
512619,Teilo St Pontcanna,2023-06-09T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
512619,Teilo St Pontcanna,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
512619,Teilo St Pontcanna,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
512619,Teilo St Pontcanna,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.0
512619,Teilo St Pontcanna,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
512619,Teilo St Pontcanna,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
512619,Teilo St Pontcanna,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
512619,Teilo St Pontcanna,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.91
512619,Teilo St Pontcanna,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
512619,Teilo St Pontcanna,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
512619,Teilo St Pontcanna,2023-06-09T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
512619,Teilo St Pontcanna,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
512619,Teilo St Pontcanna,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
512619,Teilo St Pontcanna,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
512619,Teilo St Pontcanna,2023-06-09T16:00:00.000+00:00,transformer,,Temperature,C,27.8
512619,Teilo St Pontcanna,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
512619,Teilo St Pontcanna,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
512619,Teilo St Pontcanna,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
512619,Teilo St Pontcanna,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.5
512619,Teilo St Pontcanna,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
512619,Teilo St Pontcanna,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
512619,Teilo St Pontcanna,2023-06-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
512619,Teilo St Pontcanna,2023-06-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
512619,Teilo St Pontcanna,2023-06-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
512619,Teilo St Pontcanna,2023-06-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,15.93
512619,Teilo St Pontcanna,2023-06-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.37
512619,Teilo St Pontcanna,2023-06-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,26.32
512619,Teilo St Pontcanna,2023-06-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
512619,Teilo St Pontcanna,2023-06-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
512619,Teilo St Pontcanna,2023-06-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
512619,Teilo St Pontcanna,2023-06-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
512619,Teilo St Pontcanna,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
512619,Teilo St Pontcanna,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
512619,Teilo St Pontcanna,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.72
512619,Teilo St Pontcanna,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.23
512619,Teilo St Pontcanna,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.99
512619,Teilo St Pontcanna,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.91
512619,Teilo St Pontcanna,2023-06-09T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
512619,Teilo St Pontcanna,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
512619,Teilo St Pontcanna,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
512619,Teilo St Pontcanna,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
512619,Teilo St Pontcanna,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
512619,Teilo St Pontcanna,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
512619,Teilo St Pontcanna,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.27
512619,Teilo St Pontcanna,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.01
512619,Teilo St Pontcanna,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.51
512619,Teilo St Pontcanna,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.92
512619,Teilo St Pontcanna,2023-06-09T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
512619,Teilo St Pontcanna,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
512619,Teilo St Pontcanna,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
512619,Teilo St Pontcanna,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.7
512619,Teilo St Pontcanna,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
512619,Teilo St Pontcanna,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
512619,Teilo St Pontcanna,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
512619,Teilo St Pontcanna,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.92
512619,Teilo St Pontcanna,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.58
512619,Teilo St Pontcanna,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
512619,Teilo St Pontcanna,2023-06-09T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
512619,Teilo St Pontcanna,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
512619,Teilo St Pontcanna,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
512619,Teilo St Pontcanna,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
512619,Teilo St Pontcanna,2023-06-09T15:50:00.000+00:00,transformer,,Temperature,C,27.6
512619,Teilo St Pontcanna,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
512619,Teilo St Pontcanna,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
512619,Teilo St Pontcanna,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
512619,Teilo St Pontcanna,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
512619,Teilo St Pontcanna,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
512619,Teilo St Pontcanna,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
512619,Teilo St Pontcanna,2023-06-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
512619,Teilo St Pontcanna,2023-06-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
512619,Teilo St Pontcanna,2023-06-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
512619,Teilo St Pontcanna,2023-06-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.16
512619,Teilo St Pontcanna,2023-06-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.08
512619,Teilo St Pontcanna,2023-06-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.86
512619,Teilo St Pontcanna,2023-06-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
512619,Teilo St Pontcanna,2023-06-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
512619,Teilo St Pontcanna,2023-06-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
512619,Teilo St Pontcanna,2023-06-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
512619,Teilo St Pontcanna,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
512619,Teilo St Pontcanna,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
512619,Teilo St Pontcanna,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.2
512619,Teilo St Pontcanna,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.19
512619,Teilo St Pontcanna,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
512619,Teilo St Pontcanna,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.47
512619,Teilo St Pontcanna,2023-06-09T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
512619,Teilo St Pontcanna,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
512619,Teilo St Pontcanna,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
512619,Teilo St Pontcanna,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.4
512619,Teilo St Pontcanna,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
512619,Teilo St Pontcanna,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
512619,Teilo St Pontcanna,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.54
512619,Teilo St Pontcanna,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.31
512619,Teilo St Pontcanna,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.93
512619,Teilo St Pontcanna,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.42
512619,Teilo St Pontcanna,2023-06-09T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
512619,Teilo St Pontcanna,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
512619,Teilo St Pontcanna,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
512619,Teilo St Pontcanna,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.8
512619,Teilo St Pontcanna,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
512619,Teilo St Pontcanna,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
512619,Teilo St Pontcanna,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
512619,Teilo St Pontcanna,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.63
512619,Teilo St Pontcanna,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
512619,Teilo St Pontcanna,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
512619,Teilo St Pontcanna,2023-06-09T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
512619,Teilo St Pontcanna,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
512619,Teilo St Pontcanna,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
512619,Teilo St Pontcanna,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
512619,Teilo St Pontcanna,2023-06-09T15:40:00.000+00:00,transformer,,Temperature,C,27.6
512619,Teilo St Pontcanna,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
512619,Teilo St Pontcanna,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
512619,Teilo St Pontcanna,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
512619,Teilo St Pontcanna,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
512619,Teilo St Pontcanna,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
512619,Teilo St Pontcanna,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
512619,Teilo St Pontcanna,2023-06-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
512619,Teilo St Pontcanna,2023-06-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
512619,Teilo St Pontcanna,2023-06-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
512619,Teilo St Pontcanna,2023-06-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.14
512619,Teilo St Pontcanna,2023-06-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.79
512619,Teilo St Pontcanna,2023-06-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,26.4
512619,Teilo St Pontcanna,2023-06-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
512619,Teilo St Pontcanna,2023-06-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
512619,Teilo St Pontcanna,2023-06-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
512619,Teilo St Pontcanna,2023-06-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
512619,Teilo St Pontcanna,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
512619,Teilo St Pontcanna,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.16
512619,Teilo St Pontcanna,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.39
512619,Teilo St Pontcanna,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.39
512619,Teilo St Pontcanna,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.19
512619,Teilo St Pontcanna,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.01
512619,Teilo St Pontcanna,2023-06-09T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
512619,Teilo St Pontcanna,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
512619,Teilo St Pontcanna,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
512619,Teilo St Pontcanna,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.5
512619,Teilo St Pontcanna,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
512619,Teilo St Pontcanna,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
512619,Teilo St Pontcanna,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.18
512619,Teilo St Pontcanna,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.03
512619,Teilo St Pontcanna,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.03
512619,Teilo St Pontcanna,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.73
512619,Teilo St Pontcanna,2023-06-09T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
512619,Teilo St Pontcanna,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
512619,Teilo St Pontcanna,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
512619,Teilo St Pontcanna,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.0
512619,Teilo St Pontcanna,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
512619,Teilo St Pontcanna,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
512619,Teilo St Pontcanna,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
512619,Teilo St Pontcanna,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.57
512619,Teilo St Pontcanna,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
512619,Teilo St Pontcanna,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
512619,Teilo St Pontcanna,2023-06-09T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
512619,Teilo St Pontcanna,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
512619,Teilo St Pontcanna,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
512619,Teilo St Pontcanna,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
512619,Teilo St Pontcanna,2023-06-09T15:30:00.000+00:00,transformer,,Temperature,C,27.4
512619,Teilo St Pontcanna,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
512619,Teilo St Pontcanna,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
512619,Teilo St Pontcanna,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
512619,Teilo St Pontcanna,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
512619,Teilo St Pontcanna,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
512619,Teilo St Pontcanna,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
512619,Teilo St Pontcanna,2023-06-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
512619,Teilo St Pontcanna,2023-06-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
512619,Teilo St Pontcanna,2023-06-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
512619,Teilo St Pontcanna,2023-06-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.99
512619,Teilo St Pontcanna,2023-06-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.06
512619,Teilo St Pontcanna,2023-06-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,25.06
512619,Teilo St Pontcanna,2023-06-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
512619,Teilo St Pontcanna,2023-06-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
512619,Teilo St Pontcanna,2023-06-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
512619,Teilo St Pontcanna,2023-06-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
512619,Teilo St Pontcanna,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
512619,Teilo St Pontcanna,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.14
512619,Teilo St Pontcanna,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.8
512619,Teilo St Pontcanna,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.18
