Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.15
512619,Teilo St Pontcanna,2023-06-09T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
512619,Teilo St Pontcanna,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
512619,Teilo St Pontcanna,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
512619,Teilo St Pontcanna,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.1
512619,Teilo St Pontcanna,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
512619,Teilo St Pontcanna,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
512619,Teilo St Pontcanna,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.38
512619,Teilo St Pontcanna,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.63
512619,Teilo St Pontcanna,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.93
512619,Teilo St Pontcanna,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.97
512619,Teilo St Pontcanna,2023-06-09T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
512619,Teilo St Pontcanna,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
512619,Teilo St Pontcanna,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
512619,Teilo St Pontcanna,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.2
512619,Teilo St Pontcanna,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
512619,Teilo St Pontcanna,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
512619,Teilo St Pontcanna,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
512619,Teilo St Pontcanna,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.53
512619,Teilo St Pontcanna,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.48
512619,Teilo St Pontcanna,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
512619,Teilo St Pontcanna,2023-06-09T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
512619,Teilo St Pontcanna,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
512619,Teilo St Pontcanna,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
512619,Teilo St Pontcanna,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
512619,Teilo St Pontcanna,2023-06-09T15:20:00.000+00:00,transformer,,Temperature,C,27.3
512619,Teilo St Pontcanna,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
512619,Teilo St Pontcanna,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
512619,Teilo St Pontcanna,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
512619,Teilo St Pontcanna,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
512619,Teilo St Pontcanna,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
512619,Teilo St Pontcanna,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
512619,Teilo St Pontcanna,2023-06-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
512619,Teilo St Pontcanna,2023-06-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
512619,Teilo St Pontcanna,2023-06-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
512619,Teilo St Pontcanna,2023-06-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.95
512619,Teilo St Pontcanna,2023-06-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.58
512619,Teilo St Pontcanna,2023-06-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,30.41
512619,Teilo St Pontcanna,2023-06-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
512619,Teilo St Pontcanna,2023-06-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
512619,Teilo St Pontcanna,2023-06-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
512619,Teilo St Pontcanna,2023-06-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
512619,Teilo St Pontcanna,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
512619,Teilo St Pontcanna,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
512619,Teilo St Pontcanna,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.25
512619,Teilo St Pontcanna,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.97
512619,Teilo St Pontcanna,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
512619,Teilo St Pontcanna,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.64
512619,Teilo St Pontcanna,2023-06-09T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
512619,Teilo St Pontcanna,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
512619,Teilo St Pontcanna,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
512619,Teilo St Pontcanna,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.5
512619,Teilo St Pontcanna,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
512619,Teilo St Pontcanna,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
512619,Teilo St Pontcanna,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.48
512619,Teilo St Pontcanna,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.49
512619,Teilo St Pontcanna,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.71
512619,Teilo St Pontcanna,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.99
512619,Teilo St Pontcanna,2023-06-09T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
512619,Teilo St Pontcanna,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
512619,Teilo St Pontcanna,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
512619,Teilo St Pontcanna,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.5
512619,Teilo St Pontcanna,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
512619,Teilo St Pontcanna,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
512619,Teilo St Pontcanna,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
512619,Teilo St Pontcanna,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.57
512619,Teilo St Pontcanna,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.29
512619,Teilo St Pontcanna,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
512619,Teilo St Pontcanna,2023-06-09T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
512619,Teilo St Pontcanna,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
512619,Teilo St Pontcanna,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
512619,Teilo St Pontcanna,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
512619,Teilo St Pontcanna,2023-06-09T15:10:00.000+00:00,transformer,,Temperature,C,27.2
512619,Teilo St Pontcanna,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
512619,Teilo St Pontcanna,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
512619,Teilo St Pontcanna,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
512619,Teilo St Pontcanna,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.74
512619,Teilo St Pontcanna,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
512619,Teilo St Pontcanna,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.05
512619,Teilo St Pontcanna,2023-06-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
512619,Teilo St Pontcanna,2023-06-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
512619,Teilo St Pontcanna,2023-06-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
512619,Teilo St Pontcanna,2023-06-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.04
512619,Teilo St Pontcanna,2023-06-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.03
512619,Teilo St Pontcanna,2023-06-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.78
512619,Teilo St Pontcanna,2023-06-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
512619,Teilo St Pontcanna,2023-06-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
512619,Teilo St Pontcanna,2023-06-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
512619,Teilo St Pontcanna,2023-06-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
512619,Teilo St Pontcanna,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
512619,Teilo St Pontcanna,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
512619,Teilo St Pontcanna,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.39
512619,Teilo St Pontcanna,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.69
512619,Teilo St Pontcanna,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
512619,Teilo St Pontcanna,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.07
512619,Teilo St Pontcanna,2023-06-09T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
512619,Teilo St Pontcanna,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
512619,Teilo St Pontcanna,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
512619,Teilo St Pontcanna,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.5
512619,Teilo St Pontcanna,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
512619,Teilo St Pontcanna,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
512619,Teilo St Pontcanna,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.45
512619,Teilo St Pontcanna,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.73
512619,Teilo St Pontcanna,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.2
512619,Teilo St Pontcanna,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.37
512619,Teilo St Pontcanna,2023-06-09T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,54.5
512619,Teilo St Pontcanna,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
512619,Teilo St Pontcanna,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
512619,Teilo St Pontcanna,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.1
512619,Teilo St Pontcanna,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
512619,Teilo St Pontcanna,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
512619,Teilo St Pontcanna,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
512619,Teilo St Pontcanna,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
512619,Teilo St Pontcanna,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
512619,Teilo St Pontcanna,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
512619,Teilo St Pontcanna,2023-06-09T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
512619,Teilo St Pontcanna,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
512619,Teilo St Pontcanna,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
512619,Teilo St Pontcanna,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
512619,Teilo St Pontcanna,2023-06-09T15:00:00.000+00:00,transformer,,Temperature,C,27.0
512619,Teilo St Pontcanna,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
512619,Teilo St Pontcanna,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
512619,Teilo St Pontcanna,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
512619,Teilo St Pontcanna,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
512619,Teilo St Pontcanna,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
512619,Teilo St Pontcanna,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
512619,Teilo St Pontcanna,2023-06-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
512619,Teilo St Pontcanna,2023-06-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
512619,Teilo St Pontcanna,2023-06-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
512619,Teilo St Pontcanna,2023-06-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,12.76
512619,Teilo St Pontcanna,2023-06-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.67
512619,Teilo St Pontcanna,2023-06-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,30.52
512619,Teilo St Pontcanna,2023-06-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,79.5
512619,Teilo St Pontcanna,2023-06-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
512619,Teilo St Pontcanna,2023-06-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
512619,Teilo St Pontcanna,2023-06-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
512619,Teilo St Pontcanna,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
512619,Teilo St Pontcanna,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.35
512619,Teilo St Pontcanna,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
512619,Teilo St Pontcanna,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.18
512619,Teilo St Pontcanna,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.2
512619,Teilo St Pontcanna,2023-06-09T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
512619,Teilo St Pontcanna,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
512619,Teilo St Pontcanna,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
512619,Teilo St Pontcanna,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
512619,Teilo St Pontcanna,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
512619,Teilo St Pontcanna,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
512619,Teilo St Pontcanna,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.37
512619,Teilo St Pontcanna,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.13
512619,Teilo St Pontcanna,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.59
512619,Teilo St Pontcanna,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.71
512619,Teilo St Pontcanna,2023-06-09T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
512619,Teilo St Pontcanna,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
512619,Teilo St Pontcanna,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
512619,Teilo St Pontcanna,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.8
512619,Teilo St Pontcanna,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
512619,Teilo St Pontcanna,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
512619,Teilo St Pontcanna,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
512619,Teilo St Pontcanna,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
512619,Teilo St Pontcanna,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.65
512619,Teilo St Pontcanna,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
512619,Teilo St Pontcanna,2023-06-09T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
512619,Teilo St Pontcanna,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
512619,Teilo St Pontcanna,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
512619,Teilo St Pontcanna,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
512619,Teilo St Pontcanna,2023-06-09T14:50:00.000+00:00,transformer,,Temperature,C,26.9
512619,Teilo St Pontcanna,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
512619,Teilo St Pontcanna,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
512619,Teilo St Pontcanna,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
512619,Teilo St Pontcanna,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.1
512619,Teilo St Pontcanna,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
512619,Teilo St Pontcanna,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.77
512619,Teilo St Pontcanna,2023-06-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
512619,Teilo St Pontcanna,2023-06-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
512619,Teilo St Pontcanna,2023-06-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
512619,Teilo St Pontcanna,2023-06-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.36
512619,Teilo St Pontcanna,2023-06-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.42
512619,Teilo St Pontcanna,2023-06-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.64
512619,Teilo St Pontcanna,2023-06-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
512619,Teilo St Pontcanna,2023-06-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
512619,Teilo St Pontcanna,2023-06-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
512619,Teilo St Pontcanna,2023-06-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
512619,Teilo St Pontcanna,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
512619,Teilo St Pontcanna,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.26
512619,Teilo St Pontcanna,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
512619,Teilo St Pontcanna,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
512619,Teilo St Pontcanna,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.13
512619,Teilo St Pontcanna,2023-06-09T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
512619,Teilo St Pontcanna,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
512619,Teilo St Pontcanna,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
512619,Teilo St Pontcanna,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.7
512619,Teilo St Pontcanna,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
512619,Teilo St Pontcanna,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
512619,Teilo St Pontcanna,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.64
512619,Teilo St Pontcanna,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.21
512619,Teilo St Pontcanna,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.26
512619,Teilo St Pontcanna,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.66
512619,Teilo St Pontcanna,2023-06-09T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
512619,Teilo St Pontcanna,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
512619,Teilo St Pontcanna,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
512619,Teilo St Pontcanna,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.2
512619,Teilo St Pontcanna,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
512619,Teilo St Pontcanna,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
512619,Teilo St Pontcanna,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
512619,Teilo St Pontcanna,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
512619,Teilo St Pontcanna,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
512619,Teilo St Pontcanna,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
512619,Teilo St Pontcanna,2023-06-09T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
512619,Teilo St Pontcanna,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
512619,Teilo St Pontcanna,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
512619,Teilo St Pontcanna,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
512619,Teilo St Pontcanna,2023-06-09T14:40:00.000+00:00,transformer,,Temperature,C,26.7
512619,Teilo St Pontcanna,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
512619,Teilo St Pontcanna,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
512619,Teilo St Pontcanna,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
512619,Teilo St Pontcanna,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.29
512619,Teilo St Pontcanna,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
512619,Teilo St Pontcanna,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
512619,Teilo St Pontcanna,2023-06-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
512619,Teilo St Pontcanna,2023-06-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
512619,Teilo St Pontcanna,2023-06-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
512619,Teilo St Pontcanna,2023-06-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.03
512619,Teilo St Pontcanna,2023-06-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.13
512619,Teilo St Pontcanna,2023-06-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,23.01
512619,Teilo St Pontcanna,2023-06-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
512619,Teilo St Pontcanna,2023-06-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
512619,Teilo St Pontcanna,2023-06-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
512619,Teilo St Pontcanna,2023-06-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
512619,Teilo St Pontcanna,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
512619,Teilo St Pontcanna,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
512619,Teilo St Pontcanna,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.37
512619,Teilo St Pontcanna,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
512619,Teilo St Pontcanna,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
512619,Teilo St Pontcanna,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.89
512619,Teilo St Pontcanna,2023-06-09T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
512619,Teilo St Pontcanna,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
512619,Teilo St Pontcanna,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
512619,Teilo St Pontcanna,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.9
512619,Teilo St Pontcanna,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
512619,Teilo St Pontcanna,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
512619,Teilo St Pontcanna,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.22
512619,Teilo St Pontcanna,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.84
512619,Teilo St Pontcanna,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.01
512619,Teilo St Pontcanna,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.43
512619,Teilo St Pontcanna,2023-06-09T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
512619,Teilo St Pontcanna,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
512619,Teilo St Pontcanna,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
512619,Teilo St Pontcanna,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.2
512619,Teilo St Pontcanna,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
512619,Teilo St Pontcanna,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
512619,Teilo St Pontcanna,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
512619,Teilo St Pontcanna,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.71
512619,Teilo St Pontcanna,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
512619,Teilo St Pontcanna,2023-06-09T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
512619,Teilo St Pontcanna,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
512619,Teilo St Pontcanna,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
512619,Teilo St Pontcanna,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
512619,Teilo St Pontcanna,2023-06-09T14:30:00.000+00:00,transformer,,Temperature,C,26.7
512619,Teilo St Pontcanna,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
512619,Teilo St Pontcanna,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
512619,Teilo St Pontcanna,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
512619,Teilo St Pontcanna,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
512619,Teilo St Pontcanna,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
512619,Teilo St Pontcanna,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
512619,Teilo St Pontcanna,2023-06-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
512619,Teilo St Pontcanna,2023-06-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
512619,Teilo St Pontcanna,2023-06-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
512619,Teilo St Pontcanna,2023-06-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.07
512619,Teilo St Pontcanna,2023-06-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.63
512619,Teilo St Pontcanna,2023-06-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,25.22
512619,Teilo St Pontcanna,2023-06-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
512619,Teilo St Pontcanna,2023-06-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
512619,Teilo St Pontcanna,2023-06-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
512619,Teilo St Pontcanna,2023-06-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
512619,Teilo St Pontcanna,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
512619,Teilo St Pontcanna,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
512619,Teilo St Pontcanna,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.48
512619,Teilo St Pontcanna,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.11
512619,Teilo St Pontcanna,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
512619,Teilo St Pontcanna,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.73
512619,Teilo St Pontcanna,2023-06-09T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
512619,Teilo St Pontcanna,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
512619,Teilo St Pontcanna,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
512619,Teilo St Pontcanna,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.8
512619,Teilo St Pontcanna,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
512619,Teilo St Pontcanna,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
512619,Teilo St Pontcanna,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.85
512619,Teilo St Pontcanna,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.39
512619,Teilo St Pontcanna,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.95
512619,Teilo St Pontcanna,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.93
512619,Teilo St Pontcanna,2023-06-09T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
512619,Teilo St Pontcanna,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
512619,Teilo St Pontcanna,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
512619,Teilo St Pontcanna,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.5
512619,Teilo St Pontcanna,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
512619,Teilo St Pontcanna,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
512619,Teilo St Pontcanna,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
512619,Teilo St Pontcanna,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
512619,Teilo St Pontcanna,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
512619,Teilo St Pontcanna,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
512619,Teilo St Pontcanna,2023-06-09T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
512619,Teilo St Pontcanna,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
512619,Teilo St Pontcanna,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
512619,Teilo St Pontcanna,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
512619,Teilo St Pontcanna,2023-06-09T14:20:00.000+00:00,transformer,,Temperature,C,26.8
512619,Teilo St Pontcanna,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
512619,Teilo St Pontcanna,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
512619,Teilo St Pontcanna,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
512619,Teilo St Pontcanna,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
512619,Teilo St Pontcanna,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
512619,Teilo St Pontcanna,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
512619,Teilo St Pontcanna,2023-06-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
512619,Teilo St Pontcanna,2023-06-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
512619,Teilo St Pontcanna,2023-06-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
512619,Teilo St Pontcanna,2023-06-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,13.96
512619,Teilo St Pontcanna,2023-06-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.55
512619,Teilo St Pontcanna,2023-06-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,24.79
512619,Teilo St Pontcanna,2023-06-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
512619,Teilo St Pontcanna,2023-06-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
512619,Teilo St Pontcanna,2023-06-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
512619,Teilo St Pontcanna,2023-06-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
512619,Teilo St Pontcanna,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
512619,Teilo St Pontcanna,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.21
512619,Teilo St Pontcanna,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.01
512619,Teilo St Pontcanna,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
512619,Teilo St Pontcanna,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.34
512619,Teilo St Pontcanna,2023-06-09T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
512619,Teilo St Pontcanna,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
512619,Teilo St Pontcanna,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
512619,Teilo St Pontcanna,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.6
512619,Teilo St Pontcanna,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.77
512619,Teilo St Pontcanna,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
512619,Teilo St Pontcanna,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.87
512619,Teilo St Pontcanna,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.12
512619,Teilo St Pontcanna,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.41
512619,Teilo St Pontcanna,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.0
512619,Teilo St Pontcanna,2023-06-09T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
512619,Teilo St Pontcanna,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
512619,Teilo St Pontcanna,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
512619,Teilo St Pontcanna,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.2
512619,Teilo St Pontcanna,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
512619,Teilo St Pontcanna,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
512619,Teilo St Pontcanna,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
512619,Teilo St Pontcanna,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
512619,Teilo St Pontcanna,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
512619,Teilo St Pontcanna,2023-06-09T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
512619,Teilo St Pontcanna,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
512619,Teilo St Pontcanna,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
512619,Teilo St Pontcanna,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
512619,Teilo St Pontcanna,2023-06-09T14:10:00.000+00:00,transformer,,Temperature,C,26.8
512619,Teilo St Pontcanna,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
512619,Teilo St Pontcanna,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
512619,Teilo St Pontcanna,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
512619,Teilo St Pontcanna,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.99
512619,Teilo St Pontcanna,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
512619,Teilo St Pontcanna,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
512619,Teilo St Pontcanna,2023-06-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
512619,Teilo St Pontcanna,2023-06-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
512619,Teilo St Pontcanna,2023-06-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
512619,Teilo St Pontcanna,2023-06-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.32
512619,Teilo St Pontcanna,2023-06-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.11
512619,Teilo St Pontcanna,2023-06-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,27.2
512619,Teilo St Pontcanna,2023-06-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
512619,Teilo St Pontcanna,2023-06-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
512619,Teilo St Pontcanna,2023-06-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
512619,Teilo St Pontcanna,2023-06-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
512619,Teilo St Pontcanna,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
512619,Teilo St Pontcanna,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.32
512619,Teilo St Pontcanna,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.84
512619,Teilo St Pontcanna,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
512619,Teilo St Pontcanna,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.58
512619,Teilo St Pontcanna,2023-06-09T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
512619,Teilo St Pontcanna,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
512619,Teilo St Pontcanna,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
512619,Teilo St Pontcanna,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.7
512619,Teilo St Pontcanna,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
512619,Teilo St Pontcanna,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
512619,Teilo St Pontcanna,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.61
512619,Teilo St Pontcanna,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.48
512619,Teilo St Pontcanna,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.42
512619,Teilo St Pontcanna,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.94
512619,Teilo St Pontcanna,2023-06-09T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.2
512619,Teilo St Pontcanna,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
512619,Teilo St Pontcanna,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.8
512619,Teilo St Pontcanna,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.1
512619,Teilo St Pontcanna,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
512619,Teilo St Pontcanna,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
512619,Teilo St Pontcanna,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
512619,Teilo St Pontcanna,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.8
512619,Teilo St Pontcanna,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
512619,Teilo St Pontcanna,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
512619,Teilo St Pontcanna,2023-06-09T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
512619,Teilo St Pontcanna,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
512619,Teilo St Pontcanna,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
512619,Teilo St Pontcanna,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
512619,Teilo St Pontcanna,2023-06-09T14:00:00.000+00:00,transformer,,Temperature,C,26.8
512619,Teilo St Pontcanna,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
512619,Teilo St Pontcanna,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
512619,Teilo St Pontcanna,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
512619,Teilo St Pontcanna,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
512619,Teilo St Pontcanna,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
512619,Teilo St Pontcanna,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
512619,Teilo St Pontcanna,2023-06-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
512619,Teilo St Pontcanna,2023-06-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
512619,Teilo St Pontcanna,2023-06-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
512619,Teilo St Pontcanna,2023-06-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,17.12
512619,Teilo St Pontcanna,2023-06-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.37
512619,Teilo St Pontcanna,2023-06-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,27.55
512619,Teilo St Pontcanna,2023-06-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
512619,Teilo St Pontcanna,2023-06-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
512619,Teilo St Pontcanna,2023-06-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
512619,Teilo St Pontcanna,2023-06-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
512619,Teilo St Pontcanna,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
512619,Teilo St Pontcanna,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
512619,Teilo St Pontcanna,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.86
512619,Teilo St Pontcanna,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.4
512619,Teilo St Pontcanna,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.74
512619,Teilo St Pontcanna,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.18
512619,Teilo St Pontcanna,2023-06-09T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
512619,Teilo St Pontcanna,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
512619,Teilo St Pontcanna,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
512619,Teilo St Pontcanna,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.0
512619,Teilo St Pontcanna,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
512619,Teilo St Pontcanna,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
512619,Teilo St Pontcanna,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.75
512619,Teilo St Pontcanna,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.23
512619,Teilo St Pontcanna,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.2
512619,Teilo St Pontcanna,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.51
512619,Teilo St Pontcanna,2023-06-09T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.3
512619,Teilo St Pontcanna,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
512619,Teilo St Pontcanna,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.9
512619,Teilo St Pontcanna,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.7
512619,Teilo St Pontcanna,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
512619,Teilo St Pontcanna,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
512619,Teilo St Pontcanna,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
512619,Teilo St Pontcanna,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.42
512619,Teilo St Pontcanna,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
512619,Teilo St Pontcanna,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
512619,Teilo St Pontcanna,2023-06-09T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
512619,Teilo St Pontcanna,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
512619,Teilo St Pontcanna,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
512619,Teilo St Pontcanna,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
512619,Teilo St Pontcanna,2023-06-09T13:50:00.000+00:00,transformer,,Temperature,C,27.0
512619,Teilo St Pontcanna,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
512619,Teilo St Pontcanna,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
512619,Teilo St Pontcanna,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
512619,Teilo St Pontcanna,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.68
512619,Teilo St Pontcanna,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
512619,Teilo St Pontcanna,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
512619,Teilo St Pontcanna,2023-06-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
512619,Teilo St Pontcanna,2023-06-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
512619,Teilo St Pontcanna,2023-06-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
512619,Teilo St Pontcanna,2023-06-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.05
512619,Teilo St Pontcanna,2023-06-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,22.28
512619,Teilo St Pontcanna,2023-06-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,28.01
512619,Teilo St Pontcanna,2023-06-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,63.4
512619,Teilo St Pontcanna,2023-06-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
512619,Teilo St Pontcanna,2023-06-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
512619,Teilo St Pontcanna,2023-06-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
512619,Teilo St Pontcanna,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
512619,Teilo St Pontcanna,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.68
512619,Teilo St Pontcanna,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.01
512619,Teilo St Pontcanna,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.55
512619,Teilo St Pontcanna,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.75
512619,Teilo St Pontcanna,2023-06-09T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.7
512619,Teilo St Pontcanna,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
512619,Teilo St Pontcanna,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
512619,Teilo St Pontcanna,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.8
512619,Teilo St Pontcanna,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.96
512619,Teilo St Pontcanna,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
512619,Teilo St Pontcanna,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.25
512619,Teilo St Pontcanna,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.21
512619,Teilo St Pontcanna,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.49
512619,Teilo St Pontcanna,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.18
512619,Teilo St Pontcanna,2023-06-09T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
512619,Teilo St Pontcanna,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.7
512619,Teilo St Pontcanna,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.3
512619,Teilo St Pontcanna,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.7
512619,Teilo St Pontcanna,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
512619,Teilo St Pontcanna,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
512619,Teilo St Pontcanna,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.76
512619,Teilo St Pontcanna,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
512619,Teilo St Pontcanna,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.17
512619,Teilo St Pontcanna,2023-06-09T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
512619,Teilo St Pontcanna,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
512619,Teilo St Pontcanna,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
512619,Teilo St Pontcanna,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
512619,Teilo St Pontcanna,2023-06-09T13:40:00.000+00:00,transformer,,Temperature,C,27.3
512619,Teilo St Pontcanna,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
512619,Teilo St Pontcanna,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
512619,Teilo St Pontcanna,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
512619,Teilo St Pontcanna,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
512619,Teilo St Pontcanna,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
512619,Teilo St Pontcanna,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
512619,Teilo St Pontcanna,2023-06-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
512619,Teilo St Pontcanna,2023-06-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
512619,Teilo St Pontcanna,2023-06-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
512619,Teilo St Pontcanna,2023-06-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,16.99
512619,Teilo St Pontcanna,2023-06-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.84
512619,Teilo St Pontcanna,2023-06-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,30.1
512619,Teilo St Pontcanna,2023-06-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
512619,Teilo St Pontcanna,2023-06-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
512619,Teilo St Pontcanna,2023-06-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
512619,Teilo St Pontcanna,2023-06-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
512619,Teilo St Pontcanna,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
512619,Teilo St Pontcanna,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
512619,Teilo St Pontcanna,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.76
512619,Teilo St Pontcanna,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.01
512619,Teilo St Pontcanna,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.69
