Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.98
512619,Teilo St Pontcanna,2023-06-09T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
512619,Teilo St Pontcanna,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
512619,Teilo St Pontcanna,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
512619,Teilo St Pontcanna,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.3
512619,Teilo St Pontcanna,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.99
512619,Teilo St Pontcanna,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
512619,Teilo St Pontcanna,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.98
512619,Teilo St Pontcanna,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.54
512619,Teilo St Pontcanna,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.48
512619,Teilo St Pontcanna,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.04
512619,Teilo St Pontcanna,2023-06-09T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.7
512619,Teilo St Pontcanna,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
512619,Teilo St Pontcanna,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
512619,Teilo St Pontcanna,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.8
512619,Teilo St Pontcanna,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
512619,Teilo St Pontcanna,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
512619,Teilo St Pontcanna,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
512619,Teilo St Pontcanna,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.96
512619,Teilo St Pontcanna,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
512619,Teilo St Pontcanna,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.77
512619,Teilo St Pontcanna,2023-06-09T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
512619,Teilo St Pontcanna,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
512619,Teilo St Pontcanna,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
512619,Teilo St Pontcanna,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
512619,Teilo St Pontcanna,2023-06-09T13:30:00.000+00:00,transformer,,Temperature,C,27.5
512619,Teilo St Pontcanna,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
512619,Teilo St Pontcanna,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
512619,Teilo St Pontcanna,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
512619,Teilo St Pontcanna,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
512619,Teilo St Pontcanna,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
512619,Teilo St Pontcanna,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
512619,Teilo St Pontcanna,2023-06-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
512619,Teilo St Pontcanna,2023-06-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
512619,Teilo St Pontcanna,2023-06-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
512619,Teilo St Pontcanna,2023-06-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.51
512619,Teilo St Pontcanna,2023-06-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.85
512619,Teilo St Pontcanna,2023-06-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,30.8
512619,Teilo St Pontcanna,2023-06-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
512619,Teilo St Pontcanna,2023-06-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
512619,Teilo St Pontcanna,2023-06-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
512619,Teilo St Pontcanna,2023-06-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
512619,Teilo St Pontcanna,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.11
512619,Teilo St Pontcanna,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
512619,Teilo St Pontcanna,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.54
512619,Teilo St Pontcanna,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.91
512619,Teilo St Pontcanna,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.38
512619,Teilo St Pontcanna,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.53
512619,Teilo St Pontcanna,2023-06-09T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
512619,Teilo St Pontcanna,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
512619,Teilo St Pontcanna,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.8
512619,Teilo St Pontcanna,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.1
512619,Teilo St Pontcanna,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
512619,Teilo St Pontcanna,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
512619,Teilo St Pontcanna,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.88
512619,Teilo St Pontcanna,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.66
512619,Teilo St Pontcanna,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.87
512619,Teilo St Pontcanna,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.16
512619,Teilo St Pontcanna,2023-06-09T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
512619,Teilo St Pontcanna,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
512619,Teilo St Pontcanna,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
512619,Teilo St Pontcanna,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.0
512619,Teilo St Pontcanna,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
512619,Teilo St Pontcanna,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
512619,Teilo St Pontcanna,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
512619,Teilo St Pontcanna,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.6
512619,Teilo St Pontcanna,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
512619,Teilo St Pontcanna,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
512619,Teilo St Pontcanna,2023-06-09T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
512619,Teilo St Pontcanna,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
512619,Teilo St Pontcanna,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
512619,Teilo St Pontcanna,2023-06-09T13:20:00.000+00:00,transformer,,Temperature,C,27.6
512619,Teilo St Pontcanna,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
512619,Teilo St Pontcanna,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
512619,Teilo St Pontcanna,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
512619,Teilo St Pontcanna,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
512619,Teilo St Pontcanna,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
512619,Teilo St Pontcanna,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
512619,Teilo St Pontcanna,2023-06-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
512619,Teilo St Pontcanna,2023-06-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
512619,Teilo St Pontcanna,2023-06-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
512619,Teilo St Pontcanna,2023-06-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,16.18
512619,Teilo St Pontcanna,2023-06-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,20.83
512619,Teilo St Pontcanna,2023-06-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,28.3
512619,Teilo St Pontcanna,2023-06-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
512619,Teilo St Pontcanna,2023-06-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
512619,Teilo St Pontcanna,2023-06-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
512619,Teilo St Pontcanna,2023-06-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
512619,Teilo St Pontcanna,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
512619,Teilo St Pontcanna,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
512619,Teilo St Pontcanna,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.64
512619,Teilo St Pontcanna,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.22
512619,Teilo St Pontcanna,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
512619,Teilo St Pontcanna,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.72
512619,Teilo St Pontcanna,2023-06-09T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
512619,Teilo St Pontcanna,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.1
512619,Teilo St Pontcanna,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
512619,Teilo St Pontcanna,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.5
512619,Teilo St Pontcanna,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.93
512619,Teilo St Pontcanna,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
512619,Teilo St Pontcanna,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.84
512619,Teilo St Pontcanna,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.72
512619,Teilo St Pontcanna,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.63
512619,Teilo St Pontcanna,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.71
512619,Teilo St Pontcanna,2023-06-09T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
512619,Teilo St Pontcanna,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
512619,Teilo St Pontcanna,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
512619,Teilo St Pontcanna,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.3
512619,Teilo St Pontcanna,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
512619,Teilo St Pontcanna,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
512619,Teilo St Pontcanna,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
512619,Teilo St Pontcanna,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
512619,Teilo St Pontcanna,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
512619,Teilo St Pontcanna,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
512619,Teilo St Pontcanna,2023-06-09T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
512619,Teilo St Pontcanna,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
512619,Teilo St Pontcanna,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
512619,Teilo St Pontcanna,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
512619,Teilo St Pontcanna,2023-06-09T13:10:00.000+00:00,transformer,,Temperature,C,27.2
512619,Teilo St Pontcanna,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
512619,Teilo St Pontcanna,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
512619,Teilo St Pontcanna,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
512619,Teilo St Pontcanna,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
512619,Teilo St Pontcanna,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
512619,Teilo St Pontcanna,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
512619,Teilo St Pontcanna,2023-06-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
512619,Teilo St Pontcanna,2023-06-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
512619,Teilo St Pontcanna,2023-06-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
512619,Teilo St Pontcanna,2023-06-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,19.42
512619,Teilo St Pontcanna,2023-06-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.35
512619,Teilo St Pontcanna,2023-06-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,27.13
512619,Teilo St Pontcanna,2023-06-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
512619,Teilo St Pontcanna,2023-06-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
512619,Teilo St Pontcanna,2023-06-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
512619,Teilo St Pontcanna,2023-06-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
512619,Teilo St Pontcanna,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
512619,Teilo St Pontcanna,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
512619,Teilo St Pontcanna,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.72
512619,Teilo St Pontcanna,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.54
512619,Teilo St Pontcanna,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.54
512619,Teilo St Pontcanna,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.9
512619,Teilo St Pontcanna,2023-06-09T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
512619,Teilo St Pontcanna,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
512619,Teilo St Pontcanna,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
512619,Teilo St Pontcanna,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.9
512619,Teilo St Pontcanna,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.08
512619,Teilo St Pontcanna,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
512619,Teilo St Pontcanna,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.17
512619,Teilo St Pontcanna,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.56
512619,Teilo St Pontcanna,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.77
512619,Teilo St Pontcanna,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.12
512619,Teilo St Pontcanna,2023-06-09T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.4
512619,Teilo St Pontcanna,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
512619,Teilo St Pontcanna,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
512619,Teilo St Pontcanna,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.6
512619,Teilo St Pontcanna,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
512619,Teilo St Pontcanna,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
512619,Teilo St Pontcanna,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.45
512619,Teilo St Pontcanna,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
512619,Teilo St Pontcanna,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
512619,Teilo St Pontcanna,2023-06-09T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
512619,Teilo St Pontcanna,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
512619,Teilo St Pontcanna,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
512619,Teilo St Pontcanna,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
512619,Teilo St Pontcanna,2023-06-09T13:00:00.000+00:00,transformer,,Temperature,C,26.8
512619,Teilo St Pontcanna,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
512619,Teilo St Pontcanna,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
512619,Teilo St Pontcanna,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
512619,Teilo St Pontcanna,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
512619,Teilo St Pontcanna,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
512619,Teilo St Pontcanna,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
512619,Teilo St Pontcanna,2023-06-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
512619,Teilo St Pontcanna,2023-06-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
512619,Teilo St Pontcanna,2023-06-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
512619,Teilo St Pontcanna,2023-06-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,19.56
512619,Teilo St Pontcanna,2023-06-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.86
512619,Teilo St Pontcanna,2023-06-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,27.38
512619,Teilo St Pontcanna,2023-06-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
512619,Teilo St Pontcanna,2023-06-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
512619,Teilo St Pontcanna,2023-06-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
512619,Teilo St Pontcanna,2023-06-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
512619,Teilo St Pontcanna,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
512619,Teilo St Pontcanna,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
512619,Teilo St Pontcanna,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.28
512619,Teilo St Pontcanna,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
512619,Teilo St Pontcanna,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.49
512619,Teilo St Pontcanna,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.88
512619,Teilo St Pontcanna,2023-06-09T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
512619,Teilo St Pontcanna,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
512619,Teilo St Pontcanna,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
512619,Teilo St Pontcanna,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.6
512619,Teilo St Pontcanna,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.43
512619,Teilo St Pontcanna,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
512619,Teilo St Pontcanna,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.37
512619,Teilo St Pontcanna,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.63
512619,Teilo St Pontcanna,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.71
512619,Teilo St Pontcanna,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.78
512619,Teilo St Pontcanna,2023-06-09T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.4
512619,Teilo St Pontcanna,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
512619,Teilo St Pontcanna,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
512619,Teilo St Pontcanna,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.5
512619,Teilo St Pontcanna,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
512619,Teilo St Pontcanna,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
512619,Teilo St Pontcanna,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
512619,Teilo St Pontcanna,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.04
512619,Teilo St Pontcanna,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
512619,Teilo St Pontcanna,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
512619,Teilo St Pontcanna,2023-06-09T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
512619,Teilo St Pontcanna,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
512619,Teilo St Pontcanna,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
512619,Teilo St Pontcanna,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
512619,Teilo St Pontcanna,2023-06-09T12:50:00.000+00:00,transformer,,Temperature,C,26.7
512619,Teilo St Pontcanna,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
512619,Teilo St Pontcanna,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
512619,Teilo St Pontcanna,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
512619,Teilo St Pontcanna,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
512619,Teilo St Pontcanna,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
512619,Teilo St Pontcanna,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
512619,Teilo St Pontcanna,2023-06-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
512619,Teilo St Pontcanna,2023-06-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
512619,Teilo St Pontcanna,2023-06-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
512619,Teilo St Pontcanna,2023-06-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.16
512619,Teilo St Pontcanna,2023-06-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.73
512619,Teilo St Pontcanna,2023-06-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,30.38
512619,Teilo St Pontcanna,2023-06-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,72.6
512619,Teilo St Pontcanna,2023-06-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
512619,Teilo St Pontcanna,2023-06-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
512619,Teilo St Pontcanna,2023-06-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
512619,Teilo St Pontcanna,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
512619,Teilo St Pontcanna,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.72
512619,Teilo St Pontcanna,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
512619,Teilo St Pontcanna,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
512619,Teilo St Pontcanna,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.21
512619,Teilo St Pontcanna,2023-06-09T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
512619,Teilo St Pontcanna,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
512619,Teilo St Pontcanna,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
512619,Teilo St Pontcanna,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.2
512619,Teilo St Pontcanna,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.42
512619,Teilo St Pontcanna,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
512619,Teilo St Pontcanna,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.85
512619,Teilo St Pontcanna,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.32
512619,Teilo St Pontcanna,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
512619,Teilo St Pontcanna,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.32
512619,Teilo St Pontcanna,2023-06-09T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,48.0
512619,Teilo St Pontcanna,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
512619,Teilo St Pontcanna,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
512619,Teilo St Pontcanna,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.4
512619,Teilo St Pontcanna,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
512619,Teilo St Pontcanna,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
512619,Teilo St Pontcanna,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
512619,Teilo St Pontcanna,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.7
512619,Teilo St Pontcanna,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
512619,Teilo St Pontcanna,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
512619,Teilo St Pontcanna,2023-06-09T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
512619,Teilo St Pontcanna,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
512619,Teilo St Pontcanna,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
512619,Teilo St Pontcanna,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
512619,Teilo St Pontcanna,2023-06-09T12:40:00.000+00:00,transformer,,Temperature,C,26.2
512619,Teilo St Pontcanna,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
512619,Teilo St Pontcanna,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
512619,Teilo St Pontcanna,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
512619,Teilo St Pontcanna,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
512619,Teilo St Pontcanna,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
512619,Teilo St Pontcanna,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
512619,Teilo St Pontcanna,2023-06-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
512619,Teilo St Pontcanna,2023-06-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
512619,Teilo St Pontcanna,2023-06-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
512619,Teilo St Pontcanna,2023-06-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.87
512619,Teilo St Pontcanna,2023-06-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.21
512619,Teilo St Pontcanna,2023-06-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,30.16
512619,Teilo St Pontcanna,2023-06-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
512619,Teilo St Pontcanna,2023-06-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
512619,Teilo St Pontcanna,2023-06-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
512619,Teilo St Pontcanna,2023-06-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
512619,Teilo St Pontcanna,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
512619,Teilo St Pontcanna,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.63
512619,Teilo St Pontcanna,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
512619,Teilo St Pontcanna,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
512619,Teilo St Pontcanna,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.13
512619,Teilo St Pontcanna,2023-06-09T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
512619,Teilo St Pontcanna,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
512619,Teilo St Pontcanna,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
512619,Teilo St Pontcanna,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.8
512619,Teilo St Pontcanna,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.13
512619,Teilo St Pontcanna,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
512619,Teilo St Pontcanna,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.22
512619,Teilo St Pontcanna,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.52
512619,Teilo St Pontcanna,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.66
512619,Teilo St Pontcanna,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.01
512619,Teilo St Pontcanna,2023-06-09T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
512619,Teilo St Pontcanna,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
512619,Teilo St Pontcanna,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
512619,Teilo St Pontcanna,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.6
512619,Teilo St Pontcanna,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
512619,Teilo St Pontcanna,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
512619,Teilo St Pontcanna,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.36
512619,Teilo St Pontcanna,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
512619,Teilo St Pontcanna,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.37
512619,Teilo St Pontcanna,2023-06-09T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
512619,Teilo St Pontcanna,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
512619,Teilo St Pontcanna,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
512619,Teilo St Pontcanna,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
512619,Teilo St Pontcanna,2023-06-09T12:30:00.000+00:00,transformer,,Temperature,C,25.2
512619,Teilo St Pontcanna,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
512619,Teilo St Pontcanna,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
512619,Teilo St Pontcanna,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
512619,Teilo St Pontcanna,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
512619,Teilo St Pontcanna,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
512619,Teilo St Pontcanna,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
512619,Teilo St Pontcanna,2023-06-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
512619,Teilo St Pontcanna,2023-06-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
512619,Teilo St Pontcanna,2023-06-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,11.26
512619,Teilo St Pontcanna,2023-06-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.18
512619,Teilo St Pontcanna,2023-06-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,29.51
512619,Teilo St Pontcanna,2023-06-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,77.2
512619,Teilo St Pontcanna,2023-06-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
512619,Teilo St Pontcanna,2023-06-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
512619,Teilo St Pontcanna,2023-06-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
512619,Teilo St Pontcanna,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
512619,Teilo St Pontcanna,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
512619,Teilo St Pontcanna,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
512619,Teilo St Pontcanna,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
512619,Teilo St Pontcanna,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
512619,Teilo St Pontcanna,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.64
512619,Teilo St Pontcanna,2023-06-09T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.5
512619,Teilo St Pontcanna,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
512619,Teilo St Pontcanna,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.0
512619,Teilo St Pontcanna,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.05
512619,Teilo St Pontcanna,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
512619,Teilo St Pontcanna,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.94
512619,Teilo St Pontcanna,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.32
512619,Teilo St Pontcanna,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.07
512619,Teilo St Pontcanna,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.7
512619,Teilo St Pontcanna,2023-06-09T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
512619,Teilo St Pontcanna,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
512619,Teilo St Pontcanna,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
512619,Teilo St Pontcanna,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.9
512619,Teilo St Pontcanna,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
512619,Teilo St Pontcanna,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
512619,Teilo St Pontcanna,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.2
512619,Teilo St Pontcanna,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
512619,Teilo St Pontcanna,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
512619,Teilo St Pontcanna,2023-06-09T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
512619,Teilo St Pontcanna,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
512619,Teilo St Pontcanna,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
512619,Teilo St Pontcanna,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
512619,Teilo St Pontcanna,2023-06-09T12:20:00.000+00:00,transformer,,Temperature,C,23.9
512619,Teilo St Pontcanna,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
512619,Teilo St Pontcanna,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
512619,Teilo St Pontcanna,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
512619,Teilo St Pontcanna,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
512619,Teilo St Pontcanna,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
512619,Teilo St Pontcanna,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
512619,Teilo St Pontcanna,2023-06-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
512619,Teilo St Pontcanna,2023-06-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
512619,Teilo St Pontcanna,2023-06-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
512619,Teilo St Pontcanna,2023-06-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.68
512619,Teilo St Pontcanna,2023-06-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.67
512619,Teilo St Pontcanna,2023-06-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,30.67
512619,Teilo St Pontcanna,2023-06-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,73.9
512619,Teilo St Pontcanna,2023-06-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
512619,Teilo St Pontcanna,2023-06-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
512619,Teilo St Pontcanna,2023-06-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
512619,Teilo St Pontcanna,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
512619,Teilo St Pontcanna,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.14
512619,Teilo St Pontcanna,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
512619,Teilo St Pontcanna,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.65
512619,Teilo St Pontcanna,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.1
512619,Teilo St Pontcanna,2023-06-09T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
512619,Teilo St Pontcanna,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
512619,Teilo St Pontcanna,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
512619,Teilo St Pontcanna,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.5
512619,Teilo St Pontcanna,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.15
512619,Teilo St Pontcanna,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
512619,Teilo St Pontcanna,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.34
512619,Teilo St Pontcanna,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.81
512619,Teilo St Pontcanna,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.31
512619,Teilo St Pontcanna,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.68
512619,Teilo St Pontcanna,2023-06-09T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
512619,Teilo St Pontcanna,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
512619,Teilo St Pontcanna,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
512619,Teilo St Pontcanna,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.3
512619,Teilo St Pontcanna,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
512619,Teilo St Pontcanna,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
512619,Teilo St Pontcanna,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
512619,Teilo St Pontcanna,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
512619,Teilo St Pontcanna,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.94
512619,Teilo St Pontcanna,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
512619,Teilo St Pontcanna,2023-06-09T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
512619,Teilo St Pontcanna,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
512619,Teilo St Pontcanna,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
512619,Teilo St Pontcanna,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
512619,Teilo St Pontcanna,2023-06-09T12:10:00.000+00:00,transformer,,Temperature,C,23.2
512619,Teilo St Pontcanna,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
512619,Teilo St Pontcanna,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
512619,Teilo St Pontcanna,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
512619,Teilo St Pontcanna,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
512619,Teilo St Pontcanna,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
512619,Teilo St Pontcanna,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
512619,Teilo St Pontcanna,2023-06-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
512619,Teilo St Pontcanna,2023-06-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
512619,Teilo St Pontcanna,2023-06-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
512619,Teilo St Pontcanna,2023-06-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.96
512619,Teilo St Pontcanna,2023-06-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.9
512619,Teilo St Pontcanna,2023-06-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,22.85
512619,Teilo St Pontcanna,2023-06-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
512619,Teilo St Pontcanna,2023-06-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
512619,Teilo St Pontcanna,2023-06-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
512619,Teilo St Pontcanna,2023-06-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
512619,Teilo St Pontcanna,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
512619,Teilo St Pontcanna,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
512619,Teilo St Pontcanna,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
512619,Teilo St Pontcanna,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
512619,Teilo St Pontcanna,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.01
512619,Teilo St Pontcanna,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.25
512619,Teilo St Pontcanna,2023-06-09T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
512619,Teilo St Pontcanna,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
512619,Teilo St Pontcanna,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
512619,Teilo St Pontcanna,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
512619,Teilo St Pontcanna,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.67
512619,Teilo St Pontcanna,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
512619,Teilo St Pontcanna,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.34
512619,Teilo St Pontcanna,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.8
512619,Teilo St Pontcanna,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.56
512619,Teilo St Pontcanna,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.71
512619,Teilo St Pontcanna,2023-06-09T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
512619,Teilo St Pontcanna,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
512619,Teilo St Pontcanna,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
512619,Teilo St Pontcanna,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.4
512619,Teilo St Pontcanna,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
512619,Teilo St Pontcanna,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
512619,Teilo St Pontcanna,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
512619,Teilo St Pontcanna,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.9
512619,Teilo St Pontcanna,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.54
512619,Teilo St Pontcanna,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
512619,Teilo St Pontcanna,2023-06-09T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
512619,Teilo St Pontcanna,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
512619,Teilo St Pontcanna,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
512619,Teilo St Pontcanna,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
512619,Teilo St Pontcanna,2023-06-09T12:00:00.000+00:00,transformer,,Temperature,C,22.9
512619,Teilo St Pontcanna,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
512619,Teilo St Pontcanna,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
512619,Teilo St Pontcanna,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
512619,Teilo St Pontcanna,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
512619,Teilo St Pontcanna,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
512619,Teilo St Pontcanna,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
512619,Teilo St Pontcanna,2023-06-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
512619,Teilo St Pontcanna,2023-06-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
512619,Teilo St Pontcanna,2023-06-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
512619,Teilo St Pontcanna,2023-06-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.61
512619,Teilo St Pontcanna,2023-06-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,19.12
512619,Teilo St Pontcanna,2023-06-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,24.17
512619,Teilo St Pontcanna,2023-06-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
512619,Teilo St Pontcanna,2023-06-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
512619,Teilo St Pontcanna,2023-06-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
512619,Teilo St Pontcanna,2023-06-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
512619,Teilo St Pontcanna,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.15
512619,Teilo St Pontcanna,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.96
512619,Teilo St Pontcanna,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.2
512619,Teilo St Pontcanna,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
512619,Teilo St Pontcanna,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.14
512619,Teilo St Pontcanna,2023-06-09T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
512619,Teilo St Pontcanna,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
512619,Teilo St Pontcanna,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
512619,Teilo St Pontcanna,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
512619,Teilo St Pontcanna,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.76
512619,Teilo St Pontcanna,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
512619,Teilo St Pontcanna,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.65
512619,Teilo St Pontcanna,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.39
512619,Teilo St Pontcanna,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.22
512619,Teilo St Pontcanna,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.85
512619,Teilo St Pontcanna,2023-06-09T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
512619,Teilo St Pontcanna,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
512619,Teilo St Pontcanna,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
512619,Teilo St Pontcanna,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.8
512619,Teilo St Pontcanna,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
512619,Teilo St Pontcanna,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
512619,Teilo St Pontcanna,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
512619,Teilo St Pontcanna,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
512619,Teilo St Pontcanna,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.55
512619,Teilo St Pontcanna,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
512619,Teilo St Pontcanna,2023-06-09T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
512619,Teilo St Pontcanna,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
512619,Teilo St Pontcanna,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
512619,Teilo St Pontcanna,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
512619,Teilo St Pontcanna,2023-06-09T11:50:00.000+00:00,transformer,,Temperature,C,22.7
512619,Teilo St Pontcanna,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
512619,Teilo St Pontcanna,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
512619,Teilo St Pontcanna,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
512619,Teilo St Pontcanna,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
512619,Teilo St Pontcanna,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
512619,Teilo St Pontcanna,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
512619,Teilo St Pontcanna,2023-06-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
512619,Teilo St Pontcanna,2023-06-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
512619,Teilo St Pontcanna,2023-06-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
512619,Teilo St Pontcanna,2023-06-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.33
512619,Teilo St Pontcanna,2023-06-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.64
512619,Teilo St Pontcanna,2023-06-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.98
512619,Teilo St Pontcanna,2023-06-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
512619,Teilo St Pontcanna,2023-06-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
512619,Teilo St Pontcanna,2023-06-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
512619,Teilo St Pontcanna,2023-06-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
512619,Teilo St Pontcanna,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
512619,Teilo St Pontcanna,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
512619,Teilo St Pontcanna,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.17
512619,Teilo St Pontcanna,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.1
512619,Teilo St Pontcanna,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.64
