Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.06
512619,Teilo St Pontcanna,2023-06-09T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
512619,Teilo St Pontcanna,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
512619,Teilo St Pontcanna,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.9
512619,Teilo St Pontcanna,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
512619,Teilo St Pontcanna,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
512619,Teilo St Pontcanna,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.69
512619,Teilo St Pontcanna,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.08
512619,Teilo St Pontcanna,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.9
512619,Teilo St Pontcanna,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.72
512619,Teilo St Pontcanna,2023-06-09T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
512619,Teilo St Pontcanna,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
512619,Teilo St Pontcanna,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
512619,Teilo St Pontcanna,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.0
512619,Teilo St Pontcanna,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
512619,Teilo St Pontcanna,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
512619,Teilo St Pontcanna,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
512619,Teilo St Pontcanna,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
512619,Teilo St Pontcanna,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
512619,Teilo St Pontcanna,2023-06-09T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
512619,Teilo St Pontcanna,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
512619,Teilo St Pontcanna,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
512619,Teilo St Pontcanna,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
512619,Teilo St Pontcanna,2023-06-09T11:40:00.000+00:00,transformer,,Temperature,C,22.4
512619,Teilo St Pontcanna,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
512619,Teilo St Pontcanna,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
512619,Teilo St Pontcanna,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
512619,Teilo St Pontcanna,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
512619,Teilo St Pontcanna,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
512619,Teilo St Pontcanna,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
512619,Teilo St Pontcanna,2023-06-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
512619,Teilo St Pontcanna,2023-06-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
512619,Teilo St Pontcanna,2023-06-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
512619,Teilo St Pontcanna,2023-06-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.06
512619,Teilo St Pontcanna,2023-06-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.35
512619,Teilo St Pontcanna,2023-06-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,29.3
512619,Teilo St Pontcanna,2023-06-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,75.8
512619,Teilo St Pontcanna,2023-06-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
512619,Teilo St Pontcanna,2023-06-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
512619,Teilo St Pontcanna,2023-06-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
512619,Teilo St Pontcanna,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.09
512619,Teilo St Pontcanna,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.28
512619,Teilo St Pontcanna,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
512619,Teilo St Pontcanna,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
512619,Teilo St Pontcanna,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.43
512619,Teilo St Pontcanna,2023-06-09T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
512619,Teilo St Pontcanna,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
512619,Teilo St Pontcanna,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.7
512619,Teilo St Pontcanna,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
512619,Teilo St Pontcanna,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
512619,Teilo St Pontcanna,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.05
512619,Teilo St Pontcanna,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.4
512619,Teilo St Pontcanna,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
512619,Teilo St Pontcanna,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.39
512619,Teilo St Pontcanna,2023-06-09T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,49.2
512619,Teilo St Pontcanna,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
512619,Teilo St Pontcanna,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
512619,Teilo St Pontcanna,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.0
512619,Teilo St Pontcanna,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
512619,Teilo St Pontcanna,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
512619,Teilo St Pontcanna,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
512619,Teilo St Pontcanna,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
512619,Teilo St Pontcanna,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
512619,Teilo St Pontcanna,2023-06-09T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
512619,Teilo St Pontcanna,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
512619,Teilo St Pontcanna,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
512619,Teilo St Pontcanna,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
512619,Teilo St Pontcanna,2023-06-09T11:30:00.000+00:00,transformer,,Temperature,C,22.2
512619,Teilo St Pontcanna,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
512619,Teilo St Pontcanna,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
512619,Teilo St Pontcanna,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
512619,Teilo St Pontcanna,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
512619,Teilo St Pontcanna,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
512619,Teilo St Pontcanna,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
512619,Teilo St Pontcanna,2023-06-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
512619,Teilo St Pontcanna,2023-06-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
512619,Teilo St Pontcanna,2023-06-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
512619,Teilo St Pontcanna,2023-06-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,11.47
512619,Teilo St Pontcanna,2023-06-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.3
512619,Teilo St Pontcanna,2023-06-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,31.41
512619,Teilo St Pontcanna,2023-06-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,81.4
512619,Teilo St Pontcanna,2023-06-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
512619,Teilo St Pontcanna,2023-06-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
512619,Teilo St Pontcanna,2023-06-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
512619,Teilo St Pontcanna,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
512619,Teilo St Pontcanna,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.28
512619,Teilo St Pontcanna,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.58
512619,Teilo St Pontcanna,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
512619,Teilo St Pontcanna,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
512619,Teilo St Pontcanna,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.6
512619,Teilo St Pontcanna,2023-06-09T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
512619,Teilo St Pontcanna,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
512619,Teilo St Pontcanna,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
512619,Teilo St Pontcanna,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.4
512619,Teilo St Pontcanna,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
512619,Teilo St Pontcanna,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
512619,Teilo St Pontcanna,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.23
512619,Teilo St Pontcanna,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.7
512619,Teilo St Pontcanna,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.23
512619,Teilo St Pontcanna,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.26
512619,Teilo St Pontcanna,2023-06-09T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,54.8
512619,Teilo St Pontcanna,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
512619,Teilo St Pontcanna,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
512619,Teilo St Pontcanna,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.6
512619,Teilo St Pontcanna,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
512619,Teilo St Pontcanna,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
512619,Teilo St Pontcanna,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.04
512619,Teilo St Pontcanna,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
512619,Teilo St Pontcanna,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
512619,Teilo St Pontcanna,2023-06-09T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
512619,Teilo St Pontcanna,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
512619,Teilo St Pontcanna,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
512619,Teilo St Pontcanna,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
512619,Teilo St Pontcanna,2023-06-09T11:20:00.000+00:00,transformer,,Temperature,C,21.9
512619,Teilo St Pontcanna,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
512619,Teilo St Pontcanna,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
512619,Teilo St Pontcanna,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
512619,Teilo St Pontcanna,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
512619,Teilo St Pontcanna,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
512619,Teilo St Pontcanna,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
512619,Teilo St Pontcanna,2023-06-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
512619,Teilo St Pontcanna,2023-06-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
512619,Teilo St Pontcanna,2023-06-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
512619,Teilo St Pontcanna,2023-06-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.89
512619,Teilo St Pontcanna,2023-06-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.79
512619,Teilo St Pontcanna,2023-06-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,31.92
512619,Teilo St Pontcanna,2023-06-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,79.1
512619,Teilo St Pontcanna,2023-06-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
512619,Teilo St Pontcanna,2023-06-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
512619,Teilo St Pontcanna,2023-06-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
512619,Teilo St Pontcanna,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
512619,Teilo St Pontcanna,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
512619,Teilo St Pontcanna,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.05
512619,Teilo St Pontcanna,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
512619,Teilo St Pontcanna,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.99
512619,Teilo St Pontcanna,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.51
512619,Teilo St Pontcanna,2023-06-09T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
512619,Teilo St Pontcanna,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
512619,Teilo St Pontcanna,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
512619,Teilo St Pontcanna,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
512619,Teilo St Pontcanna,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
512619,Teilo St Pontcanna,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
512619,Teilo St Pontcanna,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.38
512619,Teilo St Pontcanna,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.75
512619,Teilo St Pontcanna,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.61
512619,Teilo St Pontcanna,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.28
512619,Teilo St Pontcanna,2023-06-09T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.5
512619,Teilo St Pontcanna,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
512619,Teilo St Pontcanna,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
512619,Teilo St Pontcanna,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.4
512619,Teilo St Pontcanna,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
512619,Teilo St Pontcanna,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
512619,Teilo St Pontcanna,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
512619,Teilo St Pontcanna,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.68
512619,Teilo St Pontcanna,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
512619,Teilo St Pontcanna,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
512619,Teilo St Pontcanna,2023-06-09T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
512619,Teilo St Pontcanna,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
512619,Teilo St Pontcanna,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
512619,Teilo St Pontcanna,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
512619,Teilo St Pontcanna,2023-06-09T11:10:00.000+00:00,transformer,,Temperature,C,21.7
512619,Teilo St Pontcanna,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
512619,Teilo St Pontcanna,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
512619,Teilo St Pontcanna,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
512619,Teilo St Pontcanna,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
512619,Teilo St Pontcanna,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
512619,Teilo St Pontcanna,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
512619,Teilo St Pontcanna,2023-06-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
512619,Teilo St Pontcanna,2023-06-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
512619,Teilo St Pontcanna,2023-06-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
512619,Teilo St Pontcanna,2023-06-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.02
512619,Teilo St Pontcanna,2023-06-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.12
512619,Teilo St Pontcanna,2023-06-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,28.23
512619,Teilo St Pontcanna,2023-06-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,67.7
512619,Teilo St Pontcanna,2023-06-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
512619,Teilo St Pontcanna,2023-06-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
512619,Teilo St Pontcanna,2023-06-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
512619,Teilo St Pontcanna,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
512619,Teilo St Pontcanna,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.22
512619,Teilo St Pontcanna,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.26
512619,Teilo St Pontcanna,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
512619,Teilo St Pontcanna,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.78
512619,Teilo St Pontcanna,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.79
512619,Teilo St Pontcanna,2023-06-09T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
512619,Teilo St Pontcanna,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
512619,Teilo St Pontcanna,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
512619,Teilo St Pontcanna,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
512619,Teilo St Pontcanna,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
512619,Teilo St Pontcanna,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
512619,Teilo St Pontcanna,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.4
512619,Teilo St Pontcanna,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.77
512619,Teilo St Pontcanna,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.07
512619,Teilo St Pontcanna,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.16
512619,Teilo St Pontcanna,2023-06-09T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.8
512619,Teilo St Pontcanna,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
512619,Teilo St Pontcanna,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
512619,Teilo St Pontcanna,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.7
512619,Teilo St Pontcanna,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
512619,Teilo St Pontcanna,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
512619,Teilo St Pontcanna,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.84
512619,Teilo St Pontcanna,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
512619,Teilo St Pontcanna,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
512619,Teilo St Pontcanna,2023-06-09T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
512619,Teilo St Pontcanna,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
512619,Teilo St Pontcanna,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
512619,Teilo St Pontcanna,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
512619,Teilo St Pontcanna,2023-06-09T11:00:00.000+00:00,transformer,,Temperature,C,21.4
512619,Teilo St Pontcanna,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
512619,Teilo St Pontcanna,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
512619,Teilo St Pontcanna,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
512619,Teilo St Pontcanna,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
512619,Teilo St Pontcanna,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
512619,Teilo St Pontcanna,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
512619,Teilo St Pontcanna,2023-06-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
512619,Teilo St Pontcanna,2023-06-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
512619,Teilo St Pontcanna,2023-06-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
512619,Teilo St Pontcanna,2023-06-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,15.03
512619,Teilo St Pontcanna,2023-06-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.17
512619,Teilo St Pontcanna,2023-06-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,26.49
512619,Teilo St Pontcanna,2023-06-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
512619,Teilo St Pontcanna,2023-06-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
512619,Teilo St Pontcanna,2023-06-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
512619,Teilo St Pontcanna,2023-06-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
512619,Teilo St Pontcanna,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.1
512619,Teilo St Pontcanna,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.11
512619,Teilo St Pontcanna,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.11
512619,Teilo St Pontcanna,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.74
512619,Teilo St Pontcanna,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.15
512619,Teilo St Pontcanna,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.88
512619,Teilo St Pontcanna,2023-06-09T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
512619,Teilo St Pontcanna,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
512619,Teilo St Pontcanna,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.2
512619,Teilo St Pontcanna,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
512619,Teilo St Pontcanna,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
512619,Teilo St Pontcanna,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
512619,Teilo St Pontcanna,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.29
512619,Teilo St Pontcanna,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.09
512619,Teilo St Pontcanna,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
512619,Teilo St Pontcanna,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.46
512619,Teilo St Pontcanna,2023-06-09T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
512619,Teilo St Pontcanna,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
512619,Teilo St Pontcanna,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
512619,Teilo St Pontcanna,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.9
512619,Teilo St Pontcanna,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
512619,Teilo St Pontcanna,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
512619,Teilo St Pontcanna,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
512619,Teilo St Pontcanna,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.2
512619,Teilo St Pontcanna,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
512619,Teilo St Pontcanna,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
512619,Teilo St Pontcanna,2023-06-09T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
512619,Teilo St Pontcanna,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
512619,Teilo St Pontcanna,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
512619,Teilo St Pontcanna,2023-06-09T10:50:00.000+00:00,transformer,,Temperature,C,21.1
512619,Teilo St Pontcanna,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
512619,Teilo St Pontcanna,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
512619,Teilo St Pontcanna,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
512619,Teilo St Pontcanna,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
512619,Teilo St Pontcanna,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
512619,Teilo St Pontcanna,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
512619,Teilo St Pontcanna,2023-06-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
512619,Teilo St Pontcanna,2023-06-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
512619,Teilo St Pontcanna,2023-06-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
512619,Teilo St Pontcanna,2023-06-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.03
512619,Teilo St Pontcanna,2023-06-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.15
512619,Teilo St Pontcanna,2023-06-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,22.4
512619,Teilo St Pontcanna,2023-06-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
512619,Teilo St Pontcanna,2023-06-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
512619,Teilo St Pontcanna,2023-06-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
512619,Teilo St Pontcanna,2023-06-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
512619,Teilo St Pontcanna,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
512619,Teilo St Pontcanna,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
512619,Teilo St Pontcanna,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.85
512619,Teilo St Pontcanna,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
512619,Teilo St Pontcanna,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.82
512619,Teilo St Pontcanna,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.98
512619,Teilo St Pontcanna,2023-06-09T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
512619,Teilo St Pontcanna,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
512619,Teilo St Pontcanna,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
512619,Teilo St Pontcanna,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
512619,Teilo St Pontcanna,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
512619,Teilo St Pontcanna,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
512619,Teilo St Pontcanna,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.05
512619,Teilo St Pontcanna,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.85
512619,Teilo St Pontcanna,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.65
512619,Teilo St Pontcanna,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.61
512619,Teilo St Pontcanna,2023-06-09T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.0
512619,Teilo St Pontcanna,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
512619,Teilo St Pontcanna,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
512619,Teilo St Pontcanna,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.3
512619,Teilo St Pontcanna,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
512619,Teilo St Pontcanna,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
512619,Teilo St Pontcanna,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.39
512619,Teilo St Pontcanna,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
512619,Teilo St Pontcanna,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
512619,Teilo St Pontcanna,2023-06-09T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
512619,Teilo St Pontcanna,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
512619,Teilo St Pontcanna,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
512619,Teilo St Pontcanna,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
512619,Teilo St Pontcanna,2023-06-09T10:40:00.000+00:00,transformer,,Temperature,C,20.8
512619,Teilo St Pontcanna,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
512619,Teilo St Pontcanna,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
512619,Teilo St Pontcanna,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
512619,Teilo St Pontcanna,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
512619,Teilo St Pontcanna,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
512619,Teilo St Pontcanna,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
512619,Teilo St Pontcanna,2023-06-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
512619,Teilo St Pontcanna,2023-06-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
512619,Teilo St Pontcanna,2023-06-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
512619,Teilo St Pontcanna,2023-06-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.33
512619,Teilo St Pontcanna,2023-06-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.55
512619,Teilo St Pontcanna,2023-06-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,25.17
512619,Teilo St Pontcanna,2023-06-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
512619,Teilo St Pontcanna,2023-06-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
512619,Teilo St Pontcanna,2023-06-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
512619,Teilo St Pontcanna,2023-06-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
512619,Teilo St Pontcanna,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
512619,Teilo St Pontcanna,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.13
512619,Teilo St Pontcanna,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
512619,Teilo St Pontcanna,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.27
512619,Teilo St Pontcanna,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.26
512619,Teilo St Pontcanna,2023-06-09T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
512619,Teilo St Pontcanna,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
512619,Teilo St Pontcanna,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
512619,Teilo St Pontcanna,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
512619,Teilo St Pontcanna,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
512619,Teilo St Pontcanna,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
512619,Teilo St Pontcanna,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.21
512619,Teilo St Pontcanna,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.87
512619,Teilo St Pontcanna,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
512619,Teilo St Pontcanna,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.87
512619,Teilo St Pontcanna,2023-06-09T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
512619,Teilo St Pontcanna,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
512619,Teilo St Pontcanna,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
512619,Teilo St Pontcanna,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.6
512619,Teilo St Pontcanna,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
512619,Teilo St Pontcanna,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
512619,Teilo St Pontcanna,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.41
512619,Teilo St Pontcanna,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.15
512619,Teilo St Pontcanna,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
512619,Teilo St Pontcanna,2023-06-09T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
512619,Teilo St Pontcanna,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
512619,Teilo St Pontcanna,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
512619,Teilo St Pontcanna,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
512619,Teilo St Pontcanna,2023-06-09T10:30:00.000+00:00,transformer,,Temperature,C,20.7
512619,Teilo St Pontcanna,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
512619,Teilo St Pontcanna,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
512619,Teilo St Pontcanna,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
512619,Teilo St Pontcanna,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
512619,Teilo St Pontcanna,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
512619,Teilo St Pontcanna,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
512619,Teilo St Pontcanna,2023-06-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
512619,Teilo St Pontcanna,2023-06-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
512619,Teilo St Pontcanna,2023-06-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
512619,Teilo St Pontcanna,2023-06-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.21
512619,Teilo St Pontcanna,2023-06-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.83
512619,Teilo St Pontcanna,2023-06-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,23.13
512619,Teilo St Pontcanna,2023-06-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
512619,Teilo St Pontcanna,2023-06-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
512619,Teilo St Pontcanna,2023-06-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
512619,Teilo St Pontcanna,2023-06-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
512619,Teilo St Pontcanna,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
512619,Teilo St Pontcanna,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
512619,Teilo St Pontcanna,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.03
512619,Teilo St Pontcanna,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.82
512619,Teilo St Pontcanna,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.69
512619,Teilo St Pontcanna,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.78
512619,Teilo St Pontcanna,2023-06-09T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.8
512619,Teilo St Pontcanna,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
512619,Teilo St Pontcanna,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
512619,Teilo St Pontcanna,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.6
512619,Teilo St Pontcanna,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
512619,Teilo St Pontcanna,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
512619,Teilo St Pontcanna,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.42
512619,Teilo St Pontcanna,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.39
512619,Teilo St Pontcanna,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
512619,Teilo St Pontcanna,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.63
512619,Teilo St Pontcanna,2023-06-09T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.1
512619,Teilo St Pontcanna,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
512619,Teilo St Pontcanna,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
512619,Teilo St Pontcanna,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.1
512619,Teilo St Pontcanna,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
512619,Teilo St Pontcanna,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
512619,Teilo St Pontcanna,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
512619,Teilo St Pontcanna,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.51
512619,Teilo St Pontcanna,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
512619,Teilo St Pontcanna,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
512619,Teilo St Pontcanna,2023-06-09T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
512619,Teilo St Pontcanna,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
512619,Teilo St Pontcanna,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
512619,Teilo St Pontcanna,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
512619,Teilo St Pontcanna,2023-06-09T10:20:00.000+00:00,transformer,,Temperature,C,20.6
512619,Teilo St Pontcanna,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
512619,Teilo St Pontcanna,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
512619,Teilo St Pontcanna,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
512619,Teilo St Pontcanna,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
512619,Teilo St Pontcanna,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
512619,Teilo St Pontcanna,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
512619,Teilo St Pontcanna,2023-06-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
512619,Teilo St Pontcanna,2023-06-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
512619,Teilo St Pontcanna,2023-06-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
512619,Teilo St Pontcanna,2023-06-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,15.73
512619,Teilo St Pontcanna,2023-06-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.68
512619,Teilo St Pontcanna,2023-06-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,32.6
512619,Teilo St Pontcanna,2023-06-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,78.5
512619,Teilo St Pontcanna,2023-06-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
512619,Teilo St Pontcanna,2023-06-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
512619,Teilo St Pontcanna,2023-06-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
512619,Teilo St Pontcanna,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
512619,Teilo St Pontcanna,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
512619,Teilo St Pontcanna,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.91
512619,Teilo St Pontcanna,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.24
512619,Teilo St Pontcanna,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.82
512619,Teilo St Pontcanna,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.19
512619,Teilo St Pontcanna,2023-06-09T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,46.4
512619,Teilo St Pontcanna,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
512619,Teilo St Pontcanna,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
512619,Teilo St Pontcanna,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.0
512619,Teilo St Pontcanna,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.67
512619,Teilo St Pontcanna,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
512619,Teilo St Pontcanna,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.81
512619,Teilo St Pontcanna,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.02
512619,Teilo St Pontcanna,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.52
512619,Teilo St Pontcanna,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.83
512619,Teilo St Pontcanna,2023-06-09T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.4
512619,Teilo St Pontcanna,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
512619,Teilo St Pontcanna,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
512619,Teilo St Pontcanna,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.0
512619,Teilo St Pontcanna,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
512619,Teilo St Pontcanna,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
512619,Teilo St Pontcanna,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
512619,Teilo St Pontcanna,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.31
512619,Teilo St Pontcanna,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
512619,Teilo St Pontcanna,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
512619,Teilo St Pontcanna,2023-06-09T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
512619,Teilo St Pontcanna,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
512619,Teilo St Pontcanna,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
512619,Teilo St Pontcanna,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
512619,Teilo St Pontcanna,2023-06-09T10:10:00.000+00:00,transformer,,Temperature,C,20.5
512619,Teilo St Pontcanna,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
512619,Teilo St Pontcanna,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
512619,Teilo St Pontcanna,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
512619,Teilo St Pontcanna,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
512619,Teilo St Pontcanna,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
512619,Teilo St Pontcanna,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
512619,Teilo St Pontcanna,2023-06-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
512619,Teilo St Pontcanna,2023-06-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
512619,Teilo St Pontcanna,2023-06-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
512619,Teilo St Pontcanna,2023-06-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.57
512619,Teilo St Pontcanna,2023-06-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.71
512619,Teilo St Pontcanna,2023-06-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,35.42
512619,Teilo St Pontcanna,2023-06-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,88.3
512619,Teilo St Pontcanna,2023-06-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
512619,Teilo St Pontcanna,2023-06-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
512619,Teilo St Pontcanna,2023-06-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
512619,Teilo St Pontcanna,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
512619,Teilo St Pontcanna,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
512619,Teilo St Pontcanna,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.53
512619,Teilo St Pontcanna,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.38
512619,Teilo St Pontcanna,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.01
512619,Teilo St Pontcanna,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.1
512619,Teilo St Pontcanna,2023-06-09T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
512619,Teilo St Pontcanna,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
512619,Teilo St Pontcanna,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
512619,Teilo St Pontcanna,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.4
512619,Teilo St Pontcanna,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
512619,Teilo St Pontcanna,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
512619,Teilo St Pontcanna,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.55
512619,Teilo St Pontcanna,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.27
512619,Teilo St Pontcanna,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
512619,Teilo St Pontcanna,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.33
512619,Teilo St Pontcanna,2023-06-09T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
512619,Teilo St Pontcanna,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
512619,Teilo St Pontcanna,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
512619,Teilo St Pontcanna,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.1
512619,Teilo St Pontcanna,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
512619,Teilo St Pontcanna,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
512619,Teilo St Pontcanna,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.2
512619,Teilo St Pontcanna,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
512619,Teilo St Pontcanna,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
512619,Teilo St Pontcanna,2023-06-09T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
512619,Teilo St Pontcanna,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
512619,Teilo St Pontcanna,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
512619,Teilo St Pontcanna,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
512619,Teilo St Pontcanna,2023-06-09T10:00:00.000+00:00,transformer,,Temperature,C,20.3
512619,Teilo St Pontcanna,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
512619,Teilo St Pontcanna,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
512619,Teilo St Pontcanna,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
512619,Teilo St Pontcanna,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
512619,Teilo St Pontcanna,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
512619,Teilo St Pontcanna,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
512619,Teilo St Pontcanna,2023-06-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
512619,Teilo St Pontcanna,2023-06-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
512619,Teilo St Pontcanna,2023-06-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
512619,Teilo St Pontcanna,2023-06-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.85
512619,Teilo St Pontcanna,2023-06-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.65
512619,Teilo St Pontcanna,2023-06-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,24.71
512619,Teilo St Pontcanna,2023-06-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
512619,Teilo St Pontcanna,2023-06-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
512619,Teilo St Pontcanna,2023-06-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
512619,Teilo St Pontcanna,2023-06-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
512619,Teilo St Pontcanna,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.36
512619,Teilo St Pontcanna,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.31
512619,Teilo St Pontcanna,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.45
512619,Teilo St Pontcanna,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.32
