Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.32
512619,Teilo St Pontcanna,2023-06-09T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
512619,Teilo St Pontcanna,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
512619,Teilo St Pontcanna,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
512619,Teilo St Pontcanna,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.5
512619,Teilo St Pontcanna,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
512619,Teilo St Pontcanna,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
512619,Teilo St Pontcanna,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.22
512619,Teilo St Pontcanna,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.28
512619,Teilo St Pontcanna,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
512619,Teilo St Pontcanna,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.15
512619,Teilo St Pontcanna,2023-06-09T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.0
512619,Teilo St Pontcanna,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
512619,Teilo St Pontcanna,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
512619,Teilo St Pontcanna,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.4
512619,Teilo St Pontcanna,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
512619,Teilo St Pontcanna,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
512619,Teilo St Pontcanna,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.11
512619,Teilo St Pontcanna,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
512619,Teilo St Pontcanna,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
512619,Teilo St Pontcanna,2023-06-09T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
512619,Teilo St Pontcanna,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
512619,Teilo St Pontcanna,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
512619,Teilo St Pontcanna,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
512619,Teilo St Pontcanna,2023-06-09T09:50:00.000+00:00,transformer,,Temperature,C,20.0
512619,Teilo St Pontcanna,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
512619,Teilo St Pontcanna,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
512619,Teilo St Pontcanna,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
512619,Teilo St Pontcanna,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
512619,Teilo St Pontcanna,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
512619,Teilo St Pontcanna,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
512619,Teilo St Pontcanna,2023-06-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
512619,Teilo St Pontcanna,2023-06-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
512619,Teilo St Pontcanna,2023-06-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
512619,Teilo St Pontcanna,2023-06-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,18.84
512619,Teilo St Pontcanna,2023-06-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.83
512619,Teilo St Pontcanna,2023-06-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,26.6
512619,Teilo St Pontcanna,2023-06-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
512619,Teilo St Pontcanna,2023-06-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
512619,Teilo St Pontcanna,2023-06-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
512619,Teilo St Pontcanna,2023-06-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
512619,Teilo St Pontcanna,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
512619,Teilo St Pontcanna,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
512619,Teilo St Pontcanna,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.35
512619,Teilo St Pontcanna,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.0
512619,Teilo St Pontcanna,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
512619,Teilo St Pontcanna,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.96
512619,Teilo St Pontcanna,2023-06-09T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
512619,Teilo St Pontcanna,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
512619,Teilo St Pontcanna,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
512619,Teilo St Pontcanna,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.0
512619,Teilo St Pontcanna,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
512619,Teilo St Pontcanna,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
512619,Teilo St Pontcanna,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.12
512619,Teilo St Pontcanna,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.82
512619,Teilo St Pontcanna,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.55
512619,Teilo St Pontcanna,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.62
512619,Teilo St Pontcanna,2023-06-09T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.3
512619,Teilo St Pontcanna,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
512619,Teilo St Pontcanna,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
512619,Teilo St Pontcanna,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.0
512619,Teilo St Pontcanna,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
512619,Teilo St Pontcanna,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
512619,Teilo St Pontcanna,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
512619,Teilo St Pontcanna,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
512619,Teilo St Pontcanna,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
512619,Teilo St Pontcanna,2023-06-09T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
512619,Teilo St Pontcanna,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
512619,Teilo St Pontcanna,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
512619,Teilo St Pontcanna,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
512619,Teilo St Pontcanna,2023-06-09T09:40:00.000+00:00,transformer,,Temperature,C,19.9
512619,Teilo St Pontcanna,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
512619,Teilo St Pontcanna,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
512619,Teilo St Pontcanna,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
512619,Teilo St Pontcanna,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
512619,Teilo St Pontcanna,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
512619,Teilo St Pontcanna,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
512619,Teilo St Pontcanna,2023-06-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
512619,Teilo St Pontcanna,2023-06-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
512619,Teilo St Pontcanna,2023-06-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
512619,Teilo St Pontcanna,2023-06-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.48
512619,Teilo St Pontcanna,2023-06-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.73
512619,Teilo St Pontcanna,2023-06-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,30.12
512619,Teilo St Pontcanna,2023-06-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,75.9
512619,Teilo St Pontcanna,2023-06-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
512619,Teilo St Pontcanna,2023-06-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
512619,Teilo St Pontcanna,2023-06-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
512619,Teilo St Pontcanna,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
512619,Teilo St Pontcanna,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
512619,Teilo St Pontcanna,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.5
512619,Teilo St Pontcanna,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.27
512619,Teilo St Pontcanna,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.2
512619,Teilo St Pontcanna,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.14
512619,Teilo St Pontcanna,2023-06-09T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
512619,Teilo St Pontcanna,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
512619,Teilo St Pontcanna,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
512619,Teilo St Pontcanna,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.6
512619,Teilo St Pontcanna,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
512619,Teilo St Pontcanna,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
512619,Teilo St Pontcanna,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.91
512619,Teilo St Pontcanna,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.65
512619,Teilo St Pontcanna,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
512619,Teilo St Pontcanna,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.02
512619,Teilo St Pontcanna,2023-06-09T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.7
512619,Teilo St Pontcanna,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
512619,Teilo St Pontcanna,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
512619,Teilo St Pontcanna,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.1
512619,Teilo St Pontcanna,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
512619,Teilo St Pontcanna,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
512619,Teilo St Pontcanna,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
512619,Teilo St Pontcanna,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
512619,Teilo St Pontcanna,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
512619,Teilo St Pontcanna,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
512619,Teilo St Pontcanna,2023-06-09T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
512619,Teilo St Pontcanna,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
512619,Teilo St Pontcanna,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
512619,Teilo St Pontcanna,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
512619,Teilo St Pontcanna,2023-06-09T09:30:00.000+00:00,transformer,,Temperature,C,19.8
512619,Teilo St Pontcanna,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
512619,Teilo St Pontcanna,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
512619,Teilo St Pontcanna,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
512619,Teilo St Pontcanna,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
512619,Teilo St Pontcanna,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
512619,Teilo St Pontcanna,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
512619,Teilo St Pontcanna,2023-06-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
512619,Teilo St Pontcanna,2023-06-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
512619,Teilo St Pontcanna,2023-06-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
512619,Teilo St Pontcanna,2023-06-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.04
512619,Teilo St Pontcanna,2023-06-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.08
512619,Teilo St Pontcanna,2023-06-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,28.65
512619,Teilo St Pontcanna,2023-06-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,72.4
512619,Teilo St Pontcanna,2023-06-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
512619,Teilo St Pontcanna,2023-06-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
512619,Teilo St Pontcanna,2023-06-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
512619,Teilo St Pontcanna,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
512619,Teilo St Pontcanna,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
512619,Teilo St Pontcanna,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.82
512619,Teilo St Pontcanna,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
512619,Teilo St Pontcanna,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.49
512619,Teilo St Pontcanna,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.28
512619,Teilo St Pontcanna,2023-06-09T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
512619,Teilo St Pontcanna,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
512619,Teilo St Pontcanna,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
512619,Teilo St Pontcanna,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.9
512619,Teilo St Pontcanna,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
512619,Teilo St Pontcanna,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
512619,Teilo St Pontcanna,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.29
512619,Teilo St Pontcanna,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.52
512619,Teilo St Pontcanna,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.2
512619,Teilo St Pontcanna,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.33
512619,Teilo St Pontcanna,2023-06-09T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
512619,Teilo St Pontcanna,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
512619,Teilo St Pontcanna,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
512619,Teilo St Pontcanna,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.0
512619,Teilo St Pontcanna,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
512619,Teilo St Pontcanna,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
512619,Teilo St Pontcanna,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
512619,Teilo St Pontcanna,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
512619,Teilo St Pontcanna,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
512619,Teilo St Pontcanna,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
512619,Teilo St Pontcanna,2023-06-09T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
512619,Teilo St Pontcanna,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
512619,Teilo St Pontcanna,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
512619,Teilo St Pontcanna,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
512619,Teilo St Pontcanna,2023-06-09T09:20:00.000+00:00,transformer,,Temperature,C,19.7
512619,Teilo St Pontcanna,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
512619,Teilo St Pontcanna,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
512619,Teilo St Pontcanna,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
512619,Teilo St Pontcanna,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
512619,Teilo St Pontcanna,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
512619,Teilo St Pontcanna,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
512619,Teilo St Pontcanna,2023-06-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
512619,Teilo St Pontcanna,2023-06-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
512619,Teilo St Pontcanna,2023-06-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
512619,Teilo St Pontcanna,2023-06-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.4
512619,Teilo St Pontcanna,2023-06-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.88
512619,Teilo St Pontcanna,2023-06-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,31.4
512619,Teilo St Pontcanna,2023-06-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
512619,Teilo St Pontcanna,2023-06-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
512619,Teilo St Pontcanna,2023-06-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
512619,Teilo St Pontcanna,2023-06-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
512619,Teilo St Pontcanna,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
512619,Teilo St Pontcanna,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
512619,Teilo St Pontcanna,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.21
512619,Teilo St Pontcanna,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
512619,Teilo St Pontcanna,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.52
512619,Teilo St Pontcanna,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.92
512619,Teilo St Pontcanna,2023-06-09T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,52.8
512619,Teilo St Pontcanna,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
512619,Teilo St Pontcanna,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
512619,Teilo St Pontcanna,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.1
512619,Teilo St Pontcanna,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
512619,Teilo St Pontcanna,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
512619,Teilo St Pontcanna,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.32
512619,Teilo St Pontcanna,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.85
512619,Teilo St Pontcanna,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
512619,Teilo St Pontcanna,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.09
512619,Teilo St Pontcanna,2023-06-09T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
512619,Teilo St Pontcanna,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
512619,Teilo St Pontcanna,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
512619,Teilo St Pontcanna,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.6
512619,Teilo St Pontcanna,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
512619,Teilo St Pontcanna,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
512619,Teilo St Pontcanna,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
512619,Teilo St Pontcanna,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
512619,Teilo St Pontcanna,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
512619,Teilo St Pontcanna,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
512619,Teilo St Pontcanna,2023-06-09T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
512619,Teilo St Pontcanna,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
512619,Teilo St Pontcanna,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
512619,Teilo St Pontcanna,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
512619,Teilo St Pontcanna,2023-06-09T09:10:00.000+00:00,transformer,,Temperature,C,19.3
512619,Teilo St Pontcanna,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
512619,Teilo St Pontcanna,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
512619,Teilo St Pontcanna,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
512619,Teilo St Pontcanna,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
512619,Teilo St Pontcanna,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
512619,Teilo St Pontcanna,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
512619,Teilo St Pontcanna,2023-06-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
512619,Teilo St Pontcanna,2023-06-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
512619,Teilo St Pontcanna,2023-06-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
512619,Teilo St Pontcanna,2023-06-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.34
512619,Teilo St Pontcanna,2023-06-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.68
512619,Teilo St Pontcanna,2023-06-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,35.1
512619,Teilo St Pontcanna,2023-06-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,78.9
512619,Teilo St Pontcanna,2023-06-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
512619,Teilo St Pontcanna,2023-06-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
512619,Teilo St Pontcanna,2023-06-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
512619,Teilo St Pontcanna,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
512619,Teilo St Pontcanna,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
512619,Teilo St Pontcanna,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.18
512619,Teilo St Pontcanna,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.25
512619,Teilo St Pontcanna,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.04
512619,Teilo St Pontcanna,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.3
512619,Teilo St Pontcanna,2023-06-09T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
512619,Teilo St Pontcanna,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
512619,Teilo St Pontcanna,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
512619,Teilo St Pontcanna,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.2
512619,Teilo St Pontcanna,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
512619,Teilo St Pontcanna,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
512619,Teilo St Pontcanna,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.71
512619,Teilo St Pontcanna,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.23
512619,Teilo St Pontcanna,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.12
512619,Teilo St Pontcanna,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.44
512619,Teilo St Pontcanna,2023-06-09T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
512619,Teilo St Pontcanna,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
512619,Teilo St Pontcanna,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
512619,Teilo St Pontcanna,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.5
512619,Teilo St Pontcanna,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
512619,Teilo St Pontcanna,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
512619,Teilo St Pontcanna,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
512619,Teilo St Pontcanna,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.47
512619,Teilo St Pontcanna,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.46
512619,Teilo St Pontcanna,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.27
512619,Teilo St Pontcanna,2023-06-09T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
512619,Teilo St Pontcanna,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
512619,Teilo St Pontcanna,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
512619,Teilo St Pontcanna,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
512619,Teilo St Pontcanna,2023-06-09T09:00:00.000+00:00,transformer,,Temperature,C,19.3
512619,Teilo St Pontcanna,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
512619,Teilo St Pontcanna,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
512619,Teilo St Pontcanna,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
512619,Teilo St Pontcanna,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
512619,Teilo St Pontcanna,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
512619,Teilo St Pontcanna,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
512619,Teilo St Pontcanna,2023-06-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
512619,Teilo St Pontcanna,2023-06-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
512619,Teilo St Pontcanna,2023-06-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
512619,Teilo St Pontcanna,2023-06-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.95
512619,Teilo St Pontcanna,2023-06-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.61
512619,Teilo St Pontcanna,2023-06-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,32.01
512619,Teilo St Pontcanna,2023-06-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
512619,Teilo St Pontcanna,2023-06-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
512619,Teilo St Pontcanna,2023-06-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
512619,Teilo St Pontcanna,2023-06-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
512619,Teilo St Pontcanna,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
512619,Teilo St Pontcanna,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
512619,Teilo St Pontcanna,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.07
512619,Teilo St Pontcanna,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.48
512619,Teilo St Pontcanna,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.64
512619,Teilo St Pontcanna,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.93
512619,Teilo St Pontcanna,2023-06-09T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.6
512619,Teilo St Pontcanna,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
512619,Teilo St Pontcanna,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
512619,Teilo St Pontcanna,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.4
512619,Teilo St Pontcanna,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
512619,Teilo St Pontcanna,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
512619,Teilo St Pontcanna,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.66
512619,Teilo St Pontcanna,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.12
512619,Teilo St Pontcanna,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.39
512619,Teilo St Pontcanna,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.83
512619,Teilo St Pontcanna,2023-06-09T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
512619,Teilo St Pontcanna,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
512619,Teilo St Pontcanna,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
512619,Teilo St Pontcanna,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.7
512619,Teilo St Pontcanna,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
512619,Teilo St Pontcanna,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
512619,Teilo St Pontcanna,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
512619,Teilo St Pontcanna,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.55
512619,Teilo St Pontcanna,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
512619,Teilo St Pontcanna,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.88
512619,Teilo St Pontcanna,2023-06-09T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
512619,Teilo St Pontcanna,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
512619,Teilo St Pontcanna,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
512619,Teilo St Pontcanna,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.4
512619,Teilo St Pontcanna,2023-06-09T08:50:00.000+00:00,transformer,,Temperature,C,19.2
512619,Teilo St Pontcanna,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
512619,Teilo St Pontcanna,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
512619,Teilo St Pontcanna,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
512619,Teilo St Pontcanna,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
512619,Teilo St Pontcanna,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
512619,Teilo St Pontcanna,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
512619,Teilo St Pontcanna,2023-06-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
512619,Teilo St Pontcanna,2023-06-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
512619,Teilo St Pontcanna,2023-06-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
512619,Teilo St Pontcanna,2023-06-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.15
512619,Teilo St Pontcanna,2023-06-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,11.99
512619,Teilo St Pontcanna,2023-06-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,36.63
512619,Teilo St Pontcanna,2023-06-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,96.7
512619,Teilo St Pontcanna,2023-06-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
512619,Teilo St Pontcanna,2023-06-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
512619,Teilo St Pontcanna,2023-06-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
512619,Teilo St Pontcanna,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
512619,Teilo St Pontcanna,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.09
512619,Teilo St Pontcanna,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.28
512619,Teilo St Pontcanna,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
512619,Teilo St Pontcanna,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.48
512619,Teilo St Pontcanna,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.69
512619,Teilo St Pontcanna,2023-06-09T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,52.0
512619,Teilo St Pontcanna,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
512619,Teilo St Pontcanna,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
512619,Teilo St Pontcanna,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.0
512619,Teilo St Pontcanna,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
512619,Teilo St Pontcanna,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
512619,Teilo St Pontcanna,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.72
512619,Teilo St Pontcanna,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.51
512619,Teilo St Pontcanna,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
512619,Teilo St Pontcanna,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.77
512619,Teilo St Pontcanna,2023-06-09T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.4
512619,Teilo St Pontcanna,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
512619,Teilo St Pontcanna,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
512619,Teilo St Pontcanna,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.2
512619,Teilo St Pontcanna,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
512619,Teilo St Pontcanna,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
512619,Teilo St Pontcanna,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
512619,Teilo St Pontcanna,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.29
512619,Teilo St Pontcanna,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
512619,Teilo St Pontcanna,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
512619,Teilo St Pontcanna,2023-06-09T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
512619,Teilo St Pontcanna,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
512619,Teilo St Pontcanna,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
512619,Teilo St Pontcanna,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
512619,Teilo St Pontcanna,2023-06-09T08:40:00.000+00:00,transformer,,Temperature,C,19.0
512619,Teilo St Pontcanna,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
512619,Teilo St Pontcanna,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
512619,Teilo St Pontcanna,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
512619,Teilo St Pontcanna,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
512619,Teilo St Pontcanna,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
512619,Teilo St Pontcanna,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
512619,Teilo St Pontcanna,2023-06-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
512619,Teilo St Pontcanna,2023-06-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
512619,Teilo St Pontcanna,2023-06-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
512619,Teilo St Pontcanna,2023-06-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.31
512619,Teilo St Pontcanna,2023-06-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.47
512619,Teilo St Pontcanna,2023-06-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,37.32
512619,Teilo St Pontcanna,2023-06-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,93.2
512619,Teilo St Pontcanna,2023-06-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
512619,Teilo St Pontcanna,2023-06-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
512619,Teilo St Pontcanna,2023-06-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
512619,Teilo St Pontcanna,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
512619,Teilo St Pontcanna,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
512619,Teilo St Pontcanna,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.34
512619,Teilo St Pontcanna,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.23
512619,Teilo St Pontcanna,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.11
512619,Teilo St Pontcanna,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.42
512619,Teilo St Pontcanna,2023-06-09T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
512619,Teilo St Pontcanna,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
512619,Teilo St Pontcanna,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
512619,Teilo St Pontcanna,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.1
512619,Teilo St Pontcanna,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
512619,Teilo St Pontcanna,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
512619,Teilo St Pontcanna,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.51
512619,Teilo St Pontcanna,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.12
512619,Teilo St Pontcanna,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
512619,Teilo St Pontcanna,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.57
512619,Teilo St Pontcanna,2023-06-09T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
512619,Teilo St Pontcanna,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
512619,Teilo St Pontcanna,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
512619,Teilo St Pontcanna,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.6
512619,Teilo St Pontcanna,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
512619,Teilo St Pontcanna,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.26
512619,Teilo St Pontcanna,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
512619,Teilo St Pontcanna,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
512619,Teilo St Pontcanna,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
512619,Teilo St Pontcanna,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
512619,Teilo St Pontcanna,2023-06-09T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
512619,Teilo St Pontcanna,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
512619,Teilo St Pontcanna,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
512619,Teilo St Pontcanna,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
512619,Teilo St Pontcanna,2023-06-09T08:30:00.000+00:00,transformer,,Temperature,C,18.8
512619,Teilo St Pontcanna,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
512619,Teilo St Pontcanna,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
512619,Teilo St Pontcanna,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
512619,Teilo St Pontcanna,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
512619,Teilo St Pontcanna,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
512619,Teilo St Pontcanna,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
512619,Teilo St Pontcanna,2023-06-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
512619,Teilo St Pontcanna,2023-06-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
512619,Teilo St Pontcanna,2023-06-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
512619,Teilo St Pontcanna,2023-06-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.79
512619,Teilo St Pontcanna,2023-06-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.82
512619,Teilo St Pontcanna,2023-06-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,30.03
512619,Teilo St Pontcanna,2023-06-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
512619,Teilo St Pontcanna,2023-06-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
512619,Teilo St Pontcanna,2023-06-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
512619,Teilo St Pontcanna,2023-06-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
512619,Teilo St Pontcanna,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
512619,Teilo St Pontcanna,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
512619,Teilo St Pontcanna,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.69
512619,Teilo St Pontcanna,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
512619,Teilo St Pontcanna,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.22
512619,Teilo St Pontcanna,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.35
512619,Teilo St Pontcanna,2023-06-09T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
512619,Teilo St Pontcanna,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
512619,Teilo St Pontcanna,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.0
512619,Teilo St Pontcanna,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.3
512619,Teilo St Pontcanna,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
512619,Teilo St Pontcanna,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
512619,Teilo St Pontcanna,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.7
512619,Teilo St Pontcanna,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.58
512619,Teilo St Pontcanna,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
512619,Teilo St Pontcanna,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.98
512619,Teilo St Pontcanna,2023-06-09T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
512619,Teilo St Pontcanna,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
512619,Teilo St Pontcanna,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
512619,Teilo St Pontcanna,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.6
512619,Teilo St Pontcanna,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
512619,Teilo St Pontcanna,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
512619,Teilo St Pontcanna,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
512619,Teilo St Pontcanna,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.65
512619,Teilo St Pontcanna,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.57
512619,Teilo St Pontcanna,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
512619,Teilo St Pontcanna,2023-06-09T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
512619,Teilo St Pontcanna,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
512619,Teilo St Pontcanna,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
512619,Teilo St Pontcanna,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
512619,Teilo St Pontcanna,2023-06-09T08:20:00.000+00:00,transformer,,Temperature,C,18.7
512619,Teilo St Pontcanna,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
512619,Teilo St Pontcanna,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
512619,Teilo St Pontcanna,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
512619,Teilo St Pontcanna,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
512619,Teilo St Pontcanna,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
512619,Teilo St Pontcanna,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
512619,Teilo St Pontcanna,2023-06-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
512619,Teilo St Pontcanna,2023-06-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
512619,Teilo St Pontcanna,2023-06-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
512619,Teilo St Pontcanna,2023-06-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,16.55
512619,Teilo St Pontcanna,2023-06-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.52
512619,Teilo St Pontcanna,2023-06-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,29.42
512619,Teilo St Pontcanna,2023-06-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
512619,Teilo St Pontcanna,2023-06-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
512619,Teilo St Pontcanna,2023-06-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
512619,Teilo St Pontcanna,2023-06-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
512619,Teilo St Pontcanna,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
512619,Teilo St Pontcanna,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.42
512619,Teilo St Pontcanna,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
512619,Teilo St Pontcanna,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.93
512619,Teilo St Pontcanna,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.2
512619,Teilo St Pontcanna,2023-06-09T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
512619,Teilo St Pontcanna,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
512619,Teilo St Pontcanna,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
512619,Teilo St Pontcanna,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.9
512619,Teilo St Pontcanna,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
512619,Teilo St Pontcanna,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
512619,Teilo St Pontcanna,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.8
512619,Teilo St Pontcanna,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.91
512619,Teilo St Pontcanna,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
512619,Teilo St Pontcanna,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.01
512619,Teilo St Pontcanna,2023-06-09T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.5
512619,Teilo St Pontcanna,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
512619,Teilo St Pontcanna,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
512619,Teilo St Pontcanna,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.0
512619,Teilo St Pontcanna,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
512619,Teilo St Pontcanna,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
512619,Teilo St Pontcanna,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
512619,Teilo St Pontcanna,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.23
512619,Teilo St Pontcanna,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
512619,Teilo St Pontcanna,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
512619,Teilo St Pontcanna,2023-06-09T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
512619,Teilo St Pontcanna,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
512619,Teilo St Pontcanna,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
512619,Teilo St Pontcanna,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
512619,Teilo St Pontcanna,2023-06-09T08:10:00.000+00:00,transformer,,Temperature,C,18.6
512619,Teilo St Pontcanna,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
512619,Teilo St Pontcanna,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
512619,Teilo St Pontcanna,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
512619,Teilo St Pontcanna,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
512619,Teilo St Pontcanna,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
512619,Teilo St Pontcanna,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
512619,Teilo St Pontcanna,2023-06-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
512619,Teilo St Pontcanna,2023-06-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
512619,Teilo St Pontcanna,2023-06-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
512619,Teilo St Pontcanna,2023-06-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.72
512619,Teilo St Pontcanna,2023-06-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.85
512619,Teilo St Pontcanna,2023-06-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,27.6
512619,Teilo St Pontcanna,2023-06-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
512619,Teilo St Pontcanna,2023-06-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
512619,Teilo St Pontcanna,2023-06-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
512619,Teilo St Pontcanna,2023-06-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
512619,Teilo St Pontcanna,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.1
512619,Teilo St Pontcanna,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
512619,Teilo St Pontcanna,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.08
512619,Teilo St Pontcanna,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
512619,Teilo St Pontcanna,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.82
