Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.9
512619,Teilo St Pontcanna,2023-06-09T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
512619,Teilo St Pontcanna,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
512619,Teilo St Pontcanna,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.8
512619,Teilo St Pontcanna,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.5
512619,Teilo St Pontcanna,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
512619,Teilo St Pontcanna,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
512619,Teilo St Pontcanna,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.06
512619,Teilo St Pontcanna,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.07
512619,Teilo St Pontcanna,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.99
512619,Teilo St Pontcanna,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.27
512619,Teilo St Pontcanna,2023-06-09T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
512619,Teilo St Pontcanna,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
512619,Teilo St Pontcanna,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
512619,Teilo St Pontcanna,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.9
512619,Teilo St Pontcanna,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
512619,Teilo St Pontcanna,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
512619,Teilo St Pontcanna,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
512619,Teilo St Pontcanna,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.13
512619,Teilo St Pontcanna,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
512619,Teilo St Pontcanna,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
512619,Teilo St Pontcanna,2023-06-09T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
512619,Teilo St Pontcanna,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
512619,Teilo St Pontcanna,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
512619,Teilo St Pontcanna,2023-06-09T08:00:00.000+00:00,transformer,,Temperature,C,18.5
512619,Teilo St Pontcanna,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
512619,Teilo St Pontcanna,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
512619,Teilo St Pontcanna,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
512619,Teilo St Pontcanna,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
512619,Teilo St Pontcanna,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
512619,Teilo St Pontcanna,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
512619,Teilo St Pontcanna,2023-06-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
512619,Teilo St Pontcanna,2023-06-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
512619,Teilo St Pontcanna,2023-06-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
512619,Teilo St Pontcanna,2023-06-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.45
512619,Teilo St Pontcanna,2023-06-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.99
512619,Teilo St Pontcanna,2023-06-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,28.99
512619,Teilo St Pontcanna,2023-06-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
512619,Teilo St Pontcanna,2023-06-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
512619,Teilo St Pontcanna,2023-06-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
512619,Teilo St Pontcanna,2023-06-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
512619,Teilo St Pontcanna,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
512619,Teilo St Pontcanna,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
512619,Teilo St Pontcanna,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.66
512619,Teilo St Pontcanna,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
512619,Teilo St Pontcanna,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.39
512619,Teilo St Pontcanna,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.55
512619,Teilo St Pontcanna,2023-06-09T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
512619,Teilo St Pontcanna,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
512619,Teilo St Pontcanna,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
512619,Teilo St Pontcanna,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.5
512619,Teilo St Pontcanna,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
512619,Teilo St Pontcanna,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
512619,Teilo St Pontcanna,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.87
512619,Teilo St Pontcanna,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.45
512619,Teilo St Pontcanna,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.36
512619,Teilo St Pontcanna,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.01
512619,Teilo St Pontcanna,2023-06-09T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
512619,Teilo St Pontcanna,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
512619,Teilo St Pontcanna,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
512619,Teilo St Pontcanna,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.4
512619,Teilo St Pontcanna,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
512619,Teilo St Pontcanna,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
512619,Teilo St Pontcanna,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
512619,Teilo St Pontcanna,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
512619,Teilo St Pontcanna,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.94
512619,Teilo St Pontcanna,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
512619,Teilo St Pontcanna,2023-06-09T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
512619,Teilo St Pontcanna,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
512619,Teilo St Pontcanna,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
512619,Teilo St Pontcanna,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
512619,Teilo St Pontcanna,2023-06-09T07:50:00.000+00:00,transformer,,Temperature,C,18.3
512619,Teilo St Pontcanna,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
512619,Teilo St Pontcanna,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
512619,Teilo St Pontcanna,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
512619,Teilo St Pontcanna,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
512619,Teilo St Pontcanna,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
512619,Teilo St Pontcanna,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
512619,Teilo St Pontcanna,2023-06-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
512619,Teilo St Pontcanna,2023-06-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
512619,Teilo St Pontcanna,2023-06-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
512619,Teilo St Pontcanna,2023-06-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.55
512619,Teilo St Pontcanna,2023-06-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.69
512619,Teilo St Pontcanna,2023-06-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.99
512619,Teilo St Pontcanna,2023-06-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,59.7
512619,Teilo St Pontcanna,2023-06-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
512619,Teilo St Pontcanna,2023-06-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
512619,Teilo St Pontcanna,2023-06-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
512619,Teilo St Pontcanna,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
512619,Teilo St Pontcanna,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.34
512619,Teilo St Pontcanna,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.58
512619,Teilo St Pontcanna,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
512619,Teilo St Pontcanna,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.12
512619,Teilo St Pontcanna,2023-06-09T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
512619,Teilo St Pontcanna,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
512619,Teilo St Pontcanna,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
512619,Teilo St Pontcanna,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.7
512619,Teilo St Pontcanna,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.82
512619,Teilo St Pontcanna,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
512619,Teilo St Pontcanna,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.25
512619,Teilo St Pontcanna,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.59
512619,Teilo St Pontcanna,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
512619,Teilo St Pontcanna,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.03
512619,Teilo St Pontcanna,2023-06-09T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
512619,Teilo St Pontcanna,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
512619,Teilo St Pontcanna,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
512619,Teilo St Pontcanna,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.2
512619,Teilo St Pontcanna,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
512619,Teilo St Pontcanna,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
512619,Teilo St Pontcanna,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
512619,Teilo St Pontcanna,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.61
512619,Teilo St Pontcanna,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
512619,Teilo St Pontcanna,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.36
512619,Teilo St Pontcanna,2023-06-09T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
512619,Teilo St Pontcanna,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
512619,Teilo St Pontcanna,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
512619,Teilo St Pontcanna,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
512619,Teilo St Pontcanna,2023-06-09T07:40:00.000+00:00,transformer,,Temperature,C,18.2
512619,Teilo St Pontcanna,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
512619,Teilo St Pontcanna,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
512619,Teilo St Pontcanna,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
512619,Teilo St Pontcanna,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
512619,Teilo St Pontcanna,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
512619,Teilo St Pontcanna,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
512619,Teilo St Pontcanna,2023-06-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
512619,Teilo St Pontcanna,2023-06-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
512619,Teilo St Pontcanna,2023-06-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
512619,Teilo St Pontcanna,2023-06-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.78
512619,Teilo St Pontcanna,2023-06-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.78
512619,Teilo St Pontcanna,2023-06-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,30.51
512619,Teilo St Pontcanna,2023-06-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,79.9
512619,Teilo St Pontcanna,2023-06-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
512619,Teilo St Pontcanna,2023-06-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
512619,Teilo St Pontcanna,2023-06-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
512619,Teilo St Pontcanna,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
512619,Teilo St Pontcanna,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
512619,Teilo St Pontcanna,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.01
512619,Teilo St Pontcanna,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
512619,Teilo St Pontcanna,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.93
512619,Teilo St Pontcanna,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.08
512619,Teilo St Pontcanna,2023-06-09T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
512619,Teilo St Pontcanna,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
512619,Teilo St Pontcanna,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
512619,Teilo St Pontcanna,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.8
512619,Teilo St Pontcanna,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
512619,Teilo St Pontcanna,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
512619,Teilo St Pontcanna,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
512619,Teilo St Pontcanna,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.84
512619,Teilo St Pontcanna,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.62
512619,Teilo St Pontcanna,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.87
512619,Teilo St Pontcanna,2023-06-09T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
512619,Teilo St Pontcanna,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
512619,Teilo St Pontcanna,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
512619,Teilo St Pontcanna,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.8
512619,Teilo St Pontcanna,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
512619,Teilo St Pontcanna,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
512619,Teilo St Pontcanna,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
512619,Teilo St Pontcanna,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
512619,Teilo St Pontcanna,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
512619,Teilo St Pontcanna,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.08
512619,Teilo St Pontcanna,2023-06-09T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
512619,Teilo St Pontcanna,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
512619,Teilo St Pontcanna,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
512619,Teilo St Pontcanna,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
512619,Teilo St Pontcanna,2023-06-09T07:30:00.000+00:00,transformer,,Temperature,C,18.2
512619,Teilo St Pontcanna,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
512619,Teilo St Pontcanna,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
512619,Teilo St Pontcanna,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
512619,Teilo St Pontcanna,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
512619,Teilo St Pontcanna,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
512619,Teilo St Pontcanna,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
512619,Teilo St Pontcanna,2023-06-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
512619,Teilo St Pontcanna,2023-06-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
512619,Teilo St Pontcanna,2023-06-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
512619,Teilo St Pontcanna,2023-06-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.72
512619,Teilo St Pontcanna,2023-06-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.11
512619,Teilo St Pontcanna,2023-06-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,26.03
512619,Teilo St Pontcanna,2023-06-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
512619,Teilo St Pontcanna,2023-06-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
512619,Teilo St Pontcanna,2023-06-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
512619,Teilo St Pontcanna,2023-06-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
512619,Teilo St Pontcanna,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.26
512619,Teilo St Pontcanna,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.44
512619,Teilo St Pontcanna,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.44
512619,Teilo St Pontcanna,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.21
512619,Teilo St Pontcanna,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.05
512619,Teilo St Pontcanna,2023-06-09T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
512619,Teilo St Pontcanna,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
512619,Teilo St Pontcanna,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
512619,Teilo St Pontcanna,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.8
512619,Teilo St Pontcanna,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
512619,Teilo St Pontcanna,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
512619,Teilo St Pontcanna,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.8
512619,Teilo St Pontcanna,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.08
512619,Teilo St Pontcanna,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
512619,Teilo St Pontcanna,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.03
512619,Teilo St Pontcanna,2023-06-09T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
512619,Teilo St Pontcanna,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
512619,Teilo St Pontcanna,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
512619,Teilo St Pontcanna,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
512619,Teilo St Pontcanna,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
512619,Teilo St Pontcanna,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
512619,Teilo St Pontcanna,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
512619,Teilo St Pontcanna,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.76
512619,Teilo St Pontcanna,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
512619,Teilo St Pontcanna,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.09
512619,Teilo St Pontcanna,2023-06-09T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
512619,Teilo St Pontcanna,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
512619,Teilo St Pontcanna,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
512619,Teilo St Pontcanna,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
512619,Teilo St Pontcanna,2023-06-09T07:20:00.000+00:00,transformer,,Temperature,C,18.0
512619,Teilo St Pontcanna,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
512619,Teilo St Pontcanna,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
512619,Teilo St Pontcanna,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
512619,Teilo St Pontcanna,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
512619,Teilo St Pontcanna,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
512619,Teilo St Pontcanna,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
512619,Teilo St Pontcanna,2023-06-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
512619,Teilo St Pontcanna,2023-06-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
512619,Teilo St Pontcanna,2023-06-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
512619,Teilo St Pontcanna,2023-06-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.28
512619,Teilo St Pontcanna,2023-06-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.76
512619,Teilo St Pontcanna,2023-06-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,29.17
512619,Teilo St Pontcanna,2023-06-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,72.3
512619,Teilo St Pontcanna,2023-06-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
512619,Teilo St Pontcanna,2023-06-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
512619,Teilo St Pontcanna,2023-06-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
512619,Teilo St Pontcanna,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.35
512619,Teilo St Pontcanna,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
512619,Teilo St Pontcanna,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.39
512619,Teilo St Pontcanna,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.6
512619,Teilo St Pontcanna,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.85
512619,Teilo St Pontcanna,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.49
512619,Teilo St Pontcanna,2023-06-09T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
512619,Teilo St Pontcanna,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
512619,Teilo St Pontcanna,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
512619,Teilo St Pontcanna,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.5
512619,Teilo St Pontcanna,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
512619,Teilo St Pontcanna,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
512619,Teilo St Pontcanna,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.22
512619,Teilo St Pontcanna,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.26
512619,Teilo St Pontcanna,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
512619,Teilo St Pontcanna,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.68
512619,Teilo St Pontcanna,2023-06-09T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.7
512619,Teilo St Pontcanna,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
512619,Teilo St Pontcanna,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
512619,Teilo St Pontcanna,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.6
512619,Teilo St Pontcanna,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
512619,Teilo St Pontcanna,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
512619,Teilo St Pontcanna,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.17
512619,Teilo St Pontcanna,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
512619,Teilo St Pontcanna,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.52
512619,Teilo St Pontcanna,2023-06-09T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
512619,Teilo St Pontcanna,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
512619,Teilo St Pontcanna,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
512619,Teilo St Pontcanna,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
512619,Teilo St Pontcanna,2023-06-09T07:10:00.000+00:00,transformer,,Temperature,C,17.9
512619,Teilo St Pontcanna,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
512619,Teilo St Pontcanna,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
512619,Teilo St Pontcanna,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
512619,Teilo St Pontcanna,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
512619,Teilo St Pontcanna,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
512619,Teilo St Pontcanna,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
512619,Teilo St Pontcanna,2023-06-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
512619,Teilo St Pontcanna,2023-06-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
512619,Teilo St Pontcanna,2023-06-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
512619,Teilo St Pontcanna,2023-06-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.03
512619,Teilo St Pontcanna,2023-06-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.23
512619,Teilo St Pontcanna,2023-06-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,31.7
512619,Teilo St Pontcanna,2023-06-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,79.5
512619,Teilo St Pontcanna,2023-06-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
512619,Teilo St Pontcanna,2023-06-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
512619,Teilo St Pontcanna,2023-06-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
512619,Teilo St Pontcanna,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.53
512619,Teilo St Pontcanna,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
512619,Teilo St Pontcanna,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.35
512619,Teilo St Pontcanna,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.86
512619,Teilo St Pontcanna,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.22
512619,Teilo St Pontcanna,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.14
512619,Teilo St Pontcanna,2023-06-09T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
512619,Teilo St Pontcanna,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.7
512619,Teilo St Pontcanna,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
512619,Teilo St Pontcanna,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.4
512619,Teilo St Pontcanna,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
512619,Teilo St Pontcanna,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
512619,Teilo St Pontcanna,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.25
512619,Teilo St Pontcanna,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.9
512619,Teilo St Pontcanna,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
512619,Teilo St Pontcanna,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.88
512619,Teilo St Pontcanna,2023-06-09T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.5
512619,Teilo St Pontcanna,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
512619,Teilo St Pontcanna,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
512619,Teilo St Pontcanna,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.9
512619,Teilo St Pontcanna,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
512619,Teilo St Pontcanna,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
512619,Teilo St Pontcanna,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
512619,Teilo St Pontcanna,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
512619,Teilo St Pontcanna,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
512619,Teilo St Pontcanna,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.64
512619,Teilo St Pontcanna,2023-06-09T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
512619,Teilo St Pontcanna,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
512619,Teilo St Pontcanna,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
512619,Teilo St Pontcanna,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
512619,Teilo St Pontcanna,2023-06-09T07:00:00.000+00:00,transformer,,Temperature,C,17.9
512619,Teilo St Pontcanna,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
512619,Teilo St Pontcanna,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
512619,Teilo St Pontcanna,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
512619,Teilo St Pontcanna,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
512619,Teilo St Pontcanna,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
512619,Teilo St Pontcanna,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.49
512619,Teilo St Pontcanna,2023-06-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
512619,Teilo St Pontcanna,2023-06-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
512619,Teilo St Pontcanna,2023-06-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
512619,Teilo St Pontcanna,2023-06-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.11
512619,Teilo St Pontcanna,2023-06-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.97
512619,Teilo St Pontcanna,2023-06-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,34.66
512619,Teilo St Pontcanna,2023-06-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
512619,Teilo St Pontcanna,2023-06-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
512619,Teilo St Pontcanna,2023-06-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
512619,Teilo St Pontcanna,2023-06-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
512619,Teilo St Pontcanna,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.54
512619,Teilo St Pontcanna,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
512619,Teilo St Pontcanna,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.28
512619,Teilo St Pontcanna,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.25
512619,Teilo St Pontcanna,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.04
512619,Teilo St Pontcanna,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.02
512619,Teilo St Pontcanna,2023-06-09T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
512619,Teilo St Pontcanna,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
512619,Teilo St Pontcanna,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.1
512619,Teilo St Pontcanna,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.0
512619,Teilo St Pontcanna,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
512619,Teilo St Pontcanna,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
512619,Teilo St Pontcanna,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.94
512619,Teilo St Pontcanna,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.66
512619,Teilo St Pontcanna,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
512619,Teilo St Pontcanna,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.36
512619,Teilo St Pontcanna,2023-06-09T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
512619,Teilo St Pontcanna,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.7
512619,Teilo St Pontcanna,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
512619,Teilo St Pontcanna,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.7
512619,Teilo St Pontcanna,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
512619,Teilo St Pontcanna,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
512619,Teilo St Pontcanna,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
512619,Teilo St Pontcanna,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
512619,Teilo St Pontcanna,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
512619,Teilo St Pontcanna,2023-06-09T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
512619,Teilo St Pontcanna,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
512619,Teilo St Pontcanna,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
512619,Teilo St Pontcanna,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
512619,Teilo St Pontcanna,2023-06-09T06:50:00.000+00:00,transformer,,Temperature,C,17.9
512619,Teilo St Pontcanna,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
512619,Teilo St Pontcanna,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.85
512619,Teilo St Pontcanna,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
512619,Teilo St Pontcanna,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.06
512619,Teilo St Pontcanna,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
512619,Teilo St Pontcanna,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.16
512619,Teilo St Pontcanna,2023-06-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
512619,Teilo St Pontcanna,2023-06-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
512619,Teilo St Pontcanna,2023-06-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
512619,Teilo St Pontcanna,2023-06-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,21.91
512619,Teilo St Pontcanna,2023-06-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.04
512619,Teilo St Pontcanna,2023-06-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.47
512619,Teilo St Pontcanna,2023-06-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
512619,Teilo St Pontcanna,2023-06-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
512619,Teilo St Pontcanna,2023-06-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
512619,Teilo St Pontcanna,2023-06-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
512619,Teilo St Pontcanna,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.31
512619,Teilo St Pontcanna,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.14
512619,Teilo St Pontcanna,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.79
512619,Teilo St Pontcanna,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.56
512619,Teilo St Pontcanna,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.67
512619,Teilo St Pontcanna,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.06
512619,Teilo St Pontcanna,2023-06-09T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
512619,Teilo St Pontcanna,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
512619,Teilo St Pontcanna,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
512619,Teilo St Pontcanna,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.6
512619,Teilo St Pontcanna,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
512619,Teilo St Pontcanna,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
512619,Teilo St Pontcanna,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.01
512619,Teilo St Pontcanna,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.92
512619,Teilo St Pontcanna,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
512619,Teilo St Pontcanna,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.06
512619,Teilo St Pontcanna,2023-06-09T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
512619,Teilo St Pontcanna,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.1
512619,Teilo St Pontcanna,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
512619,Teilo St Pontcanna,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.1
512619,Teilo St Pontcanna,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
512619,Teilo St Pontcanna,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
512619,Teilo St Pontcanna,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
512619,Teilo St Pontcanna,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.83
512619,Teilo St Pontcanna,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.65
512619,Teilo St Pontcanna,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
512619,Teilo St Pontcanna,2023-06-09T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
512619,Teilo St Pontcanna,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
512619,Teilo St Pontcanna,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
512619,Teilo St Pontcanna,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-09T06:40:00.000+00:00,transformer,,Temperature,C,17.9
512619,Teilo St Pontcanna,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
512619,Teilo St Pontcanna,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
512619,Teilo St Pontcanna,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
512619,Teilo St Pontcanna,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.29
512619,Teilo St Pontcanna,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
512619,Teilo St Pontcanna,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.56
512619,Teilo St Pontcanna,2023-06-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
512619,Teilo St Pontcanna,2023-06-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
512619,Teilo St Pontcanna,2023-06-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
512619,Teilo St Pontcanna,2023-06-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.3
512619,Teilo St Pontcanna,2023-06-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.2
512619,Teilo St Pontcanna,2023-06-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.92
512619,Teilo St Pontcanna,2023-06-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
512619,Teilo St Pontcanna,2023-06-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
512619,Teilo St Pontcanna,2023-06-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
512619,Teilo St Pontcanna,2023-06-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
512619,Teilo St Pontcanna,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.05
512619,Teilo St Pontcanna,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.11
512619,Teilo St Pontcanna,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.46
512619,Teilo St Pontcanna,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.99
512619,Teilo St Pontcanna,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.85
512619,Teilo St Pontcanna,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.04
512619,Teilo St Pontcanna,2023-06-09T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
512619,Teilo St Pontcanna,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
512619,Teilo St Pontcanna,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.2
512619,Teilo St Pontcanna,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.8
512619,Teilo St Pontcanna,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
512619,Teilo St Pontcanna,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
512619,Teilo St Pontcanna,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.05
512619,Teilo St Pontcanna,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.66
512619,Teilo St Pontcanna,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
512619,Teilo St Pontcanna,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.14
512619,Teilo St Pontcanna,2023-06-09T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
512619,Teilo St Pontcanna,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
512619,Teilo St Pontcanna,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
512619,Teilo St Pontcanna,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.4
512619,Teilo St Pontcanna,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
512619,Teilo St Pontcanna,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
512619,Teilo St Pontcanna,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
512619,Teilo St Pontcanna,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
512619,Teilo St Pontcanna,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.35
512619,Teilo St Pontcanna,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
512619,Teilo St Pontcanna,2023-06-09T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
512619,Teilo St Pontcanna,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
512619,Teilo St Pontcanna,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
512619,Teilo St Pontcanna,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
512619,Teilo St Pontcanna,2023-06-09T06:30:00.000+00:00,transformer,,Temperature,C,17.9
512619,Teilo St Pontcanna,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
512619,Teilo St Pontcanna,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.21
512619,Teilo St Pontcanna,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
512619,Teilo St Pontcanna,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.23
512619,Teilo St Pontcanna,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
512619,Teilo St Pontcanna,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.54
512619,Teilo St Pontcanna,2023-06-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
512619,Teilo St Pontcanna,2023-06-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
512619,Teilo St Pontcanna,2023-06-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
512619,Teilo St Pontcanna,2023-06-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.3
512619,Teilo St Pontcanna,2023-06-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.09
512619,Teilo St Pontcanna,2023-06-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,25.58
512619,Teilo St Pontcanna,2023-06-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
512619,Teilo St Pontcanna,2023-06-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
512619,Teilo St Pontcanna,2023-06-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
512619,Teilo St Pontcanna,2023-06-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
512619,Teilo St Pontcanna,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
512619,Teilo St Pontcanna,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
512619,Teilo St Pontcanna,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.06
512619,Teilo St Pontcanna,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.16
512619,Teilo St Pontcanna,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.34
512619,Teilo St Pontcanna,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.34
512619,Teilo St Pontcanna,2023-06-09T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
512619,Teilo St Pontcanna,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
512619,Teilo St Pontcanna,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
512619,Teilo St Pontcanna,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.2
512619,Teilo St Pontcanna,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
512619,Teilo St Pontcanna,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
512619,Teilo St Pontcanna,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.35
512619,Teilo St Pontcanna,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.34
512619,Teilo St Pontcanna,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
512619,Teilo St Pontcanna,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.32
512619,Teilo St Pontcanna,2023-06-09T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
512619,Teilo St Pontcanna,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
512619,Teilo St Pontcanna,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
512619,Teilo St Pontcanna,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.4
512619,Teilo St Pontcanna,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
512619,Teilo St Pontcanna,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
512619,Teilo St Pontcanna,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.29
512619,Teilo St Pontcanna,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.41
512619,Teilo St Pontcanna,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
512619,Teilo St Pontcanna,2023-06-09T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
512619,Teilo St Pontcanna,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
512619,Teilo St Pontcanna,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
512619,Teilo St Pontcanna,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
512619,Teilo St Pontcanna,2023-06-09T06:20:00.000+00:00,transformer,,Temperature,C,17.9
512619,Teilo St Pontcanna,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
512619,Teilo St Pontcanna,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
512619,Teilo St Pontcanna,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
512619,Teilo St Pontcanna,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
512619,Teilo St Pontcanna,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
512619,Teilo St Pontcanna,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.69
512619,Teilo St Pontcanna,2023-06-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
512619,Teilo St Pontcanna,2023-06-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
512619,Teilo St Pontcanna,2023-06-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
512619,Teilo St Pontcanna,2023-06-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.79
512619,Teilo St Pontcanna,2023-06-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.83
512619,Teilo St Pontcanna,2023-06-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,25.89
512619,Teilo St Pontcanna,2023-06-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
512619,Teilo St Pontcanna,2023-06-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
512619,Teilo St Pontcanna,2023-06-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
512619,Teilo St Pontcanna,2023-06-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
512619,Teilo St Pontcanna,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
512619,Teilo St Pontcanna,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.13
512619,Teilo St Pontcanna,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.24
512619,Teilo St Pontcanna,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.46
512619,Teilo St Pontcanna,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.37
