Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.62
512619,Teilo St Pontcanna,2023-06-09T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
512619,Teilo St Pontcanna,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
512619,Teilo St Pontcanna,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
512619,Teilo St Pontcanna,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.1
512619,Teilo St Pontcanna,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
512619,Teilo St Pontcanna,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
512619,Teilo St Pontcanna,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.45
512619,Teilo St Pontcanna,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.45
512619,Teilo St Pontcanna,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
512619,Teilo St Pontcanna,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.18
512619,Teilo St Pontcanna,2023-06-09T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
512619,Teilo St Pontcanna,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
512619,Teilo St Pontcanna,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
512619,Teilo St Pontcanna,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.5
512619,Teilo St Pontcanna,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
512619,Teilo St Pontcanna,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
512619,Teilo St Pontcanna,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
512619,Teilo St Pontcanna,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.33
512619,Teilo St Pontcanna,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.52
512619,Teilo St Pontcanna,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
512619,Teilo St Pontcanna,2023-06-09T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
512619,Teilo St Pontcanna,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
512619,Teilo St Pontcanna,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
512619,Teilo St Pontcanna,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
512619,Teilo St Pontcanna,2023-06-09T06:10:00.000+00:00,transformer,,Temperature,C,18.0
512619,Teilo St Pontcanna,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
512619,Teilo St Pontcanna,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
512619,Teilo St Pontcanna,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
512619,Teilo St Pontcanna,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
512619,Teilo St Pontcanna,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
512619,Teilo St Pontcanna,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
512619,Teilo St Pontcanna,2023-06-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
512619,Teilo St Pontcanna,2023-06-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
512619,Teilo St Pontcanna,2023-06-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
512619,Teilo St Pontcanna,2023-06-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.24
512619,Teilo St Pontcanna,2023-06-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.83
512619,Teilo St Pontcanna,2023-06-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,24.17
512619,Teilo St Pontcanna,2023-06-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
512619,Teilo St Pontcanna,2023-06-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
512619,Teilo St Pontcanna,2023-06-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
512619,Teilo St Pontcanna,2023-06-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
512619,Teilo St Pontcanna,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
512619,Teilo St Pontcanna,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.32
512619,Teilo St Pontcanna,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.34
512619,Teilo St Pontcanna,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.84
512619,Teilo St Pontcanna,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.31
512619,Teilo St Pontcanna,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.75
512619,Teilo St Pontcanna,2023-06-09T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
512619,Teilo St Pontcanna,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
512619,Teilo St Pontcanna,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
512619,Teilo St Pontcanna,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.0
512619,Teilo St Pontcanna,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
512619,Teilo St Pontcanna,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
512619,Teilo St Pontcanna,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
512619,Teilo St Pontcanna,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.44
512619,Teilo St Pontcanna,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
512619,Teilo St Pontcanna,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.19
512619,Teilo St Pontcanna,2023-06-09T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.1
512619,Teilo St Pontcanna,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
512619,Teilo St Pontcanna,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
512619,Teilo St Pontcanna,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.2
512619,Teilo St Pontcanna,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
512619,Teilo St Pontcanna,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
512619,Teilo St Pontcanna,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
512619,Teilo St Pontcanna,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.43
512619,Teilo St Pontcanna,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
512619,Teilo St Pontcanna,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
512619,Teilo St Pontcanna,2023-06-09T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
512619,Teilo St Pontcanna,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
512619,Teilo St Pontcanna,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
512619,Teilo St Pontcanna,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
512619,Teilo St Pontcanna,2023-06-09T06:00:00.000+00:00,transformer,,Temperature,C,17.9
512619,Teilo St Pontcanna,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
512619,Teilo St Pontcanna,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
512619,Teilo St Pontcanna,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
512619,Teilo St Pontcanna,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
512619,Teilo St Pontcanna,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
512619,Teilo St Pontcanna,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
512619,Teilo St Pontcanna,2023-06-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
512619,Teilo St Pontcanna,2023-06-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
512619,Teilo St Pontcanna,2023-06-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
512619,Teilo St Pontcanna,2023-06-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.71
512619,Teilo St Pontcanna,2023-06-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.71
512619,Teilo St Pontcanna,2023-06-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,24.57
512619,Teilo St Pontcanna,2023-06-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
512619,Teilo St Pontcanna,2023-06-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
512619,Teilo St Pontcanna,2023-06-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
512619,Teilo St Pontcanna,2023-06-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
512619,Teilo St Pontcanna,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.13
512619,Teilo St Pontcanna,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.94
512619,Teilo St Pontcanna,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.14
512619,Teilo St Pontcanna,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.27
512619,Teilo St Pontcanna,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.44
512619,Teilo St Pontcanna,2023-06-09T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
512619,Teilo St Pontcanna,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.2
512619,Teilo St Pontcanna,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
512619,Teilo St Pontcanna,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.9
512619,Teilo St Pontcanna,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
512619,Teilo St Pontcanna,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
512619,Teilo St Pontcanna,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.02
512619,Teilo St Pontcanna,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.55
512619,Teilo St Pontcanna,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.17
512619,Teilo St Pontcanna,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.24
512619,Teilo St Pontcanna,2023-06-09T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,50.8
512619,Teilo St Pontcanna,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
512619,Teilo St Pontcanna,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
512619,Teilo St Pontcanna,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.3
512619,Teilo St Pontcanna,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
512619,Teilo St Pontcanna,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
512619,Teilo St Pontcanna,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
512619,Teilo St Pontcanna,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.99
512619,Teilo St Pontcanna,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
512619,Teilo St Pontcanna,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
512619,Teilo St Pontcanna,2023-06-09T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
512619,Teilo St Pontcanna,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
512619,Teilo St Pontcanna,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
512619,Teilo St Pontcanna,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
512619,Teilo St Pontcanna,2023-06-09T05:50:00.000+00:00,transformer,,Temperature,C,18.0
512619,Teilo St Pontcanna,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
512619,Teilo St Pontcanna,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
512619,Teilo St Pontcanna,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
512619,Teilo St Pontcanna,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
512619,Teilo St Pontcanna,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
512619,Teilo St Pontcanna,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
512619,Teilo St Pontcanna,2023-06-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
512619,Teilo St Pontcanna,2023-06-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
512619,Teilo St Pontcanna,2023-06-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
512619,Teilo St Pontcanna,2023-06-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,25.68
512619,Teilo St Pontcanna,2023-06-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.91
512619,Teilo St Pontcanna,2023-06-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,30.26
512619,Teilo St Pontcanna,2023-06-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,69.5
512619,Teilo St Pontcanna,2023-06-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
512619,Teilo St Pontcanna,2023-06-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
512619,Teilo St Pontcanna,2023-06-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
512619,Teilo St Pontcanna,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.11
512619,Teilo St Pontcanna,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.08
512619,Teilo St Pontcanna,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.53
512619,Teilo St Pontcanna,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.75
512619,Teilo St Pontcanna,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
512619,Teilo St Pontcanna,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.82
512619,Teilo St Pontcanna,2023-06-09T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
512619,Teilo St Pontcanna,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
512619,Teilo St Pontcanna,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
512619,Teilo St Pontcanna,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.7
512619,Teilo St Pontcanna,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
512619,Teilo St Pontcanna,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
512619,Teilo St Pontcanna,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
512619,Teilo St Pontcanna,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.89
512619,Teilo St Pontcanna,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.97
512619,Teilo St Pontcanna,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.35
512619,Teilo St Pontcanna,2023-06-09T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.5
512619,Teilo St Pontcanna,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.6
512619,Teilo St Pontcanna,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
512619,Teilo St Pontcanna,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.9
512619,Teilo St Pontcanna,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
512619,Teilo St Pontcanna,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
512619,Teilo St Pontcanna,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
512619,Teilo St Pontcanna,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
512619,Teilo St Pontcanna,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
512619,Teilo St Pontcanna,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
512619,Teilo St Pontcanna,2023-06-09T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
512619,Teilo St Pontcanna,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
512619,Teilo St Pontcanna,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
512619,Teilo St Pontcanna,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
512619,Teilo St Pontcanna,2023-06-09T05:40:00.000+00:00,transformer,,Temperature,C,18.0
512619,Teilo St Pontcanna,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
512619,Teilo St Pontcanna,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
512619,Teilo St Pontcanna,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
512619,Teilo St Pontcanna,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
512619,Teilo St Pontcanna,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
512619,Teilo St Pontcanna,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
512619,Teilo St Pontcanna,2023-06-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
512619,Teilo St Pontcanna,2023-06-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
512619,Teilo St Pontcanna,2023-06-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
512619,Teilo St Pontcanna,2023-06-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,22.66
512619,Teilo St Pontcanna,2023-06-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.14
512619,Teilo St Pontcanna,2023-06-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,29.97
512619,Teilo St Pontcanna,2023-06-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,65.3
512619,Teilo St Pontcanna,2023-06-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
512619,Teilo St Pontcanna,2023-06-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
512619,Teilo St Pontcanna,2023-06-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
512619,Teilo St Pontcanna,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.2
512619,Teilo St Pontcanna,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
512619,Teilo St Pontcanna,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.5
512619,Teilo St Pontcanna,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
512619,Teilo St Pontcanna,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.84
512619,Teilo St Pontcanna,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.2
512619,Teilo St Pontcanna,2023-06-09T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
512619,Teilo St Pontcanna,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
512619,Teilo St Pontcanna,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
512619,Teilo St Pontcanna,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.9
512619,Teilo St Pontcanna,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
512619,Teilo St Pontcanna,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
512619,Teilo St Pontcanna,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.65
512619,Teilo St Pontcanna,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.03
512619,Teilo St Pontcanna,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.98
512619,Teilo St Pontcanna,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.31
512619,Teilo St Pontcanna,2023-06-09T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
512619,Teilo St Pontcanna,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.2
512619,Teilo St Pontcanna,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.9
512619,Teilo St Pontcanna,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.7
512619,Teilo St Pontcanna,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
512619,Teilo St Pontcanna,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
512619,Teilo St Pontcanna,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
512619,Teilo St Pontcanna,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
512619,Teilo St Pontcanna,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
512619,Teilo St Pontcanna,2023-06-09T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
512619,Teilo St Pontcanna,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
512619,Teilo St Pontcanna,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
512619,Teilo St Pontcanna,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
512619,Teilo St Pontcanna,2023-06-09T05:30:00.000+00:00,transformer,,Temperature,C,18.1
512619,Teilo St Pontcanna,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
512619,Teilo St Pontcanna,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
512619,Teilo St Pontcanna,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
512619,Teilo St Pontcanna,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
512619,Teilo St Pontcanna,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
512619,Teilo St Pontcanna,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
512619,Teilo St Pontcanna,2023-06-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
512619,Teilo St Pontcanna,2023-06-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
512619,Teilo St Pontcanna,2023-06-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
512619,Teilo St Pontcanna,2023-06-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.64
512619,Teilo St Pontcanna,2023-06-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.04
512619,Teilo St Pontcanna,2023-06-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.33
512619,Teilo St Pontcanna,2023-06-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
512619,Teilo St Pontcanna,2023-06-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
512619,Teilo St Pontcanna,2023-06-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
512619,Teilo St Pontcanna,2023-06-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
512619,Teilo St Pontcanna,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
512619,Teilo St Pontcanna,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
512619,Teilo St Pontcanna,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.62
512619,Teilo St Pontcanna,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
512619,Teilo St Pontcanna,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
512619,Teilo St Pontcanna,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.57
512619,Teilo St Pontcanna,2023-06-09T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
512619,Teilo St Pontcanna,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
512619,Teilo St Pontcanna,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
512619,Teilo St Pontcanna,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
512619,Teilo St Pontcanna,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
512619,Teilo St Pontcanna,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
512619,Teilo St Pontcanna,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
512619,Teilo St Pontcanna,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.08
512619,Teilo St Pontcanna,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
512619,Teilo St Pontcanna,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.7
512619,Teilo St Pontcanna,2023-06-09T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
512619,Teilo St Pontcanna,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
512619,Teilo St Pontcanna,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
512619,Teilo St Pontcanna,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
512619,Teilo St Pontcanna,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
512619,Teilo St Pontcanna,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
512619,Teilo St Pontcanna,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
512619,Teilo St Pontcanna,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
512619,Teilo St Pontcanna,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
512619,Teilo St Pontcanna,2023-06-09T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
512619,Teilo St Pontcanna,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
512619,Teilo St Pontcanna,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
512619,Teilo St Pontcanna,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
512619,Teilo St Pontcanna,2023-06-09T05:20:00.000+00:00,transformer,,Temperature,C,18.1
512619,Teilo St Pontcanna,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
512619,Teilo St Pontcanna,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
512619,Teilo St Pontcanna,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
512619,Teilo St Pontcanna,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
512619,Teilo St Pontcanna,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
512619,Teilo St Pontcanna,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
512619,Teilo St Pontcanna,2023-06-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
512619,Teilo St Pontcanna,2023-06-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
512619,Teilo St Pontcanna,2023-06-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
512619,Teilo St Pontcanna,2023-06-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.59
512619,Teilo St Pontcanna,2023-06-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.45
512619,Teilo St Pontcanna,2023-06-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.55
512619,Teilo St Pontcanna,2023-06-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
512619,Teilo St Pontcanna,2023-06-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
512619,Teilo St Pontcanna,2023-06-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
512619,Teilo St Pontcanna,2023-06-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
512619,Teilo St Pontcanna,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.23
512619,Teilo St Pontcanna,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
512619,Teilo St Pontcanna,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.67
512619,Teilo St Pontcanna,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.43
512619,Teilo St Pontcanna,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.46
512619,Teilo St Pontcanna,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.09
512619,Teilo St Pontcanna,2023-06-09T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
512619,Teilo St Pontcanna,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
512619,Teilo St Pontcanna,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
512619,Teilo St Pontcanna,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.1
512619,Teilo St Pontcanna,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
512619,Teilo St Pontcanna,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
512619,Teilo St Pontcanna,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
512619,Teilo St Pontcanna,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
512619,Teilo St Pontcanna,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
512619,Teilo St Pontcanna,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.55
512619,Teilo St Pontcanna,2023-06-09T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
512619,Teilo St Pontcanna,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
512619,Teilo St Pontcanna,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
512619,Teilo St Pontcanna,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
512619,Teilo St Pontcanna,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
512619,Teilo St Pontcanna,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.02
512619,Teilo St Pontcanna,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
512619,Teilo St Pontcanna,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.73
512619,Teilo St Pontcanna,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
512619,Teilo St Pontcanna,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
512619,Teilo St Pontcanna,2023-06-09T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
512619,Teilo St Pontcanna,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
512619,Teilo St Pontcanna,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
512619,Teilo St Pontcanna,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
512619,Teilo St Pontcanna,2023-06-09T05:10:00.000+00:00,transformer,,Temperature,C,18.3
512619,Teilo St Pontcanna,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
512619,Teilo St Pontcanna,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
512619,Teilo St Pontcanna,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
512619,Teilo St Pontcanna,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
512619,Teilo St Pontcanna,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
512619,Teilo St Pontcanna,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
512619,Teilo St Pontcanna,2023-06-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
512619,Teilo St Pontcanna,2023-06-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
512619,Teilo St Pontcanna,2023-06-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
512619,Teilo St Pontcanna,2023-06-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.47
512619,Teilo St Pontcanna,2023-06-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.92
512619,Teilo St Pontcanna,2023-06-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.99
512619,Teilo St Pontcanna,2023-06-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,34.1
512619,Teilo St Pontcanna,2023-06-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
512619,Teilo St Pontcanna,2023-06-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
512619,Teilo St Pontcanna,2023-06-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
512619,Teilo St Pontcanna,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
512619,Teilo St Pontcanna,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
512619,Teilo St Pontcanna,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.66
512619,Teilo St Pontcanna,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
512619,Teilo St Pontcanna,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.18
512619,Teilo St Pontcanna,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.54
512619,Teilo St Pontcanna,2023-06-09T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
512619,Teilo St Pontcanna,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
512619,Teilo St Pontcanna,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
512619,Teilo St Pontcanna,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
512619,Teilo St Pontcanna,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
512619,Teilo St Pontcanna,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
512619,Teilo St Pontcanna,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
512619,Teilo St Pontcanna,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.96
512619,Teilo St Pontcanna,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
512619,Teilo St Pontcanna,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.04
512619,Teilo St Pontcanna,2023-06-09T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
512619,Teilo St Pontcanna,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
512619,Teilo St Pontcanna,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
512619,Teilo St Pontcanna,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
512619,Teilo St Pontcanna,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
512619,Teilo St Pontcanna,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
512619,Teilo St Pontcanna,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
512619,Teilo St Pontcanna,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.55
512619,Teilo St Pontcanna,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
512619,Teilo St Pontcanna,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
512619,Teilo St Pontcanna,2023-06-09T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
512619,Teilo St Pontcanna,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
512619,Teilo St Pontcanna,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
512619,Teilo St Pontcanna,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
512619,Teilo St Pontcanna,2023-06-09T05:00:00.000+00:00,transformer,,Temperature,C,18.4
512619,Teilo St Pontcanna,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
512619,Teilo St Pontcanna,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
512619,Teilo St Pontcanna,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
512619,Teilo St Pontcanna,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
512619,Teilo St Pontcanna,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
512619,Teilo St Pontcanna,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
512619,Teilo St Pontcanna,2023-06-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
512619,Teilo St Pontcanna,2023-06-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
512619,Teilo St Pontcanna,2023-06-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
512619,Teilo St Pontcanna,2023-06-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.82
512619,Teilo St Pontcanna,2023-06-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.65
512619,Teilo St Pontcanna,2023-06-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.03
512619,Teilo St Pontcanna,2023-06-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
512619,Teilo St Pontcanna,2023-06-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
512619,Teilo St Pontcanna,2023-06-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
512619,Teilo St Pontcanna,2023-06-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
512619,Teilo St Pontcanna,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
512619,Teilo St Pontcanna,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.29
512619,Teilo St Pontcanna,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.71
512619,Teilo St Pontcanna,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
512619,Teilo St Pontcanna,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
512619,Teilo St Pontcanna,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.6
512619,Teilo St Pontcanna,2023-06-09T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
512619,Teilo St Pontcanna,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
512619,Teilo St Pontcanna,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
512619,Teilo St Pontcanna,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
512619,Teilo St Pontcanna,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
512619,Teilo St Pontcanna,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
512619,Teilo St Pontcanna,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
512619,Teilo St Pontcanna,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
512619,Teilo St Pontcanna,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
512619,Teilo St Pontcanna,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.58
512619,Teilo St Pontcanna,2023-06-09T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
512619,Teilo St Pontcanna,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
512619,Teilo St Pontcanna,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
512619,Teilo St Pontcanna,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
512619,Teilo St Pontcanna,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
512619,Teilo St Pontcanna,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
512619,Teilo St Pontcanna,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
512619,Teilo St Pontcanna,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
512619,Teilo St Pontcanna,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
512619,Teilo St Pontcanna,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
512619,Teilo St Pontcanna,2023-06-09T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
512619,Teilo St Pontcanna,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
512619,Teilo St Pontcanna,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
512619,Teilo St Pontcanna,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
512619,Teilo St Pontcanna,2023-06-09T04:50:00.000+00:00,transformer,,Temperature,C,18.4
512619,Teilo St Pontcanna,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
512619,Teilo St Pontcanna,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
512619,Teilo St Pontcanna,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
512619,Teilo St Pontcanna,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
512619,Teilo St Pontcanna,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
512619,Teilo St Pontcanna,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
512619,Teilo St Pontcanna,2023-06-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
512619,Teilo St Pontcanna,2023-06-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
512619,Teilo St Pontcanna,2023-06-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
512619,Teilo St Pontcanna,2023-06-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.88
512619,Teilo St Pontcanna,2023-06-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.34
512619,Teilo St Pontcanna,2023-06-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.75
512619,Teilo St Pontcanna,2023-06-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
512619,Teilo St Pontcanna,2023-06-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
512619,Teilo St Pontcanna,2023-06-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
512619,Teilo St Pontcanna,2023-06-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
512619,Teilo St Pontcanna,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.19
512619,Teilo St Pontcanna,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.59
512619,Teilo St Pontcanna,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
512619,Teilo St Pontcanna,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
512619,Teilo St Pontcanna,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.37
512619,Teilo St Pontcanna,2023-06-09T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
512619,Teilo St Pontcanna,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
512619,Teilo St Pontcanna,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.7
512619,Teilo St Pontcanna,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
512619,Teilo St Pontcanna,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
512619,Teilo St Pontcanna,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.69
512619,Teilo St Pontcanna,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.46
512619,Teilo St Pontcanna,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
512619,Teilo St Pontcanna,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.92
512619,Teilo St Pontcanna,2023-06-09T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
512619,Teilo St Pontcanna,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
512619,Teilo St Pontcanna,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
512619,Teilo St Pontcanna,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
512619,Teilo St Pontcanna,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
512619,Teilo St Pontcanna,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
512619,Teilo St Pontcanna,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
512619,Teilo St Pontcanna,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.39
512619,Teilo St Pontcanna,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
512619,Teilo St Pontcanna,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
512619,Teilo St Pontcanna,2023-06-09T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
512619,Teilo St Pontcanna,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
512619,Teilo St Pontcanna,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
512619,Teilo St Pontcanna,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
512619,Teilo St Pontcanna,2023-06-09T04:40:00.000+00:00,transformer,,Temperature,C,18.5
512619,Teilo St Pontcanna,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
512619,Teilo St Pontcanna,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
512619,Teilo St Pontcanna,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
512619,Teilo St Pontcanna,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
512619,Teilo St Pontcanna,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
512619,Teilo St Pontcanna,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
512619,Teilo St Pontcanna,2023-06-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
512619,Teilo St Pontcanna,2023-06-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
512619,Teilo St Pontcanna,2023-06-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
512619,Teilo St Pontcanna,2023-06-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.36
512619,Teilo St Pontcanna,2023-06-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.83
512619,Teilo St Pontcanna,2023-06-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.94
512619,Teilo St Pontcanna,2023-06-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
512619,Teilo St Pontcanna,2023-06-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
512619,Teilo St Pontcanna,2023-06-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
512619,Teilo St Pontcanna,2023-06-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
512619,Teilo St Pontcanna,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.12
512619,Teilo St Pontcanna,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.69
512619,Teilo St Pontcanna,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
512619,Teilo St Pontcanna,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
512619,Teilo St Pontcanna,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.51
512619,Teilo St Pontcanna,2023-06-09T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
512619,Teilo St Pontcanna,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
512619,Teilo St Pontcanna,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
512619,Teilo St Pontcanna,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
512619,Teilo St Pontcanna,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
512619,Teilo St Pontcanna,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
512619,Teilo St Pontcanna,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
512619,Teilo St Pontcanna,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.18
512619,Teilo St Pontcanna,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
512619,Teilo St Pontcanna,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.62
512619,Teilo St Pontcanna,2023-06-09T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
512619,Teilo St Pontcanna,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
512619,Teilo St Pontcanna,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
512619,Teilo St Pontcanna,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
512619,Teilo St Pontcanna,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
512619,Teilo St Pontcanna,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
512619,Teilo St Pontcanna,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
512619,Teilo St Pontcanna,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.83
512619,Teilo St Pontcanna,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
512619,Teilo St Pontcanna,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
512619,Teilo St Pontcanna,2023-06-09T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
512619,Teilo St Pontcanna,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
512619,Teilo St Pontcanna,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
512619,Teilo St Pontcanna,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
512619,Teilo St Pontcanna,2023-06-09T04:30:00.000+00:00,transformer,,Temperature,C,18.6
512619,Teilo St Pontcanna,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
512619,Teilo St Pontcanna,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
512619,Teilo St Pontcanna,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
512619,Teilo St Pontcanna,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
512619,Teilo St Pontcanna,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
512619,Teilo St Pontcanna,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
512619,Teilo St Pontcanna,2023-06-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
512619,Teilo St Pontcanna,2023-06-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
512619,Teilo St Pontcanna,2023-06-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
512619,Teilo St Pontcanna,2023-06-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.57
512619,Teilo St Pontcanna,2023-06-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.35
512619,Teilo St Pontcanna,2023-06-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.07
512619,Teilo St Pontcanna,2023-06-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,34.7
512619,Teilo St Pontcanna,2023-06-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
512619,Teilo St Pontcanna,2023-06-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
512619,Teilo St Pontcanna,2023-06-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
512619,Teilo St Pontcanna,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
512619,Teilo St Pontcanna,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
512619,Teilo St Pontcanna,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.34
512619,Teilo St Pontcanna,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
512619,Teilo St Pontcanna,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
