Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.36
512619,Teilo St Pontcanna,2023-06-09T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
512619,Teilo St Pontcanna,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
512619,Teilo St Pontcanna,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.3
512619,Teilo St Pontcanna,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
512619,Teilo St Pontcanna,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
512619,Teilo St Pontcanna,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
512619,Teilo St Pontcanna,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
512619,Teilo St Pontcanna,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
512619,Teilo St Pontcanna,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.76
512619,Teilo St Pontcanna,2023-06-09T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
512619,Teilo St Pontcanna,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
512619,Teilo St Pontcanna,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
512619,Teilo St Pontcanna,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
512619,Teilo St Pontcanna,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
512619,Teilo St Pontcanna,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
512619,Teilo St Pontcanna,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
512619,Teilo St Pontcanna,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
512619,Teilo St Pontcanna,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
512619,Teilo St Pontcanna,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
512619,Teilo St Pontcanna,2023-06-09T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
512619,Teilo St Pontcanna,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
512619,Teilo St Pontcanna,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
512619,Teilo St Pontcanna,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
512619,Teilo St Pontcanna,2023-06-09T04:20:00.000+00:00,transformer,,Temperature,C,18.6
512619,Teilo St Pontcanna,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
512619,Teilo St Pontcanna,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
512619,Teilo St Pontcanna,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
512619,Teilo St Pontcanna,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
512619,Teilo St Pontcanna,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
512619,Teilo St Pontcanna,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
512619,Teilo St Pontcanna,2023-06-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
512619,Teilo St Pontcanna,2023-06-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
512619,Teilo St Pontcanna,2023-06-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
512619,Teilo St Pontcanna,2023-06-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.66
512619,Teilo St Pontcanna,2023-06-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.9
512619,Teilo St Pontcanna,2023-06-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.7
512619,Teilo St Pontcanna,2023-06-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
512619,Teilo St Pontcanna,2023-06-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
512619,Teilo St Pontcanna,2023-06-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
512619,Teilo St Pontcanna,2023-06-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
512619,Teilo St Pontcanna,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
512619,Teilo St Pontcanna,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.09
512619,Teilo St Pontcanna,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.82
512619,Teilo St Pontcanna,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.27
512619,Teilo St Pontcanna,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
512619,Teilo St Pontcanna,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.93
512619,Teilo St Pontcanna,2023-06-09T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
512619,Teilo St Pontcanna,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
512619,Teilo St Pontcanna,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
512619,Teilo St Pontcanna,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
512619,Teilo St Pontcanna,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
512619,Teilo St Pontcanna,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
512619,Teilo St Pontcanna,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
512619,Teilo St Pontcanna,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.18
512619,Teilo St Pontcanna,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
512619,Teilo St Pontcanna,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.73
512619,Teilo St Pontcanna,2023-06-09T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
512619,Teilo St Pontcanna,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
512619,Teilo St Pontcanna,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
512619,Teilo St Pontcanna,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
512619,Teilo St Pontcanna,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
512619,Teilo St Pontcanna,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
512619,Teilo St Pontcanna,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
512619,Teilo St Pontcanna,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
512619,Teilo St Pontcanna,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
512619,Teilo St Pontcanna,2023-06-09T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
512619,Teilo St Pontcanna,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
512619,Teilo St Pontcanna,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
512619,Teilo St Pontcanna,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
512619,Teilo St Pontcanna,2023-06-09T04:10:00.000+00:00,transformer,,Temperature,C,18.6
512619,Teilo St Pontcanna,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
512619,Teilo St Pontcanna,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
512619,Teilo St Pontcanna,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
512619,Teilo St Pontcanna,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
512619,Teilo St Pontcanna,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
512619,Teilo St Pontcanna,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
512619,Teilo St Pontcanna,2023-06-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
512619,Teilo St Pontcanna,2023-06-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
512619,Teilo St Pontcanna,2023-06-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
512619,Teilo St Pontcanna,2023-06-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.37
512619,Teilo St Pontcanna,2023-06-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.88
512619,Teilo St Pontcanna,2023-06-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.51
512619,Teilo St Pontcanna,2023-06-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
512619,Teilo St Pontcanna,2023-06-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
512619,Teilo St Pontcanna,2023-06-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
512619,Teilo St Pontcanna,2023-06-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
512619,Teilo St Pontcanna,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
512619,Teilo St Pontcanna,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
512619,Teilo St Pontcanna,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.29
512619,Teilo St Pontcanna,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.2
512619,Teilo St Pontcanna,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
512619,Teilo St Pontcanna,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.59
512619,Teilo St Pontcanna,2023-06-09T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
512619,Teilo St Pontcanna,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
512619,Teilo St Pontcanna,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
512619,Teilo St Pontcanna,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
512619,Teilo St Pontcanna,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
512619,Teilo St Pontcanna,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
512619,Teilo St Pontcanna,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
512619,Teilo St Pontcanna,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.36
512619,Teilo St Pontcanna,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
512619,Teilo St Pontcanna,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.44
512619,Teilo St Pontcanna,2023-06-09T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
512619,Teilo St Pontcanna,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
512619,Teilo St Pontcanna,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
512619,Teilo St Pontcanna,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
512619,Teilo St Pontcanna,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
512619,Teilo St Pontcanna,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
512619,Teilo St Pontcanna,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
512619,Teilo St Pontcanna,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.45
512619,Teilo St Pontcanna,2023-06-09T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
512619,Teilo St Pontcanna,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
512619,Teilo St Pontcanna,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
512619,Teilo St Pontcanna,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
512619,Teilo St Pontcanna,2023-06-09T04:00:00.000+00:00,transformer,,Temperature,C,18.8
512619,Teilo St Pontcanna,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
512619,Teilo St Pontcanna,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
512619,Teilo St Pontcanna,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
512619,Teilo St Pontcanna,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
512619,Teilo St Pontcanna,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
512619,Teilo St Pontcanna,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
512619,Teilo St Pontcanna,2023-06-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
512619,Teilo St Pontcanna,2023-06-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
512619,Teilo St Pontcanna,2023-06-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
512619,Teilo St Pontcanna,2023-06-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.88
512619,Teilo St Pontcanna,2023-06-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.38
512619,Teilo St Pontcanna,2023-06-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.49
512619,Teilo St Pontcanna,2023-06-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
512619,Teilo St Pontcanna,2023-06-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
512619,Teilo St Pontcanna,2023-06-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
512619,Teilo St Pontcanna,2023-06-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
512619,Teilo St Pontcanna,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
512619,Teilo St Pontcanna,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.81
512619,Teilo St Pontcanna,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
512619,Teilo St Pontcanna,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
512619,Teilo St Pontcanna,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.3
512619,Teilo St Pontcanna,2023-06-09T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
512619,Teilo St Pontcanna,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
512619,Teilo St Pontcanna,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
512619,Teilo St Pontcanna,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
512619,Teilo St Pontcanna,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
512619,Teilo St Pontcanna,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
512619,Teilo St Pontcanna,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
512619,Teilo St Pontcanna,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.37
512619,Teilo St Pontcanna,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
512619,Teilo St Pontcanna,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.09
512619,Teilo St Pontcanna,2023-06-09T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
512619,Teilo St Pontcanna,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
512619,Teilo St Pontcanna,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
512619,Teilo St Pontcanna,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
512619,Teilo St Pontcanna,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
512619,Teilo St Pontcanna,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
512619,Teilo St Pontcanna,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
512619,Teilo St Pontcanna,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
512619,Teilo St Pontcanna,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
512619,Teilo St Pontcanna,2023-06-09T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
512619,Teilo St Pontcanna,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
512619,Teilo St Pontcanna,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
512619,Teilo St Pontcanna,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
512619,Teilo St Pontcanna,2023-06-09T03:50:00.000+00:00,transformer,,Temperature,C,19.0
512619,Teilo St Pontcanna,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
512619,Teilo St Pontcanna,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
512619,Teilo St Pontcanna,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
512619,Teilo St Pontcanna,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
512619,Teilo St Pontcanna,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
512619,Teilo St Pontcanna,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
512619,Teilo St Pontcanna,2023-06-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
512619,Teilo St Pontcanna,2023-06-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
512619,Teilo St Pontcanna,2023-06-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
512619,Teilo St Pontcanna,2023-06-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.84
512619,Teilo St Pontcanna,2023-06-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.37
512619,Teilo St Pontcanna,2023-06-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.16
512619,Teilo St Pontcanna,2023-06-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
512619,Teilo St Pontcanna,2023-06-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
512619,Teilo St Pontcanna,2023-06-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
512619,Teilo St Pontcanna,2023-06-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
512619,Teilo St Pontcanna,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
512619,Teilo St Pontcanna,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.13
512619,Teilo St Pontcanna,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.66
512619,Teilo St Pontcanna,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
512619,Teilo St Pontcanna,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
512619,Teilo St Pontcanna,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.71
512619,Teilo St Pontcanna,2023-06-09T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
512619,Teilo St Pontcanna,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
512619,Teilo St Pontcanna,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
512619,Teilo St Pontcanna,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
512619,Teilo St Pontcanna,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
512619,Teilo St Pontcanna,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
512619,Teilo St Pontcanna,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.7
512619,Teilo St Pontcanna,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
512619,Teilo St Pontcanna,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
512619,Teilo St Pontcanna,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.18
512619,Teilo St Pontcanna,2023-06-09T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
512619,Teilo St Pontcanna,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
512619,Teilo St Pontcanna,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
512619,Teilo St Pontcanna,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
512619,Teilo St Pontcanna,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
512619,Teilo St Pontcanna,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
512619,Teilo St Pontcanna,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
512619,Teilo St Pontcanna,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
512619,Teilo St Pontcanna,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
512619,Teilo St Pontcanna,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
512619,Teilo St Pontcanna,2023-06-09T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
512619,Teilo St Pontcanna,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
512619,Teilo St Pontcanna,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
512619,Teilo St Pontcanna,2023-06-09T03:40:00.000+00:00,transformer,,Temperature,C,19.3
512619,Teilo St Pontcanna,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
512619,Teilo St Pontcanna,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
512619,Teilo St Pontcanna,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
512619,Teilo St Pontcanna,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.53
512619,Teilo St Pontcanna,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
512619,Teilo St Pontcanna,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.77
512619,Teilo St Pontcanna,2023-06-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
512619,Teilo St Pontcanna,2023-06-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
512619,Teilo St Pontcanna,2023-06-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
512619,Teilo St Pontcanna,2023-06-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.26
512619,Teilo St Pontcanna,2023-06-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.45
512619,Teilo St Pontcanna,2023-06-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.45
512619,Teilo St Pontcanna,2023-06-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
512619,Teilo St Pontcanna,2023-06-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
512619,Teilo St Pontcanna,2023-06-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
512619,Teilo St Pontcanna,2023-06-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
512619,Teilo St Pontcanna,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
512619,Teilo St Pontcanna,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.17
512619,Teilo St Pontcanna,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.57
512619,Teilo St Pontcanna,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
512619,Teilo St Pontcanna,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
512619,Teilo St Pontcanna,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.25
512619,Teilo St Pontcanna,2023-06-09T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
512619,Teilo St Pontcanna,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
512619,Teilo St Pontcanna,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
512619,Teilo St Pontcanna,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
512619,Teilo St Pontcanna,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
512619,Teilo St Pontcanna,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
512619,Teilo St Pontcanna,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
512619,Teilo St Pontcanna,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.55
512619,Teilo St Pontcanna,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
512619,Teilo St Pontcanna,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.56
512619,Teilo St Pontcanna,2023-06-09T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
512619,Teilo St Pontcanna,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
512619,Teilo St Pontcanna,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
512619,Teilo St Pontcanna,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
512619,Teilo St Pontcanna,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
512619,Teilo St Pontcanna,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.63
512619,Teilo St Pontcanna,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
512619,Teilo St Pontcanna,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
512619,Teilo St Pontcanna,2023-06-09T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
512619,Teilo St Pontcanna,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
512619,Teilo St Pontcanna,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
512619,Teilo St Pontcanna,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
512619,Teilo St Pontcanna,2023-06-09T03:30:00.000+00:00,transformer,,Temperature,C,19.5
512619,Teilo St Pontcanna,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
512619,Teilo St Pontcanna,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.01
512619,Teilo St Pontcanna,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
512619,Teilo St Pontcanna,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.73
512619,Teilo St Pontcanna,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
512619,Teilo St Pontcanna,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
512619,Teilo St Pontcanna,2023-06-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
512619,Teilo St Pontcanna,2023-06-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
512619,Teilo St Pontcanna,2023-06-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
512619,Teilo St Pontcanna,2023-06-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.93
512619,Teilo St Pontcanna,2023-06-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.36
512619,Teilo St Pontcanna,2023-06-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.43
512619,Teilo St Pontcanna,2023-06-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
512619,Teilo St Pontcanna,2023-06-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
512619,Teilo St Pontcanna,2023-06-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
512619,Teilo St Pontcanna,2023-06-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
512619,Teilo St Pontcanna,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
512619,Teilo St Pontcanna,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
512619,Teilo St Pontcanna,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.59
512619,Teilo St Pontcanna,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
512619,Teilo St Pontcanna,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
512619,Teilo St Pontcanna,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.05
512619,Teilo St Pontcanna,2023-06-09T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
512619,Teilo St Pontcanna,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
512619,Teilo St Pontcanna,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
512619,Teilo St Pontcanna,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
512619,Teilo St Pontcanna,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
512619,Teilo St Pontcanna,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
512619,Teilo St Pontcanna,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
512619,Teilo St Pontcanna,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.55
512619,Teilo St Pontcanna,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
512619,Teilo St Pontcanna,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
512619,Teilo St Pontcanna,2023-06-09T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
512619,Teilo St Pontcanna,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
512619,Teilo St Pontcanna,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
512619,Teilo St Pontcanna,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
512619,Teilo St Pontcanna,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
512619,Teilo St Pontcanna,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
512619,Teilo St Pontcanna,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
512619,Teilo St Pontcanna,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
512619,Teilo St Pontcanna,2023-06-09T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
512619,Teilo St Pontcanna,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
512619,Teilo St Pontcanna,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
512619,Teilo St Pontcanna,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
512619,Teilo St Pontcanna,2023-06-09T03:20:00.000+00:00,transformer,,Temperature,C,19.5
512619,Teilo St Pontcanna,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
512619,Teilo St Pontcanna,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.73
512619,Teilo St Pontcanna,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
512619,Teilo St Pontcanna,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.5
512619,Teilo St Pontcanna,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
512619,Teilo St Pontcanna,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
512619,Teilo St Pontcanna,2023-06-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
512619,Teilo St Pontcanna,2023-06-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
512619,Teilo St Pontcanna,2023-06-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
512619,Teilo St Pontcanna,2023-06-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.65
512619,Teilo St Pontcanna,2023-06-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.95
512619,Teilo St Pontcanna,2023-06-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.41
512619,Teilo St Pontcanna,2023-06-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,34.7
512619,Teilo St Pontcanna,2023-06-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
512619,Teilo St Pontcanna,2023-06-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
512619,Teilo St Pontcanna,2023-06-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
512619,Teilo St Pontcanna,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
512619,Teilo St Pontcanna,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
512619,Teilo St Pontcanna,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.56
512619,Teilo St Pontcanna,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
512619,Teilo St Pontcanna,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
512619,Teilo St Pontcanna,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.37
512619,Teilo St Pontcanna,2023-06-09T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
512619,Teilo St Pontcanna,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
512619,Teilo St Pontcanna,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
512619,Teilo St Pontcanna,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
512619,Teilo St Pontcanna,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
512619,Teilo St Pontcanna,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
512619,Teilo St Pontcanna,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.38
512619,Teilo St Pontcanna,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
512619,Teilo St Pontcanna,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.14
512619,Teilo St Pontcanna,2023-06-09T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
512619,Teilo St Pontcanna,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
512619,Teilo St Pontcanna,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
512619,Teilo St Pontcanna,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
512619,Teilo St Pontcanna,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
512619,Teilo St Pontcanna,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
512619,Teilo St Pontcanna,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.45
512619,Teilo St Pontcanna,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
512619,Teilo St Pontcanna,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
512619,Teilo St Pontcanna,2023-06-09T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
512619,Teilo St Pontcanna,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
512619,Teilo St Pontcanna,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
512619,Teilo St Pontcanna,2023-06-09T03:10:00.000+00:00,transformer,,Temperature,C,19.4
512619,Teilo St Pontcanna,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
512619,Teilo St Pontcanna,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.54
512619,Teilo St Pontcanna,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
512619,Teilo St Pontcanna,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.13
512619,Teilo St Pontcanna,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
512619,Teilo St Pontcanna,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.49
512619,Teilo St Pontcanna,2023-06-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
512619,Teilo St Pontcanna,2023-06-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
512619,Teilo St Pontcanna,2023-06-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
512619,Teilo St Pontcanna,2023-06-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.72
512619,Teilo St Pontcanna,2023-06-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.29
512619,Teilo St Pontcanna,2023-06-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.13
512619,Teilo St Pontcanna,2023-06-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
512619,Teilo St Pontcanna,2023-06-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
512619,Teilo St Pontcanna,2023-06-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
512619,Teilo St Pontcanna,2023-06-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
512619,Teilo St Pontcanna,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
512619,Teilo St Pontcanna,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
512619,Teilo St Pontcanna,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.73
512619,Teilo St Pontcanna,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
512619,Teilo St Pontcanna,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
512619,Teilo St Pontcanna,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.07
512619,Teilo St Pontcanna,2023-06-09T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
512619,Teilo St Pontcanna,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
512619,Teilo St Pontcanna,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
512619,Teilo St Pontcanna,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
512619,Teilo St Pontcanna,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
512619,Teilo St Pontcanna,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
512619,Teilo St Pontcanna,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.98
512619,Teilo St Pontcanna,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.39
512619,Teilo St Pontcanna,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
512619,Teilo St Pontcanna,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.71
512619,Teilo St Pontcanna,2023-06-09T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
512619,Teilo St Pontcanna,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
512619,Teilo St Pontcanna,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
512619,Teilo St Pontcanna,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
512619,Teilo St Pontcanna,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
512619,Teilo St Pontcanna,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
512619,Teilo St Pontcanna,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
512619,Teilo St Pontcanna,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
512619,Teilo St Pontcanna,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
512619,Teilo St Pontcanna,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
512619,Teilo St Pontcanna,2023-06-09T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
512619,Teilo St Pontcanna,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
512619,Teilo St Pontcanna,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
512619,Teilo St Pontcanna,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
512619,Teilo St Pontcanna,2023-06-09T03:00:00.000+00:00,transformer,,Temperature,C,19.7
512619,Teilo St Pontcanna,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
512619,Teilo St Pontcanna,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
512619,Teilo St Pontcanna,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
512619,Teilo St Pontcanna,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
512619,Teilo St Pontcanna,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
512619,Teilo St Pontcanna,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
512619,Teilo St Pontcanna,2023-06-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
512619,Teilo St Pontcanna,2023-06-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
512619,Teilo St Pontcanna,2023-06-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
512619,Teilo St Pontcanna,2023-06-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.19
512619,Teilo St Pontcanna,2023-06-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.02
512619,Teilo St Pontcanna,2023-06-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.36
512619,Teilo St Pontcanna,2023-06-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
512619,Teilo St Pontcanna,2023-06-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
512619,Teilo St Pontcanna,2023-06-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
512619,Teilo St Pontcanna,2023-06-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
512619,Teilo St Pontcanna,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
512619,Teilo St Pontcanna,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
512619,Teilo St Pontcanna,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.76
512619,Teilo St Pontcanna,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
512619,Teilo St Pontcanna,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
512619,Teilo St Pontcanna,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.53
512619,Teilo St Pontcanna,2023-06-09T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
512619,Teilo St Pontcanna,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
512619,Teilo St Pontcanna,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
512619,Teilo St Pontcanna,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
512619,Teilo St Pontcanna,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
512619,Teilo St Pontcanna,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
512619,Teilo St Pontcanna,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.07
512619,Teilo St Pontcanna,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.29
512619,Teilo St Pontcanna,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
512619,Teilo St Pontcanna,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.34
512619,Teilo St Pontcanna,2023-06-09T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
512619,Teilo St Pontcanna,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
512619,Teilo St Pontcanna,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
512619,Teilo St Pontcanna,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
512619,Teilo St Pontcanna,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
512619,Teilo St Pontcanna,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
512619,Teilo St Pontcanna,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.73
512619,Teilo St Pontcanna,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
512619,Teilo St Pontcanna,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
512619,Teilo St Pontcanna,2023-06-09T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
512619,Teilo St Pontcanna,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
512619,Teilo St Pontcanna,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
512619,Teilo St Pontcanna,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
512619,Teilo St Pontcanna,2023-06-09T02:50:00.000+00:00,transformer,,Temperature,C,19.9
512619,Teilo St Pontcanna,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
512619,Teilo St Pontcanna,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
512619,Teilo St Pontcanna,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
512619,Teilo St Pontcanna,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
512619,Teilo St Pontcanna,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
512619,Teilo St Pontcanna,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
512619,Teilo St Pontcanna,2023-06-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
512619,Teilo St Pontcanna,2023-06-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
512619,Teilo St Pontcanna,2023-06-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
512619,Teilo St Pontcanna,2023-06-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.42
512619,Teilo St Pontcanna,2023-06-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.29
512619,Teilo St Pontcanna,2023-06-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.06
512619,Teilo St Pontcanna,2023-06-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
512619,Teilo St Pontcanna,2023-06-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
512619,Teilo St Pontcanna,2023-06-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
512619,Teilo St Pontcanna,2023-06-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
512619,Teilo St Pontcanna,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
512619,Teilo St Pontcanna,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.2
512619,Teilo St Pontcanna,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.56
512619,Teilo St Pontcanna,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.3
512619,Teilo St Pontcanna,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
512619,Teilo St Pontcanna,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.69
512619,Teilo St Pontcanna,2023-06-09T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
512619,Teilo St Pontcanna,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
512619,Teilo St Pontcanna,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
512619,Teilo St Pontcanna,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
512619,Teilo St Pontcanna,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
512619,Teilo St Pontcanna,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
512619,Teilo St Pontcanna,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.55
512619,Teilo St Pontcanna,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.26
512619,Teilo St Pontcanna,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
512619,Teilo St Pontcanna,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.97
512619,Teilo St Pontcanna,2023-06-09T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
512619,Teilo St Pontcanna,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
512619,Teilo St Pontcanna,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
512619,Teilo St Pontcanna,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
512619,Teilo St Pontcanna,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
512619,Teilo St Pontcanna,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
512619,Teilo St Pontcanna,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.13
512619,Teilo St Pontcanna,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
512619,Teilo St Pontcanna,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
512619,Teilo St Pontcanna,2023-06-09T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
512619,Teilo St Pontcanna,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
512619,Teilo St Pontcanna,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
512619,Teilo St Pontcanna,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
512619,Teilo St Pontcanna,2023-06-09T02:40:00.000+00:00,transformer,,Temperature,C,20.0
512619,Teilo St Pontcanna,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
512619,Teilo St Pontcanna,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
512619,Teilo St Pontcanna,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
512619,Teilo St Pontcanna,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
512619,Teilo St Pontcanna,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
512619,Teilo St Pontcanna,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
512619,Teilo St Pontcanna,2023-06-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
512619,Teilo St Pontcanna,2023-06-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
512619,Teilo St Pontcanna,2023-06-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
512619,Teilo St Pontcanna,2023-06-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.69
512619,Teilo St Pontcanna,2023-06-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.73
512619,Teilo St Pontcanna,2023-06-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.81
512619,Teilo St Pontcanna,2023-06-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
512619,Teilo St Pontcanna,2023-06-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
512619,Teilo St Pontcanna,2023-06-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
512619,Teilo St Pontcanna,2023-06-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
512619,Teilo St Pontcanna,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
512619,Teilo St Pontcanna,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.18
512619,Teilo St Pontcanna,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.63
512619,Teilo St Pontcanna,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
512619,Teilo St Pontcanna,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.61
