Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.28
512619,Teilo St Pontcanna,2023-06-09T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
512619,Teilo St Pontcanna,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
512619,Teilo St Pontcanna,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
512619,Teilo St Pontcanna,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
512619,Teilo St Pontcanna,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
512619,Teilo St Pontcanna,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
512619,Teilo St Pontcanna,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.43
512619,Teilo St Pontcanna,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
512619,Teilo St Pontcanna,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.46
512619,Teilo St Pontcanna,2023-06-09T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
512619,Teilo St Pontcanna,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
512619,Teilo St Pontcanna,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
512619,Teilo St Pontcanna,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
512619,Teilo St Pontcanna,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
512619,Teilo St Pontcanna,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
512619,Teilo St Pontcanna,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
512619,Teilo St Pontcanna,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
512619,Teilo St Pontcanna,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
512619,Teilo St Pontcanna,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
512619,Teilo St Pontcanna,2023-06-09T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
512619,Teilo St Pontcanna,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
512619,Teilo St Pontcanna,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
512619,Teilo St Pontcanna,2023-06-09T02:30:00.000+00:00,transformer,,Temperature,C,20.1
512619,Teilo St Pontcanna,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
512619,Teilo St Pontcanna,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.11
512619,Teilo St Pontcanna,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
512619,Teilo St Pontcanna,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.73
512619,Teilo St Pontcanna,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
512619,Teilo St Pontcanna,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.93
512619,Teilo St Pontcanna,2023-06-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
512619,Teilo St Pontcanna,2023-06-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
512619,Teilo St Pontcanna,2023-06-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
512619,Teilo St Pontcanna,2023-06-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.35
512619,Teilo St Pontcanna,2023-06-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.95
512619,Teilo St Pontcanna,2023-06-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.95
512619,Teilo St Pontcanna,2023-06-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
512619,Teilo St Pontcanna,2023-06-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
512619,Teilo St Pontcanna,2023-06-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
512619,Teilo St Pontcanna,2023-06-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
512619,Teilo St Pontcanna,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
512619,Teilo St Pontcanna,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.66
512619,Teilo St Pontcanna,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
512619,Teilo St Pontcanna,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
512619,Teilo St Pontcanna,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.23
512619,Teilo St Pontcanna,2023-06-09T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
512619,Teilo St Pontcanna,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
512619,Teilo St Pontcanna,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
512619,Teilo St Pontcanna,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
512619,Teilo St Pontcanna,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
512619,Teilo St Pontcanna,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
512619,Teilo St Pontcanna,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
512619,Teilo St Pontcanna,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.7
512619,Teilo St Pontcanna,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
512619,Teilo St Pontcanna,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.4
512619,Teilo St Pontcanna,2023-06-09T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
512619,Teilo St Pontcanna,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
512619,Teilo St Pontcanna,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
512619,Teilo St Pontcanna,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
512619,Teilo St Pontcanna,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
512619,Teilo St Pontcanna,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
512619,Teilo St Pontcanna,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
512619,Teilo St Pontcanna,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
512619,Teilo St Pontcanna,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
512619,Teilo St Pontcanna,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
512619,Teilo St Pontcanna,2023-06-09T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
512619,Teilo St Pontcanna,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
512619,Teilo St Pontcanna,2023-06-09T02:20:00.000+00:00,transformer,,Temperature,C,20.2
512619,Teilo St Pontcanna,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
512619,Teilo St Pontcanna,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
512619,Teilo St Pontcanna,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
512619,Teilo St Pontcanna,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.27
512619,Teilo St Pontcanna,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
512619,Teilo St Pontcanna,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.56
512619,Teilo St Pontcanna,2023-06-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
512619,Teilo St Pontcanna,2023-06-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
512619,Teilo St Pontcanna,2023-06-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
512619,Teilo St Pontcanna,2023-06-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.82
512619,Teilo St Pontcanna,2023-06-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.4
512619,Teilo St Pontcanna,2023-06-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.27
512619,Teilo St Pontcanna,2023-06-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
512619,Teilo St Pontcanna,2023-06-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
512619,Teilo St Pontcanna,2023-06-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
512619,Teilo St Pontcanna,2023-06-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
512619,Teilo St Pontcanna,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
512619,Teilo St Pontcanna,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
512619,Teilo St Pontcanna,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.56
512619,Teilo St Pontcanna,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
512619,Teilo St Pontcanna,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
512619,Teilo St Pontcanna,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.11
512619,Teilo St Pontcanna,2023-06-09T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
512619,Teilo St Pontcanna,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
512619,Teilo St Pontcanna,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
512619,Teilo St Pontcanna,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
512619,Teilo St Pontcanna,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
512619,Teilo St Pontcanna,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
512619,Teilo St Pontcanna,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
512619,Teilo St Pontcanna,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.65
512619,Teilo St Pontcanna,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
512619,Teilo St Pontcanna,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.58
512619,Teilo St Pontcanna,2023-06-09T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
512619,Teilo St Pontcanna,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
512619,Teilo St Pontcanna,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
512619,Teilo St Pontcanna,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
512619,Teilo St Pontcanna,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
512619,Teilo St Pontcanna,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
512619,Teilo St Pontcanna,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
512619,Teilo St Pontcanna,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
512619,Teilo St Pontcanna,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
512619,Teilo St Pontcanna,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
512619,Teilo St Pontcanna,2023-06-09T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
512619,Teilo St Pontcanna,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
512619,Teilo St Pontcanna,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
512619,Teilo St Pontcanna,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
512619,Teilo St Pontcanna,2023-06-09T02:10:00.000+00:00,transformer,,Temperature,C,20.4
512619,Teilo St Pontcanna,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
512619,Teilo St Pontcanna,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
512619,Teilo St Pontcanna,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
512619,Teilo St Pontcanna,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
512619,Teilo St Pontcanna,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
512619,Teilo St Pontcanna,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
512619,Teilo St Pontcanna,2023-06-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
512619,Teilo St Pontcanna,2023-06-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
512619,Teilo St Pontcanna,2023-06-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
512619,Teilo St Pontcanna,2023-06-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.58
512619,Teilo St Pontcanna,2023-06-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.29
512619,Teilo St Pontcanna,2023-06-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.11
512619,Teilo St Pontcanna,2023-06-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
512619,Teilo St Pontcanna,2023-06-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
512619,Teilo St Pontcanna,2023-06-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
512619,Teilo St Pontcanna,2023-06-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
512619,Teilo St Pontcanna,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
512619,Teilo St Pontcanna,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
512619,Teilo St Pontcanna,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.4
512619,Teilo St Pontcanna,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
512619,Teilo St Pontcanna,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
512619,Teilo St Pontcanna,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.1
512619,Teilo St Pontcanna,2023-06-09T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
512619,Teilo St Pontcanna,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
512619,Teilo St Pontcanna,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
512619,Teilo St Pontcanna,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
512619,Teilo St Pontcanna,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
512619,Teilo St Pontcanna,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
512619,Teilo St Pontcanna,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
512619,Teilo St Pontcanna,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.48
512619,Teilo St Pontcanna,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.61
512619,Teilo St Pontcanna,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.32
512619,Teilo St Pontcanna,2023-06-09T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
512619,Teilo St Pontcanna,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
512619,Teilo St Pontcanna,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
512619,Teilo St Pontcanna,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
512619,Teilo St Pontcanna,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
512619,Teilo St Pontcanna,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
512619,Teilo St Pontcanna,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
512619,Teilo St Pontcanna,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
512619,Teilo St Pontcanna,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
512619,Teilo St Pontcanna,2023-06-09T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
512619,Teilo St Pontcanna,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
512619,Teilo St Pontcanna,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
512619,Teilo St Pontcanna,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
512619,Teilo St Pontcanna,2023-06-09T02:00:00.000+00:00,transformer,,Temperature,C,20.7
512619,Teilo St Pontcanna,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
512619,Teilo St Pontcanna,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
512619,Teilo St Pontcanna,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
512619,Teilo St Pontcanna,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
512619,Teilo St Pontcanna,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
512619,Teilo St Pontcanna,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
512619,Teilo St Pontcanna,2023-06-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
512619,Teilo St Pontcanna,2023-06-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
512619,Teilo St Pontcanna,2023-06-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
512619,Teilo St Pontcanna,2023-06-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.26
512619,Teilo St Pontcanna,2023-06-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.99
512619,Teilo St Pontcanna,2023-06-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.89
512619,Teilo St Pontcanna,2023-06-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,35.9
512619,Teilo St Pontcanna,2023-06-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
512619,Teilo St Pontcanna,2023-06-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
512619,Teilo St Pontcanna,2023-06-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
512619,Teilo St Pontcanna,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
512619,Teilo St Pontcanna,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
512619,Teilo St Pontcanna,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.78
512619,Teilo St Pontcanna,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
512619,Teilo St Pontcanna,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
512619,Teilo St Pontcanna,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.03
512619,Teilo St Pontcanna,2023-06-09T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
512619,Teilo St Pontcanna,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
512619,Teilo St Pontcanna,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
512619,Teilo St Pontcanna,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
512619,Teilo St Pontcanna,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
512619,Teilo St Pontcanna,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
512619,Teilo St Pontcanna,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.76
512619,Teilo St Pontcanna,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
512619,Teilo St Pontcanna,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.18
512619,Teilo St Pontcanna,2023-06-09T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
512619,Teilo St Pontcanna,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
512619,Teilo St Pontcanna,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
512619,Teilo St Pontcanna,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
512619,Teilo St Pontcanna,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
512619,Teilo St Pontcanna,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
512619,Teilo St Pontcanna,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
512619,Teilo St Pontcanna,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
512619,Teilo St Pontcanna,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
512619,Teilo St Pontcanna,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
512619,Teilo St Pontcanna,2023-06-09T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
512619,Teilo St Pontcanna,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
512619,Teilo St Pontcanna,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
512619,Teilo St Pontcanna,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
512619,Teilo St Pontcanna,2023-06-09T01:50:00.000+00:00,transformer,,Temperature,C,20.9
512619,Teilo St Pontcanna,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
512619,Teilo St Pontcanna,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
512619,Teilo St Pontcanna,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
512619,Teilo St Pontcanna,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
512619,Teilo St Pontcanna,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
512619,Teilo St Pontcanna,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
512619,Teilo St Pontcanna,2023-06-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
512619,Teilo St Pontcanna,2023-06-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
512619,Teilo St Pontcanna,2023-06-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
512619,Teilo St Pontcanna,2023-06-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.02
512619,Teilo St Pontcanna,2023-06-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.93
512619,Teilo St Pontcanna,2023-06-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.9
512619,Teilo St Pontcanna,2023-06-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
512619,Teilo St Pontcanna,2023-06-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
512619,Teilo St Pontcanna,2023-06-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
512619,Teilo St Pontcanna,2023-06-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
512619,Teilo St Pontcanna,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
512619,Teilo St Pontcanna,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.21
512619,Teilo St Pontcanna,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.55
512619,Teilo St Pontcanna,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
512619,Teilo St Pontcanna,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
512619,Teilo St Pontcanna,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.16
512619,Teilo St Pontcanna,2023-06-09T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
512619,Teilo St Pontcanna,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
512619,Teilo St Pontcanna,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
512619,Teilo St Pontcanna,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
512619,Teilo St Pontcanna,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
512619,Teilo St Pontcanna,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
512619,Teilo St Pontcanna,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
512619,Teilo St Pontcanna,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
512619,Teilo St Pontcanna,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
512619,Teilo St Pontcanna,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.71
512619,Teilo St Pontcanna,2023-06-09T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
512619,Teilo St Pontcanna,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
512619,Teilo St Pontcanna,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
512619,Teilo St Pontcanna,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
512619,Teilo St Pontcanna,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
512619,Teilo St Pontcanna,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
512619,Teilo St Pontcanna,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
512619,Teilo St Pontcanna,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
512619,Teilo St Pontcanna,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
512619,Teilo St Pontcanna,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
512619,Teilo St Pontcanna,2023-06-09T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
512619,Teilo St Pontcanna,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
512619,Teilo St Pontcanna,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
512619,Teilo St Pontcanna,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
512619,Teilo St Pontcanna,2023-06-09T01:40:00.000+00:00,transformer,,Temperature,C,21.0
512619,Teilo St Pontcanna,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
512619,Teilo St Pontcanna,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
512619,Teilo St Pontcanna,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
512619,Teilo St Pontcanna,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
512619,Teilo St Pontcanna,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
512619,Teilo St Pontcanna,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
512619,Teilo St Pontcanna,2023-06-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
512619,Teilo St Pontcanna,2023-06-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
512619,Teilo St Pontcanna,2023-06-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
512619,Teilo St Pontcanna,2023-06-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.73
512619,Teilo St Pontcanna,2023-06-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.18
512619,Teilo St Pontcanna,2023-06-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.87
512619,Teilo St Pontcanna,2023-06-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
512619,Teilo St Pontcanna,2023-06-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
512619,Teilo St Pontcanna,2023-06-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
512619,Teilo St Pontcanna,2023-06-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
512619,Teilo St Pontcanna,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
512619,Teilo St Pontcanna,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.25
512619,Teilo St Pontcanna,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.25
512619,Teilo St Pontcanna,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
512619,Teilo St Pontcanna,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
512619,Teilo St Pontcanna,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.18
512619,Teilo St Pontcanna,2023-06-09T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
512619,Teilo St Pontcanna,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
512619,Teilo St Pontcanna,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
512619,Teilo St Pontcanna,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
512619,Teilo St Pontcanna,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
512619,Teilo St Pontcanna,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
512619,Teilo St Pontcanna,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
512619,Teilo St Pontcanna,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.83
512619,Teilo St Pontcanna,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
512619,Teilo St Pontcanna,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.24
512619,Teilo St Pontcanna,2023-06-09T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
512619,Teilo St Pontcanna,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
512619,Teilo St Pontcanna,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
512619,Teilo St Pontcanna,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
512619,Teilo St Pontcanna,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
512619,Teilo St Pontcanna,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
512619,Teilo St Pontcanna,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
512619,Teilo St Pontcanna,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.01
512619,Teilo St Pontcanna,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
512619,Teilo St Pontcanna,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
512619,Teilo St Pontcanna,2023-06-09T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
512619,Teilo St Pontcanna,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
512619,Teilo St Pontcanna,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
512619,Teilo St Pontcanna,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
512619,Teilo St Pontcanna,2023-06-09T01:30:00.000+00:00,transformer,,Temperature,C,21.2
512619,Teilo St Pontcanna,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
512619,Teilo St Pontcanna,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
512619,Teilo St Pontcanna,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
512619,Teilo St Pontcanna,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
512619,Teilo St Pontcanna,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
512619,Teilo St Pontcanna,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
512619,Teilo St Pontcanna,2023-06-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
512619,Teilo St Pontcanna,2023-06-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
512619,Teilo St Pontcanna,2023-06-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
512619,Teilo St Pontcanna,2023-06-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.43
512619,Teilo St Pontcanna,2023-06-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.92
512619,Teilo St Pontcanna,2023-06-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.84
512619,Teilo St Pontcanna,2023-06-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,30.5
512619,Teilo St Pontcanna,2023-06-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
512619,Teilo St Pontcanna,2023-06-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
512619,Teilo St Pontcanna,2023-06-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
512619,Teilo St Pontcanna,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
512619,Teilo St Pontcanna,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.22
512619,Teilo St Pontcanna,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.39
512619,Teilo St Pontcanna,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
512619,Teilo St Pontcanna,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
512619,Teilo St Pontcanna,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.38
512619,Teilo St Pontcanna,2023-06-09T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
512619,Teilo St Pontcanna,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
512619,Teilo St Pontcanna,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
512619,Teilo St Pontcanna,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
512619,Teilo St Pontcanna,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
512619,Teilo St Pontcanna,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
512619,Teilo St Pontcanna,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
512619,Teilo St Pontcanna,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.69
512619,Teilo St Pontcanna,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
512619,Teilo St Pontcanna,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.16
512619,Teilo St Pontcanna,2023-06-09T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
512619,Teilo St Pontcanna,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
512619,Teilo St Pontcanna,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
512619,Teilo St Pontcanna,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
512619,Teilo St Pontcanna,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
512619,Teilo St Pontcanna,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
512619,Teilo St Pontcanna,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
512619,Teilo St Pontcanna,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
512619,Teilo St Pontcanna,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
512619,Teilo St Pontcanna,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
512619,Teilo St Pontcanna,2023-06-09T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
512619,Teilo St Pontcanna,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
512619,Teilo St Pontcanna,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
512619,Teilo St Pontcanna,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
512619,Teilo St Pontcanna,2023-06-09T01:20:00.000+00:00,transformer,,Temperature,C,21.5
512619,Teilo St Pontcanna,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
512619,Teilo St Pontcanna,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
512619,Teilo St Pontcanna,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
512619,Teilo St Pontcanna,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
512619,Teilo St Pontcanna,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
512619,Teilo St Pontcanna,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
512619,Teilo St Pontcanna,2023-06-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
512619,Teilo St Pontcanna,2023-06-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
512619,Teilo St Pontcanna,2023-06-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
512619,Teilo St Pontcanna,2023-06-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.73
512619,Teilo St Pontcanna,2023-06-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.61
512619,Teilo St Pontcanna,2023-06-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.7
512619,Teilo St Pontcanna,2023-06-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
512619,Teilo St Pontcanna,2023-06-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
512619,Teilo St Pontcanna,2023-06-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
512619,Teilo St Pontcanna,2023-06-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
512619,Teilo St Pontcanna,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
512619,Teilo St Pontcanna,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.35
512619,Teilo St Pontcanna,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
512619,Teilo St Pontcanna,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
512619,Teilo St Pontcanna,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.72
512619,Teilo St Pontcanna,2023-06-09T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
512619,Teilo St Pontcanna,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
512619,Teilo St Pontcanna,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
512619,Teilo St Pontcanna,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
512619,Teilo St Pontcanna,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
512619,Teilo St Pontcanna,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
512619,Teilo St Pontcanna,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
512619,Teilo St Pontcanna,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.92
512619,Teilo St Pontcanna,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
512619,Teilo St Pontcanna,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.9
512619,Teilo St Pontcanna,2023-06-09T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
512619,Teilo St Pontcanna,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
512619,Teilo St Pontcanna,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
512619,Teilo St Pontcanna,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
512619,Teilo St Pontcanna,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
512619,Teilo St Pontcanna,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
512619,Teilo St Pontcanna,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
512619,Teilo St Pontcanna,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
512619,Teilo St Pontcanna,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
512619,Teilo St Pontcanna,2023-06-09T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
512619,Teilo St Pontcanna,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
512619,Teilo St Pontcanna,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
512619,Teilo St Pontcanna,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
512619,Teilo St Pontcanna,2023-06-09T01:10:00.000+00:00,transformer,,Temperature,C,21.7
512619,Teilo St Pontcanna,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
512619,Teilo St Pontcanna,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
512619,Teilo St Pontcanna,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
512619,Teilo St Pontcanna,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
512619,Teilo St Pontcanna,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
512619,Teilo St Pontcanna,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
512619,Teilo St Pontcanna,2023-06-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
512619,Teilo St Pontcanna,2023-06-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
512619,Teilo St Pontcanna,2023-06-09T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
512619,Teilo St Pontcanna,2023-06-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.85
512619,Teilo St Pontcanna,2023-06-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.85
512619,Teilo St Pontcanna,2023-06-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.95
512619,Teilo St Pontcanna,2023-06-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
512619,Teilo St Pontcanna,2023-06-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
512619,Teilo St Pontcanna,2023-06-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
512619,Teilo St Pontcanna,2023-06-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
512619,Teilo St Pontcanna,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.15
512619,Teilo St Pontcanna,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.48
512619,Teilo St Pontcanna,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
512619,Teilo St Pontcanna,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
512619,Teilo St Pontcanna,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.6
512619,Teilo St Pontcanna,2023-06-09T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
512619,Teilo St Pontcanna,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
512619,Teilo St Pontcanna,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
512619,Teilo St Pontcanna,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
512619,Teilo St Pontcanna,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
512619,Teilo St Pontcanna,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
512619,Teilo St Pontcanna,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.72
512619,Teilo St Pontcanna,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.09
512619,Teilo St Pontcanna,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
512619,Teilo St Pontcanna,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.56
512619,Teilo St Pontcanna,2023-06-09T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
512619,Teilo St Pontcanna,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
512619,Teilo St Pontcanna,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
512619,Teilo St Pontcanna,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
512619,Teilo St Pontcanna,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
512619,Teilo St Pontcanna,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
512619,Teilo St Pontcanna,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
512619,Teilo St Pontcanna,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
512619,Teilo St Pontcanna,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
512619,Teilo St Pontcanna,2023-06-09T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
512619,Teilo St Pontcanna,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
512619,Teilo St Pontcanna,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
512619,Teilo St Pontcanna,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
512619,Teilo St Pontcanna,2023-06-09T01:00:00.000+00:00,transformer,,Temperature,C,22.0
512619,Teilo St Pontcanna,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
512619,Teilo St Pontcanna,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
512619,Teilo St Pontcanna,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
512619,Teilo St Pontcanna,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
512619,Teilo St Pontcanna,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
512619,Teilo St Pontcanna,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
512619,Teilo St Pontcanna,2023-06-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
512619,Teilo St Pontcanna,2023-06-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
512619,Teilo St Pontcanna,2023-06-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
512619,Teilo St Pontcanna,2023-06-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.41
512619,Teilo St Pontcanna,2023-06-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.75
512619,Teilo St Pontcanna,2023-06-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.91
512619,Teilo St Pontcanna,2023-06-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
512619,Teilo St Pontcanna,2023-06-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
512619,Teilo St Pontcanna,2023-06-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
512619,Teilo St Pontcanna,2023-06-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
512619,Teilo St Pontcanna,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
512619,Teilo St Pontcanna,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.22
512619,Teilo St Pontcanna,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.85
512619,Teilo St Pontcanna,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
512619,Teilo St Pontcanna,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
512619,Teilo St Pontcanna,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.36
512619,Teilo St Pontcanna,2023-06-09T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
512619,Teilo St Pontcanna,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
512619,Teilo St Pontcanna,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
512619,Teilo St Pontcanna,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
512619,Teilo St Pontcanna,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
512619,Teilo St Pontcanna,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
512619,Teilo St Pontcanna,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
512619,Teilo St Pontcanna,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.26
512619,Teilo St Pontcanna,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
512619,Teilo St Pontcanna,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.25
512619,Teilo St Pontcanna,2023-06-09T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
512619,Teilo St Pontcanna,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
512619,Teilo St Pontcanna,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
512619,Teilo St Pontcanna,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
512619,Teilo St Pontcanna,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
512619,Teilo St Pontcanna,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
512619,Teilo St Pontcanna,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
512619,Teilo St Pontcanna,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
512619,Teilo St Pontcanna,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
512619,Teilo St Pontcanna,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
512619,Teilo St Pontcanna,2023-06-09T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
512619,Teilo St Pontcanna,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
512619,Teilo St Pontcanna,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
512619,Teilo St Pontcanna,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
512619,Teilo St Pontcanna,2023-06-09T00:50:00.000+00:00,transformer,,Temperature,C,22.2
512619,Teilo St Pontcanna,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
512619,Teilo St Pontcanna,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
512619,Teilo St Pontcanna,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
512619,Teilo St Pontcanna,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
512619,Teilo St Pontcanna,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
512619,Teilo St Pontcanna,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
512619,Teilo St Pontcanna,2023-06-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
512619,Teilo St Pontcanna,2023-06-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
512619,Teilo St Pontcanna,2023-06-09T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
512619,Teilo St Pontcanna,2023-06-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.97
512619,Teilo St Pontcanna,2023-06-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.86
512619,Teilo St Pontcanna,2023-06-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.64
512619,Teilo St Pontcanna,2023-06-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
512619,Teilo St Pontcanna,2023-06-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
512619,Teilo St Pontcanna,2023-06-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
512619,Teilo St Pontcanna,2023-06-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
512619,Teilo St Pontcanna,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
512619,Teilo St Pontcanna,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.25
512619,Teilo St Pontcanna,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.47
512619,Teilo St Pontcanna,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
512619,Teilo St Pontcanna,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
512619,Teilo St Pontcanna,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.13
